Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
01.01.2009;08:47:25;0;74640;14176;Mpp-Betrieb;Netzueb.;-------
01.01.2009;09:02:26;0;74640;14176;Mpp-Betrieb;Warten;-------
01.01.2009;09:17:24;15;74640;14176;Mpp-Betrieb;Mpp;-------
01.01.2009;09:32:24;13;74640;14176;Mpp-Betrieb;Mpp;-------
01.01.2009;09:47:26;24;74640;14177;Mpp-Betrieb;Mpp-Such;-------
01.01.2009;10:02:25;44;74640;14177;Mpp-Betrieb;Mpp;-------
01.01.2009;10:17:24;41;74640;14177;Mpp-Betrieb;Mpp;-------
01.01.2009;10:32:25;145;74640;14177;Mpp-Betrieb;Mpp;-------
01.01.2009;10:47:24;136;74640;14178;Mpp-Betrieb;Mpp;-------
01.01.2009;11:02:26;152;74640;14178;Mpp-Betrieb;Mpp;-------
01.01.2009;11:17:25;172;74640;14178;Mpp-Betrieb;Mpp;-------
01.01.2009;11:32:24;181;74640;14178;Mpp-Betrieb;Mpp;-------
01.01.2009;11:47:25;194;74640;14179;Mpp-Betrieb;Mpp;-------
01.01.2009;12:02:26;216;74640;14179;Mpp-Betrieb;Mpp;-------
01.01.2009;12:17:24;225;74640;14179;Mpp-Betrieb;Mpp;-------
01.01.2009;12:32:25;93;74640;14179;Mpp-Betrieb;Mpp;-------
01.01.2009;12:47:26;107;74640;14180;Mpp-Betrieb;Mpp;-------
01.01.2009;13:02:24;45;74640;14180;Mpp-Betrieb;Mpp;-------
01.01.2009;13:17:24;85;74640;14180;Mpp-Betrieb;Mpp;-------
01.01.2009;13:32:25;61;74640;14180;Mpp-Betrieb;Mpp;-------
01.01.2009;13:47:25;44;74640;14181;Mpp-Betrieb;Mpp;-------
01.01.2009;14:02:26;45;74640;14181;Mpp-Betrieb;Mpp;-------
01.01.2009;14:17:24;39;74640;14181;Mpp-Betrieb;Mpp;-------
01.01.2009;14:32:25;28;74640;14181;Mpp-Betrieb;Mpp;-------
01.01.2009;14:47:25;41;74640;14182;Mpp-Betrieb;Mpp;-------
01.01.2009;15:02:26;27;74640;14182;Mpp-Betrieb;Mpp;-------
01.01.2009;15:17:25;25;74640;14182;Mpp-Betrieb;Mpp;-------
01.01.2009;15:32:24;20;74640;14182;Mpp-Betrieb;Mpp;-------
01.01.2009;15:47:24;11;74640;14183;Mpp-Betrieb;Mpp;-------
01.01.2009;16:02:26;0;74640;14183;Mpp-Betrieb;Warten;-------
01.01.2009;16:17:24;0;74640;14183;Mpp-Betrieb;Warten;-------
01.01.2009;16:41:19;<unkown>;;<unkown>;;<unkown>;<unkown>
02.01.2009;09:02:25;0;74640;14183;Mpp-Betrieb;Warten;-------
02.01.2009;09:17:25;0;74640;14183;Mpp-Betrieb;Warten;-------
02.01.2009;09:32:24;13;74640;14183;Mpp-Betrieb;Mpp-Such;-------
02.01.2009;09:47:24;13;74640;14183;Mpp-Betrieb;Mpp;-------
02.01.2009;10:02:26;22;74640;14183;Mpp-Betrieb;Mpp;-------
02.01.2009;10:17:24;23;74640;14184;Mpp-Betrieb;Mpp;-------
02.01.2009;10:32:24;27;74640;14184;Mpp-Betrieb;Mpp;-------
02.01.2009;10:47:24;28;74640;14184;Mpp-Betrieb;Mpp;-------
02.01.2009;11:02:25;34;74640;14184;Mpp-Betrieb;Mpp;-------
02.01.2009;11:17:24;38;74640;14185;Mpp-Betrieb;Mpp;-------
02.01.2009;11:32:24;40;74640;14185;Mpp-Betrieb;Mpp;-------
02.01.2009;11:47:25;44;74640;14185;Mpp-Betrieb;Mpp;-------
02.01.2009;12:02:24;49;74640;14185;Mpp-Betrieb;Mpp;-------
02.01.2009;12:17:25;53;74640;14186;Mpp-Betrieb;Mpp;-------
02.01.2009;12:32:24;50;74640;14186;Mpp-Betrieb;Mpp;-------
02.01.2009;12:47:24;54;74640;14186;Mpp-Betrieb;Mpp;-------
02.01.2009;13:02:26;52;74640;14186;Mpp-Betrieb;Mpp-Such;-------
02.01.2009;13:17:23;45;74640;14187;Mpp-Betrieb;Mpp;-------
02.01.2009;13:32:24;41;74640;14187;Mpp-Betrieb;Mpp;-------
02.01.2009;13:47:25;35;74640;14187;Mpp-Betrieb;Mpp;-------
02.01.2009;14:02:24;31;74640;14187;Mpp-Betrieb;Mpp;-------
02.01.2009;14:17:25;29;74640;14188;Mpp-Betrieb;Mpp;-------
02.01.2009;14:32:25;25;74640;14188;Mpp-Betrieb;Mpp;-------
02.01.2009;14:47:24;26;74640;14188;Mpp-Betrieb;Mpp;-------
02.01.2009;15:02:25;15;74641;14188;Mpp-Betrieb;Mpp;-------
02.01.2009;15:17:25;11;74641;14189;Mpp-Betrieb;Mpp;-------
02.01.2009;15:32:23;0;74641;14189;Mpp-Betrieb;Netzueb.;-------
02.01.2009;15:47:24;0;74641;14189;Mpp-Betrieb;Warten;-------
02.01.2009;16:02:25;0;74641;14189;Mpp-Betrieb;Warten;-------
03.01.2009;08:47:24;0;74641;14189;Mpp-Betrieb;Warten;-------
03.01.2009;09:02:25;0;74641;14189;Mpp-Betrieb;Warten;-------
03.01.2009;09:17:25;11;74641;14189;Mpp-Betrieb;Mpp;-------
03.01.2009;09:32:24;14;74641;14189;Mpp-Betrieb;Mpp;-------
03.01.2009;09:47:24;19;74641;14190;Mpp-Betrieb;Mpp;-------
03.01.2009;10:02:25;25;74641;14190;Mpp-Betrieb;Mpp;-------
03.01.2009;10:17:24;25;74641;14190;Mpp-Betrieb;Mpp;-------
03.01.2009;10:32:25;28;74641;14190;Mpp-Betrieb;Mpp-Such;-------
03.01.2009;10:47:25;26;74641;14191;Mpp-Betrieb;Mpp;-------
03.01.2009;11:02:25;31;74641;14191;Mpp-Betrieb;Mpp;-------
03.01.2009;11:17:25;35;74641;14191;Mpp-Betrieb;Mpp;-------
03.01.2009;11:32:23;38;74641;14191;Mpp-Betrieb;Mpp;-------
03.01.2009;11:47:25;43;74641;14192;Mpp-Betrieb;Mpp;-------
03.01.2009;12:02:26;50;74641;14192;Mpp-Betrieb;Mpp;-------
03.01.2009;12:17:25;42;74641;14192;Mpp-Betrieb;Mpp-Such;-------
03.01.2009;12:32:24;44;74641;14192;Mpp-Betrieb;Mpp;-------
03.01.2009;12:47:25;47;74641;14193;Mpp-Betrieb;Mpp;-------
03.01.2009;13:02:26;47;74641;14193;Mpp-Betrieb;Mpp;-------
03.01.2009;13:17:23;43;74641;14193;Mpp-Betrieb;Mpp;-------
03.01.2009;13:32:24;41;74641;14193;Mpp-Betrieb;Mpp;-------
03.01.2009;13:47:25;41;74641;14194;Mpp-Betrieb;Mpp;-------
03.01.2009;14:02:26;39;74641;14194;Mpp-Betrieb;Mpp-Such;-------
03.01.2009;14:17:24;33;74641;14194;Mpp-Betrieb;Mpp;-------
03.01.2009;14:32:25;27;74641;14194;Mpp-Betrieb;Mpp;-------
03.01.2009;14:47:24;25;74641;14195;Mpp-Betrieb;Mpp;-------
03.01.2009;15:02:24;23;74641;14195;Mpp-Betrieb;Mpp;-------
03.01.2009;15:17:24;17;74641;14195;Mpp-Betrieb;Mpp;-------
03.01.2009;15:32:24;10;74641;14195;Mpp-Betrieb;Mpp;-------
03.01.2009;15:47:25;0;74641;14195;Mpp-Betrieb;Warten;-------
03.01.2009;16:02:25;0;74641;14195;Mpp-Betrieb;Warten;-------
03.01.2009;16:17:24;0;74641;14195;Mpp-Betrieb;Warten;-------
04.01.2009;08:47:24;0;74641;14195;Mpp-Betrieb;Warten;-------
04.01.2009;09:02:25;0;74641;14195;Mpp-Betrieb;Warten;-------
04.01.2009;09:17:24;21;74641;14196;Mpp-Betrieb;Mpp;-------
04.01.2009;09:32:24;27;74641;14196;Mpp-Betrieb;Mpp;-------
04.01.2009;09:47:25;45;74641;14196;Mpp-Betrieb;Mpp;-------
04.01.2009;10:02:25;65;74641;14196;Mpp-Betrieb;Mpp;-------
04.01.2009;10:17:24;48;74641;14197;Mpp-Betrieb;Mpp;-------
04.01.2009;10:32:25;65;74641;14197;Mpp-Betrieb;Mpp;-------
04.01.2009;10:47:24;96;74641;14197;Mpp-Betrieb;Mpp;-------
04.01.2009;11:02:25;84;74641;14197;Mpp-Betrieb;Mpp;-------
04.01.2009;11:17:24;107;74641;14198;Mpp-Betrieb;Mpp-Such;-------
04.01.2009;11:32:23;98;74641;14198;Mpp-Betrieb;Mpp;-------
04.01.2009;11:47:24;119;74641;14198;Mpp-Betrieb;Mpp;-------
04.01.2009;12:02:25;105;74641;14198;Mpp-Betrieb;Mpp;-------
04.01.2009;12:17:24;138;74641;14199;Mpp-Betrieb;Mpp;-------
04.01.2009;12:32:24;154;74641;14199;Mpp-Betrieb;Mpp;-------
04.01.2009;12:47:24;239;74641;14199;Mpp-Betrieb;Mpp;-------
04.01.2009;13:02:25;217;74641;14199;Mpp-Betrieb;Mpp;-------
04.01.2009;13:17:24;300;74641;14200;Mpp-Betrieb;Mpp;-------
04.01.2009;13:32:24;428;74641;14200;Mpp-Betrieb;Mpp;-------
04.01.2009;13:47:24;381;74641;14200;Mpp-Betrieb;Mpp;-------
04.01.2009;14:02:26;318;74641;14200;Mpp-Betrieb;Mpp;-------
04.01.2009;14:17:25;265;74641;14201;Mpp-Betrieb;Mpp;-------
04.01.2009;14:32:24;242;74642;14201;Mpp-Betrieb;Mpp;-------
04.01.2009;14:47:25;214;74642;14201;Mpp-Betrieb;Mpp;-------
04.01.2009;15:02:24;189;74642;14201;Mpp-Betrieb;Mpp;-------
04.01.2009;15:17:25;173;74642;14202;Mpp-Betrieb;Mpp;-------
04.01.2009;15:32:23;103;74642;14202;Mpp-Betrieb;Mpp;-------
04.01.2009;15:47:25;54;74642;14202;Mpp-Betrieb;Mpp;-------
04.01.2009;16:02:25;40;74642;14202;Mpp-Betrieb;Mpp;-------
04.01.2009;16:17:24;14;74642;14203;Mpp-Betrieb;Mpp;-------
04.01.2009;16:32:24;0;74642;14203;Mpp-Betrieb;Warten;-------
05.01.2009;08:32:25;0;74642;14203;Mpp-Betrieb;Warten;-------
05.01.2009;08:47:24;12;74642;14203;Mpp-Betrieb;Mpp;-------
05.01.2009;09:02:25;21;74642;14203;Mpp-Betrieb;Mpp;-------
05.01.2009;09:17:25;23;74642;14203;Mpp-Betrieb;Mpp;-------
05.01.2009;09:32:24;24;74642;14204;Mpp-Betrieb;Mpp;-------
05.01.2009;09:47:25;35;74642;14204;Mpp-Betrieb;Mpp;-------
05.01.2009;10:02:25;75;74642;14204;Mpp-Betrieb;Mpp;-------
05.01.2009;10:17:24;67;74642;14204;Mpp-Betrieb;Mpp;-------
05.01.2009;10:32:24;55;74642;14205;Mpp-Betrieb;Mpp;-------
05.01.2009;10:47:24;62;74642;14205;Mpp-Betrieb;Mpp;-------
05.01.2009;11:02:26;75;74642;14205;Mpp-Betrieb;Mpp;-------
05.01.2009;11:17:24;124;74642;14205;Mpp-Betrieb;Mpp;-------
05.01.2009;11:32:24;101;74642;14206;Mpp-Betrieb;Mpp;-------
05.01.2009;11:47:24;70;74642;14206;Mpp-Betrieb;Mpp;-------
05.01.2009;12:02:26;57;74642;14206;Mpp-Betrieb;Mpp;-------
05.01.2009;12:17:24;61;74642;14206;Mpp-Betrieb;Mpp;-------
05.01.2009;12:32:24;75;74642;14207;Mpp-Betrieb;Mpp;-------
05.01.2009;12:47:24;88;74642;14207;Mpp-Betrieb;Mpp;-------
05.01.2009;13:02:25;47;74642;14207;Mpp-Betrieb;Mpp;-------
05.01.2009;13:17:24;59;74642;14207;Mpp-Betrieb;Mpp;-------
05.01.2009;13:32:24;59;74642;14208;Mpp-Betrieb;Mpp;-------
05.01.2009;13:47:25;49;74642;14208;Mpp-Betrieb;Mpp;-------
05.01.2009;14:02:24;43;74642;14208;Mpp-Betrieb;Mpp;-------
05.01.2009;14:17:24;39;74642;14208;Mpp-Betrieb;Mpp;-------
05.01.2009;14:32:23;42;74642;14209;Mpp-Betrieb;Mpp;-------
05.01.2009;14:47:24;48;74642;14209;Mpp-Betrieb;Mpp;-------
05.01.2009;15:02:25;41;74642;14209;Mpp-Betrieb;Mpp;-------
05.01.2009;15:17:24;31;74642;14209;Mpp-Betrieb;Mpp;-------
05.01.2009;15:32:25;30;74642;14210;Mpp-Betrieb;Mpp;-------
05.01.2009;15:47:24;23;74642;14210;Mpp-Betrieb;Mpp;-------
05.01.2009;16:02:25;11;74642;14210;Mpp-Betrieb;Mpp;-------
05.01.2009;16:17:25;0;74642;14210;Mpp-Betrieb;Netzueb.;-------
05.01.2009;16:32:25;0;74642;14210;Mpp-Betrieb;Warten;-------
06.01.2009;09:47:25;0;74642;14210;Mpp-Betrieb;Netzueb.;-------
06.01.2009;10:02:24;0;74642;14210;Mpp-Betrieb;Warten;-------
06.01.2009;10:17:24;11;74642;14210;Mpp-Betrieb;Mpp;-------
06.01.2009;10:32:24;11;74642;14211;Mpp-Betrieb;Mpp;-------
06.01.2009;10:47:24;11;74642;14211;Mpp-Betrieb;Mpp;-------
06.01.2009;11:02:25;11;74642;14211;Mpp-Betrieb;Mpp;-------
06.01.2009;11:17:25;11;74642;14211;Mpp-Betrieb;Mpp;-------
06.01.2009;11:32:24;11;74642;14211;Mpp-Betrieb;Mpp;-------
06.01.2009;11:47:25;18;74642;14212;Mpp-Betrieb;Mpp;-------
06.01.2009;12:02:25;20;74642;14212;Mpp-Betrieb;Mpp;-------
06.01.2009;12:17:24;19;74642;14212;Mpp-Betrieb;Mpp;-------
06.01.2009;12:32:24;16;74642;14212;Mpp-Betrieb;Mpp;-------
06.01.2009;12:47:24;15;74642;14213;Mpp-Betrieb;Mpp;-------
06.01.2009;13:02:25;0;74642;14213;Mpp-Betrieb;Warten;-------
06.01.2009;13:17:24;0;74642;14213;Mpp-Betrieb;Warten;-------
06.01.2009;13:32:24;13;74642;14213;Mpp-Betrieb;Mpp;-------
06.01.2009;13:47:24;24;74642;14213;Mpp-Betrieb;Mpp;-------
06.01.2009;14:02:25;20;74642;14213;Mpp-Betrieb;Mpp;-------
06.01.2009;14:17:25;18;74642;14214;Mpp-Betrieb;Mpp;-------
06.01.2009;14:32:25;19;74642;14214;Mpp-Betrieb;Mpp;-------
06.01.2009;14:47:24;11;74642;14214;Mpp-Betrieb;Mpp;-------
06.01.2009;15:02:25;0;74642;14214;Mpp-Betrieb;Offset;-------
06.01.2009;15:17:25;0;74642;14214;Mpp-Betrieb;Warten;-------
06.01.2009;15:32:24;0;74642;14214;Mpp-Betrieb;Warten;-------
06.01.2009;15:47:24;0;74642;14214;Mpp-Betrieb;Warten;-------
07.01.2009;09:47:23;0;74642;14214;Mpp-Betrieb;Netzueb.;-------
07.01.2009;10:02:26;0;74642;14214;Mpp-Betrieb;Warten;-------
07.01.2009;10:17:25;13;74642;14214;Mpp-Betrieb;Mpp;-------
07.01.2009;10:32:25;12;74642;14215;Mpp-Betrieb;Mpp;-------
07.01.2009;10:47:24;12;74642;14215;Mpp-Betrieb;Mpp;-------
07.01.2009;11:02:24;12;74642;14215;Mpp-Betrieb;Mpp;-------
07.01.2009;11:17:24;13;74642;14215;Mpp-Betrieb;Mpp;-------
07.01.2009;11:32:23;14;74642;14216;Mpp-Betrieb;Mpp;-------
07.01.2009;11:47:24;22;74642;14216;Mpp-Betrieb;Mpp-Such;-------
07.01.2009;12:02:25;12;74642;14216;Mpp-Betrieb;Mpp;-------
07.01.2009;12:17:24;18;74642;14216;Mpp-Betrieb;Mpp;-------
07.01.2009;12:32:24;22;74642;14217;Mpp-Betrieb;Mpp;-------
07.01.2009;12:47:24;20;74642;14217;Mpp-Betrieb;Mpp;-------
07.01.2009;13:02:25;21;74642;14217;Mpp-Betrieb;Mpp;-------
07.01.2009;13:17:24;21;74642;14217;Mpp-Betrieb;Mpp;-------
07.01.2009;13:32:24;20;74642;14218;Mpp-Betrieb;Mpp;-------
07.01.2009;13:47:25;20;74642;14218;Mpp-Betrieb;Mpp;-------
07.01.2009;14:02:26;20;74642;14218;Mpp-Betrieb;Mpp;-------
07.01.2009;14:17:25;19;74642;14218;Mpp-Betrieb;Mpp;-------
07.01.2009;14:32:24;17;74642;14219;Mpp-Betrieb;Mpp;-------
07.01.2009;14:47:24;12;74642;14219;Mpp-Betrieb;Mpp;-------
07.01.2009;15:02:25;0;74642;14219;Mpp-Betrieb;Warten;-------
07.01.2009;15:17:24;0;74642;14219;Mpp-Betrieb;Warten;-------
07.01.2009;15:32:24;0;74642;14219;Mpp-Betrieb;Warten;-------
07.01.2009;15:47:24;0;74642;14219;Mpp-Betrieb;Warten;-------
07.01.2009;16:02:25;0;74642;14219;Mpp-Betrieb;Warten;-------
08.01.2009;09:02:26;0;74642;14219;Mpp-Betrieb;Netzueb.;-------
08.01.2009;09:17:24;0;74642;14219;Mpp-Betrieb;Warten;-------
08.01.2009;09:32:24;12;74642;14219;Mpp-Betrieb;Mpp;-------
08.01.2009;09:47:25;15;74642;14219;Mpp-Betrieb;Mpp;-------
08.01.2009;10:02:26;16;74642;14220;Mpp-Betrieb;Mpp;-------
08.01.2009;10:17:24;25;74642;14220;Mpp-Betrieb;Mpp;-------
08.01.2009;10:32:24;24;74642;14220;Mpp-Betrieb;Mpp;-------
08.01.2009;10:47:25;29;74642;14220;Mpp-Betrieb;Mpp;-------
08.01.2009;11:02:25;28;74642;14221;Mpp-Betrieb;Mpp;-------
08.01.2009;11:17:24;27;74642;14221;Mpp-Betrieb;Mpp;-------
08.01.2009;11:32:24;31;74642;14221;Mpp-Betrieb;Mpp;-------
08.01.2009;11:47:24;32;74642;14221;Mpp-Betrieb;Mpp;-------
08.01.2009;12:02:26;35;74642;14222;Mpp-Betrieb;Mpp;-------
08.01.2009;12:17:24;33;74642;14222;Mpp-Betrieb;Mpp;-------
08.01.2009;12:32:24;32;74642;14222;Mpp-Betrieb;Mpp;-------
08.01.2009;12:47:25;36;74642;14222;Mpp-Betrieb;Mpp;-------
08.01.2009;13:02:26;39;74642;14223;Mpp-Betrieb;Mpp;-------
08.01.2009;13:17:24;37;74642;14223;Mpp-Betrieb;Mpp;-------
08.01.2009;13:32:24;37;74642;14223;Mpp-Betrieb;Mpp;-------
08.01.2009;13:47:24;33;74642;14223;Mpp-Betrieb;Mpp;-------
08.01.2009;14:02:25;34;74642;14224;Mpp-Betrieb;Mpp;-------
08.01.2009;14:17:25;35;74642;14224;Mpp-Betrieb;Mpp;-------
08.01.2009;14:32:24;26;74642;14224;Mpp-Betrieb;Mpp;-------
08.01.2009;14:47:24;26;74642;14224;Mpp-Betrieb;Mpp;-------
08.01.2009;15:02:24;23;74642;14225;Mpp-Betrieb;Mpp;-------
08.01.2009;15:17:24;22;74642;14225;Mpp-Betrieb;Mpp;-------
08.01.2009;15:32:24;15;74642;14225;Mpp-Betrieb;Mpp;-------
08.01.2009;15:47:24;12;74642;14225;Mpp-Betrieb;Mpp;-------
08.01.2009;16:02:24;12;74642;14226;Mpp-Betrieb;Mpp-Such;-------
08.01.2009;16:17:23;0;74642;14226;Mpp-Betrieb;Warten;-------
08.01.2009;16:32:24;0;74642;14226;Mpp-Betrieb;Warten;-------
09.01.2009;08:47:24;0;74642;14226;Mpp-Betrieb;Netzueb.;-------
09.01.2009;09:02:25;13;74642;14226;Mpp-Betrieb;Mpp;-------
09.01.2009;09:17:24;13;74642;14226;Mpp-Betrieb;Mpp;-------
09.01.2009;09:32:24;24;74642;14226;Mpp-Betrieb;Mpp;-------
09.01.2009;09:47:25;37;74642;14227;Mpp-Betrieb;Mpp;-------
09.01.2009;10:02:26;43;74643;14227;Mpp-Betrieb;Mpp;-------
09.01.2009;10:17:24;115;74643;14227;Mpp-Betrieb;Mpp;-------
09.01.2009;10:32:24;42;74643;14227;Mpp-Betrieb;Mpp-Such;-------
09.01.2009;10:47:23;51;74643;14228;Mpp-Betrieb;Mpp;-------
09.01.2009;11:02:26;54;74643;14228;Mpp-Betrieb;Mpp;-------
09.01.2009;11:17:25;48;74643;14228;Mpp-Betrieb;Mpp;-------
09.01.2009;11:32:24;99;74643;14228;Mpp-Betrieb;Mpp;-------
09.01.2009;11:47:25;82;74643;14229;Mpp-Betrieb;Mpp;-------
09.01.2009;12:02:26;86;74643;14229;Mpp-Betrieb;Mpp;-------
09.01.2009;12:17:24;90;74643;14229;Mpp-Betrieb;Mpp;-------
09.01.2009;12:32:24;69;74643;14229;Mpp-Betrieb;Mpp;-------
09.01.2009;12:47:25;69;74643;14230;Mpp-Betrieb;Mpp;-------
09.01.2009;13:02:26;58;74643;14230;Mpp-Betrieb;Mpp;-------
09.01.2009;13:17:23;54;74643;14230;Mpp-Betrieb;Mpp;-------
09.01.2009;13:32:24;56;74643;14230;Mpp-Betrieb;Mpp;-------
09.01.2009;13:47:24;51;74643;14231;Mpp-Betrieb;Mpp;-------
09.01.2009;14:02:26;47;74643;14231;Mpp-Betrieb;Mpp;-------
09.01.2009;14:17:24;39;74643;14231;Mpp-Betrieb;Mpp;-------
09.01.2009;14:32:24;37;74643;14231;Mpp-Betrieb;Mpp;-------
09.01.2009;14:47:25;30;74643;14232;Mpp-Betrieb;Mpp;-------
09.01.2009;15:02:25;25;74643;14232;Mpp-Betrieb;Mpp;-------
09.01.2009;15:17:24;22;74643;14232;Mpp-Betrieb;Mpp;-------
09.01.2009;15:32:24;20;74643;14232;Mpp-Betrieb;Mpp;-------
09.01.2009;15:47:24;15;74643;14233;Mpp-Betrieb;Mpp-Such;-------
09.01.2009;16:02:25;0;74643;14233;Mpp-Betrieb;Warten;-------
09.01.2009;16:17:24;0;74643;14233;Mpp-Betrieb;Warten;-------
09.01.2009;16:32:24;0;74643;14233;Mpp-Betrieb;Warten;-------
10.01.2009;09:02:26;0;74643;14233;Mpp-Betrieb;Warten;-------
10.01.2009;09:17:24;0;74643;14233;Mpp-Betrieb;Warten;-------
10.01.2009;09:32:24;12;74643;14233;Mpp-Betrieb;Mpp;-------
10.01.2009;09:47:24;13;74643;14233;Mpp-Betrieb;Mpp;-------
10.01.2009;10:02:25;20;74643;14233;Mpp-Betrieb;Mpp;-------
10.01.2009;10:17:24;24;74643;14234;Mpp-Betrieb;Mpp;-------
10.01.2009;10:32:25;25;74643;14234;Mpp-Betrieb;Mpp;-------
10.01.2009;10:47:24;24;74643;14234;Mpp-Betrieb;Mpp;-------
10.01.2009;11:02:26;25;74643;14234;Mpp-Betrieb;Mpp;-------
10.01.2009;11:17:25;26;74643;14235;Mpp-Betrieb;Mpp;-------
10.01.2009;11:32:24;30;74643;14235;Mpp-Betrieb;Mpp;-------
10.01.2009;11:47:24;37;74643;14235;Mpp-Betrieb;Mpp;-------
10.01.2009;12:02:26;55;74643;14235;Mpp-Betrieb;Mpp;-------
10.01.2009;12:17:25;51;74643;14236;Mpp-Betrieb;Mpp;-------
10.01.2009;12:32:24;47;74643;14236;Mpp-Betrieb;Mpp;-------
10.01.2009;12:47:24;49;74643;14236;Mpp-Betrieb;Mpp;-------
10.01.2009;13:02:25;58;74643;14236;Mpp-Betrieb;Mpp;-------
10.01.2009;13:17:24;59;74643;14237;Mpp-Betrieb;Mpp;-------
10.01.2009;13:32:24;57;74643;14237;Mpp-Betrieb;Mpp;-------
10.01.2009;13:47:25;55;74643;14237;Mpp-Betrieb;Mpp;-------
10.01.2009;14:02:25;51;74643;14237;Mpp-Betrieb;Mpp;-------
10.01.2009;14:17:24;46;74643;14238;Mpp-Betrieb;Mpp;-------
10.01.2009;14:32:25;39;74643;14238;Mpp-Betrieb;Mpp;-------
10.01.2009;14:47:24;35;74643;14238;Mpp-Betrieb;Mpp;-------
10.01.2009;15:02:25;27;74643;14238;Mpp-Betrieb;Mpp;-------
10.01.2009;15:17:25;26;74643;14239;Mpp-Betrieb;Mpp;-------
10.01.2009;15:32:24;25;74643;14239;Mpp-Betrieb;Mpp;-------
10.01.2009;15:47:25;17;74643;14239;Mpp-Betrieb;Mpp;-------
10.01.2009;16:02:26;0;74643;14239;Mpp-Betrieb;Warten;-------
10.01.2009;16:17:24;0;74643;14239;Mpp-Betrieb;Warten;-------
10.01.2009;16:32:25;0;74643;14239;Mpp-Betrieb;Warten;-------
11.01.2009;08:47:25;0;74643;14239;Mpp-Betrieb;Warten;-------
11.01.2009;09:02:26;12;74643;14239;Mpp-Betrieb;Mpp-Such;-------
11.01.2009;09:17:24;11;74643;14240;Mpp-Betrieb;Mpp;-------
11.01.2009;09:32:24;18;74643;14240;Mpp-Betrieb;Mpp;-------
11.01.2009;09:47:24;19;74643;14240;Mpp-Betrieb;Mpp;-------
11.01.2009;10:02:25;31;74643;14240;Mpp-Betrieb;Mpp;-------
11.01.2009;10:17:25;39;74643;14241;Mpp-Betrieb;Mpp;-------
11.01.2009;10:32:24;37;74643;14241;Mpp-Betrieb;Mpp-Such;-------
11.01.2009;10:47:25;45;74643;14241;Mpp-Betrieb;Mpp;-------
11.01.2009;11:02:26;63;74643;14241;Mpp-Betrieb;Mpp;-------
11.01.2009;11:17:25;68;74643;14242;Mpp-Betrieb;Mpp;-------
11.01.2009;11:32:24;62;74643;14242;Mpp-Betrieb;Mpp;-------
11.01.2009;11:47:25;68;74643;14242;Mpp-Betrieb;Mpp;-------
11.01.2009;12:02:25;62;74643;14242;Mpp-Betrieb;Mpp;-------
11.01.2009;12:17:25;69;74643;14243;Mpp-Betrieb;Mpp;-------
11.01.2009;12:32:25;77;74643;14243;Mpp-Betrieb;Mpp;-------
11.01.2009;12:47:25;72;74643;14243;Mpp-Betrieb;Mpp;-------
11.01.2009;13:02:25;67;74643;14243;Mpp-Betrieb;Mpp;-------
11.01.2009;13:17:24;66;74643;14244;Mpp-Betrieb;Mpp;-------
11.01.2009;13:32:24;58;74643;14244;Mpp-Betrieb;Mpp;-------
11.01.2009;13:47:24;73;74643;14244;Mpp-Betrieb;Mpp;-------
11.01.2009;14:02:25;124;74643;14244;Mpp-Betrieb;Mpp;-------
11.01.2009;14:17:24;82;74643;14245;Mpp-Betrieb;Mpp;-------
11.01.2009;14:32:25;151;74643;14245;Mpp-Betrieb;Mpp;-------
11.01.2009;14:47:25;132;74643;14245;Mpp-Betrieb;Mpp;-------
11.01.2009;15:02:26;86;74643;14245;Mpp-Betrieb;Mpp;-------
11.01.2009;15:17:24;79;74643;14246;Mpp-Betrieb;Mpp-Such;-------
11.01.2009;15:32:24;47;74643;14246;Mpp-Betrieb;Mpp;-------
11.01.2009;15:47:26;26;74643;14246;Mpp-Betrieb;Mpp;-------
11.01.2009;16:02:24;15;74643;14246;Mpp-Betrieb;Mpp;-------
11.01.2009;16:17:24;0;74644;14247;Mpp-Betrieb;Netzueb.;-------
11.01.2009;16:32:25;0;74644;14247;Mpp-Betrieb;Warten;-------
12.01.2009;08:32:39;0;74644;14247;Mpp-Betrieb;Warten;-------
12.01.2009;08:47:25;0;74644;14247;Mpp-Betrieb;Warten;-------
12.01.2009;09:02:25;19;74644;14247;Mpp-Betrieb;Mpp;-------
12.01.2009;09:17:24;48;74644;14247;Mpp-Betrieb;Mpp;-------
12.01.2009;09:32:24;69;74644;14247;Mpp-Betrieb;Mpp;-------
12.01.2009;09:47:25;107;74644;14247;Mpp-Betrieb;Mpp;-------
12.01.2009;10:02:25;126;74644;14248;Mpp-Betrieb;Mpp;-------
12.01.2009;10:17:24;167;74644;14248;Mpp-Betrieb;Mpp;-------
12.01.2009;10:32:25;192;74644;14248;Mpp-Betrieb;Mpp;-------
12.01.2009;10:47:24;220;74644;14248;Mpp-Betrieb;Mpp;-------
12.01.2009;11:02:25;243;74644;14249;Mpp-Betrieb;Mpp;-------
12.01.2009;11:17:24;267;74644;14249;Mpp-Betrieb;Mpp;-------
12.01.2009;11:32:24;288;74644;14249;Mpp-Betrieb;Mpp;-------
12.01.2009;11:47:25;297;74644;14249;Mpp-Betrieb;Mpp;-------
12.01.2009;12:02:25;306;74644;14250;Mpp-Betrieb;Mpp;-------
12.01.2009;12:17:24;311;74644;14250;Mpp-Betrieb;Mpp;-------
12.01.2009;12:32:24;320;74644;14250;Mpp-Betrieb;Mpp;-------
12.01.2009;12:47:25;323;74644;14250;Mpp-Betrieb;Mpp;-------
12.01.2009;13:02:26;318;74644;14251;Mpp-Betrieb;Mpp;-------
12.01.2009;13:17:25;317;74644;14251;Mpp-Betrieb;Mpp;-------
12.01.2009;13:32:24;292;74645;14251;Mpp-Betrieb;Mpp;-------
12.01.2009;13:47:25;280;74645;14251;Mpp-Betrieb;Mpp;-------
12.01.2009;14:02:26;277;74645;14252;Mpp-Betrieb;Mpp;-------
12.01.2009;14:17:24;250;74645;14252;Mpp-Betrieb;Mpp;-------
12.01.2009;14:32:25;223;74645;14252;Mpp-Betrieb;Mpp;-------
12.01.2009;14:47:25;197;74645;14252;Mpp-Betrieb;Mpp;-------
12.01.2009;15:02:25;165;74645;14253;Mpp-Betrieb;Mpp;-------
12.01.2009;15:17:25;124;74645;14253;Mpp-Betrieb;Mpp;-------
12.01.2009;15:32:24;96;74645;14253;Mpp-Betrieb;Mpp;-------
12.01.2009;15:47:24;57;74645;14253;Mpp-Betrieb;Mpp;-------
12.01.2009;16:02:26;39;74645;14254;Mpp-Betrieb;Mpp;-------
12.01.2009;16:17:24;17;74645;14254;Mpp-Betrieb;Mpp;-------
12.01.2009;16:32:25;0;74645;14254;Mpp-Betrieb;Netzueb.;-------
12.01.2009;16:47:25;0;74645;14254;Mpp-Betrieb;Warten;-------
13.01.2009;08:32:24;0;74645;14254;Mpp-Betrieb;Netzueb.;-------
13.01.2009;08:47:24;24;74645;14254;Mpp-Betrieb;Mpp;-------
13.01.2009;09:02:25;31;74645;14254;Mpp-Betrieb;Mpp;-------
13.01.2009;09:17:24;58;74645;14255;Mpp-Betrieb;Mpp;-------
13.01.2009;09:32:25;107;74645;14255;Mpp-Betrieb;Mpp;-------
13.01.2009;09:47:25;143;74645;14255;Mpp-Betrieb;Mpp;-------
13.01.2009;10:02:26;170;74645;14255;Mpp-Betrieb;Mpp;-------
13.01.2009;10:17:25;211;74645;14256;Mpp-Betrieb;Mpp;-------
13.01.2009;10:32:24;192;74645;14256;Mpp-Betrieb;Mpp;-------
13.01.2009;10:47:24;264;74645;14256;Mpp-Betrieb;Mpp;-------
13.01.2009;11:02:25;297;74645;14256;Mpp-Betrieb;Mpp;-------
13.01.2009;11:17:25;319;74645;14257;Mpp-Betrieb;Mpp;-------
13.01.2009;11:32:25;341;74645;14257;Mpp-Betrieb;Mpp;-------
13.01.2009;11:47:24;355;74646;14257;Mpp-Betrieb;Mpp;-------
13.01.2009;12:02:26;370;74646;14257;Mpp-Betrieb;Mpp;-------
13.01.2009;12:17:25;387;74646;14258;Mpp-Betrieb;Mpp;-------
13.01.2009;12:32:25;391;74646;14258;Mpp-Betrieb;Mpp;-------
13.01.2009;12:47:24;393;74646;14258;Mpp-Betrieb;Mpp;-------
13.02.2009;08:32:25;0;74835;14530;Mpp-Betrieb;Warten;-------
13.02.2009;08:47:24;12;74835;14530;Mpp-Betrieb;Mpp;-------
13.02.2009;09:02:25;17;74835;14530;Mpp-Betrieb;Mpp;-------
13.02.2009;09:17:28;16;74835;14531;Mpp-Betrieb;Mpp;-------
13.02.2009;09:32:24;21;74835;14531;Mpp-Betrieb;Mpp;-------
13.02.2009;09:47:25;29;74835;14531;Mpp-Betrieb;Mpp;-------
13.02.2009;10:02:25;32;74835;14531;Mpp-Betrieb;Mpp;-------
13.02.2009;10:17:25;42;74835;14532;Mpp-Betrieb;Mpp;-------
13.02.2009;10:32:24;39;74835;14532;Mpp-Betrieb;Mpp;-------
13.02.2009;10:47:24;40;74835;14532;Mpp-Betrieb;Mpp;-------
13.02.2009;11:02:25;56;74835;14532;Mpp-Betrieb;Mpp;-------
13.02.2009;11:17:24;56;74835;14533;Mpp-Betrieb;Mpp;-------
13.02.2009;11:32:24;72;74835;14533;Mpp-Betrieb;Mpp;-------
13.02.2009;11:47:24;93;74835;14533;Mpp-Betrieb;Mpp;-------
13.02.2009;12:02:24;114;74836;14533;Mpp-Betrieb;Mpp;-------
13.02.2009;12:17:25;190;74836;14534;Mpp-Betrieb;Mpp;-------
13.02.2009;12:32:25;199;74836;14534;Mpp-Betrieb;Mpp;-------
13.02.2009;12:47:24;136;74836;14534;Mpp-Betrieb;Mpp;-------
13.02.2009;13:02:26;277;74836;14534;Mpp-Betrieb;Mpp;-------
13.02.2009;13:17:24;72;74836;14535;Mpp-Betrieb;Mpp;-------
13.02.2009;13:32:24;307;74836;14535;Mpp-Betrieb;Mpp;-------
13.02.2009;13:47:24;74;74836;14535;Mpp-Betrieb;Mpp-Such;-------
13.02.2009;14:02:28;238;74836;14535;Mpp-Betrieb;Mpp;-------
13.02.2009;14:17:24;86;74836;14536;Mpp-Betrieb;Mpp;-------
13.02.2009;14:32:24;288;74836;14536;Mpp-Betrieb;Mpp;-------
13.02.2009;14:47:24;284;74836;14536;Mpp-Betrieb;Mpp;-------
13.02.2009;15:02:25;81;74836;14536;Mpp-Betrieb;Mpp;-------
13.02.2009;15:17:24;145;74836;14537;Mpp-Betrieb;Mpp;-------
13.02.2009;15:32:24;87;74836;14537;Mpp-Betrieb;Mpp;-------
13.02.2009;15:47:26;144;74836;14537;Mpp-Betrieb;Mpp;-------
13.02.2009;16:02:23;208;74836;14537;Mpp-Betrieb;Mpp;-------
13.02.2009;16:17:25;315;74836;14538;Mpp-Betrieb;Mpp;-------
13.02.2009;16:32:24;254;74836;14538;Mpp-Betrieb;Mpp;-------
13.02.2009;16:47:24;145;74836;14538;Mpp-Betrieb;Mpp;-------
13.02.2009;17:02:25;102;74836;14538;Mpp-Betrieb;Mpp;-------
13.02.2009;17:17:24;37;74836;14539;Mpp-Betrieb;Mpp;-------
13.02.2009;17:32:24;21;74836;14539;Mpp-Betrieb;Mpp;-------
13.02.2009;17:47:24;0;74836;14539;Mpp-Betrieb;Warten;-------
14.02.2009;08:02:26;20;74836;14539;Mpp-Betrieb;Mpp-Such;-------
14.02.2009;08:17:26;11;74836;14539;Mpp-Betrieb;Mpp;-------
14.02.2009;08:32:24;12;74836;14539;Mpp-Betrieb;Mpp;-------
14.02.2009;08:47:25;20;74836;14540;Mpp-Betrieb;Mpp;-------
14.02.2009;09:02:25;34;74836;14540;Mpp-Betrieb;Mpp;-------
14.02.2009;09:17:24;30;74836;14540;Mpp-Betrieb;Mpp;-------
14.02.2009;09:32:24;36;74836;14540;Mpp-Betrieb;Mpp;-------
14.02.2009;09:47:24;21;74836;14541;Mpp-Betrieb;Mpp;-------
14.02.2009;10:02:26;22;74836;14541;Mpp-Betrieb;Mpp;-------
14.02.2009;10:17:24;31;74836;14541;Mpp-Betrieb;Mpp;-------
14.02.2009;10:32:25;30;74836;14541;Mpp-Betrieb;Mpp;-------
14.02.2009;10:47:24;31;74836;14542;Mpp-Betrieb;Mpp;-------
14.02.2009;11:02:25;41;74836;14542;Mpp-Betrieb;Mpp;-------
14.02.2009;11:17:25;34;74836;14542;Mpp-Betrieb;Mpp;-------
14.02.2009;11:32:24;55;74836;14542;Mpp-Betrieb;Mpp;-------
14.02.2009;11:47:25;52;74836;14543;Mpp-Betrieb;Mpp;-------
14.02.2009;12:02:26;65;74837;14543;Mpp-Betrieb;Mpp;-------
14.02.2009;12:17:24;63;74837;14543;Mpp-Betrieb;Mpp;-------
14.02.2009;12:32:24;74;74837;14543;Mpp-Betrieb;Mpp;-------
14.02.2009;12:47:24;44;74837;14544;Mpp-Betrieb;Mpp;-------
14.02.2009;13:02:25;43;74837;14544;Mpp-Betrieb;Mpp;-------
14.02.2009;13:17:25;40;74837;14544;Mpp-Betrieb;Mpp;-------
14.02.2009;13:32:24;49;74837;14544;Mpp-Betrieb;Mpp;-------
14.02.2009;13:47:25;58;74837;14545;Mpp-Betrieb;Mpp;-------
14.02.2009;14:02:26;62;74837;14545;Mpp-Betrieb;Mpp;-------
14.02.2009;14:17:24;47;74837;14545;Mpp-Betrieb;Mpp;-------
14.02.2009;14:32:25;39;74837;14545;Mpp-Betrieb;Mpp;-------
14.02.2009;14:47:24;43;74837;14546;Mpp-Betrieb;Mpp;-------
14.02.2009;15:02:25;24;74837;14546;Mpp-Betrieb;Mpp;-------
14.02.2009;15:17:24;27;74837;14546;Mpp-Betrieb;Mpp;-------
14.02.2009;15:32:25;21;74837;14546;Mpp-Betrieb;Mpp;-------
14.02.2009;15:47:25;0;74837;14547;Mpp-Betrieb;Warten;-------
14.02.2009;16:02:25;0;74837;14547;Mpp-Betrieb;Netzueb.;-------
14.02.2009;16:17:25;11;74837;14547;Mpp-Betrieb;Mpp;-------
14.02.2009;16:32:24;0;74837;14547;Mpp-Betrieb;Netzueb.;-------
14.02.2009;16:47:25;0;74837;14547;Mpp-Betrieb;Netzueb.;-------
14.02.2009;17:02:25;0;74837;14547;Mpp-Betrieb;Warten;-------
15.02.2009;08:17:38;0;74837;14547;Mpp-Betrieb;Warten;-------
15.02.2009;08:32:25;0;74837;14547;Mpp-Betrieb;Warten;-------
15.02.2009;08:47:25;25;74837;14547;Mpp-Betrieb;Mpp;-------
15.02.2009;09:02:25;24;74837;14547;Mpp-Betrieb;Mpp;-------
15.02.2009;09:17:25;24;74837;14548;Mpp-Betrieb;Mpp-Such;-------
15.02.2009;09:32:25;50;74837;14548;Mpp-Betrieb;Mpp;-------
15.02.2009;09:47:24;63;74837;14548;Mpp-Betrieb;Mpp;-------
15.02.2009;10:02:25;75;74837;14548;Mpp-Betrieb;Mpp;-------
15.02.2009;10:17:24;93;74837;14549;Mpp-Betrieb;Mpp;-------
15.02.2009;10:32:25;105;74837;14549;Mpp-Betrieb;Mpp;-------
15.02.2009;10:47:25;116;74837;14549;Mpp-Betrieb;Mpp;-------
15.02.2009;11:02:25;138;74837;14549;Mpp-Betrieb;Mpp;-------
15.02.2009;11:17:24;155;74837;14550;Mpp-Betrieb;Mpp;-------
15.02.2009;11:32:25;163;74837;14550;Mpp-Betrieb;Mpp;-------
15.02.2009;11:47:24;195;74837;14550;Mpp-Betrieb;Mpp;-------
15.02.2009;12:02:24;219;74837;14550;Mpp-Betrieb;Mpp;-------
15.02.2009;12:17:28;243;74837;14551;Mpp-Betrieb;Mpp;-------
15.02.2009;12:32:25;274;74837;14551;Mpp-Betrieb;Mpp;-------
15.02.2009;12:47:24;466;74837;14551;Mpp-Betrieb;Mpp;-------
15.02.2009;13:02:26;1439;74837;14551;Mpp-Betrieb;Mpp;-------
15.02.2009;13:17:24;1538;74838;14552;Mpp-Betrieb;Mpp;-------
15.02.2009;13:32:24;2160;74838;14552;Mpp-Betrieb;Mpp;-------
15.02.2009;13:47:25;2263;74839;14552;Mpp-Betrieb;Mpp;-------
15.02.2009;14:02:26;2083;74839;14552;Mpp-Betrieb;Mpp;-------
15.02.2009;14:17:25;2074;74840;14553;Mpp-Betrieb;Mpp;-------
15.02.2009;14:32:24;1586;74840;14553;Mpp-Betrieb;Mpp;-------
15.02.2009;14:47:25;1947;74841;14553;Mpp-Betrieb;Mpp;-------
15.02.2009;15:02:25;1768;74841;14553;Mpp-Betrieb;Mpp;-------
15.02.2009;15:17:24;1558;74842;14554;Mpp-Betrieb;Mpp;-------
15.02.2009;15:32:24;1493;74842;14554;Mpp-Betrieb;Mpp;-------
15.02.2009;15:47:25;1378;74842;14554;Mpp-Betrieb;Mpp;-------
15.02.2009;16:02:26;915;74843;14554;Mpp-Betrieb;Mpp;-------
15.02.2009;16:17:25;493;74843;14555;Mpp-Betrieb;Mpp;-------
15.02.2009;16:32:24;513;74843;14555;Mpp-Betrieb;Mpp;-------
15.02.2009;16:47:24;224;74843;14555;Mpp-Betrieb;Mpp;-------
15.02.2009;17:02:26;126;74843;14555;Mpp-Betrieb;Mpp;-------
15.02.2009;17:17:24;69;74843;14556;Mpp-Betrieb;Mpp;-------
15.02.2009;17:32:24;31;74843;14556;Mpp-Betrieb;Mpp;-------
15.02.2009;17:47:24;0;74843;14556;Mpp-Betrieb;Warten;-------
16.02.2009;07:32:24;0;74843;14556;Mpp-Betrieb;Warten;-------
16.02.2009;07:47:24;22;74843;14556;Mpp-Betrieb;Mpp;-------
16.02.2009;08:02:26;107;74843;14556;Mpp-Betrieb;Mpp;-------
16.02.2009;08:17:24;266;74843;14557;Mpp-Betrieb;Mpp;-------
16.02.2009;08:32:24;504;74843;14557;Mpp-Betrieb;Mpp;-------
16.02.2009;08:47:25;338;74843;14557;Mpp-Betrieb;Mpp;-------
16.02.2009;09:02:25;406;74844;14557;Mpp-Betrieb;Mpp;-------
16.02.2009;09:17:24;453;74844;14558;Mpp-Betrieb;Mpp;-------
16.02.2009;09:32:24;437;74844;14558;Mpp-Betrieb;Mpp;-------
16.02.2009;11:17:24;1260;74846;14560;Mpp-Betrieb;Mpp;-------
16.02.2009;11:32:24;934;74846;14560;Mpp-Betrieb;Mpp;-------
16.02.2009;11:47:25;857;74846;14560;Mpp-Betrieb;Mpp;-------
16.02.2009;12:02:25;820;74847;14560;Mpp-Betrieb;Mpp;-------
16.02.2009;12:17:24;781;74847;14561;Mpp-Betrieb;Mpp;-------
16.02.2009;12:32:24;895;74847;14561;Mpp-Betrieb;Mpp;-------
16.02.2009;12:47:24;722;74847;14561;Mpp-Betrieb;Mpp;-------
16.02.2009;13:02:24;799;74848;14561;Mpp-Betrieb;Mpp;-------
16.02.2009;13:17:24;951;74848;14562;Mpp-Betrieb;Mpp;-------
16.02.2009;13:32:24;1007;74848;14562;Mpp-Betrieb;Mpp;-------
16.02.2009;13:47:24;830;74848;14562;Mpp-Betrieb;Mpp;-------
16.02.2009;14:02:25;772;74848;14562;Mpp-Betrieb;Mpp;-------
16.02.2009;14:17:24;825;74849;14563;Mpp-Betrieb;Mpp;-------
16.02.2009;14:32:24;890;74849;14563;Mpp-Betrieb;Mpp;-------
16.02.2009;14:47:25;716;74849;14563;Mpp-Betrieb;Mpp;-------
16.02.2009;15:02:24;554;74849;14563;Mpp-Betrieb;Mpp;-------
16.02.2009;15:17:25;433;74849;14564;Mpp-Betrieb;Mpp;-------
16.02.2009;15:32:24;478;74849;14564;Mpp-Betrieb;Mpp;-------
16.02.2009;15:47:24;449;74850;14564;Mpp-Betrieb;Mpp;-------
16.02.2009;16:02:25;320;74850;14564;Mpp-Betrieb;Mpp;-------
16.02.2009;16:17:24;207;74850;14565;Mpp-Betrieb;Mpp;-------
16.02.2009;16:32:24;141;74850;14565;Mpp-Betrieb;Mpp;-------
16.02.2009;16:47:24;104;74850;14565;Mpp-Betrieb;Mpp;-------
16.02.2009;17:02:23;85;74850;14565;Mpp-Betrieb;Mpp;-------
16.02.2009;17:17:25;73;74850;14566;Mpp-Betrieb;Mpp;-------
16.02.2009;17:32:25;40;74850;14566;Mpp-Betrieb;Mpp;-------
16.02.2009;17:47:24;1;74850;14566;Mpp-Betrieb;Warten;-------
17.02.2009;08:47:25;0;74850;14566;Mpp-Betrieb;Warten;-------
17.02.2009;09:02:25;0;74850;14566;Mpp-Betrieb;Warten;-------
17.02.2009;09:17:24;0;74850;14566;Mpp-Betrieb;Netzueb.;-------
17.02.2009;09:32:24;0;74850;14566;Mpp-Betrieb;Warten;-------
17.02.2009;09:47:24;0;74850;14566;Mpp-Betrieb;Netzueb.;-------
17.02.2009;10:32:25;12;74850;14567;Mpp-Betrieb;Mpp;-------
17.02.2009;10:47:27;15;74850;14567;Mpp-Betrieb;Mpp;-------
17.02.2009;11:02:33;12;74850;14567;Mpp-Betrieb;Mpp;-------
17.02.2009;11:17:24;12;74850;14567;Mpp-Betrieb;Mpp;-------
17.02.2009;11:32:24;16;74850;14568;Mpp-Betrieb;Mpp;-------
17.02.2009;11:47:25;12;74850;14568;Mpp-Betrieb;Mpp;-------
17.02.2009;12:02:25;12;74850;14568;Mpp-Betrieb;Mpp;-------
17.02.2009;12:17:24;12;74850;14568;Mpp-Betrieb;Mpp;-------
17.02.2009;12:32:25;13;74850;14569;Mpp-Betrieb;Mpp;-------
17.02.2009;12:47:25;13;74850;14569;Mpp-Betrieb;Mpp;-------
17.02.2009;13:02:26;19;74850;14569;Mpp-Betrieb;Mpp;-------
17.02.2009;13:17:24;12;74850;14569;Mpp-Betrieb;Mpp;-------
17.02.2009;13:32:24;12;74850;14570;Mpp-Betrieb;Mpp;-------
17.02.2009;13:47:24;12;74850;14570;Mpp-Betrieb;Mpp;-------
17.02.2009;14:02:25;12;74850;14570;Mpp-Betrieb;Mpp;-------
17.02.2009;14:17:25;0;74850;14570;Mpp-Betrieb;Warten;-------
17.02.2009;14:32:23;0;74850;14570;Mpp-Betrieb;Netzueb.;-------
17.02.2009;14:47:24;0;74850;14570;Mpp-Betrieb;Netzueb.;-------
17.02.2009;15:02:26;0;74850;14570;Mpp-Betrieb;Netzueb.;-------
17.02.2009;15:17:25;0;74850;14570;Mpp-Betrieb;Warten;-------
17.02.2009;15:32:25;0;74850;14570;Mpp-Betrieb;Netzueb.;-------
17.02.2009;15:47:24;0;74850;14570;Mpp-Betrieb;Warten;-------
17.02.2009;16:02:26;0;74850;14570;Mpp-Betrieb;Warten;-------
18.02.2009;08:02:25;0;74850;14570;Mpp-Betrieb;Warten;-------
18.02.2009;08:17:24;12;74850;14571;Mpp-Betrieb;Mpp;-------
18.02.2009;08:32:24;17;74850;14571;Mpp-Betrieb;Mpp;-------
18.02.2009;08:47:27;20;74850;14571;Mpp-Betrieb;Mpp;-------
18.02.2009;09:02:25;27;74850;14571;Mpp-Betrieb;Mpp;-------
18.02.2009;09:17:24;26;74850;14572;Mpp-Betrieb;Mpp;-------
18.02.2009;09:32:25;27;74850;14572;Mpp-Betrieb;Mpp;-------
18.02.2009;09:47:23;29;74850;14572;Mpp-Betrieb;Mpp;-------
18.02.2009;10:02:25;33;74850;14572;Mpp-Betrieb;Mpp;-------
18.02.2009;10:17:24;34;74850;14573;Mpp-Betrieb;Mpp;-------
18.02.2009;10:32:24;37;74850;14573;Mpp-Betrieb;Mpp;-------
18.02.2009;10:47:24;38;74850;14573;Mpp-Betrieb;Mpp;-------
18.02.2009;11:02:25;45;74850;14573;Mpp-Betrieb;Mpp;-------
18.02.2009;11:17:24;41;74850;14574;Mpp-Betrieb;Mpp;-------
18.02.2009;11:32:25;42;74850;14574;Mpp-Betrieb;Mpp;-------
18.02.2009;11:47:24;69;74850;14574;Mpp-Betrieb;Mpp;-------
18.02.2009;12:02:23;174;74850;14574;Mpp-Betrieb;Mpp;-------
18.02.2009;12:17:25;156;74850;14575;Mpp-Betrieb;Mpp;-------
18.02.2009;12:32:27;172;74850;14575;Mpp-Betrieb;Mpp;-------
18.02.2009;12:47:24;191;74850;14575;Mpp-Betrieb;Mpp;-------
18.02.2009;13:02:24;191;74850;14575;Mpp-Betrieb;Mpp;-------
18.02.2009;13:17:25;203;74850;14576;Mpp-Betrieb;Mpp;-------
18.02.2009;13:32:25;195;74850;14576;Mpp-Betrieb;Mpp;-------
18.02.2009;13:47:24;188;74850;14576;Mpp-Betrieb;Mpp;-------
18.02.2009;14:02:25;183;74850;14576;Mpp-Betrieb;Mpp;-------
18.02.2009;14:17:24;182;74850;14577;Mpp-Betrieb;Mpp;-------
18.02.2009;14:32:24;156;74850;14577;Mpp-Betrieb;Mpp;-------
18.02.2009;14:47:24;152;74850;14577;Mpp-Betrieb;Mpp;-------
18.02.2009;15:02:25;136;74851;14577;Mpp-Betrieb;Mpp;-------
18.02.2009;15:17:24;126;74851;14578;Mpp-Betrieb;Mpp;-------
18.02.2009;15:32:25;113;74851;14578;Mpp-Betrieb;Mpp;-------
18.02.2009;15:47:24;98;74851;14578;Mpp-Betrieb;Mpp;-------
18.02.2009;16:02:25;84;74851;14578;Mpp-Betrieb;Mpp;-------
18.02.2009;16:17:24;75;74851;14579;Mpp-Betrieb;Mpp-Such;-------
18.02.2009;16:32:25;56;74851;14579;Mpp-Betrieb;Mpp;-------
18.02.2009;16:47:24;43;74851;14579;Mpp-Betrieb;Mpp;-------
18.02.2009;17:02:24;29;74851;14579;Mpp-Betrieb;Mpp;-------
18.02.2009;17:17:25;22;74851;14580;Mpp-Betrieb;Mpp;-------
18.02.2009;17:32:24;0;74851;14580;Mpp-Betrieb;Warten;-------
19.02.2009;07:47:55;0;74851;14580;Mpp-Betrieb;Warten;-------
19.02.2009;08:02:26;13;74851;14580;Mpp-Betrieb;Mpp;-------
19.02.2009;08:17:24;26;74851;14580;Mpp-Betrieb;Mpp;-------
19.02.2009;08:32:25;30;74851;14580;Mpp-Betrieb;Mpp;-------
19.02.2009;08:47:25;47;74851;14580;Mpp-Betrieb;Mpp;-------
19.02.2009;09:02:26;62;74851;14581;Mpp-Betrieb;Mpp;-------
19.02.2009;09:17:24;78;74851;14581;Mpp-Betrieb;Mpp;-------
19.02.2009;09:32:27;78;74851;14581;Mpp-Betrieb;Mpp;-------
19.02.2009;09:47:27;92;74851;14581;Mpp-Betrieb;Mpp;-------
19.02.2009;10:02:25;74;74851;14582;Mpp-Betrieb;Mpp;-------
19.02.2009;10:17:25;76;74851;14582;Mpp-Betrieb;Mpp;-------
19.02.2009;10:32:23;157;74851;14582;Mpp-Betrieb;Mpp;-------
19.02.2009;10:47:24;171;74851;14582;Mpp-Betrieb;Mpp;-------
19.02.2009;11:02:26;153;74851;14583;Mpp-Betrieb;Mpp;-------
19.02.2009;11:17:24;168;74851;14583;Mpp-Betrieb;Mpp;-------
19.02.2009;11:32:24;241;74851;14583;Mpp-Betrieb;Mpp;-------
19.02.2009;11:47:24;164;74851;14583;Mpp-Betrieb;Mpp;-------
19.02.2009;12:02:25;212;74851;14584;Mpp-Betrieb;Mpp;-------
19.02.2009;12:17:24;212;74851;14584;Mpp-Betrieb;Mpp;-------
19.02.2009;12:32:25;258;74851;14584;Mpp-Betrieb;Mpp;-------
19.02.2009;12:47:25;106;74851;14584;Mpp-Betrieb;Mpp;-------
19.02.2009;13:02:25;170;74851;14585;Mpp-Betrieb;Mpp;-------
19.02.2009;13:17:24;135;74851;14585;Mpp-Betrieb;Mpp;-------
19.02.2009;13:32:24;137;74851;14585;Mpp-Betrieb;Mpp;-------
19.02.2009;13:47:24;123;74851;14585;Mpp-Betrieb;Mpp;-------
19.02.2009;14:02:26;125;74851;14586;Mpp-Betrieb;Mpp;-------
19.02.2009;14:17:24;25;74852;14586;Mpp-Betrieb;Mpp-Such;-------
19.02.2009;14:32:25;123;74852;14586;Mpp-Betrieb;Mpp;-------
19.02.2009;14:47:24;117;74852;14586;Mpp-Betrieb;Mpp;-------
19.02.2009;15:02:24;104;74852;14587;Mpp-Betrieb;Mpp;-------
19.02.2009;15:17:25;86;74852;14587;Mpp-Betrieb;Mpp;-------
19.02.2009;15:32:24;143;74852;14587;Mpp-Betrieb;Mpp;-------
19.02.2009;15:47:27;117;74852;14587;Mpp-Betrieb;Mpp;-------
19.02.2009;16:02:25;113;74852;14588;Mpp-Betrieb;Mpp;-------
19.02.2009;16:17:24;46;74852;14588;Mpp-Betrieb;Mpp;-------
19.02.2009;16:32:25;36;74852;14588;Mpp-Betrieb;Mpp;-------
19.02.2009;16:47:25;30;74852;14588;Mpp-Betrieb;Mpp;-------
19.02.2009;17:02:25;25;74852;14589;Mpp-Betrieb;Mpp;-------
19.02.2009;17:17:23;11;74852;14589;Mpp-Betrieb;Mpp;-------
19.02.2009;17:32:25;0;74852;14589;Mpp-Betrieb;Warten;-------
19.02.2009;17:47:25;0;74852;14589;Mpp-Betrieb;Warten;-------
20.02.2009;08:32:23;11;74852;14589;Mpp-Betrieb;Mpp;-------
20.02.2009;08:47:24;12;74852;14589;Mpp-Betrieb;Mpp;-------
20.02.2009;09:02:25;32;74852;14589;Mpp-Betrieb;Mpp;-------
20.02.2009;09:17:24;40;74852;14590;Mpp-Betrieb;Mpp;-------
20.02.2009;09:32:24;52;74852;14590;Mpp-Betrieb;Mpp;-------
20.02.2009;09:47:24;54;74852;14590;Mpp-Betrieb;Mpp;-------
20.02.2009;10:02:25;44;74852;14590;Mpp-Betrieb;Mpp;-------
20.02.2009;10:17:24;34;74852;14591;Mpp-Betrieb;Mpp;-------
20.02.2009;10:32:25;39;74852;14591;Mpp-Betrieb;Mpp;-------
20.02.2009;10:47:23;31;74852;14591;Mpp-Betrieb;Mpp;-------
20.02.2009;11:02:29;44;74852;14591;Mpp-Betrieb;Mpp;-------
20.02.2009;11:17:24;47;74852;14592;Mpp-Betrieb;Mpp;-------
20.02.2009;11:32:24;65;74852;14592;Mpp-Betrieb;Mpp;-------
20.02.2009;11:47:24;49;74852;14592;Mpp-Betrieb;Mpp-Such;-------
20.02.2009;12:02:26;66;74852;14592;Mpp-Betrieb;Mpp;-------
20.02.2009;12:17:24;65;74852;14593;Mpp-Betrieb;Mpp;-------
20.02.2009;12:32:24;53;74852;14593;Mpp-Betrieb;Mpp;-------
20.02.2009;12:47:24;55;74852;14593;Mpp-Betrieb;Mpp;-------
20.02.2009;13:02:25;54;74852;14593;Mpp-Betrieb;Mpp;-------
20.02.2009;13:17:24;57;74852;14594;Mpp-Betrieb;Mpp;-------
20.02.2009;13:32:25;69;74852;14594;Mpp-Betrieb;Mpp;-------
20.02.2009;13:47:24;75;74852;14594;Mpp-Betrieb;Mpp;-------
20.02.2009;14:02:25;72;74852;14594;Mpp-Betrieb;Mpp;-------
20.02.2009;14:17:25;69;74852;14595;Mpp-Betrieb;Mpp;-------
20.02.2009;14:32:24;59;74852;14595;Mpp-Betrieb;Mpp;-------
20.02.2009;14:47:23;59;74852;14595;Mpp-Betrieb;Mpp-Such;-------
20.02.2009;15:02:25;43;74852;14595;Mpp-Betrieb;Mpp;-------
20.02.2009;15:17:25;52;74852;14596;Mpp-Betrieb;Mpp;-------
20.02.2009;15:32:24;50;74852;14596;Mpp-Betrieb;Mpp;-------
20.02.2009;15:47:25;41;74852;14596;Mpp-Betrieb;Mpp;-------
20.02.2009;16:02:26;35;74852;14596;Mpp-Betrieb;Mpp;-------
20.02.2009;16:17:24;35;74852;14597;Mpp-Betrieb;Mpp;-------
20.02.2009;16:32:24;25;74852;14597;Mpp-Betrieb;Mpp-Such;-------
20.02.2009;16:47:25;19;74852;14597;Mpp-Betrieb;Mpp;-------
20.02.2009;17:02:25;0;74852;14597;Mpp-Betrieb;Warten;-------
20.02.2009;17:17:24;0;74852;14597;Mpp-Betrieb;Warten;-------
20.02.2009;17:41:46;<unkown>;;<unkown>;;<unkown>;<unkown>
21.02.2009;08:17:25;0;74852;14597;Mpp-Betrieb;Warten;-------
21.02.2009;08:32:24;11;74852;14597;Mpp-Betrieb;Mpp;-------
21.02.2009;08:47:24;12;74852;14598;Mpp-Betrieb;Mpp;-------
21.02.2009;09:02:25;18;74852;14598;Mpp-Betrieb;Mpp;-------
21.02.2009;09:17:25;26;74852;14598;Mpp-Betrieb;Mpp;-------
21.02.2009;09:32:25;34;74852;14598;Mpp-Betrieb;Mpp;-------
21.02.2009;09:47:24;41;74852;14599;Mpp-Betrieb;Mpp;-------
21.02.2009;10:02:25;50;74852;14599;Mpp-Betrieb;Mpp;-------
21.02.2009;10:17:23;69;74852;14599;Mpp-Betrieb;Mpp;-------
21.02.2009;10:32:25;97;74852;14599;Mpp-Betrieb;Mpp;-------
21.02.2009;10:47:24;222;74852;14600;Mpp-Betrieb;Mpp;-------
21.02.2009;11:02:25;77;74852;14600;Mpp-Betrieb;Mpp;-------
21.02.2009;11:17:24;142;74852;14600;Mpp-Betrieb;Mpp;-------
21.02.2009;11:32:25;133;74852;14600;Mpp-Betrieb;Mpp;-------
21.02.2009;11:47:24;276;74852;14601;Mpp-Betrieb;Mpp;-------
21.02.2009;12:02:25;157;74852;14601;Mpp-Betrieb;Mpp;-------
21.02.2009;12:17:24;192;74853;14601;Mpp-Betrieb;Mpp;-------
21.02.2009;12:32:24;183;74853;14601;Mpp-Betrieb;Mpp;-------
21.02.2009;12:47:24;513;74853;14602;Mpp-Betrieb;Mpp;-------
21.02.2009;13:02:26;623;74853;14602;Mpp-Betrieb;Mpp;-------
21.02.2009;13:17:24;25;74853;14602;Mpp-Betrieb;Mpp-Such;-------
21.02.2009;13:32:24;227;74853;14602;Mpp-Betrieb;Mpp;-------
21.02.2009;13:47:26;151;74853;14603;Mpp-Betrieb;Mpp;-------
21.02.2009;14:02:25;172;74853;14603;Mpp-Betrieb;Mpp;-------
21.02.2009;14:17:24;180;74853;14603;Mpp-Betrieb;Mpp;-------
21.02.2009;14:32:24;486;74853;14603;Mpp-Betrieb;Mpp;-------
21.02.2009;14:47:23;555;74853;14604;Mpp-Betrieb;Mpp;-------
21.02.2009;15:02:25;484;74853;14604;Mpp-Betrieb;Mpp;-------
21.02.2009;15:17:25;457;74853;14604;Mpp-Betrieb;Mpp;-------
21.02.2009;15:32:24;727;74854;14604;Mpp-Betrieb;Mpp;-------
21.02.2009;15:47:24;774;74854;14605;Mpp-Betrieb;Mpp;-------
21.02.2009;16:02:26;290;74854;14605;Mpp-Betrieb;Mpp;-------
21.02.2009;16:17:24;156;74854;14605;Mpp-Betrieb;Mpp;-------
21.02.2009;16:32:24;114;74854;14605;Mpp-Betrieb;Mpp;-------
21.02.2009;16:47:24;58;74854;14606;Mpp-Betrieb;Mpp;-------
21.02.2009;17:02:24;50;74854;14606;Mpp-Betrieb;Mpp;-------
21.02.2009;17:17:24;34;74854;14606;Mpp-Betrieb;Mpp-Such;-------
21.02.2009;17:32:25;22;74854;14606;Mpp-Betrieb;Mpp;-------
21.02.2009;17:47:24;0;74854;14607;Mpp-Betrieb;Warten;-------
22.02.2009;08:47:24;0;74854;14607;Mpp-Betrieb;Warten;-------
22.02.2009;09:02:25;0;74854;14607;Mpp-Betrieb;Warten;-------
22.02.2009;09:17:23;0;74854;14607;Mpp-Betrieb;Warten;-------
22.02.2009;09:32:24;0;74854;14607;Mpp-Betrieb;Netzueb.;-------
22.02.2009;09:47:24;0;74854;14607;Mpp-Betrieb;Warten;-------
22.02.2009;10:02:25;0;74854;14607;Mpp-Betrieb;Warten;-------
22.02.2009;10:17:24;11;74854;14607;Mpp-Betrieb;Mpp;-------
22.02.2009;10:32:25;15;74854;14607;Mpp-Betrieb;Mpp;-------
22.02.2009;10:47:24;16;74854;14607;Mpp-Betrieb;Mpp;-------
22.02.2009;11:02:25;19;74854;14607;Mpp-Betrieb;Mpp;-------
22.02.2009;11:17:24;17;74854;14608;Mpp-Betrieb;Mpp;-------
22.02.2009;11:32:24;21;74854;14608;Mpp-Betrieb;Mpp;-------
22.02.2009;11:47:24;21;74854;14608;Mpp-Betrieb;Mpp;-------
22.02.2009;12:02:25;21;74854;14608;Mpp-Betrieb;Mpp;-------
22.02.2009;12:17:24;21;74854;14609;Mpp-Betrieb;Mpp;-------
22.02.2009;12:32:24;22;74854;14609;Mpp-Betrieb;Mpp;-------
22.02.2009;12:47:24;18;74854;14609;Mpp-Betrieb;Mpp;-------
22.02.2009;13:02:25;19;74854;14609;Mpp-Betrieb;Mpp;-------
22.02.2009;13:17:26;24;74854;14610;Mpp-Betrieb;Mpp;-------
22.02.2009;13:32:24;28;74854;14610;Mpp-Betrieb;Mpp;-------
22.02.2009;13:47:25;29;74854;14610;Mpp-Betrieb;Mpp;-------
22.02.2009;14:02:26;26;74854;14610;Mpp-Betrieb;Mpp;-------
22.02.2009;14:17:25;31;74854;14611;Mpp-Betrieb;Mpp;-------
22.02.2009;14:32:24;20;74854;14611;Mpp-Betrieb;Mpp;-------
22.02.2009;14:47:25;21;74854;14611;Mpp-Betrieb;Mpp;-------
22.02.2009;15:02:25;24;74854;14611;Mpp-Betrieb;Mpp;-------
22.02.2009;15:17:25;11;74854;14612;Mpp-Betrieb;Mpp;-------
22.02.2009;15:32:25;15;74854;14612;Mpp-Betrieb;Mpp;-------
22.02.2009;15:47:24;15;74854;14612;Mpp-Betrieb;Mpp;-------
22.02.2009;16:02:25;15;74854;14612;Mpp-Betrieb;Mpp;-------
22.02.2009;16:17:25;11;74854;14613;Mpp-Betrieb;Mpp;-------
22.02.2009;16:32:24;0;74854;14613;Mpp-Betrieb;Warten;-------
22.02.2009;16:47:25;0;74854;14613;Mpp-Betrieb;Warten;-------
23.02.2009;08:02:25;0;74854;14613;Mpp-Betrieb;Warten;-------
23.02.2009;08:17:27;17;74854;14613;Mpp-Betrieb;Mpp;-------
23.02.2009;08:32:25;24;74854;14613;Mpp-Betrieb;Mpp;-------
23.02.2009;08:47:24;22;74854;14613;Mpp-Betrieb;Mpp;-------
23.02.2009;09:02:24;40;74854;14614;Mpp-Betrieb;Mpp;-------
23.02.2009;09:17:24;47;74854;14614;Mpp-Betrieb;Mpp;-------
23.02.2009;09:32:25;52;74854;14614;Mpp-Betrieb;Mpp;-------
23.02.2009;09:47:24;27;74854;14614;Mpp-Betrieb;Mpp;-------
23.02.2009;10:02:25;31;74854;14615;Mpp-Betrieb;Mpp;-------
23.02.2009;10:17:24;39;74854;14615;Mpp-Betrieb;Mpp;-------
23.02.2009;10:32:25;45;74854;14615;Mpp-Betrieb;Mpp;-------
23.02.2009;10:47:33;90;74854;14615;Mpp-Betrieb;Mpp;-------
23.02.2009;11:02:26;118;74854;14616;Mpp-Betrieb;Mpp;-------
23.02.2009;11:17:23;69;74854;14616;Mpp-Betrieb;Mpp;-------
23.02.2009;11:32:25;75;74854;14616;Mpp-Betrieb;Mpp;-------
23.02.2009;11:47:24;108;74854;14616;Mpp-Betrieb;Mpp;-------
23.02.2009;12:02:25;104;74854;14617;Mpp-Betrieb;Mpp;-------
23.02.2009;12:17:24;126;74854;14617;Mpp-Betrieb;Mpp;-------
23.02.2009;12:32:25;208;74854;14617;Mpp-Betrieb;Mpp;-------
23.02.2009;12:47:24;348;74854;14617;Mpp-Betrieb;Mpp;-------
23.02.2009;13:02:25;474;74855;14618;Mpp-Betrieb;Mpp;-------
23.02.2009;13:17:24;638;74855;14618;Mpp-Betrieb;Mpp;-------
23.02.2009;13:32:25;646;74855;14618;Mpp-Betrieb;Mpp;-------
23.02.2009;13:47:24;534;74855;14618;Mpp-Betrieb;Mpp;-------
23.02.2009;14:02:24;557;74855;14619;Mpp-Betrieb;Mpp;-------
23.02.2009;14:17:24;534;74855;14619;Mpp-Betrieb;Mpp;-------
23.02.2009;14:47:24;460;74856;14619;Mpp-Betrieb;Mpp;-------
23.02.2009;15:17:25;292;74856;14620;Mpp-Betrieb;Mpp;-------
23.02.2009;15:32:24;305;74856;14620;Mpp-Betrieb;Mpp;-------
23.02.2009;15:47:24;221;74856;14620;Mpp-Betrieb;Mpp;-------
23.02.2009;16:02:25;278;74856;14621;Mpp-Betrieb;Mpp;-------
23.02.2009;16:17:24;305;74856;14621;Mpp-Betrieb;Mpp;-------
23.02.2009;16:32:25;348;74856;14621;Mpp-Betrieb;Mpp;-------
23.02.2009;16:47:25;173;74856;14621;Mpp-Betrieb;Mpp;-------
23.02.2009;17:02:25;71;74856;14622;Mpp-Betrieb;Mpp;-------
23.02.2009;17:17:24;58;74856;14622;Mpp-Betrieb;Mpp;-------
23.02.2009;17:32:24;22;74856;14622;Mpp-Betrieb;Mpp;-------
