Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
23.02.2009;17:47:24;0;74856;14622;Mpp-Betrieb;Warten;-------
24.02.2009;07:32:25;12;74856;14622;Mpp-Betrieb;Mpp;-------
24.02.2009;07:47:24;20;74856;14623;Mpp-Betrieb;Mpp;-------
24.02.2009;08:02:25;33;74856;14623;Mpp-Betrieb;Mpp;-------
24.02.2009;08:17:24;57;74856;14623;Mpp-Betrieb;Mpp;-------
24.02.2009;08:32:25;70;74856;14623;Mpp-Betrieb;Mpp;-------
24.02.2009;08:47:25;83;74856;14624;Mpp-Betrieb;Mpp;-------
24.02.2009;09:02:27;197;74856;14624;Mpp-Betrieb;Mpp;-------
24.02.2009;09:17:24;351;74856;14624;Mpp-Betrieb;Mpp;-------
24.02.2009;09:32:25;478;74857;14624;Mpp-Betrieb;Mpp;-------
24.02.2009;09:47:25;831;74857;14625;Mpp-Betrieb;Mpp;-------
24.02.2009;10:02:27;1063;74857;14625;Mpp-Betrieb;Mpp;-------
24.02.2009;10:17:25;820;74857;14625;Mpp-Betrieb;Mpp;-------
24.02.2009;10:32:25;781;74858;14625;Mpp-Betrieb;Mpp;-------
24.02.2009;10:47:25;560;74858;14626;Mpp-Betrieb;Mpp;-------
24.02.2009;11:02:25;657;74858;14626;Mpp-Betrieb;Mpp;-------
24.02.2009;11:17:24;553;74858;14626;Mpp-Betrieb;Mpp;-------
24.02.2009;11:32:24;454;74858;14626;Mpp-Betrieb;Mpp;-------
24.02.2009;11:47:24;761;74858;14627;Mpp-Betrieb;Mpp;-------
24.02.2009;12:02:26;977;74858;14627;Mpp-Betrieb;Mpp;-------
24.02.2009;12:17:24;861;74859;14627;Mpp-Betrieb;Mpp;-------
24.02.2009;12:32:24;437;74859;14627;Mpp-Betrieb;Mpp;-------
24.02.2009;12:47:24;687;74859;14628;Mpp-Betrieb;Mpp;-------
24.02.2009;13:02:25;666;74859;14628;Mpp-Betrieb;Mpp;-------
24.02.2009;13:17:24;468;74859;14628;Mpp-Betrieb;Mpp;-------
24.02.2009;13:32:24;323;74859;14628;Mpp-Betrieb;Mpp;-------
24.02.2009;13:47:25;328;74859;14629;Mpp-Betrieb;Mpp;-------
24.02.2009;14:02:25;427;74860;14629;Mpp-Betrieb;Mpp;-------
24.02.2009;14:17:27;285;74860;14629;Mpp-Betrieb;Mpp;-------
24.02.2009;14:32:24;203;74860;14629;Mpp-Betrieb;Mpp;-------
24.02.2009;14:47:24;204;74860;14630;Mpp-Betrieb;Mpp;-------
24.02.2009;15:02:25;133;74860;14630;Mpp-Betrieb;Mpp;-------
24.02.2009;15:17:25;173;74860;14630;Mpp-Betrieb;Mpp;-------
24.02.2009;15:32:25;122;74860;14630;Mpp-Betrieb;Mpp;-------
24.02.2009;15:47:23;89;74860;14631;Mpp-Betrieb;Mpp;-------
24.02.2009;16:02:25;86;74860;14631;Mpp-Betrieb;Mpp;-------
24.02.2009;16:17:24;103;74860;14631;Mpp-Betrieb;Mpp;-------
24.02.2009;16:32:25;90;74860;14631;Mpp-Betrieb;Mpp;-------
24.02.2009;16:47:24;61;74860;14632;Mpp-Betrieb;Mpp;-------
24.02.2009;17:02:25;38;74860;14632;Mpp-Betrieb;Mpp;-------
24.02.2009;17:17:24;23;74860;14632;Mpp-Betrieb;Mpp;-------
24.02.2009;17:32:25;0;74860;14632;Mpp-Betrieb;Netzueb.;-------
24.02.2009;17:47:24;0;74860;14632;Mpp-Betrieb;Warten;-------
25.02.2009;07:17:23;0;74860;14632;Mpp-Betrieb;Netzueb.;-------
25.02.2009;07:32:25;19;74860;14633;Mpp-Betrieb;Mpp;-------
25.02.2009;07:47:24;36;74860;14633;Mpp-Betrieb;Mpp;-------
25.02.2009;08:02:25;80;74860;14633;Mpp-Betrieb;Mpp;-------
25.02.2009;08:17:24;129;74860;14633;Mpp-Betrieb;Mpp;-------
25.02.2009;08:32:27;195;74860;14634;Mpp-Betrieb;Mpp;-------
25.02.2009;08:47:24;281;74860;14634;Mpp-Betrieb;Mpp;-------
25.02.2009;09:02:24;219;74860;14634;Mpp-Betrieb;Mpp;-------
25.02.2009;09:17:24;218;74860;14634;Mpp-Betrieb;Mpp;-------
25.02.2009;09:32:24;396;74860;14635;Mpp-Betrieb;Mpp;-------
25.02.2009;09:47:24;317;74860;14635;Mpp-Betrieb;Mpp;-------
25.02.2009;10:02:25;300;74861;14635;Mpp-Betrieb;Mpp;-------
25.02.2009;10:17:25;351;74861;14635;Mpp-Betrieb;Mpp;-------
25.02.2009;10:32:24;630;74861;14636;Mpp-Betrieb;Mpp;-------
25.02.2009;10:47:24;632;74861;14636;Mpp-Betrieb;Mpp;-------
25.02.2009;11:02:26;563;74861;14636;Mpp-Betrieb;Mpp;-------
25.02.2009;11:17:24;614;74861;14636;Mpp-Betrieb;Mpp;-------
25.02.2009;11:32:24;634;74861;14637;Mpp-Betrieb;Mpp;-------
25.02.2009;11:47:25;832;74862;14637;Mpp-Betrieb;Mpp;-------
25.02.2009;12:02:26;861;74862;14637;Mpp-Betrieb;Mpp;-------
25.02.2009;12:17:25;948;74862;14637;Mpp-Betrieb;Mpp;-------
25.02.2009;12:32:24;1119;74862;14638;Mpp-Betrieb;Mpp;-------
25.02.2009;12:47:25;1114;74863;14638;Mpp-Betrieb;Mpp;-------
25.02.2009;13:02:26;1645;74863;14638;Mpp-Betrieb;Mpp;-------
25.02.2009;13:17:24;2738;74863;14638;Mpp-Betrieb;Mpp;-------
25.02.2009;13:32:25;2622;74864;14639;Mpp-Betrieb;Mpp;-------
25.02.2009;13:47:25;2390;74865;14639;Mpp-Betrieb;Mpp;-------
25.02.2009;14:02:25;2449;74865;14639;Mpp-Betrieb;Mpp;-------
25.02.2009;14:17:25;2448;74866;14639;Mpp-Betrieb;Mpp;-------
25.02.2009;14:32:24;2377;74866;14640;Mpp-Betrieb;Mpp;-------
25.02.2009;14:47:24;2102;74867;14640;Mpp-Betrieb;Mpp;-------
25.02.2009;15:02:26;2455;74868;14640;Mpp-Betrieb;Mpp;-------
25.02.2009;15:17:24;2017;74868;14640;Mpp-Betrieb;Mpp;-------
25.02.2009;15:32:24;2010;74869;14641;Mpp-Betrieb;Mpp;-------
25.02.2009;15:47:25;1935;74869;14641;Mpp-Betrieb;Mpp;-------
25.02.2009;16:02:25;1914;74870;14641;Mpp-Betrieb;Mpp;-------
25.02.2009;16:17:23;1623;74870;14641;Mpp-Betrieb;Mpp;-------
25.02.2009;16:32:25;1305;74870;14642;Mpp-Betrieb;Mpp;-------
25.02.2009;16:47:25;1018;74871;14642;Mpp-Betrieb;Mpp;-------
25.02.2009;17:02:25;736;74871;14642;Mpp-Betrieb;Mpp;-------
25.02.2009;17:17:24;429;74871;14642;Mpp-Betrieb;Mpp;-------
25.02.2009;17:32:24;168;74871;14643;Mpp-Betrieb;Mpp;-------
25.02.2009;17:47:24;80;74871;14643;Mpp-Betrieb;Mpp;-------
25.02.2009;18:02:26;22;74871;14643;Mpp-Betrieb;Mpp-Such;-------
25.02.2009;18:17:24;0;74871;14643;Mpp-Betrieb;Warten;-------
26.02.2009;07:17:24;13;74871;14643;Mpp-Betrieb;Mpp;-------
26.02.2009;07:32:24;49;74871;14643;Mpp-Betrieb;Mpp;-------
26.02.2009;07:47:25;65;74871;14644;Mpp-Betrieb;Mpp;-------
26.02.2009;08:02:26;159;74871;14644;Mpp-Betrieb;Mpp;-------
26.02.2009;08:17:24;208;74871;14644;Mpp-Betrieb;Mpp;-------
26.02.2009;08:32:24;541;74871;14644;Mpp-Betrieb;Mpp;-------
26.02.2009;08:47:24;429;74871;14645;Mpp-Betrieb;Mpp;-------
26.02.2009;09:02:24;358;74872;14645;Mpp-Betrieb;Mpp;-------
26.02.2009;09:17:24;681;74872;14645;Mpp-Betrieb;Mpp;-------
26.02.2009;09:32:24;769;74872;14645;Mpp-Betrieb;Mpp;-------
26.02.2009;09:47:24;624;74872;14646;Mpp-Betrieb;Mpp;-------
26.02.2009;10:02:25;940;74872;14646;Mpp-Betrieb;Mpp;-------
26.02.2009;10:17:24;930;74873;14646;Mpp-Betrieb;Mpp;-------
26.02.2009;10:32:24;897;74873;14646;Mpp-Betrieb;Mpp;-------
26.02.2009;10:47:24;921;74873;14647;Mpp-Betrieb;Mpp;-------
26.02.2009;11:02:26;1013;74873;14647;Mpp-Betrieb;Mpp;-------
26.02.2009;11:17:24;1186;74873;14647;Mpp-Betrieb;Mpp;-------
26.02.2009;11:32:25;2095;74874;14647;Mpp-Betrieb;Mpp;-------
26.02.2009;11:47:24;1954;74874;14648;Mpp-Betrieb;Mpp;-------
26.02.2009;12:02:26;2425;74875;14648;Mpp-Betrieb;Mpp;-------
26.02.2009;12:17:25;2511;74875;14648;Mpp-Betrieb;Mpp;-------
26.02.2009;12:32:25;2362;74876;14648;Mpp-Betrieb;Mpp;-------
26.02.2009;12:47:24;2314;74877;14649;Mpp-Betrieb;Mpp;-------
26.02.2009;13:02:28;2473;74877;14649;Mpp-Betrieb;Mpp;-------
26.02.2009;13:17:24;1952;74878;14649;Mpp-Betrieb;Mpp;-------
26.02.2009;13:32:24;1321;74878;14649;Mpp-Betrieb;Mpp;-------
26.02.2009;13:47:24;1234;74879;14650;Mpp-Betrieb;Mpp;-------
26.02.2009;14:02:26;1272;74879;14650;Mpp-Betrieb;Mpp;-------
26.02.2009;14:17:25;1210;74879;14650;Mpp-Betrieb;Mpp;-------
26.02.2009;14:32:24;1236;74879;14650;Mpp-Betrieb;Mpp;-------
26.02.2009;14:47:25;1111;74880;14651;Mpp-Betrieb;Mpp;-------
26.02.2009;15:02:37;886;74880;14651;Mpp-Betrieb;Mpp;-------
26.02.2009;15:17:24;751;74880;14651;Mpp-Betrieb;Mpp;-------
26.02.2009;15:32:25;527;74880;14651;Mpp-Betrieb;Mpp;-------
26.02.2009;15:47:24;418;74880;14652;Mpp-Betrieb;Mpp;-------
26.02.2009;16:02:33;307;74881;14652;Mpp-Betrieb;Mpp;-------
26.02.2009;16:17:25;231;74881;14652;Mpp-Betrieb;Mpp;-------
26.02.2009;16:32:24;146;74881;14652;Mpp-Betrieb;Mpp;-------
26.02.2009;16:47:25;92;74881;14653;Mpp-Betrieb;Mpp;-------
26.02.2009;17:02:25;57;74881;14653;Mpp-Betrieb;Mpp;-------
26.02.2009;17:17:24;36;74881;14653;Mpp-Betrieb;Mpp;-------
26.02.2009;17:32:25;23;74881;14653;Mpp-Betrieb;Mpp;-------
26.02.2009;17:47:24;12;74881;14654;Mpp-Betrieb;Mpp;-------
27.02.2009;07:17:46;0;74881;14654;Mpp-Betrieb;Warten;-------
27.02.2009;07:32:24;14;74881;14654;Mpp-Betrieb;Mpp;-------
27.02.2009;07:47:24;25;74881;14654;Mpp-Betrieb;Mpp;-------
27.02.2009;08:02:25;88;74881;14654;Mpp-Betrieb;Mpp;-------
27.02.2009;08:17:24;141;74881;14655;Mpp-Betrieb;Mpp;-------
27.02.2009;08:32:24;163;74881;14655;Mpp-Betrieb;Mpp;-------
27.02.2009;08:47:24;302;74881;14655;Mpp-Betrieb;Mpp;-------
27.02.2009;09:02:25;419;74881;14655;Mpp-Betrieb;Mpp;-------
27.02.2009;09:17:24;529;74881;14656;Mpp-Betrieb;Mpp;-------
27.02.2009;09:32:24;582;74881;14656;Mpp-Betrieb;Mpp;-------
27.02.2009;09:47:25;634;74881;14656;Mpp-Betrieb;Mpp;-------
27.02.2009;10:02:25;638;74882;14656;Mpp-Betrieb;Mpp;-------
27.02.2009;10:17:24;815;74882;14657;Mpp-Betrieb;Mpp;-------
27.02.2009;10:32:25;1040;74882;14657;Mpp-Betrieb;Mpp;-------
27.02.2009;10:47:24;1181;74882;14657;Mpp-Betrieb;Mpp;-------
27.02.2009;11:02:25;1029;74883;14657;Mpp-Betrieb;Mpp;-------
27.02.2009;11:17:24;1605;74883;14658;Mpp-Betrieb;Mpp;-------
27.02.2009;11:32:24;2028;74883;14658;Mpp-Betrieb;Mpp;-------
27.02.2009;11:47:25;2173;74884;14658;Mpp-Betrieb;Mpp;-------
27.02.2009;12:02:25;2233;74884;14658;Mpp-Betrieb;Mpp;-------
27.02.2009;12:17:25;1573;74885;14659;Mpp-Betrieb;Mpp;-------
27.02.2009;12:32:24;1901;74885;14659;Mpp-Betrieb;Mpp;-------
27.02.2009;12:47:24;3808;74886;14659;Mpp-Betrieb;Mpp;-------
27.02.2009;13:02:25;2331;74887;14659;Mpp-Betrieb;Mpp;-------
27.02.2009;13:17:25;3052;74887;14660;Mpp-Betrieb;Mpp;-------
27.02.2009;13:32:24;2854;74888;14660;Mpp-Betrieb;Mpp;-------
27.02.2009;13:47:24;3225;74889;14660;Mpp-Betrieb;Mpp;-------
27.02.2009;14:02:29;2419;74890;14660;Mpp-Betrieb;Mpp;-------
27.02.2009;14:17:24;1960;74890;14661;Mpp-Betrieb;Mpp;-------
27.02.2009;14:32:24;2328;74891;14661;Mpp-Betrieb;Mpp;-------
27.02.2009;14:47:25;3074;74891;14661;Mpp-Betrieb;Mpp;-------
27.02.2009;15:02:25;2768;74892;14661;Mpp-Betrieb;Mpp;-------
27.02.2009;15:17:25;3049;74893;14662;Mpp-Betrieb;Mpp;-------
27.02.2009;15:32:23;3595;74893;14662;Mpp-Betrieb;Mpp;-------
27.02.2009;15:47:25;1488;74894;14662;Mpp-Betrieb;Mpp;-------
27.02.2009;16:02:26;2159;74894;14662;Mpp-Betrieb;Mpp;-------
27.02.2009;16:17:25;875;74894;14663;Mpp-Betrieb;Mpp;-------
27.02.2009;16:32:24;1608;74895;14663;Mpp-Betrieb;Mpp;-------
27.02.2009;16:47:24;1265;74895;14663;Mpp-Betrieb;Mpp;-------
27.02.2009;17:02:24;818;74895;14663;Mpp-Betrieb;Mpp;-------
27.02.2009;17:17:24;517;74895;14664;Mpp-Betrieb;Mpp;-------
27.02.2009;17:32:25;311;74896;14664;Mpp-Betrieb;Mpp;-------
27.02.2009;17:47:24;88;74896;14664;Mpp-Betrieb;Mpp-Such;-------
27.02.2009;18:02:25;21;74896;14664;Mpp-Betrieb;Mpp;-------
27.02.2009;18:17:24;0;74896;14664;Mpp-Betrieb;Warten;-------
28.02.2009;07:02:25;12;74896;14664;Mpp-Betrieb;Mpp;-------
28.02.2009;07:17:25;31;74896;14665;Mpp-Betrieb;Mpp;-------
28.02.2009;07:32:24;70;74896;14665;Mpp-Betrieb;Mpp;-------
28.02.2009;07:47:24;200;74896;14665;Mpp-Betrieb;Mpp;-------
28.02.2009;08:02:25;542;74896;14665;Mpp-Betrieb;Mpp;-------
28.02.2009;08:17:24;977;74896;14666;Mpp-Betrieb;Mpp;-------
28.02.2009;08:32:25;1334;74896;14666;Mpp-Betrieb;Mpp;-------
28.02.2009;08:47:24;1633;74897;14666;Mpp-Betrieb;Mpp;-------
28.02.2009;09:02:26;2187;74897;14666;Mpp-Betrieb;Mpp;-------
28.02.2009;09:17:24;2636;74898;14667;Mpp-Betrieb;Mpp;-------
28.02.2009;09:32:25;2923;74898;14667;Mpp-Betrieb;Mpp;-------
28.02.2009;09:47:25;3177;74899;14667;Mpp-Betrieb;Mpp;-------
28.02.2009;10:02:25;3420;74900;14667;Mpp-Betrieb;Mpp;-------
28.02.2009;10:17:24;3617;74901;14668;Mpp-Betrieb;Mpp;-------
28.02.2009;10:32:25;3789;74902;14668;Mpp-Betrieb;Mpp;-------
28.02.2009;10:47:24;3917;74903;14668;Mpp-Betrieb;Mpp;-------
28.02.2009;11:02:25;4029;74904;14668;Mpp-Betrieb;Mpp;-------
28.02.2009;11:17:24;4168;74905;14669;Mpp-Betrieb;Mpp;-------
28.02.2009;11:32:25;4317;74906;14669;Mpp-Betrieb;Mpp;-------
28.02.2009;11:47:24;4328;74907;14669;Mpp-Betrieb;Mpp;-------
28.02.2009;12:02:25;4367;74908;14669;Mpp-Betrieb;Mpp;-------
28.02.2009;12:17:25;4370;74909;14670;Mpp-Betrieb;Mpp;-------
28.02.2009;12:32:25;4358;74910;14670;Mpp-Betrieb;Mpp;-------
28.02.2009;12:47:25;4287;74911;14670;Mpp-Betrieb;Mpp;-------
28.02.2009;13:02:26;4269;74912;14670;Mpp-Betrieb;Mpp;-------
28.02.2009;13:17:25;4223;74913;14671;Mpp-Betrieb;Mpp;-------
28.02.2009;13:32:25;4116;74914;14671;Mpp-Betrieb;Mpp;-------
28.02.2009;13:47:23;4021;74915;14671;Mpp-Betrieb;Mpp;-------
28.02.2009;14:02:25;3909;74916;14671;Mpp-Betrieb;Mpp;-------
28.02.2009;14:17:25;3781;74917;14672;Mpp-Betrieb;Mpp;-------
28.02.2009;14:32:24;3626;74918;14672;Mpp-Betrieb;Mpp;-------
28.02.2009;14:47:24;3467;74919;14672;Mpp-Betrieb;Mpp;-------
28.02.2009;15:02:25;3234;74920;14672;Mpp-Betrieb;Mpp;-------
28.02.2009;15:17:25;3010;74921;14673;Mpp-Betrieb;Mpp;-------
28.02.2009;15:32:23;2787;74921;14673;Mpp-Betrieb;Mpp;-------
28.02.2009;15:47:25;2804;74922;14673;Mpp-Betrieb;Mpp;-------
28.02.2009;16:02:25;2805;74923;14673;Mpp-Betrieb;Mpp;-------
28.02.2009;16:17:25;1739;74923;14674;Mpp-Betrieb;Mpp;-------
28.02.2009;16:32:24;2060;74924;14674;Mpp-Betrieb;Mpp;-------
28.02.2009;16:47:24;1513;74924;14674;Mpp-Betrieb;Mpp;-------
28.02.2009;17:02:24;804;74924;14674;Mpp-Betrieb;Mpp;-------
28.02.2009;17:17:24;430;74925;14675;Mpp-Betrieb;Mpp;-------
28.02.2009;17:32:24;338;74925;14675;Mpp-Betrieb;Mpp;-------
28.02.2009;17:47:23;86;74925;14675;Mpp-Betrieb;Mpp;-------
28.02.2009;18:02:25;28;74925;14675;Mpp-Betrieb;Mpp;-------
28.02.2009;18:17:24;0;74925;14676;Mpp-Betrieb;Warten;-------
01.03.2009;07:02:24;0;74925;14676;Mpp-Betrieb;Warten;-------
01.03.2009;07:17:25;39;74925;14676;Mpp-Betrieb;Mpp;-------
01.03.2009;07:32:24;131;74925;14676;Mpp-Betrieb;Mpp;-------
01.03.2009;07:47:25;354;74925;14676;Mpp-Betrieb;Mpp;-------
01.03.2009;08:02:29;701;74925;14676;Mpp-Betrieb;Mpp;-------
01.03.2009;08:17:25;1359;74925;14677;Mpp-Betrieb;Mpp;-------
01.03.2009;08:32:25;1548;74926;14677;Mpp-Betrieb;Mpp;-------
01.03.2009;08:47:25;955;74926;14677;Mpp-Betrieb;Mpp;-------
01.03.2009;09:02:25;2143;74926;14677;Mpp-Betrieb;Mpp;-------
01.03.2009;09:17:25;1668;74927;14678;Mpp-Betrieb;Mpp;-------
01.03.2009;09:32:24;1421;74927;14678;Mpp-Betrieb;Mpp;-------
01.03.2009;09:47:23;1671;74928;14678;Mpp-Betrieb;Mpp;-------
01.03.2009;10:02:25;1817;74928;14678;Mpp-Betrieb;Mpp;-------
01.03.2009;10:17:25;3526;74929;14679;Mpp-Betrieb;Mpp;-------
01.03.2009;10:32:25;2136;74929;14679;Mpp-Betrieb;Mpp;-------
01.03.2009;10:47:25;1987;74930;14679;Mpp-Betrieb;Mpp;-------
01.03.2009;11:02:26;1915;74931;14679;Mpp-Betrieb;Mpp;-------
01.03.2009;11:17:25;1650;74931;14680;Mpp-Betrieb;Mpp;-------
01.03.2009;11:32:24;1686;74931;14680;Mpp-Betrieb;Mpp;-------
01.03.2009;11:47:25;1490;74932;14680;Mpp-Betrieb;Mpp;-------
01.03.2009;12:02:25;1407;74932;14680;Mpp-Betrieb;Mpp;-------
01.03.2009;12:17:24;1422;74933;14681;Mpp-Betrieb;Mpp;-------
01.03.2009;12:32:24;1523;74933;14681;Mpp-Betrieb;Mpp;-------
01.03.2009;12:47:25;1814;74933;14681;Mpp-Betrieb;Mpp;-------
01.03.2009;13:02:26;2395;74934;14681;Mpp-Betrieb;Mpp;-------
01.03.2009;13:17:24;2032;74934;14682;Mpp-Betrieb;Mpp;-------
01.03.2009;13:32:25;1384;74935;14682;Mpp-Betrieb;Mpp;-------
01.03.2009;13:47:25;1345;74935;14682;Mpp-Betrieb;Mpp;-------
01.03.2009;14:02:25;1136;74935;14682;Mpp-Betrieb;Mpp;-------
01.03.2009;14:17:24;949;74936;14683;Mpp-Betrieb;Mpp;-------
01.03.2009;14:32:24;840;74936;14683;Mpp-Betrieb;Mpp;-------
01.03.2009;14:47:24;880;74936;14683;Mpp-Betrieb;Mpp;-------
01.03.2009;15:02:25;786;74936;14683;Mpp-Betrieb;Mpp;-------
01.03.2009;15:17:24;697;74937;14684;Mpp-Betrieb;Mpp;-------
01.03.2009;15:32:24;575;74937;14684;Mpp-Betrieb;Mpp;-------
01.03.2009;15:47:27;413;74937;14684;Mpp-Betrieb;Mpp;-------
01.03.2009;16:02:25;419;74937;14684;Mpp-Betrieb;Mpp;-------
01.03.2009;16:17:24;485;74937;14685;Mpp-Betrieb;Mpp;-------
01.03.2009;16:32:24;471;74937;14685;Mpp-Betrieb;Mpp;-------
01.03.2009;16:47:24;442;74937;14685;Mpp-Betrieb;Mpp;-------
01.03.2009;17:02:25;376;74937;14685;Mpp-Betrieb;Mpp;-------
01.03.2009;17:17:24;205;74937;14686;Mpp-Betrieb;Mpp;-------
01.03.2009;17:32:24;74;74938;14686;Mpp-Betrieb;Mpp;-------
01.03.2009;17:47:24;24;74938;14686;Mpp-Betrieb;Mpp;-------
01.03.2009;18:02:25;0;74938;14686;Mpp-Betrieb;Warten;-------
02.03.2009;07:17:24;12;74938;14686;Mpp-Betrieb;Mpp;-------
02.03.2009;07:32:25;27;74938;14687;Mpp-Betrieb;Mpp;-------
02.03.2009;07:47:24;65;74938;14687;Mpp-Betrieb;Mpp;-------
02.03.2009;08:02:26;141;74938;14687;Mpp-Betrieb;Mpp;-------
02.03.2009;08:17:23;176;74938;14687;Mpp-Betrieb;Mpp;-------
02.03.2009;08:32:24;289;74938;14688;Mpp-Betrieb;Mpp;-------
02.03.2009;08:47:24;282;74938;14688;Mpp-Betrieb;Mpp;-------
02.03.2009;09:02:26;671;74938;14688;Mpp-Betrieb;Mpp;-------
02.03.2009;09:17:24;897;74938;14688;Mpp-Betrieb;Mpp;-------
02.03.2009;09:32:24;900;74938;14689;Mpp-Betrieb;Mpp;-------
02.03.2009;09:47:24;1060;74939;14689;Mpp-Betrieb;Mpp;-------
02.03.2009;10:02:28;963;74939;14689;Mpp-Betrieb;Mpp;-------
02.03.2009;10:17:24;749;74939;14689;Mpp-Betrieb;Mpp;-------
02.03.2009;10:32:24;799;74939;14690;Mpp-Betrieb;Mpp;-------
02.03.2009;10:47:24;1244;74940;14690;Mpp-Betrieb;Mpp;-------
02.03.2009;11:02:26;1006;74940;14690;Mpp-Betrieb;Mpp;-------
02.03.2009;11:17:24;1026;74940;14690;Mpp-Betrieb;Mpp;-------
02.03.2009;11:32:24;906;74940;14691;Mpp-Betrieb;Mpp;-------
02.03.2009;11:47:24;1451;74941;14691;Mpp-Betrieb;Mpp;-------
02.03.2009;12:02:24;1319;74941;14691;Mpp-Betrieb;Mpp;-------
02.03.2009;12:17:24;782;74941;14691;Mpp-Betrieb;Mpp;-------
02.03.2009;12:32:24;1055;74941;14692;Mpp-Betrieb;Mpp;-------
02.03.2009;12:47:23;1061;74942;14692;Mpp-Betrieb;Mpp;-------
02.03.2009;13:02:25;906;74942;14692;Mpp-Betrieb;Mpp;-------
02.03.2009;13:17:24;473;74942;14692;Mpp-Betrieb;Mpp;-------
02.03.2009;13:32:27;1110;74942;14693;Mpp-Betrieb;Mpp;-------
02.03.2009;13:47:24;1057;74943;14693;Mpp-Betrieb;Mpp;-------
02.03.2009;14:02:24;1068;74943;14693;Mpp-Betrieb;Mpp;-------
02.03.2009;14:17:24;535;74943;14693;Mpp-Betrieb;Mpp;-------
02.03.2009;14:32:23;1495;74943;14694;Mpp-Betrieb;Mpp;-------
02.03.2009;14:47:24;958;74944;14694;Mpp-Betrieb;Mpp;-------
02.03.2009;15:02:26;600;74944;14694;Mpp-Betrieb;Mpp;-------
02.03.2009;15:17:24;549;74944;14694;Mpp-Betrieb;Mpp;-------
02.03.2009;15:32:25;403;74944;14695;Mpp-Betrieb;Mpp;-------
02.03.2009;15:47:24;214;74944;14695;Mpp-Betrieb;Mpp;-------
02.03.2009;16:02:26;268;74944;14695;Mpp-Betrieb;Mpp;-------
02.03.2009;16:17:25;246;74944;14695;Mpp-Betrieb;Mpp;-------
02.03.2009;16:32:24;168;74944;14696;Mpp-Betrieb;Mpp;-------
02.03.2009;16:47:24;141;74944;14696;Mpp-Betrieb;Mpp;-------
02.03.2009;17:02:24;120;74944;14696;Mpp-Betrieb;Mpp;-------
02.03.2009;17:17:25;76;74944;14696;Mpp-Betrieb;Mpp;-------
02.03.2009;17:32:25;36;74944;14697;Mpp-Betrieb;Mpp;-------
02.03.2009;17:47:25;12;74944;14697;Mpp-Betrieb;Mpp;-------
02.03.2009;18:02:25;0;74944;14697;Mpp-Betrieb;Warten;-------
03.03.2009;07:17:24;12;74944;14697;Mpp-Betrieb;Mpp;-------
03.03.2009;07:32:24;47;74944;14697;Mpp-Betrieb;Mpp;-------
03.03.2009;07:47:25;56;74944;14698;Mpp-Betrieb;Mpp;-------
03.03.2009;08:02:25;107;74944;14698;Mpp-Betrieb;Mpp;-------
03.03.2009;08:17:24;197;74944;14698;Mpp-Betrieb;Mpp;-------
03.03.2009;08:32:24;281;74945;14698;Mpp-Betrieb;Mpp;-------
03.03.2009;08:47:24;334;74945;14699;Mpp-Betrieb;Mpp;-------
03.03.2009;09:02:25;584;74945;14699;Mpp-Betrieb;Mpp;-------
03.03.2009;09:17:24;755;74945;14699;Mpp-Betrieb;Mpp;-------
03.03.2009;09:32:24;1011;74945;14699;Mpp-Betrieb;Mpp;-------
03.03.2009;09:47:24;794;74945;14700;Mpp-Betrieb;Mpp;-------
03.03.2009;10:02:24;500;74945;14700;Mpp-Betrieb;Mpp;-------
03.03.2009;10:17:24;728;74946;14700;Mpp-Betrieb;Mpp;-------
03.03.2009;10:32:25;1167;74946;14700;Mpp-Betrieb;Mpp;-------
03.03.2009;10:47:24;1608;74946;14701;Mpp-Betrieb;Mpp;-------
03.03.2009;11:02:25;1331;74947;14701;Mpp-Betrieb;Mpp;-------
03.03.2009;11:17:24;1289;74947;14701;Mpp-Betrieb;Mpp;-------
03.03.2009;11:32:24;1332;74947;14701;Mpp-Betrieb;Mpp;-------
03.03.2009;11:47:24;1164;74948;14702;Mpp-Betrieb;Mpp;-------
03.03.2009;12:02:25;1309;74948;14702;Mpp-Betrieb;Mpp;-------
03.03.2009;12:17:25;1181;74948;14702;Mpp-Betrieb;Mpp;-------
03.03.2009;12:32:25;1160;74948;14702;Mpp-Betrieb;Mpp;-------
03.03.2009;12:47:25;523;74949;14703;Mpp-Betrieb;Mpp;-------
03.03.2009;13:02:26;576;74949;14703;Mpp-Betrieb;Mpp;-------
03.03.2009;13:17:24;599;74949;14703;Mpp-Betrieb;Mpp;-------
03.03.2009;13:32:24;515;74949;14703;Mpp-Betrieb;Mpp;-------
03.03.2009;13:47:24;694;74949;14704;Mpp-Betrieb;Mpp;-------
03.03.2009;14:02:25;762;74949;14704;Mpp-Betrieb;Mpp;-------
03.03.2009;14:17:24;803;74950;14704;Mpp-Betrieb;Mpp;-------
03.03.2009;14:32:24;273;74950;14704;Mpp-Betrieb;Mpp;-------
03.03.2009;14:47:24;329;74950;14705;Mpp-Betrieb;Mpp;-------
03.03.2009;15:02:23;356;74950;14705;Mpp-Betrieb;Mpp;-------
03.03.2009;15:17:24;408;74950;14705;Mpp-Betrieb;Mpp;-------
03.03.2009;15:32:25;273;74950;14705;Mpp-Betrieb;Mpp;-------
03.03.2009;15:47:24;288;74950;14706;Mpp-Betrieb;Mpp;-------
03.03.2009;16:02:27;249;74950;14706;Mpp-Betrieb;Mpp;-------
03.03.2009;16:17:25;223;74950;14706;Mpp-Betrieb;Mpp;-------
03.03.2009;16:32:24;344;74950;14706;Mpp-Betrieb;Mpp;-------
03.03.2009;16:47:24;239;74950;14707;Mpp-Betrieb;Mpp;-------
03.03.2009;17:02:26;132;74950;14707;Mpp-Betrieb;Mpp;-------
03.03.2009;17:17:23;106;74950;14707;Mpp-Betrieb;Mpp;-------
03.03.2009;17:32:24;69;74950;14707;Mpp-Betrieb;Mpp;-------
03.03.2009;17:47:24;26;74951;14708;Mpp-Betrieb;Mpp;-------
03.03.2009;18:02:25;0;74951;14708;Mpp-Betrieb;Netzueb.;-------
04.03.2009;07:02:26;0;74951;14708;Mpp-Betrieb;Warten;-------
04.03.2009;07:17:24;26;74951;14708;Mpp-Betrieb;Mpp;-------
04.03.2009;07:32:24;73;74951;14708;Mpp-Betrieb;Mpp;-------
04.03.2009;07:47:25;110;74951;14708;Mpp-Betrieb;Mpp;-------
04.03.2009;08:02:25;198;74951;14709;Mpp-Betrieb;Mpp;-------
04.03.2009;08:17:24;243;74951;14709;Mpp-Betrieb;Mpp;-------
04.03.2009;08:32:24;417;74951;14709;Mpp-Betrieb;Mpp;-------
04.03.2009;08:47:24;455;74951;14709;Mpp-Betrieb;Mpp;-------
04.03.2009;09:02:25;525;74951;14710;Mpp-Betrieb;Mpp;-------
04.03.2009;09:17:23;628;74951;14710;Mpp-Betrieb;Mpp;-------
04.03.2009;09:32:24;666;74951;14710;Mpp-Betrieb;Mpp;-------
04.03.2009;09:47:24;765;74951;14710;Mpp-Betrieb;Mpp;-------
04.03.2009;10:02:25;753;74952;14711;Mpp-Betrieb;Mpp;-------
04.03.2009;10:17:25;686;74952;14711;Mpp-Betrieb;Mpp;-------
04.03.2009;10:32:24;643;74952;14711;Mpp-Betrieb;Mpp;-------
04.03.2009;10:47:24;933;74952;14711;Mpp-Betrieb;Mpp;-------
04.03.2009;11:02:25;694;74952;14712;Mpp-Betrieb;Mpp;-------
04.03.2009;11:17:25;505;74953;14712;Mpp-Betrieb;Mpp;-------
04.03.2009;11:32:24;1034;74953;14712;Mpp-Betrieb;Mpp;-------
04.03.2009;11:47:25;969;74953;14712;Mpp-Betrieb;Mpp;-------
04.03.2009;12:02:24;778;74953;14713;Mpp-Betrieb;Mpp;-------
04.03.2009;12:17:24;809;74953;14713;Mpp-Betrieb;Mpp;-------
04.03.2009;12:32:33;899;74954;14713;Mpp-Betrieb;Mpp;-------
04.03.2009;12:47:24;991;74954;14713;Mpp-Betrieb;Mpp;-------
04.03.2009;13:02:25;963;74954;14714;Mpp-Betrieb;Mpp;-------
04.03.2009;13:17:25;982;74954;14714;Mpp-Betrieb;Mpp;-------
04.03.2009;13:32:24;1311;74955;14714;Mpp-Betrieb;Mpp;-------
04.03.2009;13:47:23;838;74955;14714;Mpp-Betrieb;Mpp;-------
04.03.2009;14:02:25;751;74955;14715;Mpp-Betrieb;Mpp;-------
04.03.2009;14:17:24;646;74955;14715;Mpp-Betrieb;Mpp;-------
04.03.2009;14:32:24;1313;74956;14715;Mpp-Betrieb;Mpp;-------
04.03.2009;14:47:24;702;74956;14715;Mpp-Betrieb;Mpp;-------
04.03.2009;15:02:25;613;74956;14716;Mpp-Betrieb;Mpp;-------
04.03.2009;15:17:24;874;74956;14716;Mpp-Betrieb;Mpp;-------
04.03.2009;15:32:24;618;74956;14716;Mpp-Betrieb;Mpp;-------
04.03.2009;15:47:25;627;74957;14716;Mpp-Betrieb;Mpp;-------
04.03.2009;16:02:25;383;74957;14717;Mpp-Betrieb;Mpp;-------
04.03.2009;16:17:24;324;74957;14717;Mpp-Betrieb;Mpp;-------
04.03.2009;16:32:25;199;74957;14717;Mpp-Betrieb;Mpp;-------
04.03.2009;16:47:24;140;74957;14717;Mpp-Betrieb;Mpp;-------
04.03.2009;17:02:25;202;74957;14718;Mpp-Betrieb;Mpp;-------
04.03.2009;17:17:24;135;74957;14718;Mpp-Betrieb;Mpp;-------
04.03.2009;17:32:24;70;74957;14718;Mpp-Betrieb;Mpp;-------
04.03.2009;17:47:24;23;74957;14718;Mpp-Betrieb;Mpp;-------
04.03.2009;18:02:25;13;74957;14719;Mpp-Betrieb;Mpp;-------
05.03.2009;07:17:26;0;74957;14719;Mpp-Betrieb;Warten;-------
05.03.2009;07:32:25;12;74957;14719;Mpp-Betrieb;Mpp;-------
05.03.2009;07:47:24;13;74957;14719;Mpp-Betrieb;Mpp;-------
05.03.2009;08:02:26;21;74957;14719;Mpp-Betrieb;Mpp;-------
05.03.2009;08:17:24;43;74957;14720;Mpp-Betrieb;Mpp;-------
05.03.2009;08:32:25;121;74957;14720;Mpp-Betrieb;Mpp;-------
05.03.2009;08:47:26;175;74957;14720;Mpp-Betrieb;Mpp;-------
05.03.2009;09:02:25;26;74957;14720;Mpp-Betrieb;Mpp-Such;-------
05.03.2009;09:17:24;175;74957;14721;Mpp-Betrieb;Mpp;-------
05.03.2009;09:32:25;243;74957;14721;Mpp-Betrieb;Mpp;-------
05.03.2009;09:47:23;352;74957;14721;Mpp-Betrieb;Mpp;-------
05.03.2009;10:02:26;548;74957;14721;Mpp-Betrieb;Mpp;-------
05.03.2009;10:17:24;679;74958;14722;Mpp-Betrieb;Mpp;-------
05.03.2009;10:32:27;558;74958;14722;Mpp-Betrieb;Mpp;-------
05.03.2009;10:47:25;465;74958;14722;Mpp-Betrieb;Mpp;-------
05.03.2009;11:02:28;445;74958;14722;Mpp-Betrieb;Mpp;-------
05.03.2009;11:17:24;395;74958;14723;Mpp-Betrieb;Mpp;-------
05.03.2009;11:32:23;313;74958;14723;Mpp-Betrieb;Mpp;-------
05.03.2009;11:47:24;350;74958;14723;Mpp-Betrieb;Mpp;-------
05.03.2009;12:02:25;348;74958;14723;Mpp-Betrieb;Mpp;-------
05.03.2009;12:17:24;324;74958;14724;Mpp-Betrieb;Mpp;-------
05.03.2009;12:32:24;488;74959;14724;Mpp-Betrieb;Mpp;-------
05.03.2009;12:47:25;705;74959;14724;Mpp-Betrieb;Mpp;-------
05.03.2009;13:02:25;880;74959;14724;Mpp-Betrieb;Mpp;-------
05.03.2009;13:17:23;594;74959;14725;Mpp-Betrieb;Mpp;-------
05.03.2009;13:32:25;567;74959;14725;Mpp-Betrieb;Mpp;-------
05.03.2009;13:47:25;643;74959;14725;Mpp-Betrieb;Mpp;-------
05.03.2009;14:02:24;491;74959;14725;Mpp-Betrieb;Mpp;-------
05.03.2009;14:17:24;305;74960;14726;Mpp-Betrieb;Mpp;-------
05.03.2009;14:32:25;367;74960;14726;Mpp-Betrieb;Mpp;-------
05.03.2009;14:47:25;365;74960;14726;Mpp-Betrieb;Mpp;-------
05.03.2009;15:02:26;324;74960;14726;Mpp-Betrieb;Mpp;-------
05.03.2009;15:17:24;265;74960;14727;Mpp-Betrieb;Mpp;-------
05.03.2009;15:32:24;149;74960;14727;Mpp-Betrieb;Mpp;-------
05.03.2009;15:47:25;134;74960;14727;Mpp-Betrieb;Mpp;-------
05.03.2009;16:02:23;129;74960;14727;Mpp-Betrieb;Mpp;-------
05.03.2009;16:17:24;159;74960;14728;Mpp-Betrieb;Mpp;-------
05.03.2009;16:32:25;90;74960;14728;Mpp-Betrieb;Mpp;-------
05.03.2009;16:47:24;93;74960;14728;Mpp-Betrieb;Mpp;-------
05.03.2009;17:02:25;105;74960;14728;Mpp-Betrieb;Mpp;-------
05.03.2009;17:17:24;64;74960;14729;Mpp-Betrieb;Mpp;-------
05.03.2009;17:32:24;44;74960;14729;Mpp-Betrieb;Mpp;-------
05.03.2009;17:47:24;23;74960;14729;Mpp-Betrieb;Mpp;-------
05.03.2009;18:02:24;0;74960;14729;Mpp-Betrieb;Warten;-------
06.03.2009;07:32:24;0;74960;14729;Mpp-Betrieb;Warten;-------
06.03.2009;07:47:25;11;74960;14729;Mpp-Betrieb;Mpp;-------
06.03.2009;08:02:25;20;74960;14730;Mpp-Betrieb;Mpp;-------
06.03.2009;08:17:24;26;74960;14730;Mpp-Betrieb;Mpp;-------
06.03.2009;08:32:24;26;74960;14730;Mpp-Betrieb;Mpp-Such;-------
06.03.2009;08:47:25;37;74960;14730;Mpp-Betrieb;Mpp;-------
06.03.2009;09:02:26;39;74960;14731;Mpp-Betrieb;Mpp;-------
06.03.2009;09:17:24;50;74960;14731;Mpp-Betrieb;Mpp;-------
06.03.2009;09:32:25;77;74960;14731;Mpp-Betrieb;Mpp;-------
06.03.2009;09:47:24;203;74960;14731;Mpp-Betrieb;Mpp;-------
06.03.2009;10:02:25;497;74960;14732;Mpp-Betrieb;Mpp;-------
06.03.2009;10:17:23;464;74960;14732;Mpp-Betrieb;Mpp;-------
06.03.2009;10:32:25;582;74961;14732;Mpp-Betrieb;Mpp;-------
06.03.2009;10:47:24;783;74961;14732;Mpp-Betrieb;Mpp;-------
06.03.2009;11:02:25;591;74961;14733;Mpp-Betrieb;Mpp;-------
06.03.2009;11:17:24;618;74961;14733;Mpp-Betrieb;Mpp;-------
06.03.2009;11:32:25;541;74961;14733;Mpp-Betrieb;Mpp;-------
06.03.2009;11:47:24;737;74961;14733;Mpp-Betrieb;Mpp;-------
06.03.2009;12:02:26;825;74962;14734;Mpp-Betrieb;Mpp;-------
06.03.2009;12:17:24;752;74962;14734;Mpp-Betrieb;Mpp;-------
06.03.2009;12:32:24;898;74962;14734;Mpp-Betrieb;Mpp;-------
06.03.2009;12:47:25;845;74962;14734;Mpp-Betrieb;Mpp;-------
06.03.2009;13:02:26;965;74962;14735;Mpp-Betrieb;Mpp;-------
06.03.2009;13:17:24;889;74963;14735;Mpp-Betrieb;Mpp;-------
06.03.2009;13:32:24;893;74963;14735;Mpp-Betrieb;Mpp;-------
06.03.2009;13:47:24;902;74963;14735;Mpp-Betrieb;Mpp;-------
06.03.2009;14:02:25;812;74963;14736;Mpp-Betrieb;Mpp;-------
06.03.2009;14:17:24;709;74964;14736;Mpp-Betrieb;Mpp;-------
06.03.2009;14:32:24;669;74964;14736;Mpp-Betrieb;Mpp;-------
06.03.2009;14:47:25;636;74964;14736;Mpp-Betrieb;Mpp;-------
06.03.2009;15:02:26;707;74964;14737;Mpp-Betrieb;Mpp;-------
06.03.2009;15:17:24;672;74964;14737;Mpp-Betrieb;Mpp;-------
06.03.2009;15:32:25;454;74964;14737;Mpp-Betrieb;Mpp;-------
06.03.2009;15:47:24;344;74964;14737;Mpp-Betrieb;Mpp;-------
06.03.2009;16:02:24;300;74965;14738;Mpp-Betrieb;Mpp;-------
06.03.2009;16:17:24;231;74965;14738;Mpp-Betrieb;Mpp;-------
06.03.2009;16:32:24;206;74965;14738;Mpp-Betrieb;Mpp;-------
06.03.2009;16:47:25;187;74965;14738;Mpp-Betrieb;Mpp;-------
06.03.2009;17:02:25;124;74965;14739;Mpp-Betrieb;Mpp;-------
06.03.2009;17:17:24;65;74965;14739;Mpp-Betrieb;Mpp;-------
06.03.2009;17:32:24;39;74965;14739;Mpp-Betrieb;Mpp;-------
06.03.2009;17:47:25;23;74965;14739;Mpp-Betrieb;Mpp;-------
06.03.2009;18:02:24;0;74965;14740;Mpp-Betrieb;Warten;-------
07.03.2009;07:32:24;0;74965;14740;Mpp-Betrieb;Warten;-------
07.03.2009;07:47:25;0;74965;14740;Mpp-Betrieb;Warten;-------
07.03.2009;08:02:26;15;74965;14740;Mpp-Betrieb;Mpp;-------
07.03.2009;08:17:24;19;74965;14740;Mpp-Betrieb;Mpp;-------
07.03.2009;08:32:25;25;74965;14740;Mpp-Betrieb;Mpp;-------
07.03.2009;08:47:24;24;74965;14741;Mpp-Betrieb;Mpp;-------
07.03.2009;09:02:26;31;74965;14741;Mpp-Betrieb;Mpp;-------
07.03.2009;09:17:23;37;74965;14741;Mpp-Betrieb;Mpp;-------
07.03.2009;09:32:24;83;74965;14741;Mpp-Betrieb;Mpp;-------
07.03.2009;09:47:25;131;74965;14742;Mpp-Betrieb;Mpp;-------
07.03.2009;10:02:26;196;74965;14742;Mpp-Betrieb;Mpp;-------
07.03.2009;10:17:24;201;74965;14742;Mpp-Betrieb;Mpp;-------
07.03.2009;10:32:25;293;74965;14742;Mpp-Betrieb;Mpp;-------
07.03.2009;10:47:24;164;74965;14743;Mpp-Betrieb;Mpp;-------
07.03.2009;11:02:26;387;74965;14743;Mpp-Betrieb;Mpp;-------
07.03.2009;11:17:24;695;74965;14743;Mpp-Betrieb;Mpp;-------
07.03.2009;11:32:24;1692;74966;14743;Mpp-Betrieb;Mpp;-------
07.03.2009;11:47:25;1917;74966;14744;Mpp-Betrieb;Mpp;-------
07.03.2009;12:02:26;2757;74967;14744;Mpp-Betrieb;Mpp;-------
07.03.2009;12:17:24;2575;74967;14744;Mpp-Betrieb;Mpp;-------
07.03.2009;12:32:24;2865;74968;14744;Mpp-Betrieb;Mpp;-------
07.03.2009;12:47:24;2969;74969;14745;Mpp-Betrieb;Mpp;-------
07.03.2009;13:02:26;2868;74969;14745;Mpp-Betrieb;Mpp;-------
07.03.2009;13:17:24;2759;74970;14745;Mpp-Betrieb;Mpp;-------
07.03.2009;13:32:25;2881;74971;14745;Mpp-Betrieb;Mpp;-------
07.03.2009;13:47:24;3055;74971;14746;Mpp-Betrieb;Mpp;-------
07.03.2009;14:02:25;2653;74972;14746;Mpp-Betrieb;Mpp;-------
07.03.2009;14:17:25;2628;74973;14746;Mpp-Betrieb;Mpp;-------
07.03.2009;14:32:25;2640;74973;14746;Mpp-Betrieb;Mpp;-------
07.03.2009;14:47:24;1193;74974;14747;Mpp-Betrieb;Mpp;-------
07.03.2009;15:02:24;1339;74974;14747;Mpp-Betrieb;Mpp;-------
07.03.2009;15:17:24;1751;74975;14747;Mpp-Betrieb;Mpp;-------
07.03.2009;15:32:24;961;74975;14747;Mpp-Betrieb;Mpp;-------
07.03.2009;15:47:24;658;74976;14748;Mpp-Betrieb;Mpp;-------
07.03.2009;16:02:24;592;74976;14748;Mpp-Betrieb;Mpp;-------
07.03.2009;16:17:24;549;74976;14748;Mpp-Betrieb;Mpp;-------
07.03.2009;16:32:24;663;74976;14748;Mpp-Betrieb;Mpp;-------
07.03.2009;16:47:25;393;74976;14749;Mpp-Betrieb;Mpp;-------
07.03.2009;17:02:26;376;74976;14749;Mpp-Betrieb;Mpp;-------
07.03.2009;17:17:24;231;74977;14749;Mpp-Betrieb;Mpp;-------
07.03.2009;17:32:24;176;74977;14749;Mpp-Betrieb;Mpp;-------
07.03.2009;17:47:24;78;74977;14750;Mpp-Betrieb;Mpp;-------
07.03.2009;18:02:25;54;74977;14750;Mpp-Betrieb;Mpp;-------
07.03.2009;18:17:23;12;74977;14750;Mpp-Betrieb;Mpp;-------
08.03.2009;06:47:24;13;74977;14750;Mpp-Betrieb;Mpp;-------
08.03.2009;07:02:25;46;74977;14750;Mpp-Betrieb;Mpp;-------
08.03.2009;07:17:25;94;74977;14751;Mpp-Betrieb;Mpp;-------
08.03.2009;07:32:25;278;74977;14751;Mpp-Betrieb;Mpp;-------
08.03.2009;07:47:23;254;74977;14751;Mpp-Betrieb;Mpp;-------
08.03.2009;08:02:25;729;74977;14751;Mpp-Betrieb;Mpp;-------
08.03.2009;08:17:24;2217;74977;14752;Mpp-Betrieb;Mpp;-------
08.03.2009;08:32:24;1143;74978;14752;Mpp-Betrieb;Mpp;-------
08.03.2009;08:47:25;932;74978;14752;Mpp-Betrieb;Mpp;-------
08.03.2009;09:02:25;1208;74978;14752;Mpp-Betrieb;Mpp;-------
08.03.2009;09:17:24;1342;74979;14753;Mpp-Betrieb;Mpp;-------
08.03.2009;09:32:25;2296;74979;14753;Mpp-Betrieb;Mpp;-------
08.03.2009;09:47:24;1723;74980;14753;Mpp-Betrieb;Mpp;-------
08.03.2009;10:02:26;2553;74980;14753;Mpp-Betrieb;Mpp;-------
08.03.2009;10:17:24;2020;74981;14754;Mpp-Betrieb;Mpp;-------
08.03.2009;10:32:25;2661;74982;14754;Mpp-Betrieb;Mpp;-------
08.03.2009;10:47:24;4454;74982;14754;Mpp-Betrieb;Mpp;-------
08.03.2009;11:02:26;3734;74983;14754;Mpp-Betrieb;Mpp;-------
08.03.2009;11:17:25;4099;74984;14755;Mpp-Betrieb;Mpp;-------
08.03.2009;11:32:24;4783;74985;14755;Mpp-Betrieb;Mpp;-------
08.03.2009;11:47:25;2420;74986;14755;Mpp-Betrieb;Mpp;-------
08.03.2009;12:02:26;1653;74986;14755;Mpp-Betrieb;Mpp;-------
08.03.2009;12:17:25;2039;74987;14756;Mpp-Betrieb;Mpp;-------
08.03.2009;12:32:25;1777;74987;14756;Mpp-Betrieb;Mpp;-------
08.03.2009;12:47:23;1580;74988;14756;Mpp-Betrieb;Mpp;-------
08.03.2009;13:02:25;1327;74988;14756;Mpp-Betrieb;Mpp;-------
08.03.2009;13:17:25;1377;74988;14757;Mpp-Betrieb;Mpp;-------
08.03.2009;13:32:24;1624;74989;14757;Mpp-Betrieb;Mpp;-------
08.03.2009;13:47:24;2197;74989;14757;Mpp-Betrieb;Mpp;-------
08.03.2009;14:02:25;2705;74990;14757;Mpp-Betrieb;Mpp;-------
08.03.2009;14:17:24;3615;74991;14758;Mpp-Betrieb;Mpp;-------
08.03.2009;14:32:25;1730;74991;14758;Mpp-Betrieb;Mpp;-------
08.03.2009;14:47:24;1831;74992;14758;Mpp-Betrieb;Mpp;-------
08.03.2009;15:02:24;1600;74992;14758;Mpp-Betrieb;Mpp;-------
08.03.2009;15:17:25;1355;74993;14759;Mpp-Betrieb;Mpp;-------
08.03.2009;15:32:23;726;74993;14759;Mpp-Betrieb;Mpp;-------
08.03.2009;15:47:25;553;74993;14759;Mpp-Betrieb;Mpp;-------
08.03.2009;16:02:25;633;74993;14759;Mpp-Betrieb;Mpp;-------
08.03.2009;16:17:24;437;74993;14760;Mpp-Betrieb;Mpp;-------
08.03.2009;16:32:24;425;74994;14760;Mpp-Betrieb;Mpp;-------
08.03.2009;16:47:24;437;74994;14760;Mpp-Betrieb;Mpp;-------
08.03.2009;17:02:24;227;74994;14760;Mpp-Betrieb;Mpp;-------
08.03.2009;17:17:25;265;74994;14761;Mpp-Betrieb;Mpp;-------
08.03.2009;17:32:25;228;74994;14761;Mpp-Betrieb;Mpp;-------
08.03.2009;17:47:25;158;74994;14761;Mpp-Betrieb;Mpp;-------
08.03.2009;18:02:24;40;74994;14761;Mpp-Betrieb;Mpp;-------
08.03.2009;18:17:25;11;74994;14762;Mpp-Betrieb;Mpp;-------
09.03.2009;07:02:25;0;74994;14762;Mpp-Betrieb;Netzueb.;-------
09.03.2009;07:17:24;22;74994;14762;Mpp-Betrieb;Mpp;-------
09.03.2009;07:32:24;72;74994;14762;Mpp-Betrieb;Mpp;-------
09.03.2009;07:47:24;119;74994;14762;Mpp-Betrieb;Mpp;-------
09.03.2009;08:02:26;70;74994;14763;Mpp-Betrieb;Mpp;-------
09.03.2009;08:17:25;713;74994;14763;Mpp-Betrieb;Mpp;-------
09.03.2009;08:32:24;719;74994;14763;Mpp-Betrieb;Mpp;-------
09.03.2009;08:47:24;935;74995;14763;Mpp-Betrieb;Mpp;-------
09.03.2009;09:02:25;261;74995;14764;Mpp-Betrieb;Mpp;-------
09.03.2009;09:17:24;1250;74995;14764;Mpp-Betrieb;Mpp;-------
09.03.2009;09:32:24;1660;74995;14764;Mpp-Betrieb;Mpp;-------
09.03.2009;09:47:25;1701;74996;14764;Mpp-Betrieb;Mpp;-------
09.03.2009;10:02:23;1823;74996;14765;Mpp-Betrieb;Mpp;-------
09.03.2009;10:17:24;2984;74997;14765;Mpp-Betrieb;Mpp;-------
09.03.2009;10:32:24;1401;74998;14765;Mpp-Betrieb;Mpp;-------
09.03.2009;10:47:24;5773;74998;14765;Mpp-Betrieb;Mpp;-------
09.03.2009;11:02:25;2844;74999;14766;Mpp-Betrieb;Mpp;-------
09.03.2009;11:17:24;5904;75000;14766;Mpp-Betrieb;Mpp;-------
09.03.2009;11:32:25;5567;75001;14766;Mpp-Betrieb;Mpp;-------
09.03.2009;11:47:25;5019;75002;14766;Mpp-Betrieb;Mpp;-------
09.03.2009;12:02:25;5030;75003;14767;Mpp-Betrieb;Mpp;-------
09.03.2009;12:17:24;5112;75005;14767;Mpp-Betrieb;Mpp;-------
09.03.2009;12:32:24;5185;75006;14767;Mpp-Betrieb;Mpp;-------
09.03.2009;12:47:25;5080;75007;14767;Mpp-Betrieb;Mpp;-------
09.03.2009;13:02:25;5100;75008;14768;Mpp-Betrieb;Mpp;-------
09.03.2009;13:17:25;4993;75010;14768;Mpp-Betrieb;Mpp;-------
09.03.2009;13:32:24;2900;75011;14768;Mpp-Betrieb;Mpp;-------
09.03.2009;13:47:24;1805;75012;14768;Mpp-Betrieb;Mpp;-------
09.03.2009;14:02:32;1222;75012;14769;Mpp-Betrieb;Mpp;-------
09.03.2009;14:17:25;1798;75012;14769;Mpp-Betrieb;Mpp;-------
09.03.2009;14:32:24;2774;75013;14769;Mpp-Betrieb;Mpp;-------
09.03.2009;14:47:24;1263;75013;14769;Mpp-Betrieb;Mpp;-------
09.03.2009;15:02:23;1919;75014;14770;Mpp-Betrieb;Mpp;-------
09.03.2009;15:17:25;518;75014;14770;Mpp-Betrieb;Mpp;-------
09.03.2009;15:32:24;134;75014;14770;Mpp-Betrieb;Mpp;-------
09.03.2009;15:47:24;271;75015;14770;Mpp-Betrieb;Mpp;-------
09.03.2009;16:02:25;35;75015;14771;Mpp-Betrieb;Mpp;-------
09.03.2009;16:17:25;30;75015;14771;Mpp-Betrieb;Mpp;-------
09.03.2009;16:32:25;1903;75015;14771;Mpp-Betrieb;Mpp;-------
09.03.2009;16:47:25;1629;75015;14771;Mpp-Betrieb;Mpp;-------
09.03.2009;17:02:25;1157;75016;14772;Mpp-Betrieb;Mpp;-------
09.03.2009;17:17:23;143;75016;14772;Mpp-Betrieb;Mpp;-------
09.03.2009;17:32:25;545;75016;14772;Mpp-Betrieb;Mpp;-------
09.03.2009;17:47:24;166;75016;14772;Mpp-Betrieb;Mpp;-------
09.03.2009;18:02:24;56;75016;14773;Mpp-Betrieb;Mpp;-------
09.03.2009;18:17:24;22;75016;14773;Mpp-Betrieb;Mpp;-------
09.03.2009;18:32:25;0;75016;14773;Mpp-Betrieb;Warten;-------
10.03.2009;06:47:24;0;75016;14773;Mpp-Betrieb;Warten;-------
10.03.2009;07:02:25;26;75016;14773;Mpp-Betrieb;Mpp;-------
10.03.2009;07:17:24;92;75016;14773;Mpp-Betrieb;Mpp;-------
10.03.2009;07:32:24;129;75016;14774;Mpp-Betrieb;Mpp;-------
10.03.2009;07:47:24;263;75016;14774;Mpp-Betrieb;Mpp;-------
10.03.2009;08:02:25;460;75016;14774;Mpp-Betrieb;Mpp;-------
10.03.2009;08:17:24;891;75016;14774;Mpp-Betrieb;Mpp;-------
10.03.2009;08:32:24;901;75016;14775;Mpp-Betrieb;Mpp;-------
10.03.2009;08:47:25;1828;75017;14775;Mpp-Betrieb;Mpp;-------
10.03.2009;09:02:25;1248;75017;14775;Mpp-Betrieb;Mpp;-------
10.03.2009;09:17:24;2711;75018;14775;Mpp-Betrieb;Mpp;-------
10.03.2009;09:32:24;1931;75018;14776;Mpp-Betrieb;Mpp;-------
10.03.2009;09:47:25;1999;75019;14776;Mpp-Betrieb;Mpp;-------
10.03.2009;10:02:25;2039;75019;14776;Mpp-Betrieb;Mpp;-------
10.03.2009;10:17:25;2130;75020;14776;Mpp-Betrieb;Mpp;-------
10.03.2009;10:32:24;1686;75020;14777;Mpp-Betrieb;Mpp;-------
10.03.2009;10:47:25;1620;75020;14777;Mpp-Betrieb;Mpp;-------
10.03.2009;11:02:24;1600;75021;14777;Mpp-Betrieb;Mpp;-------
10.03.2009;11:17:24;1187;75021;14777;Mpp-Betrieb;Mpp;-------
10.03.2009;11:32:24;731;75021;14778;Mpp-Betrieb;Mpp;-------
10.03.2009;11:47:25;1086;75022;14778;Mpp-Betrieb;Mpp;-------
10.03.2009;12:02:26;788;75022;14778;Mpp-Betrieb;Mpp;-------
10.03.2009;12:17:24;1019;75022;14778;Mpp-Betrieb;Mpp;-------
10.03.2009;12:32:24;852;75022;14779;Mpp-Betrieb;Mpp;-------
10.03.2009;12:47:25;545;75023;14779;Mpp-Betrieb;Mpp;-------
10.03.2009;13:02:26;588;75023;14779;Mpp-Betrieb;Mpp;-------
10.03.2009;13:17:24;498;75023;14779;Mpp-Betrieb;Mpp;-------
10.03.2009;13:32:24;469;75023;14780;Mpp-Betrieb;Mpp;-------
10.03.2009;13:47:24;538;75023;14780;Mpp-Betrieb;Mpp;-------
10.03.2009;14:02:26;640;75023;14780;Mpp-Betrieb;Mpp;-------
10.03.2009;14:17:25;568;75023;14780;Mpp-Betrieb;Mpp;-------
10.03.2009;14:32:24;604;75024;14781;Mpp-Betrieb;Mpp;-------
10.03.2009;14:47:24;968;75024;14781;Mpp-Betrieb;Mpp;-------
10.03.2009;15:02:26;737;75024;14781;Mpp-Betrieb;Mpp;-------
10.03.2009;15:17:24;433;75024;14781;Mpp-Betrieb;Mpp;-------
10.03.2009;15:32:24;415;75024;14782;Mpp-Betrieb;Mpp;-------
10.03.2009;15:47:25;501;75024;14782;Mpp-Betrieb;Mpp;-------
10.03.2009;16:02:24;251;75024;14782;Mpp-Betrieb;Mpp;-------
10.03.2009;16:17:24;256;75024;14782;Mpp-Betrieb;Mpp;-------
10.03.2009;16:32:24;375;75025;14783;Mpp-Betrieb;Mpp;-------
10.03.2009;16:47:24;226;75025;14783;Mpp-Betrieb;Mpp;-------
10.03.2009;17:02:24;161;75025;14783;Mpp-Betrieb;Mpp;-------
10.03.2009;17:17:25;50;75025;14783;Mpp-Betrieb;Mpp;-------
10.03.2009;17:32:24;181;75025;14784;Mpp-Betrieb;Mpp;-------
10.03.2009;17:47:24;108;75025;14784;Mpp-Betrieb;Mpp;-------
10.03.2009;18:02:25;27;75025;14784;Mpp-Betrieb;Mpp;-------
10.03.2009;18:17:23;14;75025;14784;Mpp-Betrieb;Mpp;-------
11.03.2009;06:47:25;0;75025;14785;Mpp-Betrieb;Netzueb.;-------
11.03.2009;07:02:25;39;75025;14785;Mpp-Betrieb;Mpp;-------
11.03.2009;07:17:24;83;75025;14785;Mpp-Betrieb;Mpp;-------
11.03.2009;07:32:24;507;75025;14785;Mpp-Betrieb;Mpp;-------
11.03.2009;07:47:24;689;75025;14785;Mpp-Betrieb;Mpp;-------
11.03.2009;08:02:26;519;75025;14786;Mpp-Betrieb;Mpp;-------
11.03.2009;08:17:24;381;75025;14786;Mpp-Betrieb;Mpp;-------
11.03.2009;08:32:25;475;75025;14786;Mpp-Betrieb;Mpp;-------
11.03.2009;08:47:24;532;75026;14786;Mpp-Betrieb;Mpp;-------
11.03.2009;09:02:25;753;75026;14787;Mpp-Betrieb;Mpp;-------
11.03.2009;09:17:25;2763;75026;14787;Mpp-Betrieb;Mpp;-------
11.03.2009;09:32:24;3227;75026;14787;Mpp-Betrieb;Mpp;-------
11.03.2009;09:47:24;4509;75027;14787;Mpp-Betrieb;Mpp;-------
11.03.2009;10:02:25;949;75027;14788;Mpp-Betrieb;Mpp;-------
11.03.2009;10:17:24;1469;75027;14788;Mpp-Betrieb;Mpp;-------
11.03.2009;10:32:25;1219;75028;14788;Mpp-Betrieb;Mpp;-------
11.03.2009;10:47:25;729;75028;14788;Mpp-Betrieb;Mpp;-------
11.03.2009;11:02:26;1034;75028;14789;Mpp-Betrieb;Mpp;-------
11.03.2009;11:17:24;1296;75028;14789;Mpp-Betrieb;Mpp;-------
11.03.2009;11:32:24;1078;75029;14789;Mpp-Betrieb;Mpp;-------
11.03.2009;11:47:23;663;75029;14789;Mpp-Betrieb;Mpp;-------
11.03.2009;12:02:26;1615;75029;14790;Mpp-Betrieb;Mpp;-------
11.03.2009;12:17:25;1508;75030;14790;Mpp-Betrieb;Mpp;-------
11.03.2009;12:32:24;1397;75031;14790;Mpp-Betrieb;Mpp;-------
11.03.2009;12:47:24;1443;75031;14790;Mpp-Betrieb;Mpp;-------
11.03.2009;13:02:25;5686;75032;14791;Mpp-Betrieb;Mpp;-------
11.03.2009;13:17:24;4558;75033;14791;Mpp-Betrieb;Mpp;-------
11.03.2009;13:32:25;5151;75034;14791;Mpp-Betrieb;Mpp;-------
11.03.2009;13:47:25;2179;75035;14791;Mpp-Betrieb;Mpp;-------
11.03.2009;14:02:24;706;75035;14792;Mpp-Betrieb;Mpp;-------
11.03.2009;14:17:25;528;75035;14792;Mpp-Betrieb;Mpp;-------
11.03.2009;14:32:24;4511;75036;14792;Mpp-Betrieb;Mpp;-------
11.03.2009;14:47:24;3757;75037;14792;Mpp-Betrieb;Mpp;-------
11.03.2009;15:02:25;2371;75037;14793;Mpp-Betrieb;Mpp;-------
11.03.2009;15:17:24;1627;75038;14793;Mpp-Betrieb;Mpp;-------
11.03.2009;15:32:24;2316;75039;14793;Mpp-Betrieb;Mpp;-------
11.03.2009;15:47:24;3143;75039;14793;Mpp-Betrieb;Mpp;-------
11.03.2009;16:02:26;815;75040;14794;Mpp-Betrieb;Mpp;-------
11.03.2009;16:17:24;2247;75040;14794;Mpp-Betrieb;Mpp;-------
11.03.2009;16:32:25;1207;75041;14794;Mpp-Betrieb;Mpp;-------
11.03.2009;16:47:23;327;75041;14794;Mpp-Betrieb;Mpp;-------
11.03.2009;17:02:24;1253;75041;14795;Mpp-Betrieb;Mpp;-------
11.03.2009;17:17:25;189;75041;14795;Mpp-Betrieb;Mpp;-------
11.03.2009;17:32:24;578;75041;14795;Mpp-Betrieb;Mpp;-------
11.03.2009;17:47:24;289;75041;14795;Mpp-Betrieb;Mpp;-------
11.03.2009;18:02:25;64;75041;14796;Mpp-Betrieb;Mpp;-------
11.03.2009;18:17:25;21;75041;14796;Mpp-Betrieb;Mpp;-------
11.03.2009;18:32:25;0;75041;14796;Mpp-Betrieb;Warten;-------
12.03.2009;06:47:25;12;75041;14796;Mpp-Betrieb;Mpp;-------
12.03.2009;07:02:24;13;75041;14796;Mpp-Betrieb;Mpp;-------
12.03.2009;07:17:24;47;75041;14797;Mpp-Betrieb;Mpp;-------
12.03.2009;07:32:24;142;75041;14797;Mpp-Betrieb;Mpp;-------
12.03.2009;07:47:24;223;75041;14797;Mpp-Betrieb;Mpp;-------
12.03.2009;08:02:25;288;75041;14797;Mpp-Betrieb;Mpp;-------
12.03.2009;08:17:26;443;75041;14798;Mpp-Betrieb;Mpp;-------
12.03.2009;08:32:25;630;75042;14798;Mpp-Betrieb;Mpp;-------
12.03.2009;08:47:25;481;75042;14798;Mpp-Betrieb;Mpp;-------
12.03.2009;09:02:25;647;75042;14798;Mpp-Betrieb;Mpp;-------
12.03.2009;09:17:24;1083;75042;14799;Mpp-Betrieb;Mpp;-------
12.03.2009;09:32:24;1296;75042;14799;Mpp-Betrieb;Mpp;-------
12.03.2009;09:47:23;1223;75043;14799;Mpp-Betrieb;Mpp;-------
12.03.2009;10:02:24;1049;75043;14799;Mpp-Betrieb;Mpp;-------
12.03.2009;10:17:24;1027;75043;14800;Mpp-Betrieb;Mpp;-------
12.03.2009;10:32:24;1030;75043;14800;Mpp-Betrieb;Mpp;-------
12.03.2009;10:47:25;1133;75044;14800;Mpp-Betrieb;Mpp;-------
12.03.2009;11:02:25;1133;75044;14800;Mpp-Betrieb;Mpp;-------
12.03.2009;11:17:24;1712;75044;14801;Mpp-Betrieb;Mpp;-------
12.03.2009;11:32:24;1972;75045;14801;Mpp-Betrieb;Mpp;-------
12.03.2009;11:47:24;1865;75045;14801;Mpp-Betrieb;Mpp;-------
12.03.2009;12:02:25;1512;75046;14801;Mpp-Betrieb;Mpp;-------
12.03.2009;12:17:25;2802;75046;14802;Mpp-Betrieb;Mpp;-------
12.03.2009;12:32:23;2267;75047;14802;Mpp-Betrieb;Mpp;-------
12.03.2009;12:47:25;2258;75048;14802;Mpp-Betrieb;Mpp;-------
12.03.2009;13:02:26;1783;75048;14802;Mpp-Betrieb;Mpp;-------
12.03.2009;13:17:24;1239;75048;14803;Mpp-Betrieb;Mpp;-------
12.03.2009;13:32:24;943;75049;14803;Mpp-Betrieb;Mpp;-------
12.03.2009;13:47:25;1005;75049;14803;Mpp-Betrieb;Mpp;-------
12.03.2009;14:02:26;897;75049;14803;Mpp-Betrieb;Mpp;-------
12.03.2009;14:17:24;1087;75049;14804;Mpp-Betrieb;Mpp;-------
12.03.2009;14:32:25;1000;75050;14804;Mpp-Betrieb;Mpp;-------
12.03.2009;14:47:23;815;75050;14804;Mpp-Betrieb;Mpp;-------
12.03.2009;15:02:25;578;75050;14804;Mpp-Betrieb;Mpp;-------
12.03.2009;15:17:24;304;75050;14805;Mpp-Betrieb;Mpp;-------
12.03.2009;15:32:25;544;75050;14805;Mpp-Betrieb;Mpp;-------
12.03.2009;15:47:24;488;75050;14805;Mpp-Betrieb;Mpp;-------
12.03.2009;16:02:25;483;75051;14805;Mpp-Betrieb;Mpp;-------
12.03.2009;16:17:24;435;75051;14806;Mpp-Betrieb;Mpp;-------
12.03.2009;16:32:24;268;75051;14806;Mpp-Betrieb;Mpp;-------
12.03.2009;16:47:24;140;75051;14806;Mpp-Betrieb;Mpp;-------
12.03.2009;17:02:25;29;75051;14806;Mpp-Betrieb;Mpp-Such;-------
12.03.2009;17:17:24;69;75051;14807;Mpp-Betrieb;Mpp;-------
12.03.2009;17:32:25;48;75051;14807;Mpp-Betrieb;Mpp;-------
12.03.2009;17:47:24;26;75051;14807;Mpp-Betrieb;Mpp;-------
12.03.2009;18:02:24;15;75051;14807;Mpp-Betrieb;Mpp;-------
12.03.2009;18:17:24;0;75051;14807;Mpp-Betrieb;Warten;-------
13.03.2009;07:02:26;13;75051;14808;Mpp-Betrieb;Mpp;-------
13.03.2009;07:17:25;24;75051;14808;Mpp-Betrieb;Mpp;-------
13.03.2009;07:32:24;45;75051;14808;Mpp-Betrieb;Mpp;-------
13.03.2009;07:47:24;115;75051;14808;Mpp-Betrieb;Mpp;-------
13.03.2009;08:02:26;349;75051;14809;Mpp-Betrieb;Mpp;-------
13.03.2009;08:17:25;332;75051;14809;Mpp-Betrieb;Mpp;-------
13.03.2009;08:32:25;397;75051;14809;Mpp-Betrieb;Mpp;-------
13.03.2009;08:47:24;573;75051;14809;Mpp-Betrieb;Mpp;-------
13.03.2009;09:02:26;446;75051;14810;Mpp-Betrieb;Mpp;-------
13.03.2009;09:17:25;590;75052;14810;Mpp-Betrieb;Mpp;-------
13.03.2009;09:32:25;1037;75052;14810;Mpp-Betrieb;Mpp;-------
13.03.2009;09:47:24;945;75052;14810;Mpp-Betrieb;Mpp;-------
13.03.2009;10:02:26;960;75052;14811;Mpp-Betrieb;Mpp;-------
13.03.2009;10:17:24;1192;75053;14811;Mpp-Betrieb;Mpp;-------
13.03.2009;10:32:23;1483;75053;14811;Mpp-Betrieb;Mpp;-------
13.03.2009;10:47:25;2236;75053;14811;Mpp-Betrieb;Mpp;-------
