Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
13.03.2009;11:02:26;1974;75054;14812;Mpp-Betrieb;Mpp;-------
13.03.2009;11:17:25;2951;75054;14812;Mpp-Betrieb;Mpp;-------
13.03.2009;11:32:24;1971;75055;14812;Mpp-Betrieb;Mpp;-------
13.03.2009;11:47:24;2225;75056;14812;Mpp-Betrieb;Mpp;-------
13.03.2009;12:02:25;2177;75056;14813;Mpp-Betrieb;Mpp;-------
13.03.2009;12:17:25;2440;75057;14813;Mpp-Betrieb;Mpp;-------
13.03.2009;12:32:25;1744;75057;14813;Mpp-Betrieb;Mpp;-------
13.03.2009;12:47:24;1799;75058;14813;Mpp-Betrieb;Mpp;-------
13.03.2009;13:02:25;2379;75058;14814;Mpp-Betrieb;Mpp;-------
13.03.2009;13:17:25;2926;75059;14814;Mpp-Betrieb;Mpp;-------
13.03.2009;13:32:24;1596;75059;14814;Mpp-Betrieb;Mpp;-------
13.03.2009;13:47:25;1062;75060;14814;Mpp-Betrieb;Mpp;-------
13.03.2009;14:02:25;883;75060;14815;Mpp-Betrieb;Mpp;-------
13.03.2009;14:17:24;1019;75060;14815;Mpp-Betrieb;Mpp;-------
13.03.2009;14:32:24;1174;75061;14815;Mpp-Betrieb;Mpp;-------
13.03.2009;14:47:24;1413;75061;14815;Mpp-Betrieb;Mpp;-------
13.03.2009;15:02:24;1666;75061;14816;Mpp-Betrieb;Mpp;-------
13.03.2009;15:17:25;903;75061;14816;Mpp-Betrieb;Mpp;-------
13.03.2009;15:32:25;719;75062;14816;Mpp-Betrieb;Mpp;-------
13.03.2009;15:47:24;932;75062;14816;Mpp-Betrieb;Mpp;-------
13.03.2009;16:02:24;936;75062;14817;Mpp-Betrieb;Mpp;-------
13.03.2009;16:17:25;922;75062;14817;Mpp-Betrieb;Mpp;-------
13.03.2009;16:32:25;783;75063;14817;Mpp-Betrieb;Mpp;-------
13.03.2009;16:47:24;555;75063;14817;Mpp-Betrieb;Mpp;-------
13.03.2009;17:02:26;460;75063;14818;Mpp-Betrieb;Mpp;-------
13.03.2009;17:17:24;320;75063;14818;Mpp-Betrieb;Mpp;-------
13.03.2009;17:32:24;187;75063;14818;Mpp-Betrieb;Mpp;-------
13.03.2009;17:47:23;125;75063;14818;Mpp-Betrieb;Mpp;-------
13.03.2009;18:02:24;82;75063;14819;Mpp-Betrieb;Mpp;-------
13.03.2009;18:17:25;31;75063;14819;Mpp-Betrieb;Mpp;-------
13.03.2009;18:32:24;0;75063;14819;Mpp-Betrieb;Warten;-------
14.03.2009;06:47:24;13;75063;14819;Mpp-Betrieb;Mpp;-------
14.03.2009;07:02:24;50;75063;14819;Mpp-Betrieb;Mpp;-------
14.03.2009;07:17:24;160;75063;14819;Mpp-Betrieb;Mpp;-------
14.03.2009;07:32:24;342;75063;14820;Mpp-Betrieb;Mpp;-------
14.03.2009;07:47:24;1088;75063;14820;Mpp-Betrieb;Mpp;-------
14.03.2009;08:02:26;1253;75064;14820;Mpp-Betrieb;Mpp;-------
14.03.2009;08:17:25;1804;75064;14820;Mpp-Betrieb;Mpp;-------
14.03.2009;08:32:25;1070;75064;14821;Mpp-Betrieb;Mpp;-------
14.03.2009;08:47:25;1589;75065;14821;Mpp-Betrieb;Mpp;-------
14.03.2009;09:02:26;1761;75065;14821;Mpp-Betrieb;Mpp;-------
14.03.2009;09:17:23;2121;75066;14821;Mpp-Betrieb;Mpp;-------
14.03.2009;09:32:24;2606;75066;14822;Mpp-Betrieb;Mpp;-------
14.03.2009;09:47:25;2462;75067;14822;Mpp-Betrieb;Mpp;-------
14.03.2009;10:02:25;3105;75068;14822;Mpp-Betrieb;Mpp;-------
14.03.2009;10:17:24;3585;75068;14822;Mpp-Betrieb;Mpp;-------
14.03.2009;10:32:24;3602;75069;14823;Mpp-Betrieb;Mpp;-------
14.03.2009;10:47:25;2573;75070;14823;Mpp-Betrieb;Mpp;-------
14.03.2009;11:02:25;3652;75070;14823;Mpp-Betrieb;Mpp;-------
14.03.2009;11:17:24;2982;75071;14823;Mpp-Betrieb;Mpp;-------
14.03.2009;11:32:25;2542;75072;14824;Mpp-Betrieb;Mpp;-------
14.03.2009;11:47:24;3967;75073;14824;Mpp-Betrieb;Mpp;-------
14.03.2009;12:02:26;4110;75074;14824;Mpp-Betrieb;Mpp;-------
14.03.2009;12:17:25;3128;75074;14824;Mpp-Betrieb;Mpp;-------
14.03.2009;12:32:24;3336;75075;14825;Mpp-Betrieb;Mpp;-------
14.03.2009;12:47:24;3358;75076;14825;Mpp-Betrieb;Mpp;-------
14.03.2009;13:02:24;2711;75077;14825;Mpp-Betrieb;Mpp;-------
14.03.2009;13:17:24;2280;75078;14825;Mpp-Betrieb;Mpp;-------
14.03.2009;13:32:24;2534;75078;14826;Mpp-Betrieb;Mpp;-------
14.03.2009;13:47:24;2292;75079;14826;Mpp-Betrieb;Mpp;-------
14.03.2009;14:02:24;2452;75079;14826;Mpp-Betrieb;Mpp;-------
14.03.2009;14:17:23;2536;75080;14826;Mpp-Betrieb;Mpp;-------
14.03.2009;14:32:23;2185;75080;14827;Mpp-Betrieb;Mpp;-------
14.03.2009;14:47:24;2248;75081;14827;Mpp-Betrieb;Mpp;-------
14.03.2009;15:02:25;2415;75082;14827;Mpp-Betrieb;Mpp;-------
14.03.2009;15:17:24;1911;75082;14827;Mpp-Betrieb;Mpp;-------
14.03.2009;15:32:24;1678;75083;14828;Mpp-Betrieb;Mpp;-------
14.03.2009;15:47:24;1691;75083;14828;Mpp-Betrieb;Mpp;-------
14.03.2009;16:02:24;1330;75083;14828;Mpp-Betrieb;Mpp;-------
14.03.2009;16:17:24;1227;75084;14828;Mpp-Betrieb;Mpp;-------
14.03.2009;16:32:25;1013;75084;14829;Mpp-Betrieb;Mpp;-------
14.03.2009;16:47:24;736;75084;14829;Mpp-Betrieb;Mpp;-------
14.03.2009;17:02:25;532;75084;14829;Mpp-Betrieb;Mpp;-------
14.03.2009;17:17:24;417;75084;14829;Mpp-Betrieb;Mpp;-------
14.03.2009;17:32:25;182;75085;14830;Mpp-Betrieb;Mpp;-------
14.03.2009;17:47:24;84;75085;14830;Mpp-Betrieb;Mpp;-------
14.03.2009;18:02:25;28;75085;14830;Mpp-Betrieb;Mpp;-------
14.03.2009;18:17:23;16;75085;14830;Mpp-Betrieb;Mpp;-------
14.03.2009;18:32:25;0;75085;14831;Mpp-Betrieb;Warten;-------
15.03.2009;06:47:24;0;75085;14831;Mpp-Betrieb;Warten;-------
15.03.2009;07:02:25;13;75085;14831;Mpp-Betrieb;Mpp;-------
15.03.2009;07:17:24;40;75085;14831;Mpp-Betrieb;Mpp;-------
15.03.2009;07:32:23;69;75085;14831;Mpp-Betrieb;Mpp;-------
15.03.2009;07:47:24;155;75085;14832;Mpp-Betrieb;Mpp;-------
15.03.2009;08:02:25;380;75085;14832;Mpp-Betrieb;Mpp;-------
15.03.2009;08:17:24;435;75085;14832;Mpp-Betrieb;Mpp;-------
15.03.2009;08:32:24;691;75085;14832;Mpp-Betrieb;Mpp;-------
15.03.2009;08:47:25;549;75085;14833;Mpp-Betrieb;Mpp;-------
15.03.2009;09:02:25;458;75085;14833;Mpp-Betrieb;Mpp;-------
15.03.2009;09:17:25;441;75085;14833;Mpp-Betrieb;Mpp;-------
15.03.2009;09:32:24;586;75085;14833;Mpp-Betrieb;Mpp;-------
15.03.2009;09:47:26;791;75086;14834;Mpp-Betrieb;Mpp;-------
15.03.2009;10:02:25;1198;75086;14834;Mpp-Betrieb;Mpp;-------
15.03.2009;10:17:24;1082;75086;14834;Mpp-Betrieb;Mpp;-------
15.03.2009;10:32:25;1614;75087;14834;Mpp-Betrieb;Mpp;-------
15.03.2009;10:47:25;1524;75087;14835;Mpp-Betrieb;Mpp;-------
15.03.2009;11:02:25;1465;75087;14835;Mpp-Betrieb;Mpp;-------
15.03.2009;11:17:25;1493;75088;14835;Mpp-Betrieb;Mpp;-------
15.03.2009;11:32:25;1779;75088;14835;Mpp-Betrieb;Mpp;-------
15.03.2009;11:47:25;1769;75089;14836;Mpp-Betrieb;Mpp;-------
15.03.2009;12:02:24;1646;75089;14836;Mpp-Betrieb;Mpp;-------
15.03.2009;12:17:24;2053;75089;14836;Mpp-Betrieb;Mpp;-------
15.03.2009;12:32:24;1796;75090;14836;Mpp-Betrieb;Mpp;-------
15.03.2009;12:47:24;878;75090;14837;Mpp-Betrieb;Mpp;-------
15.03.2009;13:02:26;235;75091;14837;Mpp-Betrieb;Mpp;-------
15.03.2009;13:17:25;183;75091;14837;Mpp-Betrieb;Mpp;-------
15.03.2009;13:32:24;443;75091;14837;Mpp-Betrieb;Mpp;-------
15.03.2009;13:47:24;769;75091;14838;Mpp-Betrieb;Mpp;-------
15.03.2009;14:02:24;663;75091;14838;Mpp-Betrieb;Mpp;-------
15.03.2009;14:17:25;511;75091;14838;Mpp-Betrieb;Mpp;-------
15.03.2009;14:32:25;348;75091;14838;Mpp-Betrieb;Mpp;-------
15.03.2009;14:47:24;357;75091;14839;Mpp-Betrieb;Mpp;-------
15.03.2009;15:02:25;206;75091;14839;Mpp-Betrieb;Mpp;-------
15.03.2009;15:17:24;433;75092;14839;Mpp-Betrieb;Mpp;-------
15.03.2009;15:32:24;308;75092;14839;Mpp-Betrieb;Mpp;-------
15.03.2009;15:47:23;292;75092;14840;Mpp-Betrieb;Mpp;-------
15.03.2009;16:02:24;483;75092;14840;Mpp-Betrieb;Mpp;-------
15.03.2009;16:17:24;110;75092;14840;Mpp-Betrieb;Mpp;-------
15.03.2009;16:32:24;84;75092;14840;Mpp-Betrieb;Mpp;-------
15.03.2009;16:47:25;41;75092;14841;Mpp-Betrieb;Mpp;-------
15.03.2009;17:02:25;142;75092;14841;Mpp-Betrieb;Mpp;-------
15.03.2009;17:17:25;267;75092;14841;Mpp-Betrieb;Mpp;-------
15.03.2009;17:32:24;46;75092;14841;Mpp-Betrieb;Mpp;-------
15.03.2009;17:47:24;22;75092;14842;Mpp-Betrieb;Mpp;-------
15.03.2009;18:02:26;0;75092;14842;Mpp-Betrieb;Warten;-------
16.03.2009;06:32:25;0;75092;14842;Mpp-Betrieb;Netzueb.;-------
16.03.2009;06:47:24;30;75092;14842;Mpp-Betrieb;Mpp;-------
16.03.2009;07:02:26;96;75092;14842;Mpp-Betrieb;Mpp;-------
16.03.2009;07:17:24;296;75092;14843;Mpp-Betrieb;Mpp;-------
16.03.2009;07:32:25;754;75092;14843;Mpp-Betrieb;Mpp;-------
16.03.2009;07:47:25;1082;75092;14843;Mpp-Betrieb;Mpp;-------
16.03.2009;08:02:25;1469;75093;14843;Mpp-Betrieb;Mpp;-------
16.03.2009;08:17:25;1828;75093;14844;Mpp-Betrieb;Mpp;-------
16.03.2009;08:32:23;2187;75094;14844;Mpp-Betrieb;Mpp;-------
16.03.2009;08:47:23;2502;75094;14844;Mpp-Betrieb;Mpp;-------
16.03.2009;09:02:26;2834;75095;14844;Mpp-Betrieb;Mpp;-------
16.03.2009;09:17:25;3130;75096;14845;Mpp-Betrieb;Mpp;-------
16.03.2009;09:32:24;3401;75096;14845;Mpp-Betrieb;Mpp;-------
16.03.2009;09:47:25;3658;75097;14845;Mpp-Betrieb;Mpp;-------
16.03.2009;10:02:25;3904;75098;14845;Mpp-Betrieb;Mpp;-------
16.03.2009;10:17:24;4071;75099;14846;Mpp-Betrieb;Mpp;-------
16.03.2009;10:32:24;4260;75100;14846;Mpp-Betrieb;Mpp;-------
16.03.2009;10:47:24;4506;75101;14846;Mpp-Betrieb;Mpp;-------
16.03.2009;11:02:25;4747;75103;14846;Mpp-Betrieb;Mpp;-------
16.03.2009;11:17:24;4566;75103;14847;Mpp-Betrieb;Mpp;-------
16.03.2009;11:32:25;1961;75105;14847;Mpp-Betrieb;Mpp;-------
16.03.2009;11:47:24;5630;75106;14847;Mpp-Betrieb;Mpp;-------
16.03.2009;12:02:24;5331;75107;14847;Mpp-Betrieb;Mpp;-------
16.03.2009;12:17:25;3396;75108;14848;Mpp-Betrieb;Mpp;-------
16.03.2009;12:32:23;2610;75109;14848;Mpp-Betrieb;Mpp;-------
16.03.2009;12:47:24;4971;75110;14848;Mpp-Betrieb;Mpp;-------
16.03.2009;13:02:25;1120;75111;14848;Mpp-Betrieb;Mpp;-------
16.03.2009;13:17:24;4821;75112;14849;Mpp-Betrieb;Mpp;-------
16.03.2009;13:32:24;4737;75113;14849;Mpp-Betrieb;Mpp;-------
16.03.2009;13:47:24;4526;75114;14849;Mpp-Betrieb;Mpp;-------
16.03.2009;14:02:25;4240;75115;14849;Mpp-Betrieb;Mpp;-------
16.03.2009;14:17:24;4044;75116;14850;Mpp-Betrieb;Mpp;-------
16.03.2009;14:32:24;3874;75117;14850;Mpp-Betrieb;Mpp;-------
16.03.2009;14:47:24;3850;75118;14850;Mpp-Betrieb;Mpp;-------
16.03.2009;15:02:24;3652;75119;14850;Mpp-Betrieb;Mpp;-------
16.03.2009;15:17:24;3456;75120;14851;Mpp-Betrieb;Mpp;-------
16.03.2009;15:32:24;3121;75121;14851;Mpp-Betrieb;Mpp;-------
16.03.2009;15:47:24;2126;75122;14851;Mpp-Betrieb;Mpp;-------
16.03.2009;16:02:24;2629;75122;14851;Mpp-Betrieb;Mpp;-------
16.03.2009;16:17:23;2205;75123;14852;Mpp-Betrieb;Mpp;-------
16.03.2009;16:32:24;1861;75123;14852;Mpp-Betrieb;Mpp;-------
16.03.2009;16:47:24;1545;75124;14852;Mpp-Betrieb;Mpp;-------
16.03.2009;17:02:25;1247;75124;14852;Mpp-Betrieb;Mpp;-------
16.03.2009;17:17:25;879;75124;14853;Mpp-Betrieb;Mpp;-------
16.03.2009;17:32:25;606;75125;14853;Mpp-Betrieb;Mpp;-------
16.03.2009;17:47:24;244;75125;14853;Mpp-Betrieb;Mpp;-------
16.03.2009;18:02:25;118;75125;14853;Mpp-Betrieb;Mpp;-------
16.03.2009;18:17:25;44;75125;14854;Mpp-Betrieb;Mpp;-------
16.03.2009;18:32:25;16;75125;14854;Mpp-Betrieb;Mpp;-------
17.03.2009;06:32:25;12;75125;14854;Mpp-Betrieb;Mpp;-------
17.03.2009;06:47:25;39;75125;14854;Mpp-Betrieb;Mpp;-------
17.03.2009;07:02:26;93;75125;14854;Mpp-Betrieb;Mpp;-------
17.03.2009;07:17:25;278;75125;14855;Mpp-Betrieb;Mpp;-------
17.03.2009;07:32:24;595;75125;14855;Mpp-Betrieb;Mpp;-------
17.03.2009;07:47:24;886;75125;14855;Mpp-Betrieb;Mpp;-------
17.03.2009;08:02:27;1322;75125;14855;Mpp-Betrieb;Mpp;-------
17.03.2009;08:17:25;1613;75126;14856;Mpp-Betrieb;Mpp;-------
17.03.2009;08:32:24;1948;75126;14856;Mpp-Betrieb;Mpp;-------
17.03.2009;08:47:24;2490;75127;14856;Mpp-Betrieb;Mpp;-------
17.03.2009;09:02:26;2609;75128;14856;Mpp-Betrieb;Mpp;-------
17.03.2009;09:17:25;2999;75128;14857;Mpp-Betrieb;Mpp;-------
17.03.2009;09:32:24;3335;75129;14857;Mpp-Betrieb;Mpp;-------
17.03.2009;09:47:24;3489;75130;14857;Mpp-Betrieb;Mpp;-------
17.03.2009;10:02:25;3729;75131;14857;Mpp-Betrieb;Mpp;-------
17.03.2009;10:17:25;3464;75132;14858;Mpp-Betrieb;Mpp;-------
17.03.2009;10:32:24;3474;75133;14858;Mpp-Betrieb;Mpp;-------
17.03.2009;10:47:25;3690;75134;14858;Mpp-Betrieb;Mpp;-------
17.03.2009;11:02:25;3804;75134;14858;Mpp-Betrieb;Mpp;-------
17.03.2009;11:17:24;4386;75136;14859;Mpp-Betrieb;Mpp;-------
17.03.2009;11:32:24;4474;75137;14859;Mpp-Betrieb;Mpp;-------
17.03.2009;11:47:23;4567;75138;14859;Mpp-Betrieb;Mpp;-------
17.03.2009;12:02:26;4512;75139;14859;Mpp-Betrieb;Mpp;-------
17.03.2009;12:17:25;4565;75140;14860;Mpp-Betrieb;Mpp;-------
17.03.2009;12:32:25;3763;75141;14860;Mpp-Betrieb;Mpp;-------
17.03.2009;12:47:25;4249;75142;14860;Mpp-Betrieb;Mpp;-------
17.03.2009;13:02:25;4313;75143;14860;Mpp-Betrieb;Mpp;-------
17.03.2009;13:17:24;4521;75144;14861;Mpp-Betrieb;Mpp;-------
17.03.2009;13:32:24;4148;75145;14861;Mpp-Betrieb;Mpp;-------
17.03.2009;13:47:24;3513;75146;14861;Mpp-Betrieb;Mpp;-------
17.03.2009;14:02:24;3257;75147;14861;Mpp-Betrieb;Mpp;-------
17.03.2009;14:17:25;3856;75148;14862;Mpp-Betrieb;Mpp;-------
17.03.2009;14:32:25;2253;75149;14862;Mpp-Betrieb;Mpp;-------
17.03.2009;14:47:24;1749;75149;14862;Mpp-Betrieb;Mpp;-------
17.03.2009;15:02:25;1268;75150;14862;Mpp-Betrieb;Mpp;-------
17.03.2009;15:17:24;1556;75150;14863;Mpp-Betrieb;Mpp;-------
17.03.2009;15:32:24;1324;75150;14863;Mpp-Betrieb;Mpp;-------
17.03.2009;15:47:25;2737;75151;14863;Mpp-Betrieb;Mpp;-------
17.03.2009;16:02:25;1950;75151;14863;Mpp-Betrieb;Mpp;-------
17.03.2009;16:17:25;2235;75152;14864;Mpp-Betrieb;Mpp;-------
17.03.2009;16:32:25;964;75152;14864;Mpp-Betrieb;Mpp;-------
17.03.2009;16:47:24;835;75152;14864;Mpp-Betrieb;Mpp;-------
17.03.2009;17:02:25;737;75153;14864;Mpp-Betrieb;Mpp;-------
17.03.2009;17:17:24;432;75153;14865;Mpp-Betrieb;Mpp;-------
17.03.2009;17:32:24;418;75153;14865;Mpp-Betrieb;Mpp;-------
17.03.2009;17:47:24;267;75153;14865;Mpp-Betrieb;Mpp;-------
17.03.2009;18:02:25;141;75153;14865;Mpp-Betrieb;Mpp;-------
17.03.2009;18:17:24;21;75153;14866;Mpp-Betrieb;Mpp-Such;-------
17.03.2009;18:32:24;0;75153;14866;Mpp-Betrieb;Netzueb.;-------
18.03.2009;06:32:24;12;75153;14866;Mpp-Betrieb;Mpp;-------
18.03.2009;06:47:24;33;75153;14866;Mpp-Betrieb;Mpp;-------
18.03.2009;07:02:25;108;75153;14866;Mpp-Betrieb;Mpp;-------
18.03.2009;07:17:25;332;75153;14867;Mpp-Betrieb;Mpp;-------
18.03.2009;07:32:25;604;75153;14867;Mpp-Betrieb;Mpp;-------
18.03.2009;07:47:24;900;75153;14867;Mpp-Betrieb;Mpp;-------
18.03.2009;08:02:29;1117;75154;14867;Mpp-Betrieb;Mpp;-------
18.03.2009;08:17:25;1489;75154;14868;Mpp-Betrieb;Mpp;-------
18.03.2009;08:32:23;1935;75154;14868;Mpp-Betrieb;Mpp;-------
18.03.2009;08:47:25;2353;75155;14868;Mpp-Betrieb;Mpp;-------
18.03.2009;09:02:26;2710;75156;14868;Mpp-Betrieb;Mpp;-------
18.03.2009;09:17:24;3018;75156;14869;Mpp-Betrieb;Mpp;-------
18.03.2009;09:32:25;3421;75157;14869;Mpp-Betrieb;Mpp;-------
18.03.2009;09:47:24;3435;75158;14869;Mpp-Betrieb;Mpp;-------
18.03.2009;10:02:25;3286;75159;14869;Mpp-Betrieb;Mpp;-------
18.03.2009;10:17:25;3261;75160;14870;Mpp-Betrieb;Mpp;-------
18.03.2009;10:32:25;3258;75160;14870;Mpp-Betrieb;Mpp;-------
18.03.2009;10:47:24;4081;75161;14870;Mpp-Betrieb;Mpp;-------
18.03.2009;11:02:25;4320;75162;14870;Mpp-Betrieb;Mpp;-------
18.03.2009;11:17:25;4409;75163;14871;Mpp-Betrieb;Mpp;-------
18.03.2009;11:32:24;4540;75165;14871;Mpp-Betrieb;Mpp;-------
18.03.2009;11:47:25;4879;75166;14871;Mpp-Betrieb;Mpp;-------
18.03.2009;12:02:25;4560;75167;14871;Mpp-Betrieb;Mpp;-------
18.03.2009;12:17:25;5009;75168;14872;Mpp-Betrieb;Mpp;-------
18.03.2009;12:32:25;5011;75169;14872;Mpp-Betrieb;Mpp;-------
18.03.2009;12:47:25;4864;75170;14872;Mpp-Betrieb;Mpp;-------
18.03.2009;13:02:25;4925;75172;14872;Mpp-Betrieb;Mpp;-------
18.03.2009;13:17:25;4657;75173;14873;Mpp-Betrieb;Mpp;-------
18.03.2009;13:32:24;3332;75174;14873;Mpp-Betrieb;Mpp;-------
18.03.2009;13:47:24;4399;75175;14873;Mpp-Betrieb;Mpp;-------
18.03.2009;14:02:25;4133;75176;14873;Mpp-Betrieb;Mpp;-------
18.03.2009;14:17:25;4190;75177;14874;Mpp-Betrieb;Mpp;-------
18.03.2009;14:32:24;4028;75178;14874;Mpp-Betrieb;Mpp;-------
18.03.2009;14:47:25;2979;75179;14874;Mpp-Betrieb;Mpp;-------
18.03.2009;15:02:24;2647;75180;14874;Mpp-Betrieb;Mpp;-------
18.03.2009;15:17:24;3242;75180;14875;Mpp-Betrieb;Mpp;-------
18.03.2009;15:32:23;2970;75181;14875;Mpp-Betrieb;Mpp;-------
18.03.2009;15:47:24;2831;75182;14875;Mpp-Betrieb;Mpp;-------
18.03.2009;16:02:26;2391;75182;14875;Mpp-Betrieb;Mpp;-------
18.03.2009;16:17:24;1964;75183;14876;Mpp-Betrieb;Mpp;-------
18.03.2009;16:32:24;1754;75183;14876;Mpp-Betrieb;Mpp;-------
18.03.2009;16:47:24;1229;75184;14876;Mpp-Betrieb;Mpp;-------
18.03.2009;17:02:25;947;75184;14876;Mpp-Betrieb;Mpp;-------
18.03.2009;17:17:24;561;75184;14877;Mpp-Betrieb;Mpp;-------
18.03.2009;17:32:24;364;75184;14877;Mpp-Betrieb;Mpp;-------
18.03.2009;17:47:24;178;75184;14877;Mpp-Betrieb;Mpp;-------
18.03.2009;18:02:24;77;75184;14877;Mpp-Betrieb;Mpp;-------
18.03.2009;18:17:25;43;75184;14878;Mpp-Betrieb;Mpp-Such;-------
18.03.2009;18:32:25;12;75184;14878;Mpp-Betrieb;Mpp;-------
19.03.2009;06:32:25;12;75184;14878;Mpp-Betrieb;Mpp;-------
19.03.2009;06:47:24;38;75184;14878;Mpp-Betrieb;Mpp;-------
19.03.2009;07:02:24;119;75185;14878;Mpp-Betrieb;Mpp;-------
19.03.2009;07:17:24;184;75185;14879;Mpp-Betrieb;Mpp;-------
19.03.2009;07:32:24;509;75185;14879;Mpp-Betrieb;Mpp;-------
19.03.2009;07:47:24;786;75185;14879;Mpp-Betrieb;Mpp;-------
19.03.2009;08:02:25;891;75185;14879;Mpp-Betrieb;Mpp;-------
19.03.2009;08:17:25;1652;75185;14880;Mpp-Betrieb;Mpp;-------
19.03.2009;08:32:25;1144;75186;14880;Mpp-Betrieb;Mpp;-------
19.03.2009;08:47:25;1428;75186;14880;Mpp-Betrieb;Mpp;-------
19.03.2009;09:02:25;1450;75186;14880;Mpp-Betrieb;Mpp;-------
19.03.2009;09:17:24;1822;75187;14881;Mpp-Betrieb;Mpp;-------
19.03.2009;09:32:24;2884;75187;14881;Mpp-Betrieb;Mpp;-------
19.03.2009;09:47:24;3170;75188;14881;Mpp-Betrieb;Mpp;-------
19.03.2009;10:02:25;4268;75189;14881;Mpp-Betrieb;Mpp;-------
19.03.2009;10:17:24;3755;75190;14882;Mpp-Betrieb;Mpp;-------
19.03.2009;10:32:23;4815;75191;14882;Mpp-Betrieb;Mpp;-------
19.03.2009;10:47:23;4512;75192;14882;Mpp-Betrieb;Mpp;-------
19.03.2009;11:02:25;4889;75193;14882;Mpp-Betrieb;Mpp;-------
19.03.2009;11:17:24;2731;75194;14883;Mpp-Betrieb;Mpp;-------
19.03.2009;11:32:24;2329;75194;14883;Mpp-Betrieb;Mpp;-------
19.03.2009;11:47:24;1940;75195;14883;Mpp-Betrieb;Mpp;-------
19.03.2009;12:02:25;1860;75195;14883;Mpp-Betrieb;Mpp;-------
19.03.2009;12:17:24;2889;75196;14884;Mpp-Betrieb;Mpp;-------
19.03.2009;12:32:24;2680;75197;14884;Mpp-Betrieb;Mpp;-------
19.03.2009;12:47:25;2197;75197;14884;Mpp-Betrieb;Mpp;-------
19.03.2009;13:02:24;1838;75198;14884;Mpp-Betrieb;Mpp;-------
19.03.2009;13:17:24;1667;75198;14885;Mpp-Betrieb;Mpp;-------
19.03.2009;13:32:25;1541;75199;14885;Mpp-Betrieb;Mpp;-------
19.03.2009;13:47:24;1143;75199;14885;Mpp-Betrieb;Mpp;-------
19.03.2009;14:02:26;2094;75200;14885;Mpp-Betrieb;Mpp;-------
19.03.2009;14:17:25;1709;75200;14886;Mpp-Betrieb;Mpp;-------
19.03.2009;14:32:25;1856;75200;14886;Mpp-Betrieb;Mpp;-------
19.03.2009;14:47:24;1504;75201;14886;Mpp-Betrieb;Mpp;-------
19.03.2009;15:02:24;985;75201;14886;Mpp-Betrieb;Mpp;-------
19.03.2009;15:17:25;905;75201;14887;Mpp-Betrieb;Mpp;-------
19.03.2009;15:32:24;804;75202;14887;Mpp-Betrieb;Mpp;-------
19.03.2009;15:47:25;689;75202;14887;Mpp-Betrieb;Mpp;-------
19.03.2009;16:02:24;685;75202;14887;Mpp-Betrieb;Mpp;-------
19.03.2009;16:17:24;842;75202;14888;Mpp-Betrieb;Mpp;-------
19.03.2009;16:32:25;603;75202;14888;Mpp-Betrieb;Mpp;-------
19.03.2009;16:47:24;544;75202;14888;Mpp-Betrieb;Mpp;-------
19.03.2009;17:02:25;508;75203;14888;Mpp-Betrieb;Mpp;-------
19.03.2009;17:17:24;360;75203;14889;Mpp-Betrieb;Mpp;-------
19.03.2009;17:32:24;346;75203;14889;Mpp-Betrieb;Mpp;-------
19.03.2009;17:47:25;235;75203;14889;Mpp-Betrieb;Mpp;-------
19.03.2009;18:02:25;79;75203;14889;Mpp-Betrieb;Mpp;-------
19.03.2009;18:17:25;25;75203;14890;Mpp-Betrieb;Mpp;-------
19.03.2009;18:32:24;0;75203;14890;Mpp-Betrieb;Netzueb.;-------
20.03.2009;06:32:25;0;75203;14890;Mpp-Betrieb;Netzueb.;-------
20.03.2009;06:47:23;36;75203;14890;Mpp-Betrieb;Mpp;-------
20.03.2009;07:02:25;50;75203;14890;Mpp-Betrieb;Mpp;-------
20.03.2009;07:17:24;31;75203;14891;Mpp-Betrieb;Mpp-Such;-------
20.03.2009;07:32:25;69;75203;14891;Mpp-Betrieb;Mpp;-------
20.03.2009;07:47:24;46;75203;14891;Mpp-Betrieb;Mpp;-------
20.03.2009;08:02:25;124;75203;14891;Mpp-Betrieb;Mpp;-------
20.03.2009;08:17:25;922;75203;14892;Mpp-Betrieb;Mpp;-------
20.03.2009;08:32:24;663;75203;14892;Mpp-Betrieb;Mpp;-------
20.03.2009;08:47:24;518;75203;14892;Mpp-Betrieb;Mpp;-------
20.03.2009;09:02:25;415;75204;14892;Mpp-Betrieb;Mpp;-------
20.03.2009;09:17:25;760;75204;14893;Mpp-Betrieb;Mpp;-------
20.03.2009;09:32:25;1001;75204;14893;Mpp-Betrieb;Mpp;-------
20.03.2009;09:47:24;1457;75204;14893;Mpp-Betrieb;Mpp;-------
20.03.2009;10:02:24;2591;75205;14893;Mpp-Betrieb;Mpp;-------
20.03.2009;10:17:24;1381;75205;14894;Mpp-Betrieb;Mpp;-------
20.03.2009;10:32:25;5474;75206;14894;Mpp-Betrieb;Mpp;-------
20.03.2009;10:47:24;1405;75207;14894;Mpp-Betrieb;Mpp;-------
20.03.2009;11:02:26;5573;75208;14894;Mpp-Betrieb;Mpp;-------
20.03.2009;11:17:24;1185;75209;14895;Mpp-Betrieb;Mpp;-------
20.03.2009;11:32:25;4426;75209;14895;Mpp-Betrieb;Mpp;-------
20.03.2009;11:47:24;5610;75210;14895;Mpp-Betrieb;Mpp;-------
20.03.2009;12:02:26;6011;75211;14895;Mpp-Betrieb;Mpp;-------
20.03.2009;12:17:25;1102;75211;14896;Mpp-Betrieb;Mpp;-------
20.03.2009;12:32:24;1096;75212;14896;Mpp-Betrieb;Mpp;-------
20.03.2009;12:47:24;6009;75212;14896;Mpp-Betrieb;Mpp;-------
20.03.2009;13:02:25;2579;75213;14896;Mpp-Betrieb;Mpp;-------
20.03.2009;13:17:24;1383;75214;14897;Mpp-Betrieb;Mpp;-------
20.03.2009;13:32:24;1409;75214;14897;Mpp-Betrieb;Mpp;-------
20.03.2009;13:47:23;954;75215;14897;Mpp-Betrieb;Mpp;-------
20.03.2009;14:02:26;1175;75215;14897;Mpp-Betrieb;Mpp;-------
20.03.2009;14:17:24;1200;75215;14898;Mpp-Betrieb;Mpp;-------
20.03.2009;14:32:24;1361;75216;14898;Mpp-Betrieb;Mpp;-------
20.03.2009;14:47:27;4686;75217;14898;Mpp-Betrieb;Mpp;-------
20.03.2009;15:02:31;1134;75217;14898;Mpp-Betrieb;Mpp;-------
20.03.2009;15:17:25;4316;75218;14899;Mpp-Betrieb;Mpp;-------
20.03.2009;15:32:26;820;75218;14899;Mpp-Betrieb;Mpp;-------
20.03.2009;15:47:28;1018;75219;14899;Mpp-Betrieb;Mpp;-------
20.03.2009;16:02:25;610;75219;14899;Mpp-Betrieb;Mpp;-------
20.03.2009;16:17:25;951;75219;14900;Mpp-Betrieb;Mpp;-------
20.03.2009;16:32:24;348;75219;14900;Mpp-Betrieb;Mpp;-------
20.03.2009;16:47:24;2108;75220;14900;Mpp-Betrieb;Mpp;-------
20.03.2009;17:02:24;286;75220;14900;Mpp-Betrieb;Mpp;-------
20.03.2009;17:17:23;223;75220;14901;Mpp-Betrieb;Mpp;-------
20.03.2009;17:32:25;520;75220;14901;Mpp-Betrieb;Mpp;-------
20.03.2009;17:47:25;337;75220;14901;Mpp-Betrieb;Mpp;-------
20.03.2009;18:02:25;155;75220;14901;Mpp-Betrieb;Mpp;-------
20.03.2009;18:17:24;54;75220;14902;Mpp-Betrieb;Mpp;-------
20.03.2009;18:32:24;24;75220;14902;Mpp-Betrieb;Mpp;-------
20.03.2009;18:47:25;0;75220;14902;Mpp-Betrieb;Warten;-------
21.03.2009;06:32:24;16;75220;14902;Mpp-Betrieb;Mpp;-------
21.03.2009;06:47:25;71;75220;14902;Mpp-Betrieb;Mpp;-------
21.03.2009;07:02:25;142;75220;14903;Mpp-Betrieb;Mpp;-------
21.03.2009;07:17:24;470;75220;14903;Mpp-Betrieb;Mpp;-------
21.03.2009;07:32:25;750;75221;14903;Mpp-Betrieb;Mpp;-------
21.03.2009;07:47:24;1131;75221;14903;Mpp-Betrieb;Mpp;-------
21.03.2009;08:02:24;1586;75221;14904;Mpp-Betrieb;Mpp;-------
21.03.2009;08:17:24;1937;75222;14904;Mpp-Betrieb;Mpp;-------
21.03.2009;08:32:24;2115;75222;14904;Mpp-Betrieb;Mpp;-------
21.03.2009;08:47:24;2588;75223;14904;Mpp-Betrieb;Mpp;-------
21.03.2009;09:02:25;2572;75223;14905;Mpp-Betrieb;Mpp;-------
21.03.2009;09:17:25;3342;75224;14905;Mpp-Betrieb;Mpp;-------
21.03.2009;09:32:24;3639;75225;14905;Mpp-Betrieb;Mpp;-------
21.03.2009;09:47:24;2446;75226;14905;Mpp-Betrieb;Mpp;-------
21.03.2009;10:02:25;4093;75227;14906;Mpp-Betrieb;Mpp;-------
21.03.2009;10:17:25;3917;75227;14906;Mpp-Betrieb;Mpp;-------
21.03.2009;10:32:24;4554;75229;14906;Mpp-Betrieb;Mpp;-------
21.03.2009;10:47:24;4662;75230;14906;Mpp-Betrieb;Mpp;-------
21.03.2009;11:02:24;4810;75231;14907;Mpp-Betrieb;Mpp;-------
21.03.2009;11:17:23;4889;75232;14907;Mpp-Betrieb;Mpp;-------
21.03.2009;11:32:23;5145;75233;14907;Mpp-Betrieb;Mpp;-------
21.03.2009;11:47:24;5087;75235;14907;Mpp-Betrieb;Mpp;-------
21.03.2009;12:02:26;5404;75236;14908;Mpp-Betrieb;Mpp;-------
21.03.2009;12:17:25;3400;75237;14908;Mpp-Betrieb;Mpp;-------
21.03.2009;12:32:24;5163;75238;14908;Mpp-Betrieb;Mpp;-------
21.03.2009;12:47:24;5099;75239;14908;Mpp-Betrieb;Mpp;-------
21.03.2009;13:02:25;5085;75241;14909;Mpp-Betrieb;Mpp;-------
21.03.2009;13:17:25;5193;75242;14909;Mpp-Betrieb;Mpp;-------
21.03.2009;13:32:25;5048;75243;14909;Mpp-Betrieb;Mpp;-------
21.03.2009;13:47:25;4745;75244;14909;Mpp-Betrieb;Mpp;-------
21.03.2009;14:02:25;4972;75245;14910;Mpp-Betrieb;Mpp;-------
21.03.2009;14:17:25;4440;75246;14910;Mpp-Betrieb;Mpp;-------
21.03.2009;14:32:23;4220;75247;14910;Mpp-Betrieb;Mpp;-------
21.03.2009;14:47:25;3998;75248;14910;Mpp-Betrieb;Mpp;-------
21.03.2009;15:02:26;3780;75249;14911;Mpp-Betrieb;Mpp;-------
21.03.2009;15:17:25;3482;75250;14911;Mpp-Betrieb;Mpp;-------
21.03.2009;15:32:24;3275;75251;14911;Mpp-Betrieb;Mpp;-------
21.03.2009;15:47:24;2946;75252;14911;Mpp-Betrieb;Mpp;-------
21.03.2009;16:02:26;2588;75253;14912;Mpp-Betrieb;Mpp;-------
21.03.2009;16:17:24;2276;75253;14912;Mpp-Betrieb;Mpp;-------
21.03.2009;16:32:24;1935;75254;14912;Mpp-Betrieb;Mpp;-------
21.03.2009;16:47:25;1511;75254;14912;Mpp-Betrieb;Mpp;-------
21.03.2009;17:02:26;1251;75254;14913;Mpp-Betrieb;Mpp;-------
21.03.2009;17:17:25;913;75255;14913;Mpp-Betrieb;Mpp;-------
21.03.2009;17:32:25;617;75255;14913;Mpp-Betrieb;Mpp;-------
21.03.2009;17:47:24;329;75255;14913;Mpp-Betrieb;Mpp;-------
21.03.2009;18:02:24;155;75255;14914;Mpp-Betrieb;Mpp;-------
21.03.2009;18:17:24;70;75255;14914;Mpp-Betrieb;Mpp;-------
21.03.2009;18:32:23;27;75255;14914;Mpp-Betrieb;Mpp;-------
21.03.2009;18:47:23;0;75255;14914;Mpp-Betrieb;Warten;-------
22.03.2009;06:32:24;14;75255;14914;Mpp-Betrieb;Mpp;-------
22.03.2009;06:47:24;43;75255;14915;Mpp-Betrieb;Mpp;-------
22.03.2009;07:02:26;126;75255;14915;Mpp-Betrieb;Mpp;-------
22.03.2009;07:17:23;203;75255;14915;Mpp-Betrieb;Mpp;-------
22.03.2009;07:32:25;556;75255;14915;Mpp-Betrieb;Mpp;-------
22.03.2009;07:47:24;593;75255;14916;Mpp-Betrieb;Mpp;-------
22.03.2009;08:02:26;880;75256;14916;Mpp-Betrieb;Mpp;-------
22.03.2009;08:17:25;1100;75256;14916;Mpp-Betrieb;Mpp;-------
22.03.2009;08:32:24;1047;75256;14916;Mpp-Betrieb;Mpp;-------
22.03.2009;08:47:24;1251;75256;14917;Mpp-Betrieb;Mpp;-------
22.03.2009;09:02:25;1856;75257;14917;Mpp-Betrieb;Mpp;-------
22.03.2009;09:17:24;1686;75257;14917;Mpp-Betrieb;Mpp;-------
22.03.2009;09:32:24;2171;75258;14917;Mpp-Betrieb;Mpp;-------
22.03.2009;09:47:25;1919;75258;14918;Mpp-Betrieb;Mpp;-------
22.03.2009;10:02:25;1605;75259;14918;Mpp-Betrieb;Mpp;-------
22.03.2009;10:17:24;2211;75259;14918;Mpp-Betrieb;Mpp;-------
22.03.2009;10:32:24;1905;75260;14918;Mpp-Betrieb;Mpp;-------
22.03.2009;10:47:25;5969;75261;14919;Mpp-Betrieb;Mpp;-------
22.03.2009;11:02:25;3468;75262;14919;Mpp-Betrieb;Mpp;-------
22.03.2009;11:17:23;2787;75262;14919;Mpp-Betrieb;Mpp;-------
22.03.2009;11:32:24;2719;75263;14919;Mpp-Betrieb;Mpp;-------
22.03.2009;11:47:24;2509;75264;14920;Mpp-Betrieb;Mpp;-------
22.03.2009;12:02:24;5191;75264;14920;Mpp-Betrieb;Mpp;-------
22.03.2009;12:17:25;2950;75266;14920;Mpp-Betrieb;Mpp;-------
22.03.2009;12:32:24;5334;75267;14920;Mpp-Betrieb;Mpp;-------
22.03.2009;12:47:24;4871;75268;14921;Mpp-Betrieb;Mpp;-------
22.03.2009;13:02:26;4945;75269;14921;Mpp-Betrieb;Mpp;-------
22.03.2009;13:17:24;4760;75270;14921;Mpp-Betrieb;Mpp;-------
22.03.2009;13:32:24;4644;75271;14921;Mpp-Betrieb;Mpp;-------
22.03.2009;13:47:24;4527;75273;14922;Mpp-Betrieb;Mpp;-------
22.03.2009;14:02:26;4384;75274;14922;Mpp-Betrieb;Mpp;-------
22.03.2009;14:17:25;4257;75275;14922;Mpp-Betrieb;Mpp;-------
22.03.2009;14:32:24;4046;75276;14922;Mpp-Betrieb;Mpp;-------
22.03.2009;14:47:23;3838;75277;14923;Mpp-Betrieb;Mpp;-------
22.03.2009;15:02:24;3583;75278;14923;Mpp-Betrieb;Mpp;-------
22.03.2009;15:17:24;3332;75279;14923;Mpp-Betrieb;Mpp;-------
22.03.2009;15:32:25;3007;75279;14923;Mpp-Betrieb;Mpp;-------
22.03.2009;15:47:24;2764;75280;14924;Mpp-Betrieb;Mpp;-------
22.03.2009;16:02:25;2468;75281;14924;Mpp-Betrieb;Mpp;-------
22.03.2009;16:17:25;2038;75281;14924;Mpp-Betrieb;Mpp;-------
22.03.2009;16:32:25;1705;75282;14924;Mpp-Betrieb;Mpp;-------
22.03.2009;16:47:24;1515;75282;14925;Mpp-Betrieb;Mpp;-------
22.03.2009;17:02:25;1193;75283;14925;Mpp-Betrieb;Mpp;-------
22.03.2009;17:17:25;465;75283;14925;Mpp-Betrieb;Mpp;-------
22.03.2009;17:32:24;633;75283;14925;Mpp-Betrieb;Mpp;-------
22.03.2009;17:47:25;391;75283;14926;Mpp-Betrieb;Mpp;-------
22.03.2009;18:02:25;177;75283;14926;Mpp-Betrieb;Mpp;-------
22.03.2009;18:17:24;67;75283;14926;Mpp-Betrieb;Mpp;-------
22.03.2009;18:32:25;22;75283;14926;Mpp-Betrieb;Mpp;-------
22.03.2009;18:47:24;0;75283;14926;Mpp-Betrieb;Warten;-------
23.03.2009;06:32:25;14;75283;14927;Mpp-Betrieb;Mpp;-------
23.03.2009;06:47:24;76;75283;14927;Mpp-Betrieb;Mpp;-------
23.03.2009;07:02:26;194;75283;14927;Mpp-Betrieb;Mpp;-------
23.03.2009;07:17:25;501;75283;14927;Mpp-Betrieb;Mpp;-------
23.03.2009;07:32:24;528;75283;14928;Mpp-Betrieb;Mpp;-------
23.03.2009;07:47:24;620;75284;14928;Mpp-Betrieb;Mpp;-------
23.03.2009;08:02:24;958;75284;14928;Mpp-Betrieb;Mpp;-------
23.03.2009;08:17:25;1081;75284;14928;Mpp-Betrieb;Mpp;-------
23.03.2009;08:32:25;1681;75284;14929;Mpp-Betrieb;Mpp;-------
23.03.2009;08:47:24;1384;75285;14929;Mpp-Betrieb;Mpp;-------
23.03.2009;09:02:26;1904;75285;14929;Mpp-Betrieb;Mpp;-------
23.03.2009;09:17:24;2500;75286;14929;Mpp-Betrieb;Mpp;-------
23.03.2009;09:32:24;1599;75286;14930;Mpp-Betrieb;Mpp;-------
23.03.2009;09:47:25;1811;75286;14930;Mpp-Betrieb;Mpp;-------
23.03.2009;10:02:25;2381;75287;14930;Mpp-Betrieb;Mpp;-------
23.03.2009;10:17:24;2651;75288;14930;Mpp-Betrieb;Mpp;-------
23.03.2009;10:32:25;1504;75288;14931;Mpp-Betrieb;Mpp;-------
23.03.2009;10:47:24;1750;75288;14931;Mpp-Betrieb;Mpp;-------
23.03.2009;11:02:25;2342;75289;14931;Mpp-Betrieb;Mpp;-------
23.03.2009;11:17:24;2105;75289;14931;Mpp-Betrieb;Mpp;-------
23.03.2009;11:32:23;3431;75290;14932;Mpp-Betrieb;Mpp;-------
23.03.2009;11:47:23;4597;75291;14932;Mpp-Betrieb;Mpp;-------
23.03.2009;12:02:26;5728;75292;14932;Mpp-Betrieb;Mpp;-------
23.03.2009;12:17:25;4904;75293;14932;Mpp-Betrieb;Mpp;-------
23.03.2009;12:32:24;3838;75295;14933;Mpp-Betrieb;Mpp;-------
23.03.2009;12:47:24;3870;75296;14933;Mpp-Betrieb;Mpp;-------
23.03.2009;13:02:26;4004;75296;14933;Mpp-Betrieb;Mpp;-------
23.03.2009;13:17:25;4317;75297;14933;Mpp-Betrieb;Mpp;-------
23.03.2009;13:32:24;4201;75298;14934;Mpp-Betrieb;Mpp;-------
23.03.2009;13:47:24;2770;75299;14934;Mpp-Betrieb;Mpp;-------
23.03.2009;14:02:25;5280;75300;14934;Mpp-Betrieb;Mpp;-------
23.03.2009;14:17:24;3567;75301;14934;Mpp-Betrieb;Mpp;-------
23.03.2009;14:32:24;2829;75302;14935;Mpp-Betrieb;Mpp;-------
23.03.2009;14:47:24;2365;75303;14935;Mpp-Betrieb;Mpp;-------
23.03.2009;15:02:25;1255;75303;14935;Mpp-Betrieb;Mpp;-------
23.03.2009;15:17:23;1078;75304;14935;Mpp-Betrieb;Mpp;-------
23.03.2009;15:32:23;1512;75304;14936;Mpp-Betrieb;Mpp;-------
23.03.2009;15:47:24;918;75304;14936;Mpp-Betrieb;Mpp;-------
23.03.2009;16:02:25;595;75304;14936;Mpp-Betrieb;Mpp;-------
23.03.2009;16:17:24;572;75305;14936;Mpp-Betrieb;Mpp;-------
23.03.2009;16:32:25;331;75305;14937;Mpp-Betrieb;Mpp;-------
23.03.2009;16:47:24;299;75305;14937;Mpp-Betrieb;Mpp;-------
23.03.2009;17:02:25;125;75305;14937;Mpp-Betrieb;Mpp;-------
23.03.2009;17:17:24;259;75305;14937;Mpp-Betrieb;Mpp;-------
23.03.2009;17:32:25;24;75305;14938;Mpp-Betrieb;Mpp-Such;-------
23.03.2009;17:47:24;62;75305;14938;Mpp-Betrieb;Mpp;-------
23.03.2009;18:02:23;38;75305;14938;Mpp-Betrieb;Mpp;-------
23.03.2009;18:17:24;22;75305;14938;Mpp-Betrieb;Mpp;-------
23.03.2009;18:32:24;0;75305;14938;Mpp-Betrieb;Netzueb.;-------
24.03.2009;07:32:24;0;75305;14938;Mpp-Betrieb;Warten;-------
24.03.2009;07:47:25;0;75305;14938;Mpp-Betrieb;Offset;-------
24.03.2009;08:02:25;21;75305;14939;Mpp-Betrieb;Mpp;-------
24.03.2009;08:17:24;38;75305;14939;Mpp-Betrieb;Mpp;-------
24.03.2009;08:32:24;26;75305;14939;Mpp-Betrieb;Mpp;-------
24.03.2009;08:47:24;0;75305;14939;Mpp-Betrieb;Warten;-------
24.03.2009;09:02:25;0;75305;14939;Mpp-Betrieb;Warten;-------
24.03.2009;09:17:25;42;75305;14939;Mpp-Betrieb;Mpp;-------
24.03.2009;09:32:25;63;75305;14940;Mpp-Betrieb;Mpp;-------
24.03.2009;09:47:24;73;75305;14940;Mpp-Betrieb;Mpp;-------
24.03.2009;10:02:24;111;75305;14940;Mpp-Betrieb;Mpp;-------
24.03.2009;10:17:25;138;75305;14940;Mpp-Betrieb;Mpp;-------
24.03.2009;10:32:23;214;75305;14941;Mpp-Betrieb;Mpp;-------
24.03.2009;10:47:25;364;75305;14941;Mpp-Betrieb;Mpp;-------
24.03.2009;11:02:26;2080;75305;14941;Mpp-Betrieb;Mpp;-------
24.03.2009;11:17:24;1520;75306;14941;Mpp-Betrieb;Mpp;-------
24.03.2009;11:32:24;2904;75306;14942;Mpp-Betrieb;Mpp;-------
24.03.2009;11:47:24;3064;75307;14942;Mpp-Betrieb;Mpp;-------
24.03.2009;12:02:26;1584;75307;14942;Mpp-Betrieb;Mpp;-------
24.03.2009;12:17:24;359;75308;14942;Mpp-Betrieb;Mpp;-------
24.03.2009;12:32:25;465;75308;14943;Mpp-Betrieb;Mpp;-------
24.03.2009;12:47:25;237;75308;14943;Mpp-Betrieb;Mpp;-------
24.03.2009;13:02:25;26;75308;14943;Mpp-Betrieb;Mpp;-------
24.03.2009;13:17:25;86;75308;14943;Mpp-Betrieb;Mpp;-------
24.03.2009;13:32:24;1224;75308;14944;Mpp-Betrieb;Mpp;-------
24.03.2009;13:47:25;2672;75308;14944;Mpp-Betrieb;Mpp;-------
24.03.2009;14:02:26;790;75309;14944;Mpp-Betrieb;Mpp;-------
24.03.2009;14:17:25;1215;75309;14944;Mpp-Betrieb;Mpp;-------
24.03.2009;14:32:24;755;75310;14945;Mpp-Betrieb;Mpp;-------
24.03.2009;14:47:24;2488;75310;14945;Mpp-Betrieb;Mpp;-------
24.03.2009;15:02:29;425;75310;14945;Mpp-Betrieb;Mpp;-------
24.03.2009;15:17:24;517;75311;14945;Mpp-Betrieb;Mpp;-------
24.03.2009;15:32:25;600;75311;14946;Mpp-Betrieb;Mpp;-------
24.03.2009;15:47:25;969;75311;14946;Mpp-Betrieb;Mpp;-------
24.03.2009;16:02:24;1408;75311;14946;Mpp-Betrieb;Mpp;-------
24.03.2009;16:17:24;512;75312;14946;Mpp-Betrieb;Mpp;-------
24.03.2009;16:32:25;352;75312;14947;Mpp-Betrieb;Mpp;-------
24.03.2009;16:47:24;215;75312;14947;Mpp-Betrieb;Mpp;-------
24.03.2009;17:02:25;185;75312;14947;Mpp-Betrieb;Mpp;-------
24.03.2009;17:17:25;174;75312;14947;Mpp-Betrieb;Mpp;-------
24.03.2009;17:32:24;135;75312;14948;Mpp-Betrieb;Mpp;-------
24.03.2009;17:47:23;291;75312;14948;Mpp-Betrieb;Mpp;-------
24.03.2009;18:02:23;161;75312;14948;Mpp-Betrieb;Mpp;-------
24.03.2009;18:17:24;34;75312;14948;Mpp-Betrieb;Mpp;-------
24.03.2009;18:32:24;0;75312;14948;Mpp-Betrieb;Warten;-------
25.03.2009;07:02:26;11;75312;14949;Mpp-Betrieb;Mpp;-------
25.03.2009;07:17:25;30;75312;14949;Mpp-Betrieb;Mpp;-------
25.03.2009;07:32:24;46;75312;14949;Mpp-Betrieb;Mpp;-------
25.03.2009;07:47:24;24;75312;14949;Mpp-Betrieb;Mpp;-------
25.03.2009;08:02:25;34;75312;14950;Mpp-Betrieb;Mpp;-------
25.03.2009;08:17:24;38;75312;14950;Mpp-Betrieb;Mpp;-------
25.03.2009;08:32:24;43;75312;14950;Mpp-Betrieb;Mpp;-------
25.03.2009;08:47:24;58;75312;14950;Mpp-Betrieb;Mpp;-------
25.03.2009;09:02:24;39;75312;14951;Mpp-Betrieb;Mpp;-------
25.03.2009;09:17:24;41;75312;14951;Mpp-Betrieb;Mpp;-------
25.03.2009;09:32:24;48;75312;14951;Mpp-Betrieb;Mpp;-------
25.03.2009;09:47:25;44;75312;14951;Mpp-Betrieb;Mpp;-------
25.03.2009;10:02:25;47;75312;14952;Mpp-Betrieb;Mpp;-------
25.03.2009;10:17:24;39;75312;14952;Mpp-Betrieb;Mpp;-------
25.03.2009;10:32:24;57;75312;14952;Mpp-Betrieb;Mpp;-------
25.03.2009;10:47:24;58;75312;14952;Mpp-Betrieb;Mpp;-------
25.03.2009;11:02:24;70;75312;14953;Mpp-Betrieb;Mpp;-------
25.03.2009;11:17:27;130;75312;14953;Mpp-Betrieb;Mpp;-------
25.03.2009;11:32:24;223;75312;14953;Mpp-Betrieb;Mpp;-------
25.03.2009;11:47:25;193;75312;14953;Mpp-Betrieb;Mpp;-------
25.03.2009;12:02:24;616;75312;14954;Mpp-Betrieb;Mpp;-------
25.03.2009;12:17:24;967;75313;14954;Mpp-Betrieb;Mpp;-------
25.03.2009;12:32:25;1810;75313;14954;Mpp-Betrieb;Mpp;-------
25.03.2009;12:47:24;1470;75313;14954;Mpp-Betrieb;Mpp;-------
25.03.2009;13:02:25;2186;75314;14955;Mpp-Betrieb;Mpp;-------
25.03.2009;13:17:25;2625;75314;14955;Mpp-Betrieb;Mpp;-------
25.03.2009;13:32:24;2173;75315;14955;Mpp-Betrieb;Mpp;-------
25.03.2009;13:47:24;2543;75316;14955;Mpp-Betrieb;Mpp;-------
25.03.2009;14:02:24;4197;75317;14956;Mpp-Betrieb;Mpp;-------
25.03.2009;14:17:24;2865;75317;14956;Mpp-Betrieb;Mpp;-------
25.03.2009;14:32:24;1997;75318;14956;Mpp-Betrieb;Mpp;-------
25.03.2009;14:47:25;1502;75318;14956;Mpp-Betrieb;Mpp;-------
25.03.2009;15:02:25;1256;75319;14957;Mpp-Betrieb;Mpp;-------
25.03.2009;15:17:24;543;75319;14957;Mpp-Betrieb;Mpp;-------
25.03.2009;15:32:25;570;75319;14957;Mpp-Betrieb;Mpp;-------
25.03.2009;15:47:24;389;75319;14957;Mpp-Betrieb;Mpp;-------
25.03.2009;16:02:25;287;75319;14958;Mpp-Betrieb;Mpp;-------
25.03.2009;16:17:24;209;75319;14958;Mpp-Betrieb;Mpp;-------
25.03.2009;16:32:24;207;75319;14958;Mpp-Betrieb;Mpp;-------
25.03.2009;16:47:24;269;75319;14958;Mpp-Betrieb;Mpp;-------
25.03.2009;17:02:25;94;75320;14959;Mpp-Betrieb;Mpp;-------
25.03.2009;17:17:24;95;75320;14959;Mpp-Betrieb;Mpp;-------
25.03.2009;17:32:24;230;75320;14959;Mpp-Betrieb;Mpp;-------
25.03.2009;17:47:25;69;75320;14959;Mpp-Betrieb;Mpp;-------
25.03.2009;18:02:24;36;75320;14960;Mpp-Betrieb;Mpp;-------
25.03.2009;18:17:24;22;75320;14960;Mpp-Betrieb;Mpp;-------
25.03.2009;18:41:44;<unkown>;;<unkown>;;<unkown>;<unkown>
26.03.2009;06:17:24;0;75320;14960;Mpp-Betrieb;Warten;-------
26.03.2009;06:32:24;21;75320;14960;Mpp-Betrieb;Mpp;-------
26.03.2009;06:47:24;35;75320;14960;Mpp-Betrieb;Mpp;-------
26.03.2009;07:02:25;269;75320;14961;Mpp-Betrieb;Mpp;-------
26.03.2009;07:17:23;482;75320;14961;Mpp-Betrieb;Mpp;-------
26.03.2009;07:32:24;332;75320;14961;Mpp-Betrieb;Mpp;-------
26.03.2009;07:47:24;239;75320;14961;Mpp-Betrieb;Mpp;-------
26.03.2009;08:02:25;366;75320;14962;Mpp-Betrieb;Mpp;-------
26.03.2009;08:17:25;394;75320;14962;Mpp-Betrieb;Mpp;-------
26.03.2009;08:32:25;555;75320;14962;Mpp-Betrieb;Mpp;-------
26.03.2009;08:47:24;716;75320;14962;Mpp-Betrieb;Mpp;-------
26.03.2009;09:02:26;701;75321;14963;Mpp-Betrieb;Mpp;-------
26.03.2009;09:17:24;841;75321;14963;Mpp-Betrieb;Mpp;-------
26.03.2009;09:32:25;1008;75321;14963;Mpp-Betrieb;Mpp;-------
26.03.2009;09:47:24;1509;75321;14963;Mpp-Betrieb;Mpp;-------
26.03.2009;10:02:25;2466;75322;14964;Mpp-Betrieb;Mpp;-------
26.03.2009;10:17:24;2237;75323;14964;Mpp-Betrieb;Mpp;-------
26.03.2009;10:32:24;1000;75323;14964;Mpp-Betrieb;Mpp;-------
26.03.2009;10:47:24;1322;75323;14964;Mpp-Betrieb;Mpp;-------
26.03.2009;11:02:26;2015;75324;14965;Mpp-Betrieb;Mpp;-------
26.03.2009;11:17:24;3644;75325;14965;Mpp-Betrieb;Mpp;-------
26.03.2009;11:32:24;2325;75325;14965;Mpp-Betrieb;Mpp;-------
26.03.2009;11:47:24;4846;75326;14965;Mpp-Betrieb;Mpp;-------
26.03.2009;12:02:26;4587;75327;14966;Mpp-Betrieb;Mpp;-------
26.03.2009;12:17:24;1678;75328;14966;Mpp-Betrieb;Mpp;-------
26.03.2009;12:32:24;4097;75328;14966;Mpp-Betrieb;Mpp;-------
26.03.2009;12:47:24;3339;75329;14966;Mpp-Betrieb;Mpp;-------
26.03.2009;13:02:26;290;75329;14967;Mpp-Betrieb;Mpp;-------
26.03.2009;13:17:25;495;75329;14967;Mpp-Betrieb;Mpp;-------
26.03.2009;13:32:24;623;75329;14967;Mpp-Betrieb;Mpp;-------
26.03.2009;13:47:24;1511;75330;14967;Mpp-Betrieb;Mpp;-------
26.03.2009;14:02:26;741;75330;14968;Mpp-Betrieb;Mpp;-------
26.03.2009;14:17:24;313;75330;14968;Mpp-Betrieb;Mpp;-------
26.03.2009;14:32:23;2194;75330;14968;Mpp-Betrieb;Mpp;-------
26.03.2009;14:47:25;5083;75331;14968;Mpp-Betrieb;Mpp;-------
26.03.2009;15:02:26;1146;75332;14969;Mpp-Betrieb;Mpp;-------
26.03.2009;15:17:24;4672;75333;14969;Mpp-Betrieb;Mpp;-------
26.03.2009;15:32:24;1003;75333;14969;Mpp-Betrieb;Mpp;-------
26.03.2009;15:47:24;941;75333;14969;Mpp-Betrieb;Mpp;-------
26.03.2009;16:02:25;594;75334;14970;Mpp-Betrieb;Mpp;-------
26.03.2009;16:17:24;920;75334;14970;Mpp-Betrieb;Mpp;-------
26.03.2009;16:32:24;289;75334;14970;Mpp-Betrieb;Mpp;-------
26.03.2009;16:47:24;350;75334;14970;Mpp-Betrieb;Mpp;-------
26.03.2009;17:02:24;268;75334;14971;Mpp-Betrieb;Mpp;-------
26.03.2009;17:17:24;232;75334;14971;Mpp-Betrieb;Mpp;-------
26.03.2009;17:32:25;139;75334;14971;Mpp-Betrieb;Mpp;-------
26.03.2009;17:47:24;136;75334;14971;Mpp-Betrieb;Mpp;-------
26.03.2009;18:02:23;101;75334;14972;Mpp-Betrieb;Mpp;-------
26.03.2009;18:17:24;46;75334;14972;Mpp-Betrieb;Mpp;-------
26.03.2009;18:32:24;18;75334;14972;Mpp-Betrieb;Mpp;-------
27.03.2009;06:32:24;14;75334;14972;Mpp-Betrieb;Mpp;-------
27.03.2009;06:47:25;54;75334;14973;Mpp-Betrieb;Mpp;-------
27.03.2009;07:02:25;62;75334;14973;Mpp-Betrieb;Mpp;-------
27.03.2009;07:17:24;376;75334;14973;Mpp-Betrieb;Mpp;-------
27.03.2009;07:32:25;537;75334;14973;Mpp-Betrieb;Mpp;-------
27.03.2009;07:47:24;668;75335;14974;Mpp-Betrieb;Mpp;-------
27.03.2009;08:02:25;1505;75335;14974;Mpp-Betrieb;Mpp;-------
27.03.2009;08:17:25;747;75335;14974;Mpp-Betrieb;Mpp;-------
27.03.2009;08:32:24;1558;75335;14974;Mpp-Betrieb;Mpp;-------
31.03.2009;07:17:26;0;75377;15021;Mpp-Betrieb;Warten;-------
31.03.2009;07:32:25;13;75377;15021;Mpp-Betrieb;Mpp;-------
31.03.2009;07:47:24;29;75377;15021;Mpp-Betrieb;Mpp;-------
31.03.2009;08:02:24;41;75377;15022;Mpp-Betrieb;Mpp;-------
31.03.2009;08:17:24;62;75377;15022;Mpp-Betrieb;Mpp;-------
31.03.2009;08:32:25;78;75377;15022;Mpp-Betrieb;Mpp;-------
31.03.2009;08:47:24;131;75377;15022;Mpp-Betrieb;Mpp;-------
31.03.2009;09:02:26;289;75377;15023;Mpp-Betrieb;Mpp;-------
31.03.2009;09:17:24;275;75377;15023;Mpp-Betrieb;Mpp;-------
31.03.2009;09:32:24;276;75377;15023;Mpp-Betrieb;Mpp;-------
31.03.2009;09:47:25;332;75377;15023;Mpp-Betrieb;Mpp;-------
31.03.2009;10:02:25;398;75377;15024;Mpp-Betrieb;Mpp;-------
31.03.2009;10:17:25;521;75377;15024;Mpp-Betrieb;Mpp;-------
31.03.2009;10:32:25;501;75377;15024;Mpp-Betrieb;Mpp;-------
31.03.2009;10:47:24;506;75377;15024;Mpp-Betrieb;Mpp;-------
31.03.2009;11:02:25;545;75377;15025;Mpp-Betrieb;Mpp;-------
31.03.2009;11:17:25;709;75378;15025;Mpp-Betrieb;Mpp;-------
31.03.2009;11:32:24;715;75378;15025;Mpp-Betrieb;Mpp;-------
31.03.2009;11:47:24;813;75378;15025;Mpp-Betrieb;Mpp;-------
31.03.2009;12:02:26;1030;75378;15026;Mpp-Betrieb;Mpp;-------
31.03.2009;12:17:25;1232;75379;15026;Mpp-Betrieb;Mpp;-------
31.03.2009;12:32:24;1288;75379;15026;Mpp-Betrieb;Mpp;-------
31.03.2009;12:47:24;1239;75379;15026;Mpp-Betrieb;Mpp;-------
31.03.2009;13:02:26;1450;75379;15027;Mpp-Betrieb;Mpp;-------
31.03.2009;13:17:24;945;75380;15027;Mpp-Betrieb;Mpp;-------
31.03.2009;13:32:24;870;75380;15027;Mpp-Betrieb;Mpp;-------
31.03.2009;13:47:24;867;75380;15027;Mpp-Betrieb;Mpp;-------
31.03.2009;14:02:25;836;75380;15028;Mpp-Betrieb;Mpp;-------
31.03.2009;14:17:24;904;75381;15028;Mpp-Betrieb;Mpp;-------
31.03.2009;14:32:24;1807;75381;15028;Mpp-Betrieb;Mpp;-------
31.03.2009;14:47:24;1487;75381;15028;Mpp-Betrieb;Mpp;-------
31.03.2009;15:02:24;1346;75382;15029;Mpp-Betrieb;Mpp;-------
31.03.2009;15:17:24;861;75382;15029;Mpp-Betrieb;Mpp;-------
31.03.2009;15:32:24;849;75382;15029;Mpp-Betrieb;Mpp;-------
31.03.2009;15:47:24;1112;75383;15029;Mpp-Betrieb;Mpp;-------
31.03.2009;16:02:26;699;75383;15030;Mpp-Betrieb;Mpp;-------
31.03.2009;16:17:25;686;75383;15030;Mpp-Betrieb;Mpp;-------
31.03.2009;16:32:25;539;75383;15030;Mpp-Betrieb;Mpp;-------
31.03.2009;16:47:24;727;75383;15030;Mpp-Betrieb;Mpp;-------
31.03.2009;17:02:26;465;75383;15031;Mpp-Betrieb;Mpp;-------
31.03.2009;17:17:23;592;75384;15031;Mpp-Betrieb;Mpp;-------
31.03.2009;17:32:24;350;75384;15031;Mpp-Betrieb;Mpp;-------
31.03.2009;17:47:25;214;75384;15031;Mpp-Betrieb;Mpp;-------
31.03.2009;18:02:26;250;75384;15032;Mpp-Betrieb;Mpp;-------
31.03.2009;18:17:24;139;75384;15032;Mpp-Betrieb;Mpp;-------
31.03.2009;18:32:24;134;75384;15032;Mpp-Betrieb;Mpp;-------
31.03.2009;18:47:24;141;75384;15032;Mpp-Betrieb;Mpp;-------
31.03.2009;19:02:26;91;75384;15033;Mpp-Betrieb;Mpp;-------
31.03.2009;19:17:25;30;75384;15033;Mpp-Betrieb;Mpp;-------
31.03.2009;19:32:25;15;75384;15033;Mpp-Betrieb;Mpp;-------
31.03.2009;19:47:24;0;75384;15033;Mpp-Betrieb;Warten;-------
01.04.2009;07:17:24;12;75384;15033;Mpp-Betrieb;Mpp;-------
01.04.2009;07:32:24;35;75384;15033;Mpp-Betrieb;Mpp;-------
01.04.2009;07:47:25;61;75384;15034;Mpp-Betrieb;Mpp;-------
01.04.2009;08:02:26;44;75384;15034;Mpp-Betrieb;Mpp;-------
01.04.2009;08:17:24;103;75384;15034;Mpp-Betrieb;Mpp;-------
01.04.2009;08:32:24;151;75384;15034;Mpp-Betrieb;Mpp;-------
01.04.2009;08:47:24;245;75384;15035;Mpp-Betrieb;Mpp;-------
01.04.2009;09:02:25;274;75384;15035;Mpp-Betrieb;Mpp;-------
01.04.2009;09:17:24;262;75384;15035;Mpp-Betrieb;Mpp;-------
01.04.2009;09:32:25;326;75384;15035;Mpp-Betrieb;Mpp;-------
01.04.2009;09:47:24;397;75384;15036;Mpp-Betrieb;Mpp;-------
01.04.2009;10:02:26;464;75385;15036;Mpp-Betrieb;Mpp;-------
01.04.2009;10:17:24;465;75385;15036;Mpp-Betrieb;Mpp;-------
01.04.2009;10:32:24;538;75385;15036;Mpp-Betrieb;Mpp;-------
01.04.2009;11:02:26;677;75385;15037;Mpp-Betrieb;Mpp;-------
01.04.2009;11:17:24;669;75385;15037;Mpp-Betrieb;Mpp;-------
01.04.2009;11:32:25;750;75385;15037;Mpp-Betrieb;Mpp;-------
01.04.2009;11:47:24;734;75386;15038;Mpp-Betrieb;Mpp;-------
01.04.2009;12:02:26;774;75386;15038;Mpp-Betrieb;Mpp;-------
01.04.2009;12:17:25;763;75386;15038;Mpp-Betrieb;Mpp;-------
01.04.2009;12:32:25;811;75386;15038;Mpp-Betrieb;Mpp;-------
01.04.2009;12:47:25;917;75386;15039;Mpp-Betrieb;Mpp;-------
01.04.2009;13:02:26;853;75387;15039;Mpp-Betrieb;Mpp;-------
01.04.2009;13:17:24;820;75387;15039;Mpp-Betrieb;Mpp;-------
01.04.2009;13:32:24;1135;75387;15039;Mpp-Betrieb;Mpp;-------
01.04.2009;13:47:24;895;75387;15040;Mpp-Betrieb;Mpp;-------
01.04.2009;14:02:25;808;75388;15040;Mpp-Betrieb;Mpp;-------
01.04.2009;14:17:24;767;75388;15040;Mpp-Betrieb;Mpp;-------
01.04.2009;14:32:24;760;75388;15040;Mpp-Betrieb;Mpp;-------
01.04.2009;14:47:24;663;75388;15041;Mpp-Betrieb;Mpp;-------
01.04.2009;15:02:25;785;75388;15041;Mpp-Betrieb;Mpp;-------
01.04.2009;15:17:24;905;75389;15041;Mpp-Betrieb;Mpp;-------
01.04.2009;15:32:25;813;75389;15041;Mpp-Betrieb;Mpp;-------
01.04.2009;15:47:25;649;75389;15042;Mpp-Betrieb;Mpp;-------
01.04.2009;16:02:25;542;75389;15042;Mpp-Betrieb;Mpp;-------
01.04.2009;16:17:25;661;75389;15042;Mpp-Betrieb;Mpp;-------
01.04.2009;16:32:25;694;75389;15042;Mpp-Betrieb;Mpp;-------
01.04.2009;16:47:24;426;75390;15043;Mpp-Betrieb;Mpp;-------
01.04.2009;17:02:26;548;75390;15043;Mpp-Betrieb;Mpp;-------
01.04.2009;17:17:25;364;75390;15043;Mpp-Betrieb;Mpp;-------
01.04.2009;17:32:24;237;75390;15043;Mpp-Betrieb;Mpp;-------
01.04.2009;17:47:24;254;75390;15044;Mpp-Betrieb;Mpp;-------
01.04.2009;18:02:25;148;75390;15044;Mpp-Betrieb;Mpp;-------
01.04.2009;18:17:24;96;75390;15044;Mpp-Betrieb;Mpp;-------
01.04.2009;18:32:24;94;75390;15044;Mpp-Betrieb;Mpp;-------
01.04.2009;18:47:23;100;75390;15045;Mpp-Betrieb;Mpp;-------
01.04.2009;19:02:24;51;75390;15045;Mpp-Betrieb;Mpp;-------
01.04.2009;19:17:24;23;75390;15045;Mpp-Betrieb;Mpp;-------
01.04.2009;19:32:24;12;75390;15045;Mpp-Betrieb;Mpp;-------
01.04.2009;19:47:25;0;75390;15046;Mpp-Betrieb;Warten;-------
02.04.2009;07:17:24;0;75390;15046;Mpp-Betrieb;Netzueb.;-------
02.04.2009;07:32:25;19;75390;15046;Mpp-Betrieb;Mpp;-------
02.04.2009;07:47:24;44;75390;15046;Mpp-Betrieb;Mpp;-------
02.04.2009;08:02:26;70;75390;15046;Mpp-Betrieb;Mpp;-------
02.04.2009;08:17:24;93;75390;15047;Mpp-Betrieb;Mpp;-------
02.04.2009;08:32:24;180;75390;15047;Mpp-Betrieb;Mpp;-------
02.04.2009;08:47:24;111;75390;15047;Mpp-Betrieb;Mpp;-------
02.04.2009;09:02:25;238;75390;15047;Mpp-Betrieb;Mpp;-------
02.04.2009;09:17:24;130;75390;15048;Mpp-Betrieb;Mpp;-------
