Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
02.04.2009;09:32:25;340;75390;15048;Mpp-Betrieb;Mpp;-------
02.04.2009;09:47:24;478;75390;15048;Mpp-Betrieb;Mpp;-------
02.04.2009;10:02:25;1201;75391;15048;Mpp-Betrieb;Mpp;-------
02.04.2009;10:17:24;1339;75391;15049;Mpp-Betrieb;Mpp;-------
02.04.2009;10:32:26;840;75391;15049;Mpp-Betrieb;Mpp;-------
02.04.2009;10:47:24;1330;75391;15049;Mpp-Betrieb;Mpp;-------
02.04.2009;11:02:26;2651;75392;15049;Mpp-Betrieb;Mpp;-------
02.04.2009;11:17:25;1700;75392;15050;Mpp-Betrieb;Mpp;-------
02.04.2009;11:32:24;2275;75393;15050;Mpp-Betrieb;Mpp;-------
02.04.2009;11:47:24;3538;75393;15050;Mpp-Betrieb;Mpp;-------
02.04.2009;12:02:25;4204;75394;15050;Mpp-Betrieb;Mpp;-------
02.04.2009;12:17:25;2081;75395;15051;Mpp-Betrieb;Mpp;-------
02.04.2009;12:32:25;2134;75396;15051;Mpp-Betrieb;Mpp;-------
02.04.2009;12:47:25;5144;75397;15051;Mpp-Betrieb;Mpp;-------
02.04.2009;13:02:26;4386;75398;15051;Mpp-Betrieb;Mpp;-------
02.04.2009;13:17:24;5181;75400;15052;Mpp-Betrieb;Mpp;-------
02.04.2009;13:32:24;4796;75401;15052;Mpp-Betrieb;Mpp;-------
02.04.2009;13:47:25;3209;75402;15052;Mpp-Betrieb;Mpp;-------
02.04.2009;14:02:25;2490;75403;15052;Mpp-Betrieb;Mpp;-------
02.04.2009;14:17:25;3882;75403;15053;Mpp-Betrieb;Mpp;-------
02.04.2009;14:32:24;2733;75404;15053;Mpp-Betrieb;Mpp;-------
02.04.2009;14:47:25;3706;75405;15053;Mpp-Betrieb;Mpp;-------
02.04.2009;15:02:26;4313;75406;15053;Mpp-Betrieb;Mpp;-------
02.04.2009;15:17:24;3720;75407;15054;Mpp-Betrieb;Mpp;-------
02.04.2009;15:32:24;4207;75408;15054;Mpp-Betrieb;Mpp;-------
02.04.2009;15:47:25;2329;75409;15054;Mpp-Betrieb;Mpp;-------
02.04.2009;16:02:25;2009;75409;15054;Mpp-Betrieb;Mpp;-------
02.04.2009;16:17:24;3195;75410;15055;Mpp-Betrieb;Mpp;-------
02.04.2009;16:32:24;3670;75411;15055;Mpp-Betrieb;Mpp;-------
02.04.2009;16:47:24;827;75411;15055;Mpp-Betrieb;Mpp;-------
02.04.2009;17:02:25;2691;75412;15055;Mpp-Betrieb;Mpp;-------
02.04.2009;17:17:24;1863;75412;15056;Mpp-Betrieb;Mpp;-------
02.04.2009;17:32:24;1788;75413;15056;Mpp-Betrieb;Mpp;-------
02.04.2009;17:47:24;1396;75413;15056;Mpp-Betrieb;Mpp;-------
02.04.2009;18:02:25;1371;75413;15056;Mpp-Betrieb;Mpp;-------
02.04.2009;18:17:24;1169;75414;15057;Mpp-Betrieb;Mpp;-------
02.04.2009;18:32:24;510;75414;15057;Mpp-Betrieb;Mpp;-------
02.04.2009;18:47:25;256;75414;15057;Mpp-Betrieb;Mpp;-------
02.04.2009;19:02:26;158;75414;15057;Mpp-Betrieb;Mpp;-------
02.04.2009;19:17:24;97;75414;15058;Mpp-Betrieb;Mpp;-------
02.04.2009;19:32:24;59;75414;15058;Mpp-Betrieb;Mpp;-------
02.04.2009;19:47:24;19;75414;15058;Mpp-Betrieb;Mpp;-------
02.04.2009;20:02:24;0;75414;15058;Mpp-Betrieb;Warten;-------
03.04.2009;07:02:26;12;75414;15058;Mpp-Betrieb;Mpp;-------
03.04.2009;07:17:24;27;75414;15058;Mpp-Betrieb;Mpp;-------
03.04.2009;07:32:24;23;75414;15059;Mpp-Betrieb;Mpp-Such;-------
03.04.2009;07:47:24;336;75414;15059;Mpp-Betrieb;Mpp;-------
03.04.2009;08:02:26;493;75414;15059;Mpp-Betrieb;Mpp;-------
03.04.2009;08:17:24;651;75414;15059;Mpp-Betrieb;Mpp;-------
03.04.2009;08:32:24;1084;75415;15060;Mpp-Betrieb;Mpp;-------
03.04.2009;08:47:25;1158;75415;15060;Mpp-Betrieb;Mpp;-------
03.04.2009;09:02:26;1329;75415;15060;Mpp-Betrieb;Mpp;-------
03.04.2009;09:17:24;889;75416;15060;Mpp-Betrieb;Mpp;-------
03.04.2009;09:32:24;2123;75416;15061;Mpp-Betrieb;Mpp;-------
03.04.2009;09:47:24;1462;75417;15061;Mpp-Betrieb;Mpp;-------
03.04.2009;10:02:25;2704;75417;15061;Mpp-Betrieb;Mpp;-------
03.04.2009;10:17:25;2980;75418;15061;Mpp-Betrieb;Mpp;-------
03.04.2009;10:32:24;3281;75419;15062;Mpp-Betrieb;Mpp;-------
03.04.2009;10:47:24;3309;75420;15062;Mpp-Betrieb;Mpp;-------
03.04.2009;11:02:25;3928;75420;15062;Mpp-Betrieb;Mpp;-------
03.04.2009;11:17:24;4050;75421;15062;Mpp-Betrieb;Mpp;-------
03.04.2009;11:32:25;4146;75422;15063;Mpp-Betrieb;Mpp;-------
03.04.2009;11:47:25;4220;75423;15063;Mpp-Betrieb;Mpp;-------
03.04.2009;12:02:24;4479;75425;15063;Mpp-Betrieb;Mpp;-------
03.04.2009;12:17:24;4660;75426;15063;Mpp-Betrieb;Mpp;-------
03.04.2009;12:32:24;4591;75427;15064;Mpp-Betrieb;Mpp;-------
03.04.2009;12:47:25;4608;75428;15064;Mpp-Betrieb;Mpp;-------
03.04.2009;13:02:25;4813;75429;15064;Mpp-Betrieb;Mpp;-------
03.04.2009;13:17:24;4797;75430;15064;Mpp-Betrieb;Mpp;-------
03.04.2009;13:32:24;4714;75431;15065;Mpp-Betrieb;Mpp;-------
03.04.2009;13:47:24;3259;75432;15065;Mpp-Betrieb;Mpp;-------
03.04.2009;14:02:25;4399;75433;15065;Mpp-Betrieb;Mpp;-------
03.04.2009;14:17:25;4525;75434;15065;Mpp-Betrieb;Mpp;-------
03.04.2009;14:32:24;4323;75436;15066;Mpp-Betrieb;Mpp;-------
03.04.2009;14:47:24;4335;75437;15066;Mpp-Betrieb;Mpp;-------
03.04.2009;15:02:25;4067;75438;15066;Mpp-Betrieb;Mpp;-------
03.04.2009;15:17:24;3898;75439;15066;Mpp-Betrieb;Mpp;-------
03.04.2009;15:32:24;3570;75440;15067;Mpp-Betrieb;Mpp;-------
03.04.2009;15:47:24;3470;75441;15067;Mpp-Betrieb;Mpp;-------
03.04.2009;16:02:26;3432;75441;15067;Mpp-Betrieb;Mpp;-------
03.04.2009;16:17:24;3129;75442;15067;Mpp-Betrieb;Mpp;-------
03.04.2009;16:32:24;3110;75443;15068;Mpp-Betrieb;Mpp;-------
03.04.2009;16:47:24;2779;75444;15068;Mpp-Betrieb;Mpp;-------
03.04.2009;17:02:24;2615;75444;15068;Mpp-Betrieb;Mpp;-------
03.04.2009;17:17:24;1982;75445;15068;Mpp-Betrieb;Mpp;-------
03.04.2009;17:32:24;1863;75445;15069;Mpp-Betrieb;Mpp;-------
03.04.2009;17:47:25;1633;75446;15069;Mpp-Betrieb;Mpp;-------
03.04.2009;18:02:26;1262;75446;15069;Mpp-Betrieb;Mpp;-------
03.04.2009;18:17:24;1047;75447;15069;Mpp-Betrieb;Mpp;-------
03.04.2009;18:32:25;711;75447;15070;Mpp-Betrieb;Mpp;-------
03.04.2009;18:47:25;526;75447;15070;Mpp-Betrieb;Mpp;-------
03.04.2009;19:02:25;315;75447;15070;Mpp-Betrieb;Mpp;-------
03.04.2009;19:17:24;159;75447;15070;Mpp-Betrieb;Mpp;-------
03.04.2009;19:32:24;101;75447;15071;Mpp-Betrieb;Mpp;-------
03.04.2009;19:47:25;33;75447;15071;Mpp-Betrieb;Mpp;-------
03.04.2009;20:02:25;0;75447;15071;Mpp-Betrieb;Warten;-------
04.04.2009;07:17:24;12;75447;15071;Mpp-Betrieb;Mpp;-------
04.04.2009;07:32:24;30;75447;15071;Mpp-Betrieb;Mpp;-------
04.04.2009;07:47:24;96;75447;15072;Mpp-Betrieb;Mpp;-------
04.04.2009;08:02:25;440;75447;15072;Mpp-Betrieb;Mpp;-------
04.04.2009;08:17:24;541;75447;15072;Mpp-Betrieb;Mpp;-------
04.04.2009;08:32:24;522;75447;15072;Mpp-Betrieb;Mpp;-------
04.04.2009;08:47:25;498;75448;15073;Mpp-Betrieb;Mpp;-------
04.04.2009;09:02:25;672;75448;15073;Mpp-Betrieb;Mpp;-------
04.04.2009;09:17:25;2094;75448;15073;Mpp-Betrieb;Mpp;-------
04.04.2009;09:32:25;2001;75449;15073;Mpp-Betrieb;Mpp;-------
04.04.2009;09:47:25;2469;75449;15074;Mpp-Betrieb;Mpp;-------
04.04.2009;10:02:25;2510;75450;15074;Mpp-Betrieb;Mpp;-------
04.04.2009;10:17:25;2225;75450;15074;Mpp-Betrieb;Mpp;-------
04.04.2009;10:32:24;1616;75451;15074;Mpp-Betrieb;Mpp;-------
04.04.2009;10:47:24;1213;75451;15075;Mpp-Betrieb;Mpp;-------
04.04.2009;11:02:26;3522;75452;15075;Mpp-Betrieb;Mpp;-------
04.04.2009;11:17:24;2959;75452;15075;Mpp-Betrieb;Mpp;-------
04.04.2009;11:32:24;3167;75453;15075;Mpp-Betrieb;Mpp;-------
04.04.2009;11:47:25;1832;75454;15076;Mpp-Betrieb;Mpp;-------
04.04.2009;12:02:26;1341;75454;15076;Mpp-Betrieb;Mpp;-------
04.04.2009;12:17:24;2787;75455;15076;Mpp-Betrieb;Mpp;-------
04.04.2009;12:32:25;2843;75456;15076;Mpp-Betrieb;Mpp;-------
04.04.2009;12:47:23;2477;75457;15077;Mpp-Betrieb;Mpp;-------
04.04.2009;13:02:25;3927;75458;15077;Mpp-Betrieb;Mpp;-------
04.04.2009;13:17:24;4571;75459;15077;Mpp-Betrieb;Mpp;-------
04.04.2009;13:32:24;2586;75460;15077;Mpp-Betrieb;Mpp;-------
04.04.2009;13:47:25;2310;75461;15078;Mpp-Betrieb;Mpp;-------
04.04.2009;14:02:24;2742;75462;15078;Mpp-Betrieb;Mpp;-------
04.04.2009;14:17:25;2095;75462;15078;Mpp-Betrieb;Mpp;-------
04.04.2009;14:32:24;1676;75463;15078;Mpp-Betrieb;Mpp;-------
04.04.2009;14:47:24;1514;75463;15079;Mpp-Betrieb;Mpp;-------
04.04.2009;15:02:25;1296;75464;15079;Mpp-Betrieb;Mpp;-------
04.04.2009;15:17:26;2675;75464;15079;Mpp-Betrieb;Mpp;-------
04.04.2009;15:32:25;1602;75465;15079;Mpp-Betrieb;Mpp;-------
04.04.2009;15:47:25;2526;75465;15080;Mpp-Betrieb;Mpp;-------
04.04.2009;16:02:26;1922;75466;15080;Mpp-Betrieb;Mpp;-------
04.04.2009;16:17:24;1403;75466;15080;Mpp-Betrieb;Mpp;-------
04.04.2009;16:32:24;2368;75467;15080;Mpp-Betrieb;Mpp;-------
04.04.2009;16:47:24;2894;75467;15081;Mpp-Betrieb;Mpp;-------
04.04.2009;17:02:25;2278;75468;15081;Mpp-Betrieb;Mpp;-------
04.04.2009;17:17:24;1411;75469;15081;Mpp-Betrieb;Mpp;-------
04.04.2009;17:32:25;1837;75469;15081;Mpp-Betrieb;Mpp;-------
04.04.2009;17:47:24;1474;75469;15082;Mpp-Betrieb;Mpp;-------
04.04.2009;18:02:26;1073;75470;15082;Mpp-Betrieb;Mpp;-------
04.04.2009;18:17:25;899;75470;15082;Mpp-Betrieb;Mpp;-------
04.04.2009;18:32:24;623;75470;15082;Mpp-Betrieb;Mpp;-------
04.04.2009;18:47:24;468;75470;15083;Mpp-Betrieb;Mpp;-------
04.04.2009;19:02:25;216;75470;15083;Mpp-Betrieb;Mpp;-------
04.04.2009;19:17:24;80;75470;15083;Mpp-Betrieb;Mpp;-------
04.04.2009;19:32:24;36;75470;15083;Mpp-Betrieb;Mpp;-------
04.04.2009;19:47:24;22;75470;15084;Mpp-Betrieb;Mpp;-------
04.04.2009;20:02:25;0;75470;15084;Mpp-Betrieb;Warten;-------
05.04.2009;07:02:25;14;75470;15084;Mpp-Betrieb;Mpp;-------
05.04.2009;07:17:25;62;75470;15084;Mpp-Betrieb;Mpp;-------
05.04.2009;07:32:24;162;75470;15084;Mpp-Betrieb;Mpp;-------
05.04.2009;07:47:24;323;75470;15085;Mpp-Betrieb;Mpp;-------
05.04.2009;08:02:25;488;75471;15085;Mpp-Betrieb;Mpp;-------
05.04.2009;08:17:24;741;75471;15085;Mpp-Betrieb;Mpp;-------
05.04.2009;08:32:24;992;75471;15085;Mpp-Betrieb;Mpp;-------
05.04.2009;08:47:24;1168;75471;15086;Mpp-Betrieb;Mpp;-------
05.04.2009;09:02:25;1503;75471;15086;Mpp-Betrieb;Mpp;-------
05.04.2009;09:17:24;1820;75472;15086;Mpp-Betrieb;Mpp;-------
05.04.2009;09:32:25;2115;75472;15086;Mpp-Betrieb;Mpp;-------
05.04.2009;09:47:25;2365;75473;15087;Mpp-Betrieb;Mpp;-------
05.04.2009;10:02:25;2636;75474;15087;Mpp-Betrieb;Mpp;-------
05.04.2009;10:17:25;2922;75474;15087;Mpp-Betrieb;Mpp;-------
05.04.2009;10:32:25;3174;75475;15087;Mpp-Betrieb;Mpp;-------
05.04.2009;10:47:24;3361;75476;15088;Mpp-Betrieb;Mpp;-------
05.04.2009;11:02:26;3543;75477;15088;Mpp-Betrieb;Mpp;-------
05.04.2009;11:17:24;3721;75478;15088;Mpp-Betrieb;Mpp;-------
05.04.2009;11:32:25;3928;75479;15088;Mpp-Betrieb;Mpp;-------
05.04.2009;11:47:24;4089;75480;15089;Mpp-Betrieb;Mpp;-------
05.04.2009;12:02:26;3979;75481;15089;Mpp-Betrieb;Mpp;-------
05.04.2009;12:17:24;4395;75482;15089;Mpp-Betrieb;Mpp;-------
05.04.2009;12:32:25;4626;75483;15089;Mpp-Betrieb;Mpp;-------
05.04.2009;12:47:25;2735;75484;15090;Mpp-Betrieb;Mpp;-------
05.04.2009;13:02:25;4694;75485;15090;Mpp-Betrieb;Mpp;-------
05.04.2009;13:17:24;4748;75486;15090;Mpp-Betrieb;Mpp;-------
05.04.2009;13:32:24;4459;75487;15090;Mpp-Betrieb;Mpp;-------
05.04.2009;13:47:24;1822;75488;15091;Mpp-Betrieb;Mpp;-------
05.04.2009;14:02:25;4557;75489;15091;Mpp-Betrieb;Mpp;-------
05.04.2009;14:17:25;4323;75490;15091;Mpp-Betrieb;Mpp;-------
05.04.2009;14:32:24;4358;75492;15091;Mpp-Betrieb;Mpp;-------
05.04.2009;14:47:24;4304;75493;15092;Mpp-Betrieb;Mpp;-------
05.04.2009;15:02:26;4229;75494;15092;Mpp-Betrieb;Mpp;-------
05.04.2009;15:17:24;3924;75495;15092;Mpp-Betrieb;Mpp;-------
05.04.2009;15:32:25;3788;75496;15092;Mpp-Betrieb;Mpp;-------
05.04.2009;15:47:25;3649;75496;15093;Mpp-Betrieb;Mpp;-------
05.04.2009;16:02:26;3460;75497;15093;Mpp-Betrieb;Mpp;-------
05.04.2009;16:17:24;3236;75498;15093;Mpp-Betrieb;Mpp;-------
05.04.2009;16:32:25;2997;75499;15093;Mpp-Betrieb;Mpp;-------
05.04.2009;16:47:24;2709;75500;15094;Mpp-Betrieb;Mpp;-------
05.04.2009;17:02:24;2464;75500;15094;Mpp-Betrieb;Mpp;-------
05.04.2009;17:17:25;2157;75501;15094;Mpp-Betrieb;Mpp;-------
05.04.2009;17:32:24;1853;75501;15094;Mpp-Betrieb;Mpp;-------
05.04.2009;17:47:24;1575;75502;15095;Mpp-Betrieb;Mpp;-------
05.04.2009;18:02:24;1254;75502;15095;Mpp-Betrieb;Mpp;-------
05.04.2009;18:17:24;940;75502;15095;Mpp-Betrieb;Mpp;-------
05.04.2009;18:32:24;735;75503;15095;Mpp-Betrieb;Mpp;-------
05.04.2009;18:47:24;512;75503;15096;Mpp-Betrieb;Mpp;-------
05.04.2009;19:02:25;330;75503;15096;Mpp-Betrieb;Mpp;-------
05.04.2009;19:17:24;170;75503;15096;Mpp-Betrieb;Mpp;-------
05.04.2009;19:32:25;82;75503;15096;Mpp-Betrieb;Mpp;-------
05.04.2009;19:47:24;30;75503;15097;Mpp-Betrieb;Mpp;-------
05.04.2009;20:02:24;0;75503;15097;Mpp-Betrieb;Warten;-------
06.04.2009;07:02:25;15;75503;15097;Mpp-Betrieb;Mpp;-------
06.04.2009;07:17:24;70;75503;15097;Mpp-Betrieb;Mpp;-------
06.04.2009;07:32:25;176;75503;15098;Mpp-Betrieb;Mpp;-------
06.04.2009;07:47:24;332;75503;15098;Mpp-Betrieb;Mpp;-------
06.04.2009;08:02:25;516;75503;15098;Mpp-Betrieb;Mpp;-------
06.04.2009;08:17:25;765;75503;15098;Mpp-Betrieb;Mpp;-------
06.04.2009;08:32:25;1107;75504;15099;Mpp-Betrieb;Mpp;-------
06.04.2009;08:47:24;1433;75504;15099;Mpp-Betrieb;Mpp;-------
06.04.2009;09:02:25;1755;75504;15099;Mpp-Betrieb;Mpp;-------
06.04.2009;09:17:25;2095;75505;15099;Mpp-Betrieb;Mpp;-------
06.04.2009;09:32:24;2442;75505;15100;Mpp-Betrieb;Mpp;-------
06.04.2009;09:47:24;2713;75506;15100;Mpp-Betrieb;Mpp;-------
06.04.2009;10:02:25;2968;75507;15100;Mpp-Betrieb;Mpp;-------
06.04.2009;10:17:24;3262;75507;15100;Mpp-Betrieb;Mpp;-------
06.04.2009;10:32:24;3376;75508;15101;Mpp-Betrieb;Mpp;-------
06.04.2009;10:47:25;3586;75509;15101;Mpp-Betrieb;Mpp;-------
06.04.2009;11:02:25;3829;75510;15101;Mpp-Betrieb;Mpp;-------
06.04.2009;11:17:25;4021;75511;15101;Mpp-Betrieb;Mpp;-------
06.04.2009;11:32:24;4155;75512;15102;Mpp-Betrieb;Mpp;-------
06.04.2009;11:47:24;4117;75513;15102;Mpp-Betrieb;Mpp;-------
06.04.2009;12:02:25;4163;75514;15102;Mpp-Betrieb;Mpp;-------
06.04.2009;12:17:24;4336;75515;15102;Mpp-Betrieb;Mpp;-------
06.04.2009;12:32:24;4400;75516;15103;Mpp-Betrieb;Mpp;-------
06.04.2009;12:47:25;4513;75517;15103;Mpp-Betrieb;Mpp;-------
06.04.2009;13:02:26;4462;75519;15103;Mpp-Betrieb;Mpp;-------
06.04.2009;13:17:24;4544;75520;15103;Mpp-Betrieb;Mpp;-------
06.04.2009;13:32:25;4506;75521;15104;Mpp-Betrieb;Mpp;-------
06.04.2009;13:47:25;4426;75522;15104;Mpp-Betrieb;Mpp;-------
06.04.2009;14:02:25;4468;75523;15104;Mpp-Betrieb;Mpp;-------
06.04.2009;14:17:25;4279;75524;15104;Mpp-Betrieb;Mpp;-------
06.04.2009;14:32:25;4273;75525;15105;Mpp-Betrieb;Mpp;-------
06.04.2009;14:47:25;4163;75526;15105;Mpp-Betrieb;Mpp;-------
06.04.2009;15:02:24;4059;75527;15105;Mpp-Betrieb;Mpp;-------
06.04.2009;15:17:24;4004;75528;15105;Mpp-Betrieb;Mpp;-------
06.04.2009;15:32:24;3925;75529;15106;Mpp-Betrieb;Mpp;-------
06.04.2009;15:47:25;3973;75530;15106;Mpp-Betrieb;Mpp;-------
06.04.2009;16:02:26;1186;75531;15106;Mpp-Betrieb;Mpp;-------
06.04.2009;16:17:24;1222;75531;15106;Mpp-Betrieb;Mpp;-------
06.04.2009;16:32:24;802;75532;15107;Mpp-Betrieb;Mpp;-------
06.04.2009;16:47:25;734;75532;15107;Mpp-Betrieb;Mpp;-------
06.04.2009;17:02:24;1018;75532;15107;Mpp-Betrieb;Mpp;-------
06.04.2009;17:17:24;913;75532;15107;Mpp-Betrieb;Mpp;-------
06.04.2009;17:32:24;2157;75533;15108;Mpp-Betrieb;Mpp;-------
06.04.2009;17:47:24;1507;75533;15108;Mpp-Betrieb;Mpp;-------
06.04.2009;18:02:26;1172;75533;15108;Mpp-Betrieb;Mpp;-------
06.04.2009;18:17:24;1108;75534;15108;Mpp-Betrieb;Mpp;-------
06.04.2009;18:32:25;796;75534;15109;Mpp-Betrieb;Mpp;-------
06.04.2009;18:47:24;524;75534;15109;Mpp-Betrieb;Mpp;-------
06.04.2009;19:02:25;182;75534;15109;Mpp-Betrieb;Mpp;-------
06.04.2009;19:17:25;91;75534;15109;Mpp-Betrieb;Mpp-Such;-------
06.04.2009;19:32:24;70;75534;15110;Mpp-Betrieb;Mpp;-------
06.04.2009;19:47:24;31;75534;15110;Mpp-Betrieb;Mpp;-------
06.04.2009;20:02:24;0;75534;15110;Mpp-Betrieb;Warten;-------
07.04.2009;06:47:24;0;75534;15110;Mpp-Betrieb;Netzueb.;-------
07.04.2009;07:02:26;26;75534;15110;Mpp-Betrieb;Mpp;-------
07.04.2009;07:17:25;82;75534;15111;Mpp-Betrieb;Mpp;-------
07.04.2009;07:32:24;211;75534;15111;Mpp-Betrieb;Mpp;-------
07.04.2009;07:47:25;420;75534;15111;Mpp-Betrieb;Mpp;-------
07.04.2009;08:02:26;646;75535;15111;Mpp-Betrieb;Mpp;-------
07.04.2009;08:17:24;948;75535;15112;Mpp-Betrieb;Mpp;-------
07.04.2009;08:32:24;1268;75535;15112;Mpp-Betrieb;Mpp;-------
07.04.2009;08:47:24;1595;75535;15112;Mpp-Betrieb;Mpp;-------
07.04.2009;09:02:25;1898;75536;15112;Mpp-Betrieb;Mpp;-------
07.04.2009;09:17:25;2222;75536;15113;Mpp-Betrieb;Mpp;-------
07.04.2009;09:32:24;2517;75537;15113;Mpp-Betrieb;Mpp;-------
07.04.2009;09:47:24;2781;75538;15113;Mpp-Betrieb;Mpp;-------
07.04.2009;10:02:25;3060;75538;15113;Mpp-Betrieb;Mpp;-------
07.04.2009;10:17:24;3308;75539;15114;Mpp-Betrieb;Mpp;-------
07.04.2009;10:32:24;3523;75540;15114;Mpp-Betrieb;Mpp;-------
07.04.2009;10:47:25;3746;75541;15114;Mpp-Betrieb;Mpp;-------
07.04.2009;11:02:25;3920;75542;15114;Mpp-Betrieb;Mpp;-------
07.04.2009;11:17:25;4040;75543;15115;Mpp-Betrieb;Mpp;-------
07.04.2009;11:32:24;4157;75544;15115;Mpp-Betrieb;Mpp;-------
07.04.2009;11:47:25;4238;75545;15115;Mpp-Betrieb;Mpp;-------
07.04.2009;12:02:25;4322;75546;15115;Mpp-Betrieb;Mpp;-------
07.04.2009;12:17:25;4433;75547;15116;Mpp-Betrieb;Mpp;-------
07.04.2009;12:32:24;4497;75548;15116;Mpp-Betrieb;Mpp;-------
07.04.2009;12:47:24;4571;75549;15116;Mpp-Betrieb;Mpp;-------
07.04.2009;13:02:25;4515;75550;15116;Mpp-Betrieb;Mpp;-------
07.04.2009;13:17:25;4531;75552;15117;Mpp-Betrieb;Mpp;-------
07.04.2009;13:32:24;4535;75553;15117;Mpp-Betrieb;Mpp;-------
07.04.2009;13:47:24;1877;75554;15117;Mpp-Betrieb;Mpp;-------
07.04.2009;14:02:26;5132;75554;15117;Mpp-Betrieb;Mpp;-------
07.04.2009;14:17:25;4605;75555;15118;Mpp-Betrieb;Mpp;-------
07.04.2009;14:32:23;869;75556;15118;Mpp-Betrieb;Mpp;-------
07.04.2009;14:47:25;4517;75557;15118;Mpp-Betrieb;Mpp;-------
07.04.2009;15:02:26;4146;75558;15118;Mpp-Betrieb;Mpp;-------
07.04.2009;15:17:24;813;75558;15119;Mpp-Betrieb;Mpp;-------
07.04.2009;15:32:24;1660;75559;15119;Mpp-Betrieb;Mpp;-------
07.04.2009;15:47:25;3973;75560;15119;Mpp-Betrieb;Mpp;-------
07.04.2009;16:02:26;3546;75561;15119;Mpp-Betrieb;Mpp;-------
07.04.2009;16:17:25;3612;75562;15120;Mpp-Betrieb;Mpp;-------
07.04.2009;16:32:25;3188;75562;15120;Mpp-Betrieb;Mpp;-------
07.04.2009;16:47:25;3025;75563;15120;Mpp-Betrieb;Mpp;-------
07.04.2009;17:02:26;2719;75564;15120;Mpp-Betrieb;Mpp;-------
07.04.2009;17:17:25;2295;75564;15121;Mpp-Betrieb;Mpp;-------
07.04.2009;17:32:24;2167;75565;15121;Mpp-Betrieb;Mpp;-------
07.04.2009;17:47:25;1668;75566;15121;Mpp-Betrieb;Mpp;-------
07.04.2009;18:02:23;1367;75566;15121;Mpp-Betrieb;Mpp;-------
07.04.2009;18:17:24;1062;75566;15122;Mpp-Betrieb;Mpp;-------
07.04.2009;18:32:25;822;75566;15122;Mpp-Betrieb;Mpp;-------
07.04.2009;18:47:26;616;75567;15122;Mpp-Betrieb;Mpp;-------
07.04.2009;19:02:26;315;75567;15122;Mpp-Betrieb;Mpp;-------
07.04.2009;19:17:25;125;75567;15123;Mpp-Betrieb;Mpp;-------
07.04.2009;19:32:24;55;75567;15123;Mpp-Betrieb;Mpp;-------
07.04.2009;19:47:24;21;75567;15123;Mpp-Betrieb;Mpp;-------
07.04.2009;20:02:25;0;75567;15123;Mpp-Betrieb;Netzueb.;-------
08.04.2009;06:47:25;0;75567;15123;Mpp-Betrieb;Warten;-------
08.04.2009;07:02:25;32;75567;15123;Mpp-Betrieb;Mpp-Such;-------
08.04.2009;07:17:25;71;75567;15124;Mpp-Betrieb;Mpp;-------
08.04.2009;07:32:25;112;75567;15124;Mpp-Betrieb;Mpp;-------
08.04.2009;07:47:24;198;75567;15124;Mpp-Betrieb;Mpp;-------
08.04.2009;08:02:26;248;75567;15124;Mpp-Betrieb;Mpp;-------
08.04.2009;08:17:24;271;75567;15125;Mpp-Betrieb;Mpp;-------
08.04.2009;08:32:25;232;75567;15125;Mpp-Betrieb;Mpp;-------
08.04.2009;08:47:25;508;75567;15125;Mpp-Betrieb;Mpp;-------
08.04.2009;09:02:25;928;75567;15125;Mpp-Betrieb;Mpp;-------
08.04.2009;09:17:24;2777;75568;15126;Mpp-Betrieb;Mpp;-------
08.04.2009;09:32:24;2318;75568;15126;Mpp-Betrieb;Mpp;-------
08.04.2009;09:47:24;1333;75569;15126;Mpp-Betrieb;Mpp;-------
08.04.2009;10:02:26;3685;75569;15126;Mpp-Betrieb;Mpp;-------
08.04.2009;10:17:24;3124;75570;15127;Mpp-Betrieb;Mpp;-------
08.04.2009;10:32:24;1940;75571;15127;Mpp-Betrieb;Mpp;-------
08.04.2009;10:47:25;1500;75571;15127;Mpp-Betrieb;Mpp;-------
08.04.2009;11:02:25;1760;75572;15127;Mpp-Betrieb;Mpp;-------
08.04.2009;11:17:24;2750;75572;15128;Mpp-Betrieb;Mpp;-------
08.04.2009;11:32:24;2464;75573;15128;Mpp-Betrieb;Mpp;-------
08.04.2009;11:47:24;2851;75574;15128;Mpp-Betrieb;Mpp;-------
08.04.2009;12:02:25;2726;75574;15128;Mpp-Betrieb;Mpp;-------
08.04.2009;12:17:24;2155;75575;15129;Mpp-Betrieb;Mpp;-------
08.04.2009;12:32:25;2020;75575;15129;Mpp-Betrieb;Mpp;-------
08.04.2009;12:47:24;2271;75576;15129;Mpp-Betrieb;Mpp;-------
08.04.2009;13:02:25;1764;75576;15129;Mpp-Betrieb;Mpp;-------
08.04.2009;13:17:25;1730;75577;15130;Mpp-Betrieb;Mpp;-------
08.04.2009;13:32:24;1498;75577;15130;Mpp-Betrieb;Mpp;-------
08.04.2009;13:47:24;1563;75578;15130;Mpp-Betrieb;Mpp;-------
08.04.2009;14:02:25;2635;75578;15130;Mpp-Betrieb;Mpp;-------
08.04.2009;14:17:24;2159;75579;15131;Mpp-Betrieb;Mpp;-------
08.04.2009;14:32:24;3538;75580;15131;Mpp-Betrieb;Mpp;-------
08.04.2009;14:47:24;2759;75581;15131;Mpp-Betrieb;Mpp;-------
08.04.2009;15:02:25;3660;75582;15131;Mpp-Betrieb;Mpp;-------
08.04.2009;15:17:24;3736;75583;15132;Mpp-Betrieb;Mpp;-------
08.04.2009;15:32:24;3649;75583;15132;Mpp-Betrieb;Mpp;-------
08.04.2009;15:47:25;2782;75584;15132;Mpp-Betrieb;Mpp;-------
08.04.2009;16:02:25;1668;75585;15132;Mpp-Betrieb;Mpp;-------
08.04.2009;16:17:24;1635;75586;15133;Mpp-Betrieb;Mpp;-------
08.04.2009;16:32:24;3190;75586;15133;Mpp-Betrieb;Mpp;-------
08.04.2009;16:47:25;2429;75587;15133;Mpp-Betrieb;Mpp;-------
08.04.2009;17:02:24;1913;75587;15133;Mpp-Betrieb;Mpp;-------
08.04.2009;17:17:25;1308;75588;15134;Mpp-Betrieb;Mpp;-------
08.04.2009;17:32:25;1156;75588;15134;Mpp-Betrieb;Mpp;-------
08.04.2009;17:47:24;1048;75588;15134;Mpp-Betrieb;Mpp;-------
08.04.2009;18:02:25;1148;75589;15134;Mpp-Betrieb;Mpp;-------
08.04.2009;18:17:25;772;75589;15135;Mpp-Betrieb;Mpp;-------
08.04.2009;18:32:24;573;75589;15135;Mpp-Betrieb;Mpp;-------
08.04.2009;18:47:25;486;75589;15135;Mpp-Betrieb;Mpp;-------
08.04.2009;19:02:25;310;75589;15135;Mpp-Betrieb;Mpp;-------
08.04.2009;19:17:25;213;75589;15136;Mpp-Betrieb;Mpp;-------
08.04.2009;19:32:24;78;75589;15136;Mpp-Betrieb;Mpp;-------
08.04.2009;19:47:25;26;75589;15136;Mpp-Betrieb;Mpp;-------
08.04.2009;20:02:25;0;75589;15136;Mpp-Betrieb;Warten;-------
09.04.2009;06:47:25;12;75589;15136;Mpp-Betrieb;Mpp;-------
09.04.2009;07:02:26;52;75589;15137;Mpp-Betrieb;Mpp;-------
09.04.2009;07:17:24;128;75589;15137;Mpp-Betrieb;Mpp-Such;-------
09.04.2009;07:32:24;288;75589;15137;Mpp-Betrieb;Mpp;-------
09.04.2009;07:47:25;467;75590;15137;Mpp-Betrieb;Mpp;-------
09.04.2009;08:02:25;679;75590;15138;Mpp-Betrieb;Mpp;-------
09.04.2009;08:17:24;905;75590;15138;Mpp-Betrieb;Mpp;-------
09.04.2009;08:32:25;1161;75590;15138;Mpp-Betrieb;Mpp;-------
09.04.2009;08:47:25;1457;75590;15138;Mpp-Betrieb;Mpp;-------
09.04.2009;09:02:25;1719;75591;15139;Mpp-Betrieb;Mpp;-------
09.04.2009;09:17:24;2009;75591;15139;Mpp-Betrieb;Mpp;-------
09.04.2009;09:32:24;2262;75592;15139;Mpp-Betrieb;Mpp;-------
09.04.2009;09:47:25;2374;75592;15139;Mpp-Betrieb;Mpp;-------
09.04.2009;10:02:25;2857;75593;15140;Mpp-Betrieb;Mpp;-------
09.04.2009;10:17:24;3065;75594;15140;Mpp-Betrieb;Mpp;-------
09.04.2009;10:32:24;3368;75595;15140;Mpp-Betrieb;Mpp;-------
09.04.2009;10:47:24;3580;75596;15140;Mpp-Betrieb;Mpp;-------
09.04.2009;11:02:25;3823;75596;15141;Mpp-Betrieb;Mpp;-------
09.04.2009;11:17:25;3954;75597;15141;Mpp-Betrieb;Mpp;-------
09.04.2009;11:32:24;4168;75598;15141;Mpp-Betrieb;Mpp;-------
09.04.2009;11:47:24;4273;75599;15141;Mpp-Betrieb;Mpp;-------
09.04.2009;12:02:25;4379;75601;15142;Mpp-Betrieb;Mpp;-------
09.04.2009;12:17:25;4452;75602;15142;Mpp-Betrieb;Mpp;-------
09.04.2009;12:32:26;4540;75603;15142;Mpp-Betrieb;Mpp;-------
09.04.2009;12:47:25;4574;75604;15142;Mpp-Betrieb;Mpp;-------
09.04.2009;13:02:25;4649;75605;15143;Mpp-Betrieb;Mpp;-------
09.04.2009;13:17:24;4701;75606;15143;Mpp-Betrieb;Mpp;-------
09.04.2009;13:32:24;4677;75607;15143;Mpp-Betrieb;Mpp;-------
09.04.2009;13:47:24;4727;75609;15143;Mpp-Betrieb;Mpp;-------
09.04.2009;14:02:25;4645;75610;15144;Mpp-Betrieb;Mpp;-------
09.04.2009;14:17:24;4528;75611;15144;Mpp-Betrieb;Mpp;-------
09.04.2009;14:32:24;4402;75612;15144;Mpp-Betrieb;Mpp;-------
09.04.2009;14:47:24;4304;75613;15144;Mpp-Betrieb;Mpp;-------
09.04.2009;15:02:26;4076;75614;15145;Mpp-Betrieb;Mpp;-------
09.04.2009;15:17:23;4074;75615;15145;Mpp-Betrieb;Mpp;-------
09.04.2009;15:32:24;3876;75616;15145;Mpp-Betrieb;Mpp;-------
09.04.2009;15:47:25;3700;75617;15145;Mpp-Betrieb;Mpp;-------
09.04.2009;16:02:25;3522;75618;15146;Mpp-Betrieb;Mpp;-------
09.04.2009;16:17:24;3262;75619;15146;Mpp-Betrieb;Mpp;-------
09.04.2009;16:32:24;2989;75620;15146;Mpp-Betrieb;Mpp;-------
09.04.2009;16:47:24;2714;75620;15146;Mpp-Betrieb;Mpp;-------
09.04.2009;17:02:24;2478;75621;15147;Mpp-Betrieb;Mpp;-------
09.04.2009;17:17:25;2209;75622;15147;Mpp-Betrieb;Mpp;-------
09.04.2009;17:32:25;1915;75622;15147;Mpp-Betrieb;Mpp;-------
09.04.2009;17:47:24;1607;75623;15147;Mpp-Betrieb;Mpp;-------
09.04.2009;18:02:25;1314;75623;15148;Mpp-Betrieb;Mpp;-------
09.04.2009;18:17:24;1048;75623;15148;Mpp-Betrieb;Mpp;-------
09.04.2009;18:32:25;777;75624;15148;Mpp-Betrieb;Mpp;-------
09.04.2009;18:47:24;553;75624;15148;Mpp-Betrieb;Mpp;-------
09.04.2009;19:02:24;353;75624;15149;Mpp-Betrieb;Mpp;-------
09.04.2009;19:17:25;208;75624;15149;Mpp-Betrieb;Mpp;-------
09.04.2009;19:32:25;110;75624;15149;Mpp-Betrieb;Mpp;-------
09.04.2009;19:47:25;49;75624;15149;Mpp-Betrieb;Mpp;-------
09.04.2009;20:02:24;13;75624;15150;Mpp-Betrieb;Mpp;-------
10.04.2009;06:47:24;12;75624;15150;Mpp-Betrieb;Mpp;-------
10.04.2009;07:02:26;52;75624;15150;Mpp-Betrieb;Mpp;-------
10.04.2009;07:17:26;134;75624;15150;Mpp-Betrieb;Mpp;-------
10.04.2009;07:32:24;288;75624;15151;Mpp-Betrieb;Mpp;-------
10.04.2009;07:47:25;484;75624;15151;Mpp-Betrieb;Mpp;-------
10.04.2009;08:02:26;723;75624;15151;Mpp-Betrieb;Mpp;-------
10.04.2009;08:17:24;899;75624;15151;Mpp-Betrieb;Mpp;-------
10.04.2009;08:32:24;1482;75625;15152;Mpp-Betrieb;Mpp;-------
10.04.2009;08:47:24;1843;75625;15152;Mpp-Betrieb;Mpp;-------
10.04.2009;09:02:26;2090;75626;15152;Mpp-Betrieb;Mpp;-------
10.04.2009;09:17:24;2452;75626;15152;Mpp-Betrieb;Mpp;-------
10.04.2009;09:32:25;2725;75627;15153;Mpp-Betrieb;Mpp;-------
10.04.2009;09:47:24;2967;75628;15153;Mpp-Betrieb;Mpp;-------
10.04.2009;10:02:26;3210;75628;15153;Mpp-Betrieb;Mpp;-------
10.04.2009;10:17:25;3442;75629;15153;Mpp-Betrieb;Mpp;-------
10.04.2009;10:32:24;3665;75630;15154;Mpp-Betrieb;Mpp;-------
10.04.2009;10:47:24;3830;75631;15154;Mpp-Betrieb;Mpp;-------
10.04.2009;11:02:25;3990;75632;15154;Mpp-Betrieb;Mpp;-------
10.04.2009;11:17:24;4052;75633;15154;Mpp-Betrieb;Mpp;-------
10.04.2009;11:32:24;4235;75634;15155;Mpp-Betrieb;Mpp;-------
10.04.2009;11:47:25;4357;75635;15155;Mpp-Betrieb;Mpp;-------
10.04.2009;12:02:24;4403;75636;15155;Mpp-Betrieb;Mpp;-------
10.04.2009;12:17:25;4482;75637;15155;Mpp-Betrieb;Mpp;-------
10.04.2009;12:32:24;4528;75638;15156;Mpp-Betrieb;Mpp;-------
10.04.2009;12:47:24;4555;75640;15156;Mpp-Betrieb;Mpp;-------
10.04.2009;13:02:26;4595;75641;15156;Mpp-Betrieb;Mpp;-------
10.04.2009;13:17:25;4584;75642;15156;Mpp-Betrieb;Mpp;-------
10.04.2009;13:32:25;4555;75643;15157;Mpp-Betrieb;Mpp;-------
10.04.2009;13:47:24;4498;75644;15157;Mpp-Betrieb;Mpp;-------
10.04.2009;14:02:24;4444;75645;15157;Mpp-Betrieb;Mpp;-------
10.04.2009;14:17:25;4444;75646;15157;Mpp-Betrieb;Mpp;-------
10.04.2009;14:32:24;4402;75648;15158;Mpp-Betrieb;Mpp;-------
10.04.2009;14:47:24;4259;75649;15158;Mpp-Betrieb;Mpp;-------
10.04.2009;15:02:25;4173;75650;15158;Mpp-Betrieb;Mpp;-------
10.04.2009;15:17:24;4013;75651;15158;Mpp-Betrieb;Mpp;-------
10.04.2009;15:32:24;3880;75652;15159;Mpp-Betrieb;Mpp;-------
10.04.2009;15:47:24;3698;75653;15159;Mpp-Betrieb;Mpp;-------
10.04.2009;16:02:25;1668;75653;15159;Mpp-Betrieb;Mpp;-------
10.04.2009;16:17:25;3286;75654;15159;Mpp-Betrieb;Mpp;-------
10.04.2009;16:32:24;3252;75655;15160;Mpp-Betrieb;Mpp;-------
10.04.2009;16:47:24;3036;75655;15160;Mpp-Betrieb;Mpp;-------
10.04.2009;17:02:24;2700;75656;15160;Mpp-Betrieb;Mpp;-------
10.04.2009;17:17:25;2476;75657;15160;Mpp-Betrieb;Mpp;-------
10.04.2009;17:32:24;2254;75657;15161;Mpp-Betrieb;Mpp;-------
10.04.2009;17:47:24;1981;75658;15161;Mpp-Betrieb;Mpp;-------
10.04.2009;18:02:26;1525;75658;15161;Mpp-Betrieb;Mpp;-------
10.04.2009;18:17:24;1260;75659;15161;Mpp-Betrieb;Mpp;-------
10.04.2009;18:32:24;865;75659;15162;Mpp-Betrieb;Mpp;-------
10.04.2009;18:47:24;571;75659;15162;Mpp-Betrieb;Mpp;-------
10.04.2009;19:02:24;342;75659;15162;Mpp-Betrieb;Mpp;-------
10.04.2009;19:17:24;170;75659;15162;Mpp-Betrieb;Mpp;-------
10.04.2009;19:32:25;85;75659;15163;Mpp-Betrieb;Mpp;-------
10.04.2009;19:47:24;42;75659;15163;Mpp-Betrieb;Mpp;-------
10.04.2009;20:02:25;17;75659;15163;Mpp-Betrieb;Mpp;-------
11.04.2009;06:47:24;13;75659;15163;Mpp-Betrieb;Mpp;-------
11.04.2009;07:02:26;40;75659;15163;Mpp-Betrieb;Mpp-Such;-------
11.04.2009;07:17:24;123;75659;15164;Mpp-Betrieb;Mpp;-------
11.04.2009;07:32:24;274;75659;15164;Mpp-Betrieb;Mpp;-------
11.04.2009;07:47:24;500;75660;15164;Mpp-Betrieb;Mpp;-------
11.04.2009;08:02:25;765;75660;15164;Mpp-Betrieb;Mpp;-------
11.04.2009;08:17:25;1069;75660;15165;Mpp-Betrieb;Mpp;-------
11.04.2009;08:32:25;1395;75660;15165;Mpp-Betrieb;Mpp;-------
11.04.2009;08:47:24;1733;75661;15165;Mpp-Betrieb;Mpp;-------
11.04.2009;09:02:26;2056;75661;15165;Mpp-Betrieb;Mpp;-------
11.04.2009;09:17:24;2381;75662;15166;Mpp-Betrieb;Mpp;-------
11.04.2009;09:32:24;2691;75662;15166;Mpp-Betrieb;Mpp;-------
11.04.2009;09:47:25;2990;75663;15166;Mpp-Betrieb;Mpp;-------
11.04.2009;10:02:25;3245;75664;15166;Mpp-Betrieb;Mpp;-------
11.04.2009;10:17:24;3454;75665;15167;Mpp-Betrieb;Mpp;-------
11.04.2009;10:32:25;3762;75666;15167;Mpp-Betrieb;Mpp;-------
11.04.2009;10:47:24;4063;75666;15167;Mpp-Betrieb;Mpp;-------
11.04.2009;11:02:26;3580;75667;15167;Mpp-Betrieb;Mpp;-------
11.04.2009;11:17:24;3605;75668;15168;Mpp-Betrieb;Mpp;-------
11.04.2009;11:32:25;2765;75669;15168;Mpp-Betrieb;Mpp;-------
11.04.2009;11:47:24;3263;75670;15168;Mpp-Betrieb;Mpp;-------
11.04.2009;12:02:25;4684;75671;15168;Mpp-Betrieb;Mpp;-------
11.04.2009;12:17:24;4604;75672;15169;Mpp-Betrieb;Mpp;-------
11.04.2009;12:32:24;3840;75673;15169;Mpp-Betrieb;Mpp;-------
11.04.2009;12:47:25;4289;75674;15169;Mpp-Betrieb;Mpp;-------
11.04.2009;13:02:25;4515;75675;15169;Mpp-Betrieb;Mpp;-------
11.04.2009;13:17:24;4693;75676;15170;Mpp-Betrieb;Mpp;-------
11.04.2009;13:32:25;4555;75678;15170;Mpp-Betrieb;Mpp;-------
11.04.2009;13:47:23;4293;75679;15170;Mpp-Betrieb;Mpp;-------
11.04.2009;14:02:25;4058;75680;15170;Mpp-Betrieb;Mpp;-------
11.04.2009;14:17:25;3552;75680;15171;Mpp-Betrieb;Mpp;-------
11.04.2009;14:32:24;3689;75681;15171;Mpp-Betrieb;Mpp;-------
11.04.2009;14:47:24;3664;75682;15171;Mpp-Betrieb;Mpp;-------
11.04.2009;15:02:26;3668;75683;15171;Mpp-Betrieb;Mpp;-------
11.04.2009;15:17:24;3538;75684;15172;Mpp-Betrieb;Mpp;-------
11.04.2009;15:32:24;3664;75685;15172;Mpp-Betrieb;Mpp;-------
11.04.2009;15:47:24;2127;75686;15172;Mpp-Betrieb;Mpp;-------
11.04.2009;16:02:25;3050;75686;15172;Mpp-Betrieb;Mpp;-------
11.04.2009;16:17:24;3176;75687;15173;Mpp-Betrieb;Mpp;-------
11.04.2009;16:32:24;971;75687;15173;Mpp-Betrieb;Mpp;-------
11.04.2009;16:47:24;719;75688;15173;Mpp-Betrieb;Mpp;-------
11.04.2009;17:02:24;733;75688;15173;Mpp-Betrieb;Mpp;-------
11.04.2009;17:17:24;844;75688;15174;Mpp-Betrieb;Mpp;-------
11.04.2009;17:32:24;605;75688;15174;Mpp-Betrieb;Mpp;-------
11.04.2009;17:47:23;690;75688;15174;Mpp-Betrieb;Mpp;-------
11.04.2009;18:02:25;625;75689;15174;Mpp-Betrieb;Mpp;-------
11.04.2009;18:17:24;877;75689;15175;Mpp-Betrieb;Mpp;-------
11.04.2009;18:32:24;770;75689;15175;Mpp-Betrieb;Mpp;-------
11.04.2009;18:47:24;630;75689;15175;Mpp-Betrieb;Mpp;-------
11.04.2009;19:02:26;386;75689;15175;Mpp-Betrieb;Mpp;-------
11.04.2009;19:17:25;239;75689;15176;Mpp-Betrieb;Mpp;-------
11.04.2009;19:32:24;115;75689;15176;Mpp-Betrieb;Mpp;-------
11.04.2009;19:47:24;42;75689;15176;Mpp-Betrieb;Mpp;-------
11.04.2009;20:02:25;14;75689;15176;Mpp-Betrieb;Mpp;-------
11.04.2009;20:26:44;<unkown>;;<unkown>;;<unkown>;<unkown>
12.04.2009;06:47:24;18;75689;15177;Mpp-Betrieb;Mpp;-------
12.04.2009;07:02:25;49;75689;15177;Mpp-Betrieb;Mpp;-------
12.04.2009;07:17:24;104;75690;15177;Mpp-Betrieb;Mpp;-------
12.04.2009;07:32:24;211;75690;15177;Mpp-Betrieb;Mpp;-------
12.04.2009;07:47:24;348;75690;15178;Mpp-Betrieb;Mpp;-------
12.04.2009;08:02:25;500;75690;15178;Mpp-Betrieb;Mpp;-------
12.04.2009;08:17:25;644;75690;15178;Mpp-Betrieb;Mpp;-------
12.04.2009;08:32:25;783;75690;15178;Mpp-Betrieb;Mpp;-------
12.04.2009;08:47:24;958;75690;15179;Mpp-Betrieb;Mpp;-------
12.04.2009;09:02:26;1257;75691;15179;Mpp-Betrieb;Mpp;-------
12.04.2009;09:17:25;1854;75691;15179;Mpp-Betrieb;Mpp;-------
12.04.2009;09:32:25;2454;75691;15179;Mpp-Betrieb;Mpp;-------
12.04.2009;09:47:24;2922;75692;15180;Mpp-Betrieb;Mpp;-------
12.04.2009;10:02:26;3341;75693;15180;Mpp-Betrieb;Mpp;-------
12.04.2009;10:17:25;3564;75694;15180;Mpp-Betrieb;Mpp;-------
12.04.2009;10:32:24;3938;75695;15180;Mpp-Betrieb;Mpp;-------
12.04.2009;10:47:24;3688;75696;15181;Mpp-Betrieb;Mpp;-------
12.04.2009;11:02:25;4439;75697;15181;Mpp-Betrieb;Mpp;-------
12.04.2009;11:17:24;3173;75698;15181;Mpp-Betrieb;Mpp;-------
12.04.2009;11:32:25;4399;75699;15181;Mpp-Betrieb;Mpp;-------
12.04.2009;11:47:23;4326;75700;15182;Mpp-Betrieb;Mpp;-------
12.04.2009;12:02:25;3544;75701;15182;Mpp-Betrieb;Mpp;-------
12.04.2009;12:17:24;3053;75701;15182;Mpp-Betrieb;Mpp;-------
12.04.2009;12:32:24;3027;75702;15182;Mpp-Betrieb;Mpp;-------
12.04.2009;12:47:24;3287;75703;15183;Mpp-Betrieb;Mpp;-------
12.04.2009;13:02:25;2909;75704;15183;Mpp-Betrieb;Mpp;-------
12.04.2009;13:17:24;2817;75705;15183;Mpp-Betrieb;Mpp;-------
12.04.2009;13:32:25;2690;75705;15183;Mpp-Betrieb;Mpp;-------
12.04.2009;13:47:24;3042;75706;15184;Mpp-Betrieb;Mpp;-------
12.04.2009;14:02:26;3488;75707;15184;Mpp-Betrieb;Mpp;-------
12.04.2009;14:17:24;2623;75708;15184;Mpp-Betrieb;Mpp;-------
12.04.2009;14:32:24;3188;75708;15184;Mpp-Betrieb;Mpp;-------
12.04.2009;14:47:24;3528;75709;15185;Mpp-Betrieb;Mpp;-------
12.04.2009;15:02:25;2959;75710;15185;Mpp-Betrieb;Mpp;-------
12.04.2009;15:17:24;2297;75710;15185;Mpp-Betrieb;Mpp;-------
12.04.2009;15:32:24;2543;75711;15185;Mpp-Betrieb;Mpp;-------
12.04.2009;15:47:24;2901;75712;15186;Mpp-Betrieb;Mpp;-------
12.04.2009;16:02:25;2355;75712;15186;Mpp-Betrieb;Mpp;-------
12.04.2009;16:17:24;1551;75713;15186;Mpp-Betrieb;Mpp;-------
12.04.2009;16:32:24;1397;75713;15186;Mpp-Betrieb;Mpp;-------
12.04.2009;16:47:24;1236;75713;15187;Mpp-Betrieb;Mpp;-------
12.04.2009;17:02:24;918;75714;15187;Mpp-Betrieb;Mpp;-------
12.04.2009;17:17:25;1285;75714;15187;Mpp-Betrieb;Mpp;-------
12.04.2009;17:32:25;2145;75714;15187;Mpp-Betrieb;Mpp;-------
12.04.2009;17:47:25;1674;75715;15188;Mpp-Betrieb;Mpp;-------
12.04.2009;18:02:25;1382;75715;15188;Mpp-Betrieb;Mpp;-------
12.04.2009;18:17:24;1267;75716;15188;Mpp-Betrieb;Mpp;-------
12.04.2009;18:32:24;910;75716;15188;Mpp-Betrieb;Mpp;-------
12.04.2009;18:47:25;679;75716;15189;Mpp-Betrieb;Mpp;-------
12.04.2009;19:02:24;474;75716;15189;Mpp-Betrieb;Mpp;-------
12.04.2009;19:17:24;270;75716;15189;Mpp-Betrieb;Mpp;-------
12.04.2009;19:32:24;119;75716;15189;Mpp-Betrieb;Mpp;-------
12.04.2009;19:47:24;44;75716;15190;Mpp-Betrieb;Mpp;-------
12.04.2009;20:02:24;14;75716;15190;Mpp-Betrieb;Mpp;-------
12.04.2009;20:17:24;0;75716;15190;Mpp-Betrieb;Warten;-------
13.04.2009;06:32:46;0;75716;15190;Mpp-Betrieb;Warten;-------
13.04.2009;06:47:24;14;75716;15190;Mpp-Betrieb;Mpp;-------
13.04.2009;07:02:25;62;75716;15190;Mpp-Betrieb;Mpp;-------
13.04.2009;07:17:23;154;75716;15191;Mpp-Betrieb;Mpp;-------
13.04.2009;07:32:24;290;75716;15191;Mpp-Betrieb;Mpp;-------
13.04.2009;07:47:24;385;75716;15191;Mpp-Betrieb;Mpp;-------
13.04.2009;08:02:25;392;75717;15191;Mpp-Betrieb;Mpp;-------
13.04.2009;08:17:24;508;75717;15192;Mpp-Betrieb;Mpp;-------
13.04.2009;08:32:24;788;75717;15192;Mpp-Betrieb;Mpp;-------
13.04.2009;08:47:25;833;75717;15192;Mpp-Betrieb;Mpp;-------
13.04.2009;09:02:24;1153;75718;15192;Mpp-Betrieb;Mpp;-------
13.04.2009;09:17:24;2659;75718;15193;Mpp-Betrieb;Mpp;-------
13.04.2009;09:32:25;1774;75719;15193;Mpp-Betrieb;Mpp;-------
13.04.2009;09:47:24;3455;75719;15193;Mpp-Betrieb;Mpp;-------
13.04.2009;10:02:26;2005;75720;15193;Mpp-Betrieb;Mpp;-------
13.04.2009;10:17:25;3651;75720;15194;Mpp-Betrieb;Mpp;-------
13.04.2009;10:32:25;4014;75721;15194;Mpp-Betrieb;Mpp;-------
13.04.2009;10:47:25;4142;75722;15194;Mpp-Betrieb;Mpp;-------
13.04.2009;11:02:25;4176;75723;15194;Mpp-Betrieb;Mpp;-------
13.04.2009;11:17:25;3287;75724;15195;Mpp-Betrieb;Mpp;-------
13.04.2009;11:32:24;2015;75724;15195;Mpp-Betrieb;Mpp;-------
13.04.2009;11:47:25;5316;75725;15195;Mpp-Betrieb;Mpp;-------
13.04.2009;12:02:26;2469;75726;15195;Mpp-Betrieb;Mpp;-------
13.04.2009;12:17:25;2739;75727;15196;Mpp-Betrieb;Mpp;-------
13.04.2009;12:32:24;2260;75727;15196;Mpp-Betrieb;Mpp;-------
13.04.2009;12:47:24;2545;75728;15196;Mpp-Betrieb;Mpp;-------
13.04.2009;13:02:26;1729;75729;15196;Mpp-Betrieb;Mpp;-------
13.04.2009;13:17:25;5124;75730;15197;Mpp-Betrieb;Mpp;-------
13.04.2009;13:32:24;2922;75731;15197;Mpp-Betrieb;Mpp;-------
13.04.2009;13:47:25;3666;75732;15197;Mpp-Betrieb;Mpp;-------
13.04.2009;14:02:26;4548;75733;15197;Mpp-Betrieb;Mpp;-------
13.04.2009;14:17:25;4430;75734;15198;Mpp-Betrieb;Mpp;-------
13.04.2009;14:32:25;4436;75735;15198;Mpp-Betrieb;Mpp;-------
13.04.2009;14:47:25;4323;75736;15198;Mpp-Betrieb;Mpp;-------
13.04.2009;15:02:26;4247;75738;15198;Mpp-Betrieb;Mpp;-------
13.04.2009;15:17:24;4121;75739;15199;Mpp-Betrieb;Mpp;-------
13.04.2009;15:32:25;3917;75740;15199;Mpp-Betrieb;Mpp;-------
13.04.2009;15:47:24;3694;75741;15199;Mpp-Betrieb;Mpp;-------
13.04.2009;16:02:24;3512;75741;15199;Mpp-Betrieb;Mpp;-------
13.04.2009;16:17:24;3346;75742;15200;Mpp-Betrieb;Mpp;-------
13.04.2009;16:32:24;3105;75743;15200;Mpp-Betrieb;Mpp;-------
13.04.2009;16:47:24;2978;75744;15200;Mpp-Betrieb;Mpp;-------
13.04.2009;17:02:25;2724;75745;15200;Mpp-Betrieb;Mpp;-------
13.04.2009;17:17:24;2402;75745;15201;Mpp-Betrieb;Mpp;-------
13.04.2009;17:32:24;2084;75746;15201;Mpp-Betrieb;Mpp;-------
13.04.2009;17:47:24;1744;75746;15201;Mpp-Betrieb;Mpp;-------
13.04.2009;18:02:25;1410;75747;15201;Mpp-Betrieb;Mpp;-------
13.04.2009;18:17:24;1070;75747;15202;Mpp-Betrieb;Mpp;-------
13.04.2009;18:32:25;782;75747;15202;Mpp-Betrieb;Mpp;-------
13.04.2009;18:47:25;533;75747;15202;Mpp-Betrieb;Mpp;-------
13.04.2009;19:02:24;356;75747;15202;Mpp-Betrieb;Mpp;-------
13.04.2009;19:17:25;210;75748;15203;Mpp-Betrieb;Mpp;-------
13.04.2009;19:32:25;118;75748;15203;Mpp-Betrieb;Mpp;-------
13.04.2009;19:47:24;46;75748;15203;Mpp-Betrieb;Mpp;-------
13.04.2009;20:02:25;21;75748;15203;Mpp-Betrieb;Mpp-Such;-------
13.04.2009;20:17:24;0;75748;15203;Mpp-Betrieb;Warten;-------
14.04.2009;06:32:25;0;75748;15203;Mpp-Betrieb;Warten;-------
14.04.2009;06:47:24;37;75748;15204;Mpp-Betrieb;Mpp-Such;-------
14.04.2009;07:02:25;85;75748;15204;Mpp-Betrieb;Mpp;-------
14.04.2009;07:17:24;182;75748;15204;Mpp-Betrieb;Mpp;-------
14.04.2009;07:32:24;370;75748;15204;Mpp-Betrieb;Mpp;-------
14.04.2009;07:47:25;661;75748;15205;Mpp-Betrieb;Mpp;-------
14.04.2009;08:02:25;997;75748;15205;Mpp-Betrieb;Mpp;-------
14.04.2009;08:17:24;1075;75748;15205;Mpp-Betrieb;Mpp;-------
14.04.2009;08:32:25;1338;75749;15205;Mpp-Betrieb;Mpp;-------
14.04.2009;08:47:25;1611;75749;15206;Mpp-Betrieb;Mpp;-------
14.04.2009;09:02:26;1861;75749;15206;Mpp-Betrieb;Mpp;-------
14.04.2009;09:17:24;2231;75750;15206;Mpp-Betrieb;Mpp;-------
14.04.2009;09:32:24;2446;75751;15206;Mpp-Betrieb;Mpp;-------
14.04.2009;09:47:24;2747;75751;15207;Mpp-Betrieb;Mpp;-------
14.04.2009;10:02:25;3045;75752;15207;Mpp-Betrieb;Mpp;-------
14.04.2009;10:17:24;3282;75753;15207;Mpp-Betrieb;Mpp;-------
14.04.2009;10:32:24;3491;75754;15207;Mpp-Betrieb;Mpp;-------
14.04.2009;10:47:24;3675;75754;15208;Mpp-Betrieb;Mpp;-------
14.04.2009;11:02:26;3817;75755;15208;Mpp-Betrieb;Mpp;-------
14.04.2009;11:17:24;4000;75756;15208;Mpp-Betrieb;Mpp;-------
14.04.2009;11:32:25;4070;75757;15208;Mpp-Betrieb;Mpp;-------
14.04.2009;11:47:24;4158;75758;15209;Mpp-Betrieb;Mpp;-------
14.04.2009;12:02:25;4261;75759;15209;Mpp-Betrieb;Mpp;-------
14.04.2009;12:17:24;4389;75760;15209;Mpp-Betrieb;Mpp;-------
14.04.2009;12:32:24;4422;75762;15209;Mpp-Betrieb;Mpp;-------
14.04.2009;12:47:25;4355;75763;15210;Mpp-Betrieb;Mpp;-------
14.04.2009;13:02:25;4511;75764;15210;Mpp-Betrieb;Mpp;-------
14.04.2009;13:17:24;4543;75765;15210;Mpp-Betrieb;Mpp;-------
14.04.2009;13:32:24;4551;75766;15210;Mpp-Betrieb;Mpp;-------
14.04.2009;13:47:25;4487;75767;15211;Mpp-Betrieb;Mpp;-------
14.04.2009;14:02:26;4412;75768;15211;Mpp-Betrieb;Mpp;-------
14.04.2009;14:17:24;4429;75769;15211;Mpp-Betrieb;Mpp;-------
14.04.2009;14:32:25;4435;75770;15211;Mpp-Betrieb;Mpp;-------
14.04.2009;14:47:25;4333;75772;15212;Mpp-Betrieb;Mpp;-------
14.04.2009;15:02:26;4220;75773;15212;Mpp-Betrieb;Mpp;-------
14.04.2009;15:17:25;4099;75774;15212;Mpp-Betrieb;Mpp;-------
14.04.2009;15:32:24;3900;75775;15212;Mpp-Betrieb;Mpp;-------
14.04.2009;15:47:25;3690;75776;15213;Mpp-Betrieb;Mpp;-------
14.04.2009;16:02:25;3511;75777;15213;Mpp-Betrieb;Mpp;-------
14.04.2009;16:17:24;3255;75777;15213;Mpp-Betrieb;Mpp;-------
14.04.2009;16:32:24;3042;75778;15213;Mpp-Betrieb;Mpp;-------
14.04.2009;16:47:23;2822;75779;15214;Mpp-Betrieb;Mpp;-------
14.04.2009;17:02:24;2538;75780;15214;Mpp-Betrieb;Mpp;-------
14.04.2009;17:17:25;2239;75780;15214;Mpp-Betrieb;Mpp;-------
14.04.2009;17:32:24;1977;75781;15214;Mpp-Betrieb;Mpp;-------
14.04.2009;17:47:24;1699;75781;15215;Mpp-Betrieb;Mpp;-------
14.04.2009;18:02:25;1388;75782;15215;Mpp-Betrieb;Mpp;-------
14.04.2009;18:17:24;1086;75782;15215;Mpp-Betrieb;Mpp;-------
14.04.2009;18:32:25;822;75782;15215;Mpp-Betrieb;Mpp;-------
14.04.2009;18:47:24;374;75782;15216;Mpp-Betrieb;Mpp;-------
14.04.2009;19:02:24;232;75782;15216;Mpp-Betrieb;Mpp;-------
14.04.2009;19:17:24;123;75782;15216;Mpp-Betrieb;Mpp;-------
14.04.2009;19:32:24;100;75782;15216;Mpp-Betrieb;Mpp;-------
14.04.2009;19:47:24;65;75782;15217;Mpp-Betrieb;Mpp;-------
14.04.2009;20:02:25;22;75782;15217;Mpp-Betrieb;Mpp;-------
14.04.2009;20:17:25;0;75782;15217;Mpp-Betrieb;Warten;-------
15.04.2009;06:32:24;0;75782;15217;Mpp-Betrieb;Warten;-------
15.04.2009;06:47:25;26;75782;15217;Mpp-Betrieb;Mpp;-------
15.04.2009;07:02:26;75;75782;15217;Mpp-Betrieb;Mpp;-------
15.04.2009;07:17:24;185;75782;15218;Mpp-Betrieb;Mpp;-------
15.04.2009;07:32:25;368;75783;15218;Mpp-Betrieb;Mpp;-------
15.04.2009;07:47:24;609;75783;15218;Mpp-Betrieb;Mpp;-------
15.04.2009;08:02:25;868;75783;15218;Mpp-Betrieb;Mpp;-------
15.04.2009;08:17:25;1147;75783;15219;Mpp-Betrieb;Mpp;-------
15.04.2009;08:32:25;1452;75783;15219;Mpp-Betrieb;Mpp;-------
15.04.2009;08:47:24;1740;75784;15219;Mpp-Betrieb;Mpp;-------
15.04.2009;09:02:25;2045;75784;15219;Mpp-Betrieb;Mpp;-------
15.04.2009;09:17:25;2355;75785;15220;Mpp-Betrieb;Mpp;-------
15.04.2009;09:32:25;2645;75785;15220;Mpp-Betrieb;Mpp;-------
15.04.2009;09:47:25;2918;75786;15220;Mpp-Betrieb;Mpp;-------
15.04.2009;10:02:26;3162;75787;15220;Mpp-Betrieb;Mpp;-------
15.04.2009;10:17:24;3408;75788;15221;Mpp-Betrieb;Mpp;-------
15.04.2009;10:32:24;3601;75789;15221;Mpp-Betrieb;Mpp;-------
15.04.2009;10:47:24;3774;75790;15221;Mpp-Betrieb;Mpp;-------
15.04.2009;11:02:25;3927;75790;15221;Mpp-Betrieb;Mpp;-------
15.04.2009;11:17:25;4070;75791;15222;Mpp-Betrieb;Mpp;-------
15.04.2009;11:32:24;4218;75793;15222;Mpp-Betrieb;Mpp;-------
15.04.2009;11:47:24;4272;75794;15222;Mpp-Betrieb;Mpp;-------
15.04.2009;12:02:25;4351;75795;15222;Mpp-Betrieb;Mpp;-------
15.04.2009;12:17:25;4431;75796;15223;Mpp-Betrieb;Mpp;-------
15.04.2009;12:32:24;4463;75797;15223;Mpp-Betrieb;Mpp;-------
15.04.2009;12:47:25;4520;75798;15223;Mpp-Betrieb;Mpp;-------
15.04.2009;13:02:25;4547;75799;15223;Mpp-Betrieb;Mpp;-------
15.04.2009;13:17:24;4543;75800;15224;Mpp-Betrieb;Mpp;-------
15.04.2009;13:32:25;4528;75801;15224;Mpp-Betrieb;Mpp;-------
15.04.2009;13:47:25;4462;75803;15224;Mpp-Betrieb;Mpp;-------
15.04.2009;14:02:25;4335;75804;15224;Mpp-Betrieb;Mpp;-------
15.04.2009;14:17:25;4460;75805;15225;Mpp-Betrieb;Mpp;-------
15.04.2009;14:32:24;4295;75806;15225;Mpp-Betrieb;Mpp;-------
15.04.2009;14:47:24;4233;75807;15225;Mpp-Betrieb;Mpp;-------
15.04.2009;15:02:25;3983;75808;15225;Mpp-Betrieb;Mpp;-------
15.04.2009;15:17:24;3749;75809;15226;Mpp-Betrieb;Mpp;-------
15.04.2009;15:32:24;3095;75810;15226;Mpp-Betrieb;Mpp;-------
15.04.2009;15:47:25;3425;75810;15226;Mpp-Betrieb;Mpp;-------
15.04.2009;16:02:26;2798;75811;15226;Mpp-Betrieb;Mpp;-------
15.04.2009;16:17:24;2482;75812;15227;Mpp-Betrieb;Mpp;-------
15.04.2009;16:32:24;3024;75813;15227;Mpp-Betrieb;Mpp;-------
15.04.2009;16:47:25;2612;75813;15227;Mpp-Betrieb;Mpp;-------
15.04.2009;17:02:25;2587;75814;15227;Mpp-Betrieb;Mpp;-------
15.04.2009;17:17:24;1050;75814;15228;Mpp-Betrieb;Mpp;-------
15.04.2009;17:32:24;1528;75814;15228;Mpp-Betrieb;Mpp;-------
15.04.2009;17:47:25;1780;75815;15228;Mpp-Betrieb;Mpp;-------
15.04.2009;18:02:25;1109;75815;15228;Mpp-Betrieb;Mpp;-------
15.04.2009;18:17:25;649;75816;15229;Mpp-Betrieb;Mpp;-------
15.04.2009;18:32:24;969;75816;15229;Mpp-Betrieb;Mpp;-------
15.04.2009;18:47:25;482;75816;15229;Mpp-Betrieb;Mpp;-------
15.04.2009;19:02:25;319;75816;15229;Mpp-Betrieb;Mpp;-------
15.04.2009;19:17:25;201;75816;15230;Mpp-Betrieb;Mpp;-------
15.04.2009;19:32:24;116;75816;15230;Mpp-Betrieb;Mpp;-------
15.04.2009;19:47:25;61;75816;15230;Mpp-Betrieb;Mpp;-------
15.04.2009;20:02:25;22;75816;15230;Mpp-Betrieb;Mpp;-------
15.04.2009;20:17:24;0;75816;15231;Mpp-Betrieb;Warten;-------
16.04.2009;06:32:24;0;75816;15231;Mpp-Betrieb;Netzueb.;-------
16.04.2009;06:47:25;15;75816;15231;Mpp-Betrieb;Mpp;-------
16.04.2009;07:02:25;79;75816;15231;Mpp-Betrieb;Mpp;-------
16.04.2009;07:17:24;148;75816;15231;Mpp-Betrieb;Mpp;-------
16.04.2009;07:32:24;134;75816;15231;Mpp-Betrieb;Mpp-Such;-------
16.04.2009;07:47:24;204;75816;15232;Mpp-Betrieb;Mpp;-------
16.04.2009;08:02:26;275;75816;15232;Mpp-Betrieb;Mpp;-------
16.04.2009;08:17:24;282;75816;15232;Mpp-Betrieb;Mpp;-------
16.04.2009;08:32:24;305;75817;15232;Mpp-Betrieb;Mpp;-------
16.04.2009;08:47:24;462;75817;15233;Mpp-Betrieb;Mpp;-------
16.04.2009;09:02:25;656;75817;15233;Mpp-Betrieb;Mpp;-------
16.04.2009;09:17:24;588;75817;15233;Mpp-Betrieb;Mpp;-------
16.04.2009;09:32:25;584;75817;15233;Mpp-Betrieb;Mpp;-------
16.04.2009;09:47:24;725;75817;15234;Mpp-Betrieb;Mpp;-------
16.04.2009;10:02:25;1022;75817;15234;Mpp-Betrieb;Mpp;-------
16.04.2009;10:17:24;1290;75818;15234;Mpp-Betrieb;Mpp;-------
16.04.2009;10:32:24;1522;75818;15234;Mpp-Betrieb;Mpp;-------
16.04.2009;10:47:24;1558;75818;15235;Mpp-Betrieb;Mpp;-------
16.04.2009;11:02:26;1848;75819;15235;Mpp-Betrieb;Mpp;-------
16.04.2009;11:17:24;4399;75820;15235;Mpp-Betrieb;Mpp;-------
16.04.2009;11:32:25;2228;75821;15235;Mpp-Betrieb;Mpp;-------
16.04.2009;11:47:24;2334;75821;15236;Mpp-Betrieb;Mpp;-------
16.04.2009;12:02:25;1689;75822;15236;Mpp-Betrieb;Mpp;-------
16.04.2009;12:17:24;1858;75822;15236;Mpp-Betrieb;Mpp;-------
16.04.2009;12:32:24;1933;75823;15236;Mpp-Betrieb;Mpp;-------
16.04.2009;12:47:24;1670;75823;15237;Mpp-Betrieb;Mpp;-------
16.04.2009;13:02:24;4902;75825;15237;Mpp-Betrieb;Mpp;-------
16.04.2009;13:17:24;5148;75826;15237;Mpp-Betrieb;Mpp;-------
16.04.2009;13:32:24;4872;75827;15237;Mpp-Betrieb;Mpp;-------
16.04.2009;13:47:24;4749;75828;15238;Mpp-Betrieb;Mpp;-------
