Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
16.04.2009;14:02:25;4149;75829;15238;Mpp-Betrieb;Mpp;-------
16.04.2009;14:17:24;2713;75830;15238;Mpp-Betrieb;Mpp;-------
16.04.2009;14:32:24;3910;75830;15238;Mpp-Betrieb;Mpp;-------
16.04.2009;14:47:25;1273;75831;15239;Mpp-Betrieb;Mpp;-------
16.04.2009;15:02:26;1772;75831;15239;Mpp-Betrieb;Mpp;-------
16.04.2009;15:17:24;781;75832;15239;Mpp-Betrieb;Mpp;-------
16.04.2009;15:32:25;520;75832;15239;Mpp-Betrieb;Mpp;-------
16.04.2009;15:47:24;319;75832;15240;Mpp-Betrieb;Mpp;-------
16.04.2009;16:02:25;57;75832;15240;Mpp-Betrieb;Mpp;-------
16.04.2009;16:17:25;121;75832;15240;Mpp-Betrieb;Mpp;-------
16.04.2009;16:32:24;752;75832;15240;Mpp-Betrieb;Mpp;-------
16.04.2009;16:47:25;357;75832;15241;Mpp-Betrieb;Mpp;-------
16.04.2009;17:02:26;238;75832;15241;Mpp-Betrieb;Mpp;-------
16.04.2009;17:17:24;146;75832;15241;Mpp-Betrieb;Mpp;-------
16.04.2009;14:30:04;134;75832;15241;Mpp-Betrieb;Mpp;-------
16.04.2009;17:47:24;117;75832;15242;Mpp-Betrieb;Mpp;-------
16.04.2009;18:02:26;103;75832;15242;Mpp-Betrieb;Mpp;-------
16.04.2009;18:17:24;77;75833;15242;Mpp-Betrieb;Mpp;-------
16.04.2009;18:32:24;123;75833;15242;Mpp-Betrieb;Mpp;-------
16.04.2009;18:47:25;126;75833;15243;Mpp-Betrieb;Mpp;-------
16.04.2009;19:02:24;107;75833;15243;Mpp-Betrieb;Mpp;-------
16.04.2009;19:17:24;170;75833;15243;Mpp-Betrieb;Mpp;-------
16.04.2009;19:32:24;75;75833;15243;Mpp-Betrieb;Mpp;-------
16.04.2009;19:47:24;26;75833;15244;Mpp-Betrieb;Mpp;-------
16.04.2009;20:02:24;31;75833;15244;Mpp-Betrieb;Mpp;-------
16.04.2009;20:17:24;0;75833;15244;Mpp-Betrieb;Warten;-------
17.04.2009;06:47:25;11;75833;15244;Mpp-Betrieb;Mpp;-------
17.04.2009;07:02:25;23;75833;15244;Mpp-Betrieb;Mpp;-------
17.04.2009;07:17:24;26;75833;15245;Mpp-Betrieb;Mpp-Such;-------
17.04.2009;07:32:24;93;75833;15245;Mpp-Betrieb;Mpp;-------
17.04.2009;07:47:23;357;75833;15245;Mpp-Betrieb;Mpp;-------
17.04.2009;08:02:25;452;75833;15245;Mpp-Betrieb;Mpp;-------
17.04.2009;08:17:24;650;75833;15246;Mpp-Betrieb;Mpp;-------
17.04.2009;08:32:25;773;75833;15246;Mpp-Betrieb;Mpp;-------
17.04.2009;08:47:24;691;75833;15246;Mpp-Betrieb;Mpp;-------
17.04.2009;09:02:25;1019;75834;15246;Mpp-Betrieb;Mpp;-------
17.04.2009;09:17:24;988;75834;15247;Mpp-Betrieb;Mpp;-------
17.04.2009;09:32:24;1824;75834;15247;Mpp-Betrieb;Mpp;-------
17.04.2009;09:47:25;840;75835;15247;Mpp-Betrieb;Mpp;-------
17.04.2009;10:02:26;928;75835;15247;Mpp-Betrieb;Mpp;-------
17.04.2009;10:17:24;1344;75835;15248;Mpp-Betrieb;Mpp;-------
17.04.2009;10:32:25;1710;75836;15248;Mpp-Betrieb;Mpp;-------
17.04.2009;10:47:25;1299;75836;15248;Mpp-Betrieb;Mpp;-------
17.04.2009;11:02:26;2092;75837;15248;Mpp-Betrieb;Mpp;-------
17.04.2009;11:17:24;4265;75837;15249;Mpp-Betrieb;Mpp;-------
17.04.2009;11:32:25;5335;75838;15249;Mpp-Betrieb;Mpp;-------
17.04.2009;11:47:25;4877;75840;15249;Mpp-Betrieb;Mpp;-------
17.04.2009;12:02:26;3851;75840;15249;Mpp-Betrieb;Mpp;-------
17.04.2009;12:17:24;2315;75841;15250;Mpp-Betrieb;Mpp;-------
17.04.2009;12:32:24;3714;75842;15250;Mpp-Betrieb;Mpp;-------
17.04.2009;12:47:25;600;75842;15250;Mpp-Betrieb;Mpp;-------
17.04.2009;13:02:25;256;75843;15250;Mpp-Betrieb;Mpp;-------
17.04.2009;13:17:25;210;75843;15251;Mpp-Betrieb;Mpp;-------
17.04.2009;13:32:24;371;75843;15251;Mpp-Betrieb;Mpp;-------
17.04.2009;13:47:25;1551;75843;15251;Mpp-Betrieb;Mpp;-------
17.04.2009;14:02:26;1200;75843;15251;Mpp-Betrieb;Mpp;-------
17.04.2009;14:17:24;432;75843;15252;Mpp-Betrieb;Mpp;-------
17.04.2009;14:32:25;2847;75844;15252;Mpp-Betrieb;Mpp;-------
17.04.2009;14:47:24;637;75844;15252;Mpp-Betrieb;Mpp;-------
17.04.2009;15:02:25;865;75844;15252;Mpp-Betrieb;Mpp;-------
17.04.2009;15:17:24;1693;75845;15253;Mpp-Betrieb;Mpp;-------
17.04.2009;15:32:25;4516;75845;15253;Mpp-Betrieb;Mpp;-------
17.04.2009;15:47:25;4138;75846;15253;Mpp-Betrieb;Mpp;-------
17.04.2009;16:02:25;4532;75847;15253;Mpp-Betrieb;Mpp;-------
17.04.2009;16:17:24;2156;75848;15254;Mpp-Betrieb;Mpp;-------
17.04.2009;16:32:24;2912;75849;15254;Mpp-Betrieb;Mpp;-------
17.04.2009;16:47:24;3492;75850;15254;Mpp-Betrieb;Mpp;-------
17.04.2009;17:02:25;3017;75850;15254;Mpp-Betrieb;Mpp;-------
17.04.2009;17:17:24;2616;75851;15255;Mpp-Betrieb;Mpp;-------
17.04.2009;17:32:25;1518;75852;15255;Mpp-Betrieb;Mpp;-------
17.04.2009;17:47:24;2042;75852;15255;Mpp-Betrieb;Mpp;-------
17.04.2009;18:02:26;412;75852;15255;Mpp-Betrieb;Mpp;-------
17.04.2009;18:17:24;534;75852;15256;Mpp-Betrieb;Mpp;-------
17.04.2009;18:32:24;325;75853;15256;Mpp-Betrieb;Mpp;-------
17.04.2009;18:47:24;570;75853;15256;Mpp-Betrieb;Mpp;-------
17.04.2009;19:02:25;207;75853;15256;Mpp-Betrieb;Mpp;-------
17.04.2009;19:17:24;89;75853;15257;Mpp-Betrieb;Mpp;-------
17.04.2009;19:32:25;144;75853;15257;Mpp-Betrieb;Mpp;-------
17.04.2009;19:47:24;56;75853;15257;Mpp-Betrieb;Mpp;-------
17.04.2009;20:02:25;28;75853;15257;Mpp-Betrieb;Mpp;-------
17.04.2009;20:17:25;0;75853;15258;Mpp-Betrieb;Warten;-------
18.04.2009;06:32:25;0;75853;15258;Mpp-Betrieb;Warten;-------
18.04.2009;06:47:25;34;75853;15258;Mpp-Betrieb;Mpp;-------
18.04.2009;07:02:25;113;75853;15258;Mpp-Betrieb;Mpp;-------
18.04.2009;07:17:25;236;75853;15258;Mpp-Betrieb;Mpp;-------
18.04.2009;07:32:24;413;75853;15259;Mpp-Betrieb;Mpp;-------
18.04.2009;07:47:25;688;75853;15259;Mpp-Betrieb;Mpp;-------
18.04.2009;08:02:25;941;75853;15259;Mpp-Betrieb;Mpp;-------
18.04.2009;08:17:24;1032;75854;15259;Mpp-Betrieb;Mpp;-------
18.04.2009;08:32:24;1473;75854;15260;Mpp-Betrieb;Mpp;-------
18.04.2009;08:47:24;1872;75854;15260;Mpp-Betrieb;Mpp;-------
18.04.2009;09:02:26;1709;75855;15260;Mpp-Betrieb;Mpp;-------
18.04.2009;09:17:24;1931;75855;15260;Mpp-Betrieb;Mpp;-------
18.04.2009;09:32:24;1674;75856;15261;Mpp-Betrieb;Mpp;-------
18.04.2009;09:47:23;2146;75857;15261;Mpp-Betrieb;Mpp;-------
18.04.2009;10:02:25;1389;75857;15261;Mpp-Betrieb;Mpp;-------
18.04.2009;10:17:24;1817;75857;15261;Mpp-Betrieb;Mpp;-------
18.04.2009;10:32:25;4703;75858;15262;Mpp-Betrieb;Mpp;-------
18.04.2009;10:47:24;2787;75859;15262;Mpp-Betrieb;Mpp;-------
18.04.2009;11:02:25;4452;75859;15262;Mpp-Betrieb;Mpp;-------
18.04.2009;11:17:24;5148;75860;15262;Mpp-Betrieb;Mpp;-------
18.04.2009;11:32:25;4695;75861;15263;Mpp-Betrieb;Mpp;-------
18.04.2009;11:47:24;5565;75862;15263;Mpp-Betrieb;Mpp;-------
18.04.2009;12:02:25;5979;75863;15263;Mpp-Betrieb;Mpp;-------
18.04.2009;12:17:24;5835;75865;15263;Mpp-Betrieb;Mpp;-------
18.04.2009;12:32:24;1813;75865;15264;Mpp-Betrieb;Mpp;-------
18.04.2009;12:47:25;4161;75866;15264;Mpp-Betrieb;Mpp;-------
18.04.2009;13:02:24;1997;75867;15264;Mpp-Betrieb;Mpp;-------
18.04.2009;13:17:25;6011;75868;15264;Mpp-Betrieb;Mpp;-------
18.04.2009;13:32:24;3775;75869;15265;Mpp-Betrieb;Mpp;-------
18.04.2009;13:47:25;2125;75870;15265;Mpp-Betrieb;Mpp;-------
18.04.2009;14:02:25;5489;75871;15265;Mpp-Betrieb;Mpp;-------
18.04.2009;14:17:24;931;75871;15265;Mpp-Betrieb;Mpp;-------
18.04.2009;14:32:25;711;75871;15266;Mpp-Betrieb;Mpp;-------
18.04.2009;14:47:24;611;75872;15266;Mpp-Betrieb;Mpp;-------
18.04.2009;15:02:26;5826;75872;15266;Mpp-Betrieb;Mpp;-------
18.04.2009;15:17:24;4938;75873;15266;Mpp-Betrieb;Mpp;-------
18.04.2009;15:32:24;1304;75874;15267;Mpp-Betrieb;Mpp;-------
18.04.2009;15:47:25;1235;75875;15267;Mpp-Betrieb;Mpp;-------
18.04.2009;16:02:24;1008;75875;15267;Mpp-Betrieb;Mpp;-------
18.04.2009;16:17:25;1897;75875;15267;Mpp-Betrieb;Mpp;-------
18.04.2009;16:32:25;4533;75876;15268;Mpp-Betrieb;Mpp;-------
18.04.2009;16:47:24;923;75877;15268;Mpp-Betrieb;Mpp;-------
18.04.2009;17:02:24;611;75877;15268;Mpp-Betrieb;Mpp;-------
18.04.2009;17:17:24;977;75877;15268;Mpp-Betrieb;Mpp;-------
18.04.2009;17:32:23;2640;75878;15269;Mpp-Betrieb;Mpp;-------
18.04.2009;17:47:24;575;75878;15269;Mpp-Betrieb;Mpp;-------
18.04.2009;18:02:25;595;75878;15269;Mpp-Betrieb;Mpp;-------
18.04.2009;18:17:23;762;75878;15269;Mpp-Betrieb;Mpp;-------
18.04.2009;18:32:24;1374;75879;15270;Mpp-Betrieb;Mpp;-------
18.04.2009;18:47:24;896;75879;15270;Mpp-Betrieb;Mpp;-------
18.04.2009;19:02:26;576;75879;15270;Mpp-Betrieb;Mpp;-------
18.04.2009;19:17:24;248;75879;15270;Mpp-Betrieb;Mpp;-------
18.04.2009;19:32:24;107;75879;15271;Mpp-Betrieb;Mpp;-------
18.04.2009;19:47:24;59;75879;15271;Mpp-Betrieb;Mpp;-------
18.04.2009;20:02:24;31;75879;15271;Mpp-Betrieb;Mpp;-------
18.04.2009;20:17:24;12;75879;15271;Mpp-Betrieb;Mpp;-------
19.04.2009;06:32:24;0;75879;15271;Mpp-Betrieb;Warten;-------
19.04.2009;06:47:24;29;75879;15272;Mpp-Betrieb;Mpp;-------
19.04.2009;07:02:26;65;75879;15272;Mpp-Betrieb;Mpp;-------
19.04.2009;07:17:25;126;75879;15272;Mpp-Betrieb;Mpp;-------
19.04.2009;07:32:24;130;75879;15272;Mpp-Betrieb;Mpp;-------
19.04.2009;07:47:24;205;75879;15273;Mpp-Betrieb;Mpp;-------
19.04.2009;08:02:25;289;75879;15273;Mpp-Betrieb;Mpp;-------
19.04.2009;08:17:24;252;75880;15273;Mpp-Betrieb;Mpp;-------
19.04.2009;08:32:24;401;75880;15273;Mpp-Betrieb;Mpp;-------
19.04.2009;08:47:25;550;75880;15274;Mpp-Betrieb;Mpp;-------
19.04.2009;09:02:25;619;75880;15274;Mpp-Betrieb;Mpp;-------
19.04.2009;09:17:25;531;75880;15274;Mpp-Betrieb;Mpp;-------
19.04.2009;09:32:24;735;75880;15274;Mpp-Betrieb;Mpp;-------
19.04.2009;09:47:24;789;75880;15275;Mpp-Betrieb;Mpp;-------
19.04.2009;10:02:25;625;75880;15275;Mpp-Betrieb;Mpp;-------
19.04.2009;10:17:24;536;75881;15275;Mpp-Betrieb;Mpp;-------
19.04.2009;10:32:25;1239;75881;15275;Mpp-Betrieb;Mpp;-------
19.04.2009;10:47:24;1259;75881;15276;Mpp-Betrieb;Mpp;-------
19.04.2009;11:02:25;1216;75881;15276;Mpp-Betrieb;Mpp;-------
19.04.2009;11:17:24;4165;75882;15276;Mpp-Betrieb;Mpp;-------
19.04.2009;11:32:25;3416;75883;15276;Mpp-Betrieb;Mpp;-------
19.04.2009;11:47:24;3634;75884;15277;Mpp-Betrieb;Mpp;-------
19.04.2009;12:02:25;5193;75885;15277;Mpp-Betrieb;Mpp;-------
19.04.2009;12:17:24;4838;75886;15277;Mpp-Betrieb;Mpp;-------
19.04.2009;12:32:25;4754;75888;15277;Mpp-Betrieb;Mpp;-------
19.04.2009;12:47:24;5158;75889;15278;Mpp-Betrieb;Mpp;-------
19.04.2009;13:02:25;4582;75890;15278;Mpp-Betrieb;Mpp;-------
19.04.2009;13:17:24;3842;75891;15278;Mpp-Betrieb;Mpp;-------
19.04.2009;13:32:24;2401;75892;15278;Mpp-Betrieb;Mpp;-------
19.04.2009;13:47:24;2412;75893;15279;Mpp-Betrieb;Mpp;-------
19.04.2009;14:02:26;4217;75894;15279;Mpp-Betrieb;Mpp;-------
19.04.2009;14:17:24;5236;75895;15279;Mpp-Betrieb;Mpp;-------
19.04.2009;14:32:25;4867;75896;15279;Mpp-Betrieb;Mpp;-------
19.04.2009;14:47:24;4773;75897;15280;Mpp-Betrieb;Mpp;-------
19.04.2009;15:02:25;4176;75898;15280;Mpp-Betrieb;Mpp;-------
19.04.2009;15:17:24;4507;75899;15280;Mpp-Betrieb;Mpp;-------
19.04.2009;15:32:25;3913;75900;15280;Mpp-Betrieb;Mpp;-------
19.04.2009;15:47:26;2541;75901;15281;Mpp-Betrieb;Mpp;-------
19.04.2009;16:02:26;3966;75902;15281;Mpp-Betrieb;Mpp;-------
19.04.2009;16:17:24;1994;75902;15281;Mpp-Betrieb;Mpp;-------
19.04.2009;16:32:24;1408;75903;15281;Mpp-Betrieb;Mpp;-------
19.04.2009;16:47:25;2259;75903;15282;Mpp-Betrieb;Mpp;-------
19.04.2009;17:02:25;1873;75904;15282;Mpp-Betrieb;Mpp;-------
19.04.2009;17:17:24;1515;75904;15282;Mpp-Betrieb;Mpp;-------
19.04.2009;17:32:24;1009;75905;15282;Mpp-Betrieb;Mpp;-------
19.04.2009;17:47:25;836;75905;15283;Mpp-Betrieb;Mpp;-------
19.04.2009;18:02:26;553;75905;15283;Mpp-Betrieb;Mpp;-------
19.04.2009;18:17:25;857;75905;15283;Mpp-Betrieb;Mpp;-------
19.04.2009;18:32:23;505;75905;15283;Mpp-Betrieb;Mpp;-------
19.04.2009;18:47:25;471;75906;15284;Mpp-Betrieb;Mpp;-------
19.04.2009;19:02:26;262;75906;15284;Mpp-Betrieb;Mpp;-------
19.04.2009;19:17:25;151;75906;15284;Mpp-Betrieb;Mpp;-------
19.04.2009;19:32:24;65;75906;15284;Mpp-Betrieb;Mpp;-------
19.04.2009;19:47:25;30;75906;15285;Mpp-Betrieb;Mpp;-------
19.04.2009;20:02:26;21;75906;15285;Mpp-Betrieb;Mpp;-------
19.04.2009;20:17:24;0;75906;15285;Mpp-Betrieb;Warten;-------
20.04.2009;06:32:25;13;75906;15285;Mpp-Betrieb;Mpp;-------
20.04.2009;06:47:24;48;75906;15285;Mpp-Betrieb;Mpp;-------
20.04.2009;07:02:26;178;75906;15286;Mpp-Betrieb;Mpp;-------
20.04.2009;07:17:25;220;75906;15286;Mpp-Betrieb;Mpp;-------
20.04.2009;07:32:25;245;75906;15286;Mpp-Betrieb;Mpp;-------
20.04.2009;07:47:24;362;75906;15286;Mpp-Betrieb;Mpp;-------
20.04.2009;08:02:25;559;75906;15287;Mpp-Betrieb;Mpp;-------
20.04.2009;08:17:24;626;75906;15287;Mpp-Betrieb;Mpp;-------
20.04.2009;08:32:24;849;75906;15287;Mpp-Betrieb;Mpp;-------
20.04.2009;08:47:24;948;75907;15287;Mpp-Betrieb;Mpp;-------
20.04.2009;09:02:25;1332;75907;15288;Mpp-Betrieb;Mpp;-------
20.04.2009;09:17:25;3250;75907;15288;Mpp-Betrieb;Mpp;-------
20.04.2009;09:32:25;2944;75908;15288;Mpp-Betrieb;Mpp;-------
20.04.2009;09:47:25;3198;75909;15288;Mpp-Betrieb;Mpp;-------
20.04.2009;10:02:25;3524;75910;15289;Mpp-Betrieb;Mpp;-------
20.04.2009;10:17:24;2765;75910;15289;Mpp-Betrieb;Mpp;-------
20.04.2009;10:32:24;3744;75911;15289;Mpp-Betrieb;Mpp;-------
20.04.2009;10:47:24;4062;75912;15289;Mpp-Betrieb;Mpp;-------
20.04.2009;11:02:25;4093;75913;15290;Mpp-Betrieb;Mpp;-------
20.04.2009;11:17:24;4763;75914;15290;Mpp-Betrieb;Mpp;-------
20.04.2009;11:32:25;1911;75915;15290;Mpp-Betrieb;Mpp;-------
20.04.2009;11:47:24;4605;75916;15290;Mpp-Betrieb;Mpp;-------
20.04.2009;12:02:25;4892;75917;15291;Mpp-Betrieb;Mpp;-------
20.04.2009;12:17:24;4878;75918;15291;Mpp-Betrieb;Mpp;-------
20.04.2009;12:32:25;4848;75919;15291;Mpp-Betrieb;Mpp;-------
20.04.2009;12:47:25;4876;75920;15291;Mpp-Betrieb;Mpp;-------
20.04.2009;13:02:25;4828;75922;15292;Mpp-Betrieb;Mpp;-------
20.04.2009;13:17:25;4890;75923;15292;Mpp-Betrieb;Mpp;-------
20.04.2009;13:32:24;4899;75924;15292;Mpp-Betrieb;Mpp;-------
20.04.2009;13:47:24;4745;75925;15292;Mpp-Betrieb;Mpp;-------
20.04.2009;14:02:25;4725;75926;15293;Mpp-Betrieb;Mpp;-------
20.04.2009;14:17:24;4793;75928;15293;Mpp-Betrieb;Mpp;-------
20.04.2009;14:32:24;4681;75929;15293;Mpp-Betrieb;Mpp;-------
20.04.2009;14:47:24;4718;75930;15293;Mpp-Betrieb;Mpp;-------
20.04.2009;15:02:25;4856;75931;15294;Mpp-Betrieb;Mpp;-------
20.04.2009;15:17:24;4524;75932;15294;Mpp-Betrieb;Mpp;-------
20.04.2009;15:32:24;4641;75933;15294;Mpp-Betrieb;Mpp;-------
20.04.2009;15:47:23;3865;75934;15294;Mpp-Betrieb;Mpp;-------
20.04.2009;16:02:25;3226;75935;15295;Mpp-Betrieb;Mpp;-------
20.04.2009;16:17:24;3625;75936;15295;Mpp-Betrieb;Mpp;-------
20.04.2009;16:32:24;3355;75937;15295;Mpp-Betrieb;Mpp;-------
20.04.2009;16:47:24;2231;75937;15295;Mpp-Betrieb;Mpp;-------
20.04.2009;17:02:26;2740;75938;15296;Mpp-Betrieb;Mpp;-------
20.04.2009;17:17:25;2450;75939;15296;Mpp-Betrieb;Mpp;-------
20.04.2009;17:32:24;2363;75939;15296;Mpp-Betrieb;Mpp;-------
20.04.2009;17:47:24;2087;75940;15296;Mpp-Betrieb;Mpp;-------
20.04.2009;18:02:25;1522;75940;15297;Mpp-Betrieb;Mpp;-------
20.04.2009;18:17:25;1276;75941;15297;Mpp-Betrieb;Mpp;-------
20.04.2009;18:32:24;979;75941;15297;Mpp-Betrieb;Mpp;-------
20.04.2009;18:47:24;896;75941;15297;Mpp-Betrieb;Mpp;-------
20.04.2009;19:02:25;659;75941;15298;Mpp-Betrieb;Mpp;-------
20.04.2009;19:17:25;552;75941;15298;Mpp-Betrieb;Mpp;-------
20.04.2009;19:32:24;317;75942;15298;Mpp-Betrieb;Mpp;-------
20.04.2009;19:47:24;208;75942;15298;Mpp-Betrieb;Mpp;-------
20.04.2009;20:02:25;54;75942;15299;Mpp-Betrieb;Mpp;-------
20.04.2009;20:17:24;13;75942;15299;Mpp-Betrieb;Mpp;-------
20.04.2009;20:32:25;0;75942;15299;Mpp-Betrieb;Warten;-------
21.04.2009;06:17:44;0;75942;15299;Mpp-Betrieb;Warten;-------
21.04.2009;06:32:25;13;75942;15299;Mpp-Betrieb;Mpp;-------
21.04.2009;06:47:24;47;75942;15299;Mpp-Betrieb;Mpp;-------
21.04.2009;07:02:26;145;75942;15299;Mpp-Betrieb;Mpp;-------
21.04.2009;07:17:25;264;75942;15300;Mpp-Betrieb;Mpp;-------
21.04.2009;07:32:24;467;75942;15300;Mpp-Betrieb;Mpp;-------
21.04.2009;07:47:25;851;75942;15300;Mpp-Betrieb;Mpp;-------
21.04.2009;08:02:26;1265;75942;15300;Mpp-Betrieb;Mpp;-------
21.04.2009;08:17:25;1403;75943;15301;Mpp-Betrieb;Mpp;-------
21.04.2009;08:32:24;1293;75943;15301;Mpp-Betrieb;Mpp;-------
21.04.2009;08:47:24;1238;75943;15301;Mpp-Betrieb;Mpp;-------
21.04.2009;09:02:25;2113;75944;15301;Mpp-Betrieb;Mpp;-------
21.04.2009;09:17:24;1784;75944;15302;Mpp-Betrieb;Mpp;-------
21.04.2009;09:32:25;2660;75945;15302;Mpp-Betrieb;Mpp;-------
21.04.2009;09:47:24;3330;75945;15302;Mpp-Betrieb;Mpp;-------
21.04.2009;10:02:25;3266;75946;15302;Mpp-Betrieb;Mpp;-------
21.04.2009;10:17:24;2805;75947;15303;Mpp-Betrieb;Mpp;-------
21.04.2009;10:32:25;1360;75947;15303;Mpp-Betrieb;Mpp;-------
21.04.2009;10:47:24;1382;75948;15303;Mpp-Betrieb;Mpp;-------
21.04.2009;11:02:25;4871;75948;15303;Mpp-Betrieb;Mpp;-------
21.04.2009;11:17:25;4431;75950;15304;Mpp-Betrieb;Mpp;-------
21.04.2009;11:32:24;4467;75951;15304;Mpp-Betrieb;Mpp;-------
21.04.2009;11:47:24;4471;75952;15304;Mpp-Betrieb;Mpp;-------
21.04.2009;12:02:25;1979;75953;15304;Mpp-Betrieb;Mpp;-------
21.04.2009;12:17:24;4567;75954;15305;Mpp-Betrieb;Mpp;-------
21.04.2009;12:32:25;4778;75955;15305;Mpp-Betrieb;Mpp;-------
21.04.2009;12:47:24;4673;75956;15305;Mpp-Betrieb;Mpp;-------
21.04.2009;13:02:25;4849;75958;15305;Mpp-Betrieb;Mpp;-------
21.04.2009;13:17:25;4628;75959;15306;Mpp-Betrieb;Mpp;-------
21.04.2009;13:32:24;5200;75960;15306;Mpp-Betrieb;Mpp;-------
21.04.2009;13:47:25;4843;75961;15306;Mpp-Betrieb;Mpp;-------
21.04.2009;14:02:25;4812;75962;15306;Mpp-Betrieb;Mpp;-------
21.04.2009;14:17:25;4179;75963;15307;Mpp-Betrieb;Mpp;-------
21.04.2009;14:32:24;4148;75964;15307;Mpp-Betrieb;Mpp;-------
21.04.2009;14:47:24;4253;75965;15307;Mpp-Betrieb;Mpp;-------
21.04.2009;15:02:25;4496;75966;15307;Mpp-Betrieb;Mpp;-------
21.04.2009;15:17:24;4491;75967;15308;Mpp-Betrieb;Mpp;-------
21.04.2009;15:32:24;4117;75969;15308;Mpp-Betrieb;Mpp;-------
21.04.2009;15:47:24;3058;75970;15308;Mpp-Betrieb;Mpp;-------
21.04.2009;16:02:24;3670;75970;15308;Mpp-Betrieb;Mpp;-------
21.04.2009;16:17:24;2894;75971;15309;Mpp-Betrieb;Mpp;-------
21.04.2009;16:32:24;1583;75972;15309;Mpp-Betrieb;Mpp;-------
21.04.2009;16:47:24;3094;75972;15309;Mpp-Betrieb;Mpp;-------
21.04.2009;17:02:26;1156;75973;15309;Mpp-Betrieb;Mpp;-------
21.04.2009;17:17:24;1268;75973;15310;Mpp-Betrieb;Mpp;-------
21.04.2009;17:32:25;1268;75974;15310;Mpp-Betrieb;Mpp;-------
21.04.2009;17:47:24;1184;75974;15310;Mpp-Betrieb;Mpp;-------
21.04.2009;18:02:24;570;75974;15310;Mpp-Betrieb;Mpp;-------
21.04.2009;18:17:25;759;75974;15311;Mpp-Betrieb;Mpp;-------
21.04.2009;18:32:24;809;75975;15311;Mpp-Betrieb;Mpp;-------
21.04.2009;18:47:25;798;75975;15311;Mpp-Betrieb;Mpp;-------
21.04.2009;19:02:26;494;75975;15311;Mpp-Betrieb;Mpp;-------
21.04.2009;19:17:24;342;75975;15312;Mpp-Betrieb;Mpp;-------
21.04.2009;19:32:24;154;75975;15312;Mpp-Betrieb;Mpp;-------
21.04.2009;19:47:25;77;75975;15312;Mpp-Betrieb;Mpp;-------
21.04.2009;20:02:26;29;75975;15312;Mpp-Betrieb;Mpp;-------
21.04.2009;20:17:25;0;75975;15313;Mpp-Betrieb;Warten;-------
22.04.2009;06:17:25;0;75975;15313;Mpp-Betrieb;Warten;-------
22.04.2009;06:32:24;14;75975;15313;Mpp-Betrieb;Mpp;-------
22.04.2009;06:47:24;49;75975;15313;Mpp-Betrieb;Mpp;-------
22.04.2009;07:02:25;121;75975;15313;Mpp-Betrieb;Mpp;-------
22.04.2009;07:17:25;297;75975;15314;Mpp-Betrieb;Mpp;-------
22.04.2009;07:32:24;526;75975;15314;Mpp-Betrieb;Mpp;-------
22.04.2009;07:47:24;731;75976;15314;Mpp-Betrieb;Mpp;-------
22.04.2009;08:02:26;674;75976;15314;Mpp-Betrieb;Mpp;-------
22.04.2009;08:17:24;717;75976;15315;Mpp-Betrieb;Mpp;-------
22.04.2009;08:32:24;500;75976;15315;Mpp-Betrieb;Mpp;-------
22.04.2009;08:47:25;1919;75976;15315;Mpp-Betrieb;Mpp;-------
22.04.2009;09:02:25;1674;75977;15315;Mpp-Betrieb;Mpp;-------
22.04.2009;09:17:25;1722;75977;15316;Mpp-Betrieb;Mpp;-------
22.04.2009;09:32:24;1125;75978;15316;Mpp-Betrieb;Mpp;-------
22.04.2009;09:47:24;3238;75978;15316;Mpp-Betrieb;Mpp;-------
22.04.2009;10:02:26;3437;75979;15316;Mpp-Betrieb;Mpp;-------
22.04.2009;10:17:24;2684;75980;15317;Mpp-Betrieb;Mpp;-------
22.04.2009;10:32:25;1513;75980;15317;Mpp-Betrieb;Mpp;-------
22.04.2009;10:47:24;1364;75980;15317;Mpp-Betrieb;Mpp;-------
22.04.2009;11:02:25;1251;75981;15317;Mpp-Betrieb;Mpp;-------
22.04.2009;11:17:25;3848;75981;15318;Mpp-Betrieb;Mpp;-------
22.04.2009;11:32:25;1860;75982;15318;Mpp-Betrieb;Mpp;-------
22.04.2009;11:47:25;4980;75983;15318;Mpp-Betrieb;Mpp;-------
22.04.2009;12:02:26;2688;75984;15318;Mpp-Betrieb;Mpp;-------
22.04.2009;12:17:24;2051;75984;15319;Mpp-Betrieb;Mpp;-------
22.04.2009;12:32:25;4991;75985;15319;Mpp-Betrieb;Mpp;-------
22.04.2009;12:47:24;4592;75986;15319;Mpp-Betrieb;Mpp;-------
22.04.2009;13:02:25;4781;75988;15319;Mpp-Betrieb;Mpp;-------
22.04.2009;13:17:24;4917;75989;15320;Mpp-Betrieb;Mpp;-------
22.04.2009;13:32:24;4816;75990;15320;Mpp-Betrieb;Mpp;-------
22.04.2009;13:47:25;4843;75991;15320;Mpp-Betrieb;Mpp;-------
22.04.2009;14:02:25;5002;75992;15320;Mpp-Betrieb;Mpp;-------
22.04.2009;14:17:24;5252;75993;15321;Mpp-Betrieb;Mpp;-------
22.04.2009;14:32:24;1442;75994;15321;Mpp-Betrieb;Mpp;-------
22.04.2009;14:47:25;4717;75995;15321;Mpp-Betrieb;Mpp;-------
22.04.2009;15:02:26;4557;75996;15321;Mpp-Betrieb;Mpp;-------
22.04.2009;15:17:24;4098;75997;15322;Mpp-Betrieb;Mpp;-------
22.04.2009;15:32:24;3970;75998;15322;Mpp-Betrieb;Mpp;-------
22.04.2009;15:47:24;1368;75999;15322;Mpp-Betrieb;Mpp;-------
22.04.2009;16:02:26;1455;75999;15322;Mpp-Betrieb;Mpp;-------
22.04.2009;16:17:24;3680;76000;15323;Mpp-Betrieb;Mpp;-------
22.04.2009;16:32:25;3402;76000;15323;Mpp-Betrieb;Mpp;-------
22.04.2009;16:47:24;2753;76001;15323;Mpp-Betrieb;Mpp;-------
22.04.2009;17:02:25;1329;76001;15323;Mpp-Betrieb;Mpp;-------
22.04.2009;17:17:24;976;76002;15324;Mpp-Betrieb;Mpp;-------
22.04.2009;17:32:23;730;76002;15324;Mpp-Betrieb;Mpp;-------
22.04.2009;17:47:25;965;76002;15324;Mpp-Betrieb;Mpp;-------
22.04.2009;18:02:25;1147;76002;15324;Mpp-Betrieb;Mpp;-------
22.04.2009;18:17:25;879;76003;15325;Mpp-Betrieb;Mpp;-------
22.04.2009;18:32:25;620;76003;15325;Mpp-Betrieb;Mpp;-------
22.04.2009;18:47:25;472;76003;15325;Mpp-Betrieb;Mpp;-------
22.04.2009;19:02:26;311;76003;15325;Mpp-Betrieb;Mpp;-------
22.04.2009;19:17:24;329;76003;15326;Mpp-Betrieb;Mpp;-------
22.04.2009;19:32:25;133;76003;15326;Mpp-Betrieb;Mpp;-------
22.04.2009;19:47:24;61;76003;15326;Mpp-Betrieb;Mpp;-------
22.04.2009;20:02:24;25;76003;15326;Mpp-Betrieb;Mpp;-------
22.04.2009;20:17:25;0;76003;15327;Mpp-Betrieb;Warten;-------
23.04.2009;06:17:24;0;76003;15327;Mpp-Betrieb;Netzueb.;-------
23.04.2009;06:32:25;14;76003;15327;Mpp-Betrieb;Mpp;-------
23.04.2009;06:47:24;53;76003;15327;Mpp-Betrieb;Mpp;-------
23.04.2009;07:02:25;169;76003;15327;Mpp-Betrieb;Mpp;-------
23.04.2009;07:17:24;271;76003;15328;Mpp-Betrieb;Mpp;-------
23.04.2009;07:32:24;459;76003;15328;Mpp-Betrieb;Mpp;-------
23.04.2009;07:47:24;656;76003;15328;Mpp-Betrieb;Mpp;-------
23.04.2009;08:02:26;961;76004;15328;Mpp-Betrieb;Mpp;-------
23.04.2009;08:17:24;725;76004;15329;Mpp-Betrieb;Mpp;-------
23.04.2009;08:32:24;1001;76004;15329;Mpp-Betrieb;Mpp;-------
23.04.2009;08:47:24;2054;76005;15329;Mpp-Betrieb;Mpp;-------
23.04.2009;09:02:25;2459;76005;15329;Mpp-Betrieb;Mpp;-------
23.04.2009;09:17:25;1461;76006;15330;Mpp-Betrieb;Mpp;-------
23.04.2009;09:32:24;2838;76006;15330;Mpp-Betrieb;Mpp;-------
23.04.2009;09:47:25;3039;76007;15330;Mpp-Betrieb;Mpp;-------
23.04.2009;10:02:26;3486;76008;15330;Mpp-Betrieb;Mpp;-------
23.04.2009;10:17:25;3664;76009;15331;Mpp-Betrieb;Mpp;-------
23.04.2009;10:32:24;3971;76010;15331;Mpp-Betrieb;Mpp;-------
23.04.2009;10:47:25;4012;76011;15331;Mpp-Betrieb;Mpp;-------
23.04.2009;11:02:25;4010;76012;15331;Mpp-Betrieb;Mpp;-------
23.04.2009;11:17:24;4467;76013;15332;Mpp-Betrieb;Mpp;-------
23.04.2009;11:32:24;4520;76014;15332;Mpp-Betrieb;Mpp;-------
23.04.2009;11:47:24;4645;76015;15332;Mpp-Betrieb;Mpp;-------
23.04.2009;12:02:26;4783;76016;15332;Mpp-Betrieb;Mpp;-------
23.04.2009;12:17:25;4758;76017;15333;Mpp-Betrieb;Mpp;-------
23.04.2009;12:32:25;4823;76019;15333;Mpp-Betrieb;Mpp;-------
23.04.2009;12:47:24;4845;76020;15333;Mpp-Betrieb;Mpp;-------
23.04.2009;13:02:25;1260;76021;15333;Mpp-Betrieb;Mpp;-------
23.04.2009;13:17:24;5135;76022;15334;Mpp-Betrieb;Mpp;-------
23.04.2009;13:32:24;5064;76023;15334;Mpp-Betrieb;Mpp;-------
23.04.2009;13:47:25;4991;76024;15334;Mpp-Betrieb;Mpp;-------
23.04.2009;14:02:25;4958;76026;15334;Mpp-Betrieb;Mpp;-------
23.04.2009;14:17:25;5080;76027;15335;Mpp-Betrieb;Mpp;-------
23.04.2009;14:32:24;2102;76028;15335;Mpp-Betrieb;Mpp;-------
23.04.2009;14:47:24;2201;76028;15335;Mpp-Betrieb;Mpp;-------
23.04.2009;15:02:25;4547;76029;15335;Mpp-Betrieb;Mpp;-------
23.04.2009;17:02:26;818;76034;15337;Mpp-Betrieb;Mpp;-------
23.04.2009;18:02:24;364;76034;15338;Mpp-Betrieb;Mpp;-------
23.04.2009;18:17:24;186;76035;15339;Mpp-Betrieb;Mpp;-------
23.04.2009;18:32:24;360;76035;15339;Mpp-Betrieb;Mpp;-------
23.04.2009;18:47:24;318;76035;15339;Mpp-Betrieb;Mpp;-------
23.04.2009;19:02:24;432;76035;15339;Mpp-Betrieb;Mpp;-------
23.04.2009;19:17:24;421;76035;15340;Mpp-Betrieb;Mpp;-------
23.04.2009;19:32:25;183;76035;15340;Mpp-Betrieb;Mpp;-------
23.04.2009;19:47:25;105;76035;15340;Mpp-Betrieb;Mpp;-------
23.04.2009;20:02:25;31;76035;15340;Mpp-Betrieb;Mpp;-------
23.04.2009;20:17:24;0;76035;15340;Mpp-Betrieb;Warten;-------
24.04.2009;06:32:24;13;76035;15341;Mpp-Betrieb;Mpp;-------
24.04.2009;06:47:25;34;76035;15341;Mpp-Betrieb;Mpp;-------
24.04.2009;07:02:25;69;76035;15341;Mpp-Betrieb;Mpp;-------
24.04.2009;07:17:25;149;76035;15341;Mpp-Betrieb;Mpp;-------
24.04.2009;07:32:25;188;76035;15342;Mpp-Betrieb;Mpp;-------
24.04.2009;07:47:24;340;76035;15342;Mpp-Betrieb;Mpp;-------
24.04.2009;08:02:25;484;76035;15342;Mpp-Betrieb;Mpp;-------
24.04.2009;08:17:24;692;76035;15342;Mpp-Betrieb;Mpp;-------
24.04.2009;08:32:24;742;76036;15343;Mpp-Betrieb;Mpp;-------
24.04.2009;08:47:24;453;76036;15343;Mpp-Betrieb;Mpp;-------
24.04.2009;09:02:25;981;76036;15343;Mpp-Betrieb;Mpp;-------
24.04.2009;09:17:25;936;76036;15343;Mpp-Betrieb;Mpp;-------
24.04.2009;09:32:24;1230;76036;15344;Mpp-Betrieb;Mpp;-------
24.04.2009;09:47:24;1470;76037;15344;Mpp-Betrieb;Mpp;-------
24.04.2009;10:02:25;1642;76037;15344;Mpp-Betrieb;Mpp;-------
24.04.2009;10:17:24;2032;76038;15344;Mpp-Betrieb;Mpp;-------
24.04.2009;10:32:24;2092;76038;15345;Mpp-Betrieb;Mpp;-------
24.04.2009;10:47:25;4515;76039;15345;Mpp-Betrieb;Mpp;-------
24.04.2009;11:02:25;3814;76040;15345;Mpp-Betrieb;Mpp;-------
24.04.2009;11:17:24;4639;76041;15345;Mpp-Betrieb;Mpp;-------
24.04.2009;11:32:25;4849;76043;15346;Mpp-Betrieb;Mpp;-------
24.04.2009;11:47:25;3770;76044;15346;Mpp-Betrieb;Mpp;-------
24.04.2009;12:02:25;3650;76045;15346;Mpp-Betrieb;Mpp;-------
24.04.2009;12:17:25;3916;76046;15346;Mpp-Betrieb;Mpp;-------
24.04.2009;12:32:25;5054;76047;15347;Mpp-Betrieb;Mpp;-------
24.04.2009;12:47:24;5009;76048;15347;Mpp-Betrieb;Mpp;-------
24.04.2009;13:02:26;5045;76049;15347;Mpp-Betrieb;Mpp;-------
24.04.2009;13:17:24;5062;76051;15347;Mpp-Betrieb;Mpp;-------
24.04.2009;13:32:24;5088;76052;15348;Mpp-Betrieb;Mpp;-------
24.04.2009;13:47:25;5051;76053;15348;Mpp-Betrieb;Mpp;-------
24.04.2009;14:02:25;4943;76054;15348;Mpp-Betrieb;Mpp;-------
24.04.2009;14:17:24;4836;76056;15348;Mpp-Betrieb;Mpp;-------
24.04.2009;14:32:24;4675;76057;15349;Mpp-Betrieb;Mpp;-------
24.04.2009;14:47:24;4649;76058;15349;Mpp-Betrieb;Mpp;-------
24.04.2009;15:02:26;4527;76059;15349;Mpp-Betrieb;Mpp;-------
24.04.2009;15:47:24;4155;76062;15350;Mpp-Betrieb;Mpp;-------
24.04.2009;16:02:25;4039;76063;15350;Mpp-Betrieb;Mpp;-------
24.04.2009;16:17:25;1005;76064;15350;Mpp-Betrieb;Mpp;-------
24.04.2009;16:32:25;607;76065;15351;Mpp-Betrieb;Mpp;-------
24.04.2009;16:47:24;1633;76065;15351;Mpp-Betrieb;Mpp;-------
24.04.2009;17:02:24;2102;76066;15351;Mpp-Betrieb;Mpp;-------
24.04.2009;17:32:24;2317;76067;15352;Mpp-Betrieb;Mpp;-------
24.04.2009;17:47:24;2070;76067;15352;Mpp-Betrieb;Mpp;-------
24.04.2009;18:02:26;652;76068;15352;Mpp-Betrieb;Mpp;-------
24.04.2009;18:17:25;1668;76068;15352;Mpp-Betrieb;Mpp;-------
24.04.2009;18:32:25;1203;76068;15353;Mpp-Betrieb;Mpp;-------
24.04.2009;18:47:24;1034;76069;15353;Mpp-Betrieb;Mpp;-------
24.04.2009;19:02:24;647;76069;15353;Mpp-Betrieb;Mpp;-------
24.04.2009;19:17:24;311;76069;15353;Mpp-Betrieb;Mpp;-------
24.04.2009;19:32:24;147;76069;15354;Mpp-Betrieb;Mpp;-------
24.04.2009;19:47:25;71;76069;15354;Mpp-Betrieb;Mpp;-------
24.04.2009;20:02:24;43;76069;15354;Mpp-Betrieb;Mpp;-------
24.04.2009;20:17:24;24;76069;15354;Mpp-Betrieb;Mpp;-------
25.04.2009;06:17:24;0;76069;15354;Mpp-Betrieb;Netzueb.;-------
25.04.2009;06:32:24;26;76069;15355;Mpp-Betrieb;Mpp;-------
25.04.2009;06:47:24;67;76069;15355;Mpp-Betrieb;Mpp;-------
25.04.2009;07:02:25;141;76069;15355;Mpp-Betrieb;Mpp;-------
25.04.2009;07:17:24;290;76069;15355;Mpp-Betrieb;Mpp;-------
25.04.2009;07:32:25;538;76069;15356;Mpp-Betrieb;Mpp;-------
25.04.2009;07:47:24;817;76069;15356;Mpp-Betrieb;Mpp;-------
25.04.2009;08:02:25;1248;76070;15356;Mpp-Betrieb;Mpp;-------
25.04.2009;08:17:24;1534;76070;15356;Mpp-Betrieb;Mpp;-------
25.04.2009;08:32:24;1771;76070;15357;Mpp-Betrieb;Mpp;-------
25.04.2009;08:47:25;2092;76071;15357;Mpp-Betrieb;Mpp;-------
25.04.2009;09:02:25;2436;76071;15357;Mpp-Betrieb;Mpp;-------
25.04.2009;09:17:24;2638;76072;15357;Mpp-Betrieb;Mpp;-------
25.04.2009;09:32:25;2987;76073;15358;Mpp-Betrieb;Mpp;-------
25.04.2009;09:47:24;2995;76073;15358;Mpp-Betrieb;Mpp;-------
25.04.2009;10:02:26;3259;76074;15358;Mpp-Betrieb;Mpp;-------
25.04.2009;10:17:24;3378;76075;15358;Mpp-Betrieb;Mpp;-------
25.04.2009;10:32:24;4017;76076;15359;Mpp-Betrieb;Mpp;-------
25.04.2009;10:47:24;3918;76077;15359;Mpp-Betrieb;Mpp;-------
25.04.2009;11:02:26;3977;76078;15359;Mpp-Betrieb;Mpp;-------
25.04.2009;11:17:25;4442;76079;15359;Mpp-Betrieb;Mpp;-------
25.04.2009;11:32:25;4087;76080;15360;Mpp-Betrieb;Mpp;-------
25.04.2009;11:47:25;4623;76081;15360;Mpp-Betrieb;Mpp;-------
25.04.2009;12:02:26;4796;76082;15360;Mpp-Betrieb;Mpp;-------
25.04.2009;12:17:24;4573;76083;15360;Mpp-Betrieb;Mpp;-------
25.04.2009;12:32:24;4545;76085;15361;Mpp-Betrieb;Mpp;-------
25.04.2009;12:47:25;4790;76086;15361;Mpp-Betrieb;Mpp;-------
25.04.2009;13:02:25;4651;76087;15361;Mpp-Betrieb;Mpp;-------
25.04.2009;13:17:24;4522;76088;15361;Mpp-Betrieb;Mpp;-------
25.04.2009;13:32:25;4375;76089;15362;Mpp-Betrieb;Mpp;-------
25.04.2009;13:47:25;4669;76090;15362;Mpp-Betrieb;Mpp;-------
25.04.2009;14:02:24;4465;76091;15362;Mpp-Betrieb;Mpp;-------
25.04.2009;14:17:24;4432;76092;15362;Mpp-Betrieb;Mpp;-------
25.04.2009;14:32:24;4553;76094;15363;Mpp-Betrieb;Mpp;-------
25.04.2009;14:47:25;4340;76095;15363;Mpp-Betrieb;Mpp;-------
25.04.2009;15:02:24;3936;76096;15363;Mpp-Betrieb;Mpp;-------
25.04.2009;15:17:24;4055;76097;15363;Mpp-Betrieb;Mpp;-------
25.04.2009;15:32:23;3961;76098;15364;Mpp-Betrieb;Mpp;-------
25.04.2009;15:47:24;3540;76099;15364;Mpp-Betrieb;Mpp;-------
25.04.2009;16:02:25;3891;76100;15364;Mpp-Betrieb;Mpp;-------
25.04.2009;16:17:24;3139;76100;15364;Mpp-Betrieb;Mpp;-------
25.04.2009;16:32:25;3305;76101;15365;Mpp-Betrieb;Mpp;-------
25.04.2009;16:47:24;2601;76102;15365;Mpp-Betrieb;Mpp;-------
25.04.2009;17:02:25;2189;76103;15365;Mpp-Betrieb;Mpp;-------
25.04.2009;17:17:25;2412;76103;15365;Mpp-Betrieb;Mpp;-------
25.04.2009;17:32:24;1807;76104;15366;Mpp-Betrieb;Mpp;-------
25.04.2009;17:47:24;1408;76104;15366;Mpp-Betrieb;Mpp;-------
25.04.2009;18:02:25;1299;76105;15366;Mpp-Betrieb;Mpp;-------
25.04.2009;18:17:24;1142;76105;15366;Mpp-Betrieb;Mpp;-------
25.04.2009;18:32:24;1057;76105;15367;Mpp-Betrieb;Mpp;-------
25.04.2009;16:01:00;970;76105;15367;Mpp-Betrieb;Mpp;Nobody's
25.04.2009;19:02:26;743;76106;15367;Mpp-Betrieb;Mpp;-------
25.04.2009;19:17:24;365;76106;15367;Mpp-Betrieb;Mpp;-------
25.04.2009;19:32:25;196;76106;15368;Mpp-Betrieb;Mpp;-------
25.04.2009;19:47:24;91;76106;15368;Mpp-Betrieb;Mpp;-------
25.04.2009;20:02:25;56;76106;15368;Mpp-Betrieb;Mpp;-------
25.04.2009;20:17:25;19;76106;15368;Mpp-Betrieb;Mpp;-------
25.04.2009;20:32:25;0;76106;15369;Mpp-Betrieb;Warten;-------
26.04.2009;06:17:24;0;76106;15369;Mpp-Betrieb;Warten;-------
26.04.2009;06:32:24;11;76106;15369;Mpp-Betrieb;Mpp;-------
26.04.2009;06:47:24;40;76106;15369;Mpp-Betrieb;Mpp;-------
26.04.2009;07:02:25;85;76106;15369;Mpp-Betrieb;Mpp;-------
26.04.2009;07:17:25;146;76106;15369;Mpp-Betrieb;Mpp;-------
26.04.2009;07:32:24;226;76106;15370;Mpp-Betrieb;Mpp;-------
26.04.2009;07:47:25;406;76106;15370;Mpp-Betrieb;Mpp;-------
26.04.2009;08:02:26;441;76106;15370;Mpp-Betrieb;Mpp;-------
26.04.2009;08:17:24;379;76106;15370;Mpp-Betrieb;Mpp;-------
26.04.2009;08:32:24;336;76106;15371;Mpp-Betrieb;Mpp;-------
26.04.2009;08:47:25;452;76106;15371;Mpp-Betrieb;Mpp;-------
26.04.2009;09:02:26;490;76107;15371;Mpp-Betrieb;Mpp;-------
26.04.2009;09:17:25;486;76107;15371;Mpp-Betrieb;Mpp;-------
26.04.2009;09:32:25;504;76107;15372;Mpp-Betrieb;Mpp;-------
26.04.2009;09:47:24;352;76107;15372;Mpp-Betrieb;Mpp;-------
26.04.2009;10:02:26;820;76107;15372;Mpp-Betrieb;Mpp;-------
26.04.2009;10:17:24;1269;76107;15372;Mpp-Betrieb;Mpp;-------
26.04.2009;10:32:24;1488;76108;15373;Mpp-Betrieb;Mpp;-------
26.04.2009;10:47:25;3189;76108;15373;Mpp-Betrieb;Mpp;-------
26.04.2009;11:02:26;4651;76109;15373;Mpp-Betrieb;Mpp;-------
26.04.2009;11:17:24;2738;76110;15373;Mpp-Betrieb;Mpp;-------
26.04.2009;11:32:25;3451;76111;15374;Mpp-Betrieb;Mpp;-------
26.04.2009;11:47:24;4618;76112;15374;Mpp-Betrieb;Mpp;-------
26.04.2009;12:02:24;3842;76113;15374;Mpp-Betrieb;Mpp;-------
26.04.2009;12:17:25;3658;76114;15374;Mpp-Betrieb;Mpp;-------
26.04.2009;12:32:24;3710;76115;15375;Mpp-Betrieb;Mpp;-------
26.04.2009;12:47:24;3651;76116;15375;Mpp-Betrieb;Mpp;-------
26.04.2009;13:02:25;4166;76117;15375;Mpp-Betrieb;Mpp;-------
26.04.2009;13:17:24;5056;76118;15375;Mpp-Betrieb;Mpp;-------
26.04.2009;13:32:24;4633;76119;15376;Mpp-Betrieb;Mpp;-------
26.04.2009;13:47:24;3085;76120;15376;Mpp-Betrieb;Mpp;-------
26.04.2009;14:02:25;2846;76121;15376;Mpp-Betrieb;Mpp;-------
26.04.2009;14:17:24;4233;76122;15376;Mpp-Betrieb;Mpp;-------
26.04.2009;14:32:25;3338;76123;15377;Mpp-Betrieb;Mpp;-------
26.04.2009;14:47:23;4681;76124;15377;Mpp-Betrieb;Mpp;-------
26.04.2009;15:02:25;2168;76125;15377;Mpp-Betrieb;Mpp;-------
26.04.2009;15:17:24;3677;76126;15377;Mpp-Betrieb;Mpp;-------
26.04.2009;15:32:24;3776;76127;15378;Mpp-Betrieb;Mpp;-------
26.04.2009;15:47:25;3904;76128;15378;Mpp-Betrieb;Mpp;-------
26.04.2009;16:02:26;2799;76129;15378;Mpp-Betrieb;Mpp;-------
26.04.2009;16:17:24;3456;76129;15378;Mpp-Betrieb;Mpp;-------
26.04.2009;16:32:24;2266;76130;15379;Mpp-Betrieb;Mpp;-------
26.04.2009;16:47:24;1291;76131;15379;Mpp-Betrieb;Mpp;-------
26.04.2009;17:02:26;1018;76131;15379;Mpp-Betrieb;Mpp;-------
26.04.2009;17:17:24;783;76131;15379;Mpp-Betrieb;Mpp;-------
26.04.2009;17:32:25;486;76131;15380;Mpp-Betrieb;Mpp;-------
26.04.2009;17:47:24;307;76131;15380;Mpp-Betrieb;Mpp;-------
26.04.2009;18:02:26;329;76131;15380;Mpp-Betrieb;Mpp;-------
26.04.2009;18:17:24;390;76131;15380;Mpp-Betrieb;Mpp;-------
26.04.2009;18:32:25;479;76132;15381;Mpp-Betrieb;Mpp;-------
26.04.2009;18:47:24;563;76132;15381;Mpp-Betrieb;Mpp;-------
26.04.2009;19:02:25;449;76132;15381;Mpp-Betrieb;Mpp;-------
26.04.2009;19:17:25;278;76132;15381;Mpp-Betrieb;Mpp;-------
26.04.2009;19:32:25;201;76132;15382;Mpp-Betrieb;Mpp;-------
26.04.2009;19:47:25;120;76132;15382;Mpp-Betrieb;Mpp;-------
26.04.2009;20:02:25;62;76132;15382;Mpp-Betrieb;Mpp;-------
26.04.2009;20:17:25;17;76132;15382;Mpp-Betrieb;Mpp;-------
26.04.2009;20:32:24;0;76132;15382;Mpp-Betrieb;Warten;-------
27.04.2009;06:32:24;11;76132;15383;Mpp-Betrieb;Mpp;-------
27.04.2009;06:47:24;40;76132;15383;Mpp-Betrieb;Mpp;-------
27.04.2009;07:02:26;46;76132;15383;Mpp-Betrieb;Mpp;-------
27.04.2009;07:17:25;96;76132;15383;Mpp-Betrieb;Mpp;-------
27.04.2009;07:32:24;83;76132;15384;Mpp-Betrieb;Mpp;-------
27.04.2009;07:47:24;133;76132;15384;Mpp-Betrieb;Mpp;-------
27.04.2009;08:02:26;111;76132;15384;Mpp-Betrieb;Mpp-Such;-------
27.04.2009;08:17:24;208;76132;15384;Mpp-Betrieb;Mpp;-------
27.04.2009;08:32:24;131;76132;15385;Mpp-Betrieb;Mpp-Such;-------
27.04.2009;08:47:24;276;76132;15385;Mpp-Betrieb;Mpp;-------
27.04.2009;09:02:25;562;76132;15385;Mpp-Betrieb;Mpp;-------
27.04.2009;09:17:26;349;76133;15385;Mpp-Betrieb;Mpp;-------
27.04.2009;09:32:24;816;76133;15386;Mpp-Betrieb;Mpp;-------
27.04.2009;09:47:25;896;76133;15386;Mpp-Betrieb;Mpp;-------
27.04.2009;10:02:25;959;76133;15386;Mpp-Betrieb;Mpp;-------
27.04.2009;10:17:24;1161;76134;15386;Mpp-Betrieb;Mpp;-------
27.04.2009;10:32:24;2426;76134;15387;Mpp-Betrieb;Mpp;-------
27.04.2009;10:47:24;2673;76135;15387;Mpp-Betrieb;Mpp;-------
27.04.2009;11:02:25;1454;76135;15387;Mpp-Betrieb;Mpp;-------
27.04.2009;11:17:24;2326;76136;15387;Mpp-Betrieb;Mpp;-------
27.04.2009;11:32:24;1179;76136;15388;Mpp-Betrieb;Mpp;-------
27.04.2009;11:47:24;1140;76136;15388;Mpp-Betrieb;Mpp;-------
27.04.2009;12:02:24;1389;76137;15388;Mpp-Betrieb;Mpp;-------
27.04.2009;12:17:24;2490;76137;15388;Mpp-Betrieb;Mpp;-------
27.04.2009;12:32:25;2824;76138;15389;Mpp-Betrieb;Mpp;-------
27.04.2009;12:47:24;2200;76138;15389;Mpp-Betrieb;Mpp;-------
27.04.2009;13:02:25;1267;76139;15389;Mpp-Betrieb;Mpp;-------
27.04.2009;13:17:25;1428;76139;15389;Mpp-Betrieb;Mpp;-------
27.04.2009;13:32:24;1634;76139;15390;Mpp-Betrieb;Mpp;-------
27.04.2009;13:47:25;2318;76140;15390;Mpp-Betrieb;Mpp;-------
27.04.2009;14:02:26;2092;76141;15390;Mpp-Betrieb;Mpp;-------
27.04.2009;14:17:25;1606;76141;15390;Mpp-Betrieb;Mpp;-------
27.04.2009;14:32:24;2395;76141;15391;Mpp-Betrieb;Mpp;-------
27.04.2009;14:47:24;2396;76142;15391;Mpp-Betrieb;Mpp;-------
27.04.2009;15:02:24;1806;76143;15391;Mpp-Betrieb;Mpp;-------
27.04.2009;15:17:24;1968;76143;15391;Mpp-Betrieb;Mpp;-------
27.04.2009;15:32:25;2187;76144;15392;Mpp-Betrieb;Mpp;-------
27.04.2009;15:47:24;1785;76144;15392;Mpp-Betrieb;Mpp;-------
27.04.2009;16:02:25;1451;76145;15392;Mpp-Betrieb;Mpp;-------
27.04.2009;16:17:25;1362;76145;15392;Mpp-Betrieb;Mpp;-------
27.04.2009;16:32:25;971;76145;15393;Mpp-Betrieb;Mpp;-------
27.04.2009;16:47:24;952;76145;15393;Mpp-Betrieb;Mpp;-------
27.04.2009;17:02:25;674;76146;15393;Mpp-Betrieb;Mpp;-------
27.04.2009;17:17:24;657;76146;15393;Mpp-Betrieb;Mpp;-------
27.04.2009;17:32:25;668;76146;15394;Mpp-Betrieb;Mpp;-------
27.04.2009;17:47:24;540;76146;15394;Mpp-Betrieb;Mpp;-------
27.04.2009;18:02:24;815;76146;15394;Mpp-Betrieb;Mpp;-------
27.04.2009;18:17:25;781;76146;15394;Mpp-Betrieb;Mpp;-------
27.04.2009;18:32:24;583;76147;15395;Mpp-Betrieb;Mpp;-------
27.04.2009;18:47:24;550;76147;15395;Mpp-Betrieb;Mpp;-------
27.04.2009;19:02:25;450;76147;15395;Mpp-Betrieb;Mpp;-------
27.04.2009;19:17:24;255;76147;15395;Mpp-Betrieb;Mpp;-------
27.04.2009;19:32:25;161;76147;15396;Mpp-Betrieb;Mpp;-------
27.04.2009;19:47:25;89;76147;15396;Mpp-Betrieb;Mpp;-------
27.04.2009;20:02:24;40;76147;15396;Mpp-Betrieb;Mpp;-------
27.04.2009;20:17:25;20;76147;15396;Mpp-Betrieb;Mpp;-------
27.04.2009;20:32:25;0;76147;15396;Mpp-Betrieb;Warten;-------
28.04.2009;06:32:27;0;76147;15396;Mpp-Betrieb;Warten;-------
28.04.2009;06:47:24;11;76147;15397;Mpp-Betrieb;Mpp;-------
28.04.2009;07:02:26;18;76147;15397;Mpp-Betrieb;Mpp;-------
28.04.2009;07:17:24;30;76147;15397;Mpp-Betrieb;Mpp;-------
28.04.2009;07:32:25;42;76147;15397;Mpp-Betrieb;Mpp;-------
28.04.2009;07:47:25;54;76147;15398;Mpp-Betrieb;Mpp;-------
28.04.2009;08:02:25;90;76147;15398;Mpp-Betrieb;Mpp;-------
28.04.2009;08:17:24;109;76147;15398;Mpp-Betrieb;Mpp;-------
28.04.2009;08:32:25;189;76147;15398;Mpp-Betrieb;Mpp;-------
28.04.2009;08:47:24;207;76147;15399;Mpp-Betrieb;Mpp;-------
28.04.2009;09:02:26;229;76147;15399;Mpp-Betrieb;Mpp;-------
28.04.2009;09:17:24;311;76147;15399;Mpp-Betrieb;Mpp;-------
28.04.2009;09:32:24;477;76147;15399;Mpp-Betrieb;Mpp;-------
28.04.2009;09:47:24;388;76148;15400;Mpp-Betrieb;Mpp;-------
28.04.2009;10:02:25;498;76148;15400;Mpp-Betrieb;Mpp;-------
28.04.2009;10:17:24;734;76148;15400;Mpp-Betrieb;Mpp;-------
28.04.2009;10:32:24;734;76148;15400;Mpp-Betrieb;Mpp;-------
28.04.2009;10:47:24;1017;76148;15401;Mpp-Betrieb;Mpp;-------
28.04.2009;11:02:26;1187;76149;15401;Mpp-Betrieb;Mpp;-------
28.04.2009;11:17:24;1248;76149;15401;Mpp-Betrieb;Mpp;-------
28.04.2009;11:32:24;1787;76149;15401;Mpp-Betrieb;Mpp;-------
28.04.2009;11:47:25;1206;76150;15402;Mpp-Betrieb;Mpp;-------
28.04.2009;12:02:26;790;76150;15402;Mpp-Betrieb;Mpp;-------
28.04.2009;12:17:25;606;76150;15402;Mpp-Betrieb;Mpp;-------
28.04.2009;12:32:24;724;76150;15402;Mpp-Betrieb;Mpp;-------
28.04.2009;12:47:24;1569;76150;15403;Mpp-Betrieb;Mpp;-------
28.04.2009;13:02:25;566;76151;15403;Mpp-Betrieb;Mpp;-------
28.04.2009;13:17:24;1578;76151;15403;Mpp-Betrieb;Mpp;-------
28.04.2009;13:32:24;2110;76151;15403;Mpp-Betrieb;Mpp;-------
28.04.2009;13:47:24;1897;76152;15404;Mpp-Betrieb;Mpp;-------
28.04.2009;14:02:25;2273;76152;15404;Mpp-Betrieb;Mpp;-------
28.04.2009;14:17:25;2687;76153;15404;Mpp-Betrieb;Mpp;-------
28.04.2009;14:32:24;2402;76154;15404;Mpp-Betrieb;Mpp;-------
28.04.2009;14:47:25;1537;76154;15405;Mpp-Betrieb;Mpp;-------
28.04.2009;15:02:26;2265;76155;15405;Mpp-Betrieb;Mpp;-------
28.04.2009;15:17:25;1714;76155;15405;Mpp-Betrieb;Mpp;-------
28.04.2009;15:32:24;942;76155;15405;Mpp-Betrieb;Mpp;-------
28.04.2009;15:47:24;925;76156;15406;Mpp-Betrieb;Mpp;-------
28.04.2009;16:02:25;690;76156;15406;Mpp-Betrieb;Mpp;-------
28.04.2009;16:17:24;874;76156;15406;Mpp-Betrieb;Mpp;-------
28.04.2009;16:32:24;746;76156;15406;Mpp-Betrieb;Mpp;-------
28.04.2009;16:47:25;566;76156;15407;Mpp-Betrieb;Mpp;-------
28.04.2009;17:02:25;645;76157;15407;Mpp-Betrieb;Mpp;-------
28.04.2009;17:17:24;713;76157;15407;Mpp-Betrieb;Mpp;-------
28.04.2009;17:32:25;417;76157;15407;Mpp-Betrieb;Mpp;-------
28.04.2009;17:47:25;302;76157;15408;Mpp-Betrieb;Mpp;-------
28.04.2009;18:02:24;253;76157;15408;Mpp-Betrieb;Mpp;-------
28.04.2009;18:17:24;194;76157;15408;Mpp-Betrieb;Mpp;-------
28.04.2009;18:32:24;110;76157;15408;Mpp-Betrieb;Mpp;-------
28.04.2009;18:47:24;110;76157;15409;Mpp-Betrieb;Mpp;-------
28.04.2009;19:02:25;102;76157;15409;Mpp-Betrieb;Mpp;-------
28.04.2009;19:17:24;79;76157;15409;Mpp-Betrieb;Mpp;-------
28.04.2009;19:32:25;45;76157;15409;Mpp-Betrieb;Mpp-Such;-------
28.04.2009;19:47:25;34;76157;15410;Mpp-Betrieb;Mpp;-------
28.04.2009;20:02:24;24;76157;15410;Mpp-Betrieb;Mpp;-------
28.04.2009;20:17:24;12;76157;15410;Mpp-Betrieb;Mpp;-------
28.04.2009;20:32:24;0;76157;15410;Mpp-Betrieb;Warten;-------
29.04.2009;06:17:25;11;76157;15410;Mpp-Betrieb;Mpp;-------
29.04.2009;06:32:25;28;76157;15410;Mpp-Betrieb;Mpp;-------
29.04.2009;06:47:25;83;76157;15411;Mpp-Betrieb;Mpp;-------
29.04.2009;07:02:26;227;76157;15411;Mpp-Betrieb;Mpp;-------
29.04.2009;07:17:25;313;76157;15411;Mpp-Betrieb;Mpp;-------
29.04.2009;07:32:25;374;76157;15411;Mpp-Betrieb;Mpp;-------
29.04.2009;07:47:24;222;76158;15412;Mpp-Betrieb;Mpp;-------
29.04.2009;08:02:27;210;76158;15412;Mpp-Betrieb;Mpp;-------
29.04.2009;08:17:25;416;76158;15412;Mpp-Betrieb;Mpp;-------
29.04.2009;08:32:25;288;76158;15412;Mpp-Betrieb;Mpp;-------
29.04.2009;08:47:24;298;76158;15413;Mpp-Betrieb;Mpp;-------
29.04.2009;09:02:24;230;76158;15413;Mpp-Betrieb;Mpp;-------
29.04.2009;09:17:25;337;76158;15413;Mpp-Betrieb;Mpp;-------
29.04.2009;09:32:25;304;76158;15413;Mpp-Betrieb;Mpp;-------
29.04.2009;09:47:24;352;76158;15414;Mpp-Betrieb;Mpp;-------
29.04.2009;10:02:25;314;76158;15414;Mpp-Betrieb;Mpp;-------
29.04.2009;10:17:24;324;76158;15414;Mpp-Betrieb;Mpp;-------
29.04.2009;10:32:24;256;76158;15414;Mpp-Betrieb;Mpp;-------
29.04.2009;10:47:24;549;76158;15415;Mpp-Betrieb;Mpp;-------
29.04.2009;11:02:25;408;76159;15415;Mpp-Betrieb;Mpp;-------
29.04.2009;11:17:24;1365;76159;15415;Mpp-Betrieb;Mpp;-------
29.04.2009;11:32:25;1096;76159;15415;Mpp-Betrieb;Mpp;-------
29.04.2009;11:47:24;1250;76159;15416;Mpp-Betrieb;Mpp;-------
29.04.2009;12:02:26;929;76160;15416;Mpp-Betrieb;Mpp;-------
29.04.2009;12:17:25;1017;76160;15416;Mpp-Betrieb;Mpp;-------
29.04.2009;12:32:24;1422;76160;15416;Mpp-Betrieb;Mpp;-------
29.04.2009;12:47:24;1078;76161;15417;Mpp-Betrieb;Mpp;-------
29.04.2009;13:02:25;932;76161;15417;Mpp-Betrieb;Mpp;-------
29.04.2009;13:17:25;1167;76161;15417;Mpp-Betrieb;Mpp;-------
29.04.2009;13:32:24;1464;76161;15417;Mpp-Betrieb;Mpp;-------
29.04.2009;13:47:24;1713;76162;15418;Mpp-Betrieb;Mpp;-------
29.04.2009;14:02:25;2066;76162;15418;Mpp-Betrieb;Mpp;-------
29.04.2009;14:17:25;1883;76163;15418;Mpp-Betrieb;Mpp;-------
29.04.2009;14:32:25;1397;76163;15418;Mpp-Betrieb;Mpp;-------
29.04.2009;14:47:23;2235;76164;15419;Mpp-Betrieb;Mpp;-------
29.04.2009;15:02:25;2526;76164;15419;Mpp-Betrieb;Mpp;-------
29.04.2009;15:17:24;3118;76165;15419;Mpp-Betrieb;Mpp;-------
29.04.2009;15:32:24;3586;76166;15419;Mpp-Betrieb;Mpp;-------
29.04.2009;15:47:24;3672;76167;15420;Mpp-Betrieb;Mpp;-------
29.04.2009;16:02:26;3888;76167;15420;Mpp-Betrieb;Mpp;-------
29.04.2009;16:17:25;1882;76168;15420;Mpp-Betrieb;Mpp;-------
29.04.2009;16:32:24;3609;76169;15420;Mpp-Betrieb;Mpp;-------
29.04.2009;16:47:24;1495;76169;15421;Mpp-Betrieb;Mpp;-------
29.04.2009;17:02:25;3613;76170;15421;Mpp-Betrieb;Mpp;-------
29.04.2009;17:17:25;1119;76171;15421;Mpp-Betrieb;Mpp;-------
29.04.2009;17:32:24;960;76171;15421;Mpp-Betrieb;Mpp;-------
29.04.2009;17:47:24;901;76171;15422;Mpp-Betrieb;Mpp;-------
29.04.2009;18:02:25;1086;76171;15422;Mpp-Betrieb;Mpp;-------
29.04.2009;18:17:24;1116;76172;15422;Mpp-Betrieb;Mpp;-------
29.04.2009;18:32:24;1085;76172;15422;Mpp-Betrieb;Mpp;-------
29.04.2009;18:47:25;521;76172;15423;Mpp-Betrieb;Mpp;-------
29.04.2009;19:02:25;505;76172;15423;Mpp-Betrieb;Mpp;-------
29.04.2009;19:17:24;434;76172;15423;Mpp-Betrieb;Mpp;-------
29.04.2009;19:32:24;211;76173;15423;Mpp-Betrieb;Mpp;-------
29.04.2009;19:47:24;177;76173;15424;Mpp-Betrieb;Mpp;-------
29.04.2009;20:02:24;97;76173;15424;Mpp-Betrieb;Mpp;-------
29.04.2009;20:17:24;30;76173;15424;Mpp-Betrieb;Mpp;-------
29.04.2009;20:32:25;12;76173;15424;Mpp-Betrieb;Mpp;-------
30.04.2009;06:17:24;0;76173;15424;Mpp-Betrieb;Warten;-------
30.04.2009;06:32:24;13;76173;15425;Mpp-Betrieb;Mpp;-------
30.04.2009;06:47:24;29;76173;15425;Mpp-Betrieb;Mpp;-------
30.04.2009;07:02:26;68;76173;15425;Mpp-Betrieb;Mpp;-------
30.04.2009;07:17:24;102;76173;15425;Mpp-Betrieb;Mpp;-------
30.04.2009;07:32:25;102;76173;15426;Mpp-Betrieb;Mpp;-------
30.04.2009;07:47:24;139;76173;15426;Mpp-Betrieb;Mpp;-------
30.04.2009;08:02:25;339;76173;15426;Mpp-Betrieb;Mpp;-------
30.04.2009;08:17:24;620;76173;15426;Mpp-Betrieb;Mpp;-------
30.04.2009;08:32:24;1063;76173;15427;Mpp-Betrieb;Mpp;-------
30.04.2009;08:47:24;1256;76173;15427;Mpp-Betrieb;Mpp;-------
30.04.2009;09:02:25;1545;76174;15427;Mpp-Betrieb;Mpp;-------
30.04.2009;09:17:25;1511;76174;15427;Mpp-Betrieb;Mpp;-------
30.04.2009;09:32:24;1762;76175;15428;Mpp-Betrieb;Mpp;-------
30.04.2009;09:47:24;1418;76175;15428;Mpp-Betrieb;Mpp;-------
30.04.2009;10:02:25;1392;76175;15428;Mpp-Betrieb;Mpp;-------
30.04.2009;10:17:25;1385;76176;15428;Mpp-Betrieb;Mpp;-------
30.04.2009;10:32:25;1468;76176;15429;Mpp-Betrieb;Mpp;-------
30.04.2009;10:47:24;1890;76176;15429;Mpp-Betrieb;Mpp;-------
30.04.2009;11:02:26;2082;76177;15429;Mpp-Betrieb;Mpp;-------
30.04.2009;11:17:25;1401;76177;15429;Mpp-Betrieb;Mpp;-------
30.04.2009;11:32:25;1354;76178;15430;Mpp-Betrieb;Mpp;-------
30.04.2009;11:47:24;1331;76178;15430;Mpp-Betrieb;Mpp;-------
30.04.2009;12:02:25;1682;76178;15430;Mpp-Betrieb;Mpp;-------
30.04.2009;12:17:25;1921;76179;15430;Mpp-Betrieb;Mpp;-------
30.04.2009;12:32:24;2124;76179;15431;Mpp-Betrieb;Mpp;-------
30.04.2009;12:47:24;2042;76180;15431;Mpp-Betrieb;Mpp;-------
30.04.2009;13:02:26;2165;76180;15431;Mpp-Betrieb;Mpp;-------
