Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
30.04.2009;13:17:25;1646;76181;15431;Mpp-Betrieb;Mpp;-------
30.04.2009;13:32:24;1713;76181;15432;Mpp-Betrieb;Mpp;-------
30.04.2009;13:47:24;1633;76182;15432;Mpp-Betrieb;Mpp;-------
30.04.2009;14:02:25;1922;76182;15432;Mpp-Betrieb;Mpp;-------
30.04.2009;14:17:24;2470;76183;15432;Mpp-Betrieb;Mpp;-------
30.04.2009;14:32:24;2298;76183;15433;Mpp-Betrieb;Mpp;-------
30.04.2009;14:47:25;1783;76184;15433;Mpp-Betrieb;Mpp;-------
30.04.2009;15:02:25;1990;76184;15433;Mpp-Betrieb;Mpp;-------
30.04.2009;15:17:24;2310;76185;15433;Mpp-Betrieb;Mpp;-------
30.04.2009;15:32:25;2155;76186;15434;Mpp-Betrieb;Mpp;-------
30.04.2009;15:47:25;1865;76186;15434;Mpp-Betrieb;Mpp;-------
30.04.2009;16:17:24;1576;76187;15434;Mpp-Betrieb;Mpp;-------
30.04.2009;16:02:25;1439;76186;15434;Mpp-Betrieb;Mpp;-------
30.04.2009;16:32:24;1362;76187;15435;Mpp-Betrieb;Mpp;-------
30.04.2009;16:47:24;1184;76187;15435;Mpp-Betrieb;Mpp;-------
30.04.2009;17:02:25;1046;76188;15435;Mpp-Betrieb;Mpp;-------
30.04.2009;17:17:24;850;76188;15435;Mpp-Betrieb;Mpp;-------
30.04.2009;17:32:25;775;76188;15436;Mpp-Betrieb;Mpp;-------
30.04.2009;17:47:25;670;76188;15436;Mpp-Betrieb;Mpp;-------
30.04.2009;18:02:25;622;76189;15436;Mpp-Betrieb;Mpp;-------
30.04.2009;18:17:24;723;76189;15436;Mpp-Betrieb;Mpp;-------
30.04.2009;18:32:26;759;76189;15437;Mpp-Betrieb;Mpp;-------
30.04.2009;18:47:25;662;76189;15437;Mpp-Betrieb;Mpp;-------
30.04.2009;19:02:25;234;76189;15437;Mpp-Betrieb;Mpp;-------
30.04.2009;19:17:25;162;76189;15437;Mpp-Betrieb;Mpp;-------
30.04.2009;19:32:24;24;76189;15438;Mpp-Betrieb;Mpp-Such;-------
30.04.2009;19:47:24;153;76189;15438;Mpp-Betrieb;Mpp;-------
30.04.2009;20:02:25;136;76189;15438;Mpp-Betrieb;Mpp;-------
30.04.2009;20:17:24;41;76189;15438;Mpp-Betrieb;Mpp;-------
30.04.2009;20:32:24;16;76189;15439;Mpp-Betrieb;Mpp;-------
01.05.2009;06:17:24;12;76189;15439;Mpp-Betrieb;Mpp;-------
01.05.2009;06:32:24;59;76189;15439;Mpp-Betrieb;Mpp;-------
01.05.2009;06:47:24;136;76189;15439;Mpp-Betrieb;Mpp;-------
01.05.2009;07:02:25;213;76189;15440;Mpp-Betrieb;Mpp;-------
01.05.2009;07:17:25;344;76190;15440;Mpp-Betrieb;Mpp;-------
01.05.2009;07:32:24;516;76190;15440;Mpp-Betrieb;Mpp;-------
01.05.2009;07:47:24;559;76190;15440;Mpp-Betrieb;Mpp;-------
01.05.2009;08:02:26;471;76190;15441;Mpp-Betrieb;Mpp;-------
01.05.2009;08:17:24;893;76190;15441;Mpp-Betrieb;Mpp;-------
01.05.2009;08:32:25;994;76190;15441;Mpp-Betrieb;Mpp;-------
01.05.2009;08:47:24;828;76191;15441;Mpp-Betrieb;Mpp;-------
01.05.2009;09:02:25;1067;76191;15442;Mpp-Betrieb;Mpp;-------
01.05.2009;09:17:24;1829;76191;15442;Mpp-Betrieb;Mpp;-------
01.05.2009;09:32:24;2366;76192;15442;Mpp-Betrieb;Mpp;-------
01.05.2009;09:47:24;1227;76193;15442;Mpp-Betrieb;Mpp;-------
01.05.2009;10:02:26;3680;76193;15443;Mpp-Betrieb;Mpp;-------
01.05.2009;10:17:25;3858;76194;15443;Mpp-Betrieb;Mpp;-------
01.05.2009;10:32:24;3981;76195;15443;Mpp-Betrieb;Mpp;-------
01.05.2009;10:47:24;4413;76196;15443;Mpp-Betrieb;Mpp;-------
01.05.2009;11:02:25;4334;76197;15444;Mpp-Betrieb;Mpp;-------
01.05.2009;11:17:24;4274;76198;15444;Mpp-Betrieb;Mpp;-------
01.05.2009;11:32:25;4627;76199;15444;Mpp-Betrieb;Mpp;-------
01.05.2009;11:47:24;4602;76200;15444;Mpp-Betrieb;Mpp;-------
01.05.2009;12:02:24;4745;76201;15445;Mpp-Betrieb;Mpp;-------
01.05.2009;12:17:24;4801;76203;15445;Mpp-Betrieb;Mpp;-------
01.05.2009;12:32:25;4961;76204;15445;Mpp-Betrieb;Mpp;-------
01.05.2009;12:47:24;5101;76205;15445;Mpp-Betrieb;Mpp;-------
01.05.2009;13:02:25;5418;76206;15446;Mpp-Betrieb;Mpp;-------
01.05.2009;13:17:24;5753;76207;15446;Mpp-Betrieb;Mpp;-------
01.05.2009;13:32:24;2458;76208;15446;Mpp-Betrieb;Mpp;-------
01.05.2009;13:47:24;5670;76209;15446;Mpp-Betrieb;Mpp;-------
01.05.2009;14:02:24;5471;76210;15447;Mpp-Betrieb;Mpp;-------
01.05.2009;14:17:24;2640;76212;15447;Mpp-Betrieb;Mpp;-------
01.05.2009;14:32:24;2274;76212;15447;Mpp-Betrieb;Mpp;-------
01.05.2009;14:47:25;4271;76213;15447;Mpp-Betrieb;Mpp;-------
01.05.2009;15:02:25;4655;76214;15448;Mpp-Betrieb;Mpp;-------
01.05.2009;15:17:24;4439;76215;15448;Mpp-Betrieb;Mpp;-------
01.05.2009;15:32:24;4161;76216;15448;Mpp-Betrieb;Mpp;-------
01.05.2009;15:47:24;4315;76217;15448;Mpp-Betrieb;Mpp;-------
01.05.2009;16:02:26;4004;76218;15449;Mpp-Betrieb;Mpp;-------
01.05.2009;16:17:25;1402;76219;15449;Mpp-Betrieb;Mpp;-------
01.05.2009;16:32:25;815;76219;15449;Mpp-Betrieb;Mpp;-------
01.05.2009;16:47:24;726;76219;15449;Mpp-Betrieb;Mpp;-------
01.05.2009;17:02:25;2986;76220;15450;Mpp-Betrieb;Mpp;-------
01.05.2009;17:17:24;1092;76220;15450;Mpp-Betrieb;Mpp;-------
01.05.2009;17:32:24;1076;76220;15450;Mpp-Betrieb;Mpp;-------
01.05.2009;17:47:25;875;76221;15450;Mpp-Betrieb;Mpp;-------
01.05.2009;18:02:24;1691;76221;15451;Mpp-Betrieb;Mpp;-------
01.05.2009;18:17:24;1375;76221;15451;Mpp-Betrieb;Mpp;-------
01.05.2009;18:32:25;1037;76221;15451;Mpp-Betrieb;Mpp;-------
01.05.2009;18:47:25;477;76222;15451;Mpp-Betrieb;Mpp;-------
01.05.2009;19:02:24;256;76222;15452;Mpp-Betrieb;Mpp;-------
01.05.2009;19:17:24;263;76222;15452;Mpp-Betrieb;Mpp;-------
01.05.2009;19:32:24;114;76222;15452;Mpp-Betrieb;Mpp;-------
01.05.2009;19:47:24;51;76222;15452;Mpp-Betrieb;Mpp;-------
01.05.2009;20:02:24;35;76222;15453;Mpp-Betrieb;Mpp;-------
01.05.2009;20:17:24;14;76222;15453;Mpp-Betrieb;Mpp;-------
01.05.2009;20:32:25;0;76222;15453;Mpp-Betrieb;Netzueb.;-------
02.05.2009;06:32:25;56;76222;15453;Mpp-Betrieb;Mpp-Such;-------
02.05.2009;06:47:24;62;76222;15453;Mpp-Betrieb;Mpp;-------
02.05.2009;07:02:25;69;76222;15454;Mpp-Betrieb;Mpp;-------
02.05.2009;07:17:25;89;76222;15454;Mpp-Betrieb;Mpp;-------
02.05.2009;07:32:24;54;76222;15454;Mpp-Betrieb;Mpp;-------
02.05.2009;07:47:25;273;76222;15454;Mpp-Betrieb;Mpp;-------
02.05.2009;08:02:24;362;76222;15455;Mpp-Betrieb;Mpp;-------
02.05.2009;08:17:24;417;76222;15455;Mpp-Betrieb;Mpp;-------
02.05.2009;08:32:24;462;76222;15455;Mpp-Betrieb;Mpp;-------
02.05.2009;08:47:26;671;76222;15455;Mpp-Betrieb;Mpp;-------
02.05.2009;09:02:26;1907;76223;15456;Mpp-Betrieb;Mpp;-------
02.05.2009;09:17:24;583;76223;15456;Mpp-Betrieb;Mpp;-------
02.05.2009;09:32:24;493;76223;15456;Mpp-Betrieb;Mpp;-------
02.05.2009;09:47:25;928;76223;15456;Mpp-Betrieb;Mpp;-------
02.05.2009;10:02:26;295;76223;15457;Mpp-Betrieb;Mpp;-------
02.05.2009;10:17:25;796;76223;15457;Mpp-Betrieb;Mpp;-------
02.05.2009;10:32:25;2839;76224;15457;Mpp-Betrieb;Mpp;-------
02.05.2009;10:47:24;1945;76225;15457;Mpp-Betrieb;Mpp;-------
02.05.2009;11:02:24;3183;76226;15458;Mpp-Betrieb;Mpp;-------
02.05.2009;11:17:24;3458;76226;15458;Mpp-Betrieb;Mpp;-------
02.05.2009;11:32:24;1579;76227;15458;Mpp-Betrieb;Mpp;-------
02.05.2009;11:47:25;1875;76227;15458;Mpp-Betrieb;Mpp;-------
02.05.2009;12:02:25;3157;76228;15459;Mpp-Betrieb;Mpp;-------
02.05.2009;12:17:24;2547;76229;15459;Mpp-Betrieb;Mpp;-------
02.05.2009;12:32:24;4861;76229;15459;Mpp-Betrieb;Mpp;-------
02.05.2009;12:47:25;2795;76230;15459;Mpp-Betrieb;Mpp;-------
02.05.2009;13:02:24;3236;76231;15460;Mpp-Betrieb;Mpp;-------
02.05.2009;13:17:24;2684;76232;15460;Mpp-Betrieb;Mpp;-------
02.05.2009;13:32:24;1919;76233;15460;Mpp-Betrieb;Mpp;-------
02.05.2009;13:47:25;2982;76234;15460;Mpp-Betrieb;Mpp;-------
02.05.2009;14:02:26;2046;76235;15461;Mpp-Betrieb;Mpp;-------
02.05.2009;14:17:24;1420;76235;15461;Mpp-Betrieb;Mpp;-------
02.05.2009;14:32:29;4831;76236;15461;Mpp-Betrieb;Mpp;-------
02.05.2009;14:47:24;4962;76237;15461;Mpp-Betrieb;Mpp;-------
02.05.2009;15:02:24;1673;76238;15462;Mpp-Betrieb;Mpp;-------
02.05.2009;15:17:24;3362;76238;15462;Mpp-Betrieb;Mpp;-------
02.05.2009;15:32:25;1037;76239;15462;Mpp-Betrieb;Mpp;-------
02.05.2009;15:47:25;493;76239;15462;Mpp-Betrieb;Mpp;-------
02.05.2009;16:02:26;202;76239;15463;Mpp-Betrieb;Mpp;-------
002.05.2009;09:48:24;371;76239;15463;Mpp-Betrieb;Mpp;-------
02.05.2009;16:32:24;3125;76240;15463;Mpp-Betrieb;Mpp;-------
02.05.2009;16:47:25;3173;76240;15463;Mpp-Betrieb;Mpp;-------
02.05.2009;17:02:25;813;76241;15464;Mpp-Betrieb;Mpp;-------
02.05.2009;17:17:24;708;76241;15464;Mpp-Betrieb;Mpp;-------
02.05.2009;17:32:24;1006;76241;15464;Mpp-Betrieb;Mpp;-------
02.05.2009;17:47:24;746;76241;15464;Mpp-Betrieb;Mpp;-------
02.05.2009;18:02:25;244;76242;15465;Mpp-Betrieb;Mpp;-------
02.05.2009;18:17:24;139;76242;15465;Mpp-Betrieb;Mpp;-------
02.05.2009;18:32:24;444;76242;15465;Mpp-Betrieb;Mpp;-------
02.05.2009;18:47:24;640;76242;15465;Mpp-Betrieb;Mpp;-------
02.05.2009;19:02:24;294;76242;15466;Mpp-Betrieb;Mpp;-------
02.05.2009;19:17:25;180;76242;15466;Mpp-Betrieb;Mpp;-------
02.05.2009;19:32:24;259;76242;15466;Mpp-Betrieb;Mpp;-------
02.05.2009;19:47:25;238;76242;15466;Mpp-Betrieb;Mpp;-------
02.05.2009;20:02:25;131;76242;15467;Mpp-Betrieb;Mpp;-------
02.05.2009;20:17:24;23;76242;15467;Mpp-Betrieb;Mpp;-------
02.05.2009;20:32:25;0;76242;15467;Mpp-Betrieb;Warten;-------
03.05.2009;06:02:25;0;76242;15467;Mpp-Betrieb;Netzueb.;-------
03.05.2009;06:17:24;27;76242;15467;Mpp-Betrieb;Mpp;-------
03.05.2009;06:32:22;76;76242;15467;Mpp-Betrieb;Mpp;-------
03.05.2009;06:47:24;144;76242;15468;Mpp-Betrieb;Mpp;-------
03.05.2009;07:02:26;230;76242;15468;Mpp-Betrieb;Mpp;-------
03.05.2009;07:17:25;406;76242;15468;Mpp-Betrieb;Mpp;-------
03.05.2009;07:32:25;543;76242;15468;Mpp-Betrieb;Mpp;-------
03.05.2009;07:47:25;636;76243;15469;Mpp-Betrieb;Mpp;-------
03.05.2009;08:02:26;832;76243;15469;Mpp-Betrieb;Mpp;-------
03.05.2009;08:17:24;1006;76243;15469;Mpp-Betrieb;Mpp;-------
03.05.2009;08:32:25;2189;76243;15469;Mpp-Betrieb;Mpp;-------
03.05.2009;08:47:25;1252;76244;15470;Mpp-Betrieb;Mpp;-------
03.05.2009;09:02:26;2527;76244;15470;Mpp-Betrieb;Mpp;-------
03.05.2009;09:17:24;2028;76245;15470;Mpp-Betrieb;Mpp;-------
03.05.2009;09:32:24;3066;76246;15470;Mpp-Betrieb;Mpp;-------
03.05.2009;09:47:25;3286;76246;15471;Mpp-Betrieb;Mpp;-------
03.05.2009;10:02:25;3557;76247;15471;Mpp-Betrieb;Mpp;-------
03.05.2009;10:17:25;3772;76248;15471;Mpp-Betrieb;Mpp;-------
03.05.2009;10:32:24;3981;76249;15471;Mpp-Betrieb;Mpp;-------
03.05.2009;10:47:25;4142;76250;15472;Mpp-Betrieb;Mpp;-------
03.05.2009;11:02:25;4304;76251;15472;Mpp-Betrieb;Mpp;-------
03.05.2009;11:17:24;4436;76252;15472;Mpp-Betrieb;Mpp;-------
03.05.2009;11:32:25;4547;76253;15472;Mpp-Betrieb;Mpp;-------
03.05.2009;11:47:24;4631;76254;15473;Mpp-Betrieb;Mpp;-------
03.05.2009;12:02:26;4685;76256;15473;Mpp-Betrieb;Mpp;-------
03.05.2009;12:17:24;4748;76257;15473;Mpp-Betrieb;Mpp;-------
03.05.2009;12:32:25;4814;76258;15473;Mpp-Betrieb;Mpp;-------
03.05.2009;12:47:23;4837;76259;15474;Mpp-Betrieb;Mpp;-------
03.05.2009;13:02:25;4859;76260;15474;Mpp-Betrieb;Mpp;-------
03.05.2009;13:17:24;4709;76262;15474;Mpp-Betrieb;Mpp;-------
03.05.2009;13:32:25;4908;76263;15474;Mpp-Betrieb;Mpp;-------
03.05.2009;13:47:25;4811;76264;15475;Mpp-Betrieb;Mpp;-------
03.05.2009;14:02:26;4831;76265;15475;Mpp-Betrieb;Mpp;-------
03.05.2009;14:17:24;4776;76266;15475;Mpp-Betrieb;Mpp;-------
03.05.2009;14:32:25;4412;76268;15475;Mpp-Betrieb;Mpp;-------
03.05.2009;14:47:24;4453;76269;15476;Mpp-Betrieb;Mpp;-------
03.05.2009;15:02:25;4478;76270;15476;Mpp-Betrieb;Mpp;-------
03.05.2009;15:17:24;4210;76271;15476;Mpp-Betrieb;Mpp;-------
03.05.2009;15:32:24;4018;76272;15476;Mpp-Betrieb;Mpp;-------
03.05.2009;15:47:24;3546;76273;15477;Mpp-Betrieb;Mpp;-------
03.05.2009;16:02:25;3609;76274;15477;Mpp-Betrieb;Mpp;-------
03.05.2009;16:17:24;3328;76275;15477;Mpp-Betrieb;Mpp;-------
03.05.2009;16:32:24;2856;76276;15477;Mpp-Betrieb;Mpp;-------
03.05.2009;16:47:24;2561;76276;15478;Mpp-Betrieb;Mpp;-------
03.05.2009;17:02:25;2939;76277;15478;Mpp-Betrieb;Mpp;-------
03.05.2009;17:17:24;2817;76277;15478;Mpp-Betrieb;Mpp;-------
03.05.2009;17:32:25;1672;76278;15478;Mpp-Betrieb;Mpp;-------
03.05.2009;17:47:24;1166;76278;15479;Mpp-Betrieb;Mpp;-------
03.05.2009;18:02:24;1201;76279;15479;Mpp-Betrieb;Mpp;-------
03.05.2009;18:17:24;839;76279;15479;Mpp-Betrieb;Mpp;-------
03.05.2009;18:32:24;683;76279;15479;Mpp-Betrieb;Mpp;-------
03.05.2009;18:47:25;460;76279;15480;Mpp-Betrieb;Mpp;-------
03.05.2009;19:02:25;249;76279;15480;Mpp-Betrieb;Mpp;-------
03.05.2009;19:17:25;142;76279;15480;Mpp-Betrieb;Mpp;-------
03.05.2009;19:32:25;64;76279;15480;Mpp-Betrieb;Mpp;-------
03.05.2009;19:47:24;81;76279;15481;Mpp-Betrieb;Mpp;-------
03.05.2009;20:02:25;73;76279;15481;Mpp-Betrieb;Mpp;-------
03.05.2009;20:17:25;22;76279;15481;Mpp-Betrieb;Mpp;-------
03.05.2009;20:32:24;0;76279;15481;Mpp-Betrieb;Warten;-------
04.05.2009;06:32:25;0;76279;15481;Mpp-Betrieb;Netzueb.;-------
04.05.2009;06:47:24;21;76279;15482;Mpp-Betrieb;Mpp;-------
04.05.2009;07:02:25;43;76279;15482;Mpp-Betrieb;Mpp;-------
04.05.2009;07:17:24;92;76279;15482;Mpp-Betrieb;Mpp;-------
04.05.2009;07:32:25;290;76279;15482;Mpp-Betrieb;Mpp;-------
04.05.2009;07:47:24;132;76280;15483;Mpp-Betrieb;Mpp;-------
04.05.2009;08:02:25;226;76280;15483;Mpp-Betrieb;Mpp;-------
04.05.2009;08:17:26;269;76280;15483;Mpp-Betrieb;Mpp;-------
04.05.2009;08:32:24;245;76280;15483;Mpp-Betrieb;Mpp;-------
04.05.2009;08:47:25;716;76280;15484;Mpp-Betrieb;Mpp;-------
04.05.2009;09:02:25;532;76280;15484;Mpp-Betrieb;Mpp;-------
04.05.2009;09:17:25;661;76280;15484;Mpp-Betrieb;Mpp;-------
04.05.2009;09:32:24;651;76280;15484;Mpp-Betrieb;Mpp;-------
04.05.2009;09:47:24;763;76280;15485;Mpp-Betrieb;Mpp;-------
04.05.2009;10:02:25;643;76281;15485;Mpp-Betrieb;Mpp;-------
04.05.2009;10:17:24;640;76281;15485;Mpp-Betrieb;Mpp;-------
04.05.2009;10:32:25;895;76281;15485;Mpp-Betrieb;Mpp;-------
04.05.2009;10:47:24;296;76281;15486;Mpp-Betrieb;Mpp;-------
04.05.2009;11:02:25;332;76281;15486;Mpp-Betrieb;Mpp;-------
04.05.2009;11:17:24;561;76281;15486;Mpp-Betrieb;Mpp;-------
04.05.2009;11:32:24;821;76281;15486;Mpp-Betrieb;Mpp;-------
04.05.2009;11:47:24;691;76282;15487;Mpp-Betrieb;Mpp;-------
04.05.2009;12:02:26;532;76282;15487;Mpp-Betrieb;Mpp;-------
04.05.2009;12:17:24;703;76282;15487;Mpp-Betrieb;Mpp;-------
04.05.2009;12:32:24;596;76282;15487;Mpp-Betrieb;Mpp;-------
04.05.2009;12:47:24;838;76282;15488;Mpp-Betrieb;Mpp;-------
04.05.2009;13:02:25;1301;76283;15488;Mpp-Betrieb;Mpp;-------
04.05.2009;13:17:24;1360;76283;15488;Mpp-Betrieb;Mpp;-------
04.05.2009;13:32:24;1319;76283;15488;Mpp-Betrieb;Mpp;-------
04.05.2009;13:47:25;2068;76284;15489;Mpp-Betrieb;Mpp;-------
04.05.2009;14:02:25;1996;76284;15489;Mpp-Betrieb;Mpp;-------
04.05.2009;14:17:24;1595;76285;15489;Mpp-Betrieb;Mpp;-------
04.05.2009;14:32:24;1359;76285;15489;Mpp-Betrieb;Mpp;-------
04.05.2009;14:47:24;1429;76285;15490;Mpp-Betrieb;Mpp;-------
04.05.2009;15:02:25;1191;76286;15490;Mpp-Betrieb;Mpp;-------
04.05.2009;15:17:24;1131;76286;15490;Mpp-Betrieb;Mpp;-------
04.05.2009;15:32:25;1151;76286;15490;Mpp-Betrieb;Mpp;-------
04.05.2009;15:47:24;1310;76287;15491;Mpp-Betrieb;Mpp;-------
04.05.2009;16:02:26;1561;76287;15491;Mpp-Betrieb;Mpp;-------
04.05.2009;16:17:24;1770;76287;15491;Mpp-Betrieb;Mpp;-------
04.05.2009;16:32:24;907;76288;15491;Mpp-Betrieb;Mpp;-------
04.05.2009;16:47:24;1756;76288;15492;Mpp-Betrieb;Mpp;-------
04.05.2009;17:02:25;1918;76289;15492;Mpp-Betrieb;Mpp;-------
04.05.2009;17:17:24;1189;76289;15492;Mpp-Betrieb;Mpp;-------
04.05.2009;17:32:24;1148;76289;15492;Mpp-Betrieb;Mpp;-------
04.05.2009;17:47:25;1029;76290;15493;Mpp-Betrieb;Mpp;-------
04.05.2009;18:02:25;2135;76290;15493;Mpp-Betrieb;Mpp;-------
04.05.2009;18:17:25;850;76290;15493;Mpp-Betrieb;Mpp;-------
04.05.2009;18:32:24;869;76291;15493;Mpp-Betrieb;Mpp;-------
04.05.2009;18:47:24;510;76291;15494;Mpp-Betrieb;Mpp;-------
04.05.2009;19:02:25;419;76291;15494;Mpp-Betrieb;Mpp;-------
04.05.2009;19:17:24;478;76291;15494;Mpp-Betrieb;Mpp;-------
04.05.2009;19:32:25;262;76291;15494;Mpp-Betrieb;Mpp;-------
04.05.2009;19:47:25;205;76291;15495;Mpp-Betrieb;Mpp;-------
04.05.2009;20:02:25;199;76291;15495;Mpp-Betrieb;Mpp;-------
04.05.2009;20:17:24;83;76291;15495;Mpp-Betrieb;Mpp;-------
04.05.2009;20:32:23;20;76291;15495;Mpp-Betrieb;Mpp;-------
04.05.2009;20:47:24;0;76291;15495;Mpp-Betrieb;Warten;-------
05.05.2009;06:02:25;12;76291;15496;Mpp-Betrieb;Mpp;-------
05.05.2009;06:17:24;47;76291;15496;Mpp-Betrieb;Mpp;-------
05.05.2009;06:32:24;88;76291;15496;Mpp-Betrieb;Mpp;-------
05.05.2009;06:47:25;148;76291;15496;Mpp-Betrieb;Mpp;-------
05.05.2009;07:02:25;414;76291;15497;Mpp-Betrieb;Mpp;-------
05.05.2009;07:17:24;486;76291;15497;Mpp-Betrieb;Mpp;-------
05.05.2009;07:32:25;702;76292;15497;Mpp-Betrieb;Mpp;-------
05.05.2009;07:47:24;618;76292;15497;Mpp-Betrieb;Mpp;-------
05.05.2009;08:02:25;574;76292;15498;Mpp-Betrieb;Mpp;-------
05.05.2009;08:17:24;671;76292;15498;Mpp-Betrieb;Mpp;-------
05.05.2009;08:32:24;440;76292;15498;Mpp-Betrieb;Mpp;-------
05.05.2009;08:47:24;984;76292;15498;Mpp-Betrieb;Mpp;-------
05.05.2009;09:02:25;1497;76293;15499;Mpp-Betrieb;Mpp;-------
05.05.2009;09:17:25;1126;76293;15499;Mpp-Betrieb;Mpp;-------
05.05.2009;09:32:24;1133;76293;15499;Mpp-Betrieb;Mpp;-------
05.05.2009;09:47:24;1600;76294;15499;Mpp-Betrieb;Mpp;-------
05.05.2009;10:02:25;1177;76294;15500;Mpp-Betrieb;Mpp;-------
05.05.2009;10:17:24;1143;76294;15500;Mpp-Betrieb;Mpp;-------
05.05.2009;10:32:24;1183;76295;15500;Mpp-Betrieb;Mpp;-------
05.05.2009;10:47:24;1328;76295;15500;Mpp-Betrieb;Mpp;-------
05.05.2009;11:02:26;1298;76295;15501;Mpp-Betrieb;Mpp;-------
05.05.2009;11:17:25;1296;76296;15501;Mpp-Betrieb;Mpp;-------
05.05.2009;11:32:24;1380;76296;15501;Mpp-Betrieb;Mpp;-------
05.05.2009;11:47:24;1688;76296;15501;Mpp-Betrieb;Mpp;-------
05.05.2009;12:02:25;1726;76297;15502;Mpp-Betrieb;Mpp;-------
05.05.2009;12:17:24;1624;76297;15502;Mpp-Betrieb;Mpp;-------
05.05.2009;12:32:25;1658;76298;15502;Mpp-Betrieb;Mpp;-------
05.05.2009;12:47:24;1627;76298;15502;Mpp-Betrieb;Mpp;-------
05.05.2009;13:02:25;1742;76298;15503;Mpp-Betrieb;Mpp;-------
05.05.2009;13:17:25;2085;76299;15503;Mpp-Betrieb;Mpp;-------
05.05.2009;13:32:24;2153;76299;15503;Mpp-Betrieb;Mpp;-------
05.05.2009;13:47:24;1969;76300;15503;Mpp-Betrieb;Mpp;-------
05.05.2009;14:02:26;2310;76301;15504;Mpp-Betrieb;Mpp;-------
05.05.2009;14:17:25;1934;76301;15504;Mpp-Betrieb;Mpp;-------
05.05.2009;14:32:24;2201;76302;15504;Mpp-Betrieb;Mpp;-------
05.05.2009;14:47:24;3118;76302;15504;Mpp-Betrieb;Mpp;-------
05.05.2009;15:02:26;2702;76303;15505;Mpp-Betrieb;Mpp;-------
05.05.2009;15:17:24;2553;76304;15505;Mpp-Betrieb;Mpp;-------
05.05.2009;15:32:24;2632;76304;15505;Mpp-Betrieb;Mpp;-------
05.05.2009;15:47:24;3079;76305;15505;Mpp-Betrieb;Mpp;-------
05.05.2009;16:02:25;1918;76306;15506;Mpp-Betrieb;Mpp;-------
05.05.2009;16:17:24;1667;76306;15506;Mpp-Betrieb;Mpp;-------
05.05.2009;16:32:25;2564;76307;15506;Mpp-Betrieb;Mpp;-------
05.05.2009;16:47:24;1743;76307;15506;Mpp-Betrieb;Mpp;-------
05.05.2009;17:02:24;1589;76308;15507;Mpp-Betrieb;Mpp;-------
05.05.2009;17:32:24;1140;76308;15507;Mpp-Betrieb;Mpp;-------
05.05.2009;17:47:25;886;76309;15507;Mpp-Betrieb;Mpp;-------
05.05.2009;18:02:25;768;76309;15508;Mpp-Betrieb;Mpp;-------
05.05.2009;18:17:25;765;76309;15508;Mpp-Betrieb;Mpp;-------
05.05.2009;18:32:25;634;76309;15508;Mpp-Betrieb;Mpp;-------
05.05.2009;18:47:24;537;76309;15508;Mpp-Betrieb;Mpp;-------
05.05.2009;19:02:24;448;76309;15509;Mpp-Betrieb;Mpp;-------
05.05.2009;19:17:25;398;76310;15509;Mpp-Betrieb;Mpp;-------
05.05.2009;19:32:26;130;76310;15509;Mpp-Betrieb;Mpp;-------
05.05.2009;19:47:24;98;76310;15509;Mpp-Betrieb;Mpp;-------
05.05.2009;20:02:24;41;76310;15510;Mpp-Betrieb;Mpp;-------
05.05.2009;20:17:24;20;76310;15510;Mpp-Betrieb;Mpp;-------
05.05.2009;20:32:24;0;76310;15510;Mpp-Betrieb;Warten;-------
06.05.2009;06:17:25;12;76310;15510;Mpp-Betrieb;Mpp;-------
06.05.2009;06:32:25;38;76310;15510;Mpp-Betrieb;Mpp;-------
06.05.2009;06:47:24;106;76310;15511;Mpp-Betrieb;Mpp;-------
06.05.2009;07:02:25;102;76310;15511;Mpp-Betrieb;Mpp;-------
06.05.2009;07:17:24;131;76310;15511;Mpp-Betrieb;Mpp;-------
06.05.2009;07:32:24;136;76310;15511;Mpp-Betrieb;Mpp;-------
06.05.2009;07:47:25;183;76310;15512;Mpp-Betrieb;Mpp;-------
06.05.2009;08:02:25;277;76310;15512;Mpp-Betrieb;Mpp;-------
06.05.2009;08:17:23;382;76310;15512;Mpp-Betrieb;Mpp;-------
06.05.2009;08:32:25;384;76310;15512;Mpp-Betrieb;Mpp;-------
06.05.2009;08:47:25;725;76310;15513;Mpp-Betrieb;Mpp;-------
06.05.2009;09:02:25;757;76310;15513;Mpp-Betrieb;Mpp;-------
06.05.2009;09:17:25;459;76311;15513;Mpp-Betrieb;Mpp;-------
06.05.2009;09:32:24;571;76311;15513;Mpp-Betrieb;Mpp;-------
06.05.2009;09:47:25;427;76311;15514;Mpp-Betrieb;Mpp;-------
06.05.2009;10:02:26;570;76311;15514;Mpp-Betrieb;Mpp;-------
06.05.2009;10:17:24;759;76311;15514;Mpp-Betrieb;Mpp;-------
06.05.2009;10:32:24;1265;76311;15514;Mpp-Betrieb;Mpp;-------
06.05.2009;10:47:25;1504;76312;15515;Mpp-Betrieb;Mpp;-------
06.05.2009;11:02:25;3765;76312;15515;Mpp-Betrieb;Mpp;-------
06.05.2009;11:17:24;4530;76313;15515;Mpp-Betrieb;Mpp;-------
06.05.2009;11:32:25;3932;76314;15515;Mpp-Betrieb;Mpp;-------
06.05.2009;11:47:25;4527;76315;15516;Mpp-Betrieb;Mpp;-------
06.05.2009;12:02:26;4506;76316;15516;Mpp-Betrieb;Mpp;-------
06.05.2009;12:17:25;2559;76317;15516;Mpp-Betrieb;Mpp;-------
06.05.2009;12:32:25;3649;76318;15516;Mpp-Betrieb;Mpp;-------
06.05.2009;12:47:24;4194;76319;15517;Mpp-Betrieb;Mpp;-------
06.05.2009;13:02:25;4653;76320;15517;Mpp-Betrieb;Mpp;-------
06.05.2009;13:17:25;4342;76321;15517;Mpp-Betrieb;Mpp;-------
06.05.2009;13:32:24;4319;76322;15517;Mpp-Betrieb;Mpp;-------
06.05.2009;13:47:25;4800;76323;15518;Mpp-Betrieb;Mpp;-------
06.05.2009;14:02:25;2627;76324;15518;Mpp-Betrieb;Mpp;-------
06.05.2009;14:17:24;5049;76325;15518;Mpp-Betrieb;Mpp;-------
06.05.2009;14:32:24;4892;76327;15518;Mpp-Betrieb;Mpp;-------
06.05.2009;14:47:24;5239;76328;15519;Mpp-Betrieb;Mpp;-------
06.05.2009;15:02:25;5076;76329;15519;Mpp-Betrieb;Mpp;-------
06.05.2009;15:17:24;4250;76330;15519;Mpp-Betrieb;Mpp;-------
06.05.2009;15:32:24;4673;76331;15519;Mpp-Betrieb;Mpp;-------
06.05.2009;15:47:24;2154;76331;15520;Mpp-Betrieb;Mpp;-------
06.05.2009;16:02:26;3866;76332;15520;Mpp-Betrieb;Mpp;-------
06.05.2009;16:17:24;3351;76333;15520;Mpp-Betrieb;Mpp;-------
06.05.2009;16:32:24;3238;76334;15520;Mpp-Betrieb;Mpp;-------
06.05.2009;16:47:24;997;76335;15521;Mpp-Betrieb;Mpp;-------
06.05.2009;17:02:25;2966;76335;15521;Mpp-Betrieb;Mpp;-------
06.05.2009;17:17:25;2861;76336;15521;Mpp-Betrieb;Mpp;-------
06.05.2009;17:32:24;2071;76337;15521;Mpp-Betrieb;Mpp;-------
06.05.2009;17:47:24;2103;76337;15522;Mpp-Betrieb;Mpp;-------
06.05.2009;18:02:25;1798;76338;15522;Mpp-Betrieb;Mpp;-------
06.05.2009;18:17:24;1543;76338;15522;Mpp-Betrieb;Mpp;-------
06.05.2009;18:32:24;1325;76338;15522;Mpp-Betrieb;Mpp;-------
06.05.2009;18:47:24;982;76339;15523;Mpp-Betrieb;Mpp;-------
06.05.2009;19:02:24;664;76339;15523;Mpp-Betrieb;Mpp;-------
06.05.2009;19:17:24;425;76339;15523;Mpp-Betrieb;Mpp;-------
06.05.2009;19:32:24;282;76339;15523;Mpp-Betrieb;Mpp;-------
06.05.2009;19:47:24;190;76339;15524;Mpp-Betrieb;Mpp;-------
06.05.2009;20:02:25;145;76339;15524;Mpp-Betrieb;Mpp;-------
06.05.2009;20:17:24;76;76339;15524;Mpp-Betrieb;Mpp;-------
06.05.2009;20:32:24;29;76339;15524;Mpp-Betrieb;Mpp;-------
06.05.2009;20:47:25;0;76339;15525;Mpp-Betrieb;Netzueb.;-------
07.05.2009;06:02:26;13;76339;15525;Mpp-Betrieb;Mpp;-------
07.05.2009;06:17:24;40;76339;15525;Mpp-Betrieb;Mpp;-------
07.05.2009;06:32:25;86;76339;15525;Mpp-Betrieb;Mpp;-------
07.05.2009;06:47:25;145;76339;15525;Mpp-Betrieb;Mpp;-------
07.05.2009;07:02:24;292;76339;15526;Mpp-Betrieb;Mpp;-------
07.05.2009;07:17:24;511;76339;15526;Mpp-Betrieb;Mpp;-------
07.05.2009;07:32:24;760;76340;15526;Mpp-Betrieb;Mpp;-------
07.05.2009;07:47:24;1043;76340;15526;Mpp-Betrieb;Mpp;-------
07.05.2009;08:02:26;1350;76340;15527;Mpp-Betrieb;Mpp;-------
07.05.2009;08:17:24;1669;76340;15527;Mpp-Betrieb;Mpp;-------
07.05.2009;08:32:25;1999;76341;15527;Mpp-Betrieb;Mpp;-------
07.05.2009;08:47:24;2309;76341;15527;Mpp-Betrieb;Mpp;-------
07.05.2009;09:02:25;2594;76342;15528;Mpp-Betrieb;Mpp;-------
07.05.2009;09:17:24;2889;76343;15528;Mpp-Betrieb;Mpp;-------
07.05.2009;09:32:24;3162;76344;15528;Mpp-Betrieb;Mpp;-------
07.05.2009;09:47:23;3404;76344;15528;Mpp-Betrieb;Mpp;-------
07.05.2009;10:02:26;3616;76345;15529;Mpp-Betrieb;Mpp;-------
07.05.2009;10:17:25;3828;76346;15529;Mpp-Betrieb;Mpp;-------
07.05.2009;10:32:25;3988;76347;15529;Mpp-Betrieb;Mpp;-------
07.05.2009;10:47:24;4150;76348;15529;Mpp-Betrieb;Mpp;-------
07.05.2009;11:02:25;4262;76349;15530;Mpp-Betrieb;Mpp;-------
07.05.2009;11:17:24;4411;76350;15530;Mpp-Betrieb;Mpp;-------
07.05.2009;11:32:25;4508;76351;15530;Mpp-Betrieb;Mpp;-------
07.05.2009;11:47:25;4642;76353;15530;Mpp-Betrieb;Mpp;-------
07.05.2009;12:02:25;4738;76354;15531;Mpp-Betrieb;Mpp;-------
07.05.2009;12:17:24;4849;76355;15531;Mpp-Betrieb;Mpp;-------
07.05.2009;12:32:25;4865;76356;15531;Mpp-Betrieb;Mpp;-------
07.05.2009;12:47:24;4863;76357;15531;Mpp-Betrieb;Mpp;-------
07.05.2009;13:02:24;4883;76359;15532;Mpp-Betrieb;Mpp;-------
07.05.2009;13:17:24;4922;76360;15532;Mpp-Betrieb;Mpp;-------
07.05.2009;13:32:24;4861;76361;15532;Mpp-Betrieb;Mpp;-------
07.05.2009;13:47:24;4883;76362;15532;Mpp-Betrieb;Mpp;-------
07.05.2009;14:02:25;4789;76363;15533;Mpp-Betrieb;Mpp;-------
07.05.2009;14:17:24;4785;76365;15533;Mpp-Betrieb;Mpp;-------
07.05.2009;14:32:25;4637;76366;15533;Mpp-Betrieb;Mpp;-------
07.05.2009;14:47:25;4601;76367;15533;Mpp-Betrieb;Mpp;-------
07.05.2009;15:02:25;4449;76368;15534;Mpp-Betrieb;Mpp;-------
07.05.2009;15:17:25;4290;76369;15534;Mpp-Betrieb;Mpp;-------
07.05.2009;15:32:24;4152;76370;15534;Mpp-Betrieb;Mpp;-------
07.05.2009;15:47:25;4023;76371;15534;Mpp-Betrieb;Mpp;-------
07.05.2009;16:02:25;3798;76372;15535;Mpp-Betrieb;Mpp;-------
07.05.2009;16:17:24;3588;76373;15535;Mpp-Betrieb;Mpp;-------
07.05.2009;16:32:24;3347;76374;15535;Mpp-Betrieb;Mpp;-------
07.05.2009;16:47:25;3093;76375;15535;Mpp-Betrieb;Mpp;-------
07.05.2009;17:02:25;2863;76376;15536;Mpp-Betrieb;Mpp;-------
07.05.2009;17:17:24;2596;76376;15536;Mpp-Betrieb;Mpp;-------
07.05.2009;17:32:24;2295;76377;15536;Mpp-Betrieb;Mpp;-------
07.05.2009;17:47:25;2012;76377;15536;Mpp-Betrieb;Mpp;-------
07.05.2009;18:02:25;1716;76378;15537;Mpp-Betrieb;Mpp;-------
07.05.2009;18:17:24;1409;76378;15537;Mpp-Betrieb;Mpp;-------
07.05.2009;18:32:25;1104;76379;15537;Mpp-Betrieb;Mpp;-------
07.05.2009;18:47:23;763;76379;15537;Mpp-Betrieb;Mpp;-------
07.05.2009;19:02:25;545;76379;15538;Mpp-Betrieb;Mpp;-------
07.05.2009;19:17:25;459;76379;15538;Mpp-Betrieb;Mpp;-------
07.05.2009;19:32:24;218;76379;15538;Mpp-Betrieb;Mpp;-------
07.05.2009;19:47:25;156;76379;15538;Mpp-Betrieb;Mpp;-------
07.05.2009;20:02:26;122;76379;15539;Mpp-Betrieb;Mpp;-------
07.05.2009;20:17:24;83;76379;15539;Mpp-Betrieb;Mpp-Such;-------
07.05.2009;20:32:24;33;76379;15539;Mpp-Betrieb;Mpp;-------
07.05.2009;20:47:24;0;76379;15539;Mpp-Betrieb;Netzueb.;-------
08.05.2009;06:17:24;0;76379;15539;Mpp-Betrieb;Netzueb.;-------
08.05.2009;06:32:25;25;76379;15540;Mpp-Betrieb;Mpp;-------
08.05.2009;06:47:24;81;76379;15540;Mpp-Betrieb;Mpp;-------
08.05.2009;07:02:25;62;76379;15540;Mpp-Betrieb;Mpp;-------
08.05.2009;07:17:24;102;76379;15540;Mpp-Betrieb;Mpp;-------
08.05.2009;07:32:24;138;76379;15541;Mpp-Betrieb;Mpp;-------
08.05.2009;07:47:24;96;76379;15541;Mpp-Betrieb;Mpp;-------
08.05.2009;08:02:26;385;76380;15541;Mpp-Betrieb;Mpp;-------
08.05.2009;08:17:24;671;76380;15541;Mpp-Betrieb;Mpp;-------
08.05.2009;08:32:24;232;76380;15542;Mpp-Betrieb;Mpp;-------
08.05.2009;08:47:24;545;76380;15542;Mpp-Betrieb;Mpp;-------
08.05.2009;09:02:25;1438;76380;15542;Mpp-Betrieb;Mpp;-------
08.05.2009;09:17:24;2673;76381;15542;Mpp-Betrieb;Mpp;-------
08.05.2009;09:32:24;2352;76381;15543;Mpp-Betrieb;Mpp;-------
08.05.2009;09:47:24;3570;76382;15543;Mpp-Betrieb;Mpp;-------
08.05.2009;10:02:25;3435;76383;15543;Mpp-Betrieb;Mpp;-------
08.05.2009;10:17:25;1783;76383;15543;Mpp-Betrieb;Mpp;-------
08.05.2009;10:32:24;3173;76384;15544;Mpp-Betrieb;Mpp;-------
08.05.2009;10:47:24;4172;76385;15544;Mpp-Betrieb;Mpp;-------
08.05.2009;11:02:25;3951;76386;15544;Mpp-Betrieb;Mpp;-------
08.05.2009;11:17:24;4352;76387;15544;Mpp-Betrieb;Mpp;-------
08.05.2009;11:32:25;4353;76388;15545;Mpp-Betrieb;Mpp;-------
08.05.2009;11:47:23;2576;76389;15545;Mpp-Betrieb;Mpp;-------
08.05.2009;12:02:25;4572;76390;15545;Mpp-Betrieb;Mpp;-------
08.05.2009;12:17:25;4788;76392;15545;Mpp-Betrieb;Mpp;-------
08.05.2009;12:32:24;4499;76393;15546;Mpp-Betrieb;Mpp;-------
08.05.2009;12:47:24;1894;76393;15546;Mpp-Betrieb;Mpp;-------
08.05.2009;13:02:26;3492;76394;15546;Mpp-Betrieb;Mpp;-------
08.05.2009;13:17:24;3804;76395;15546;Mpp-Betrieb;Mpp;-------
08.05.2009;13:32:24;2797;76396;15547;Mpp-Betrieb;Mpp;-------
08.05.2009;13:47:24;4043;76397;15547;Mpp-Betrieb;Mpp;-------
08.05.2009;14:02:24;4116;76398;15547;Mpp-Betrieb;Mpp;-------
08.05.2009;14:17:24;4717;76399;15547;Mpp-Betrieb;Mpp;-------
08.05.2009;14:32:23;4531;76400;15548;Mpp-Betrieb;Mpp;-------
08.05.2009;14:47:24;2334;76401;15548;Mpp-Betrieb;Mpp;-------
08.05.2009;15:02:25;2203;76402;15548;Mpp-Betrieb;Mpp;-------
08.05.2009;15:17:24;1576;76402;15548;Mpp-Betrieb;Mpp;-------
08.05.2009;15:32:24;494;76403;15549;Mpp-Betrieb;Mpp;-------
08.05.2009;15:47:25;790;76403;15549;Mpp-Betrieb;Mpp;-------
08.05.2009;16:02:24;1851;76403;15549;Mpp-Betrieb;Mpp;-------
08.05.2009;16:17:24;2157;76404;15549;Mpp-Betrieb;Mpp;-------
08.05.2009;16:32:24;1834;76404;15550;Mpp-Betrieb;Mpp;-------
08.05.2009;16:47:24;68;76404;15550;Mpp-Betrieb;Mpp;-------
08.05.2009;17:02:24;418;76404;15550;Mpp-Betrieb;Mpp;-------
08.05.2009;17:17:25;584;76405;15550;Mpp-Betrieb;Mpp;-------
08.05.2009;17:32:24;696;76405;15551;Mpp-Betrieb;Mpp;-------
08.05.2009;17:47:24;1112;76405;15551;Mpp-Betrieb;Mpp;-------
08.05.2009;18:02:25;1109;76405;15551;Mpp-Betrieb;Mpp;-------
08.05.2009;18:17:24;699;76406;15551;Mpp-Betrieb;Mpp;-------
08.05.2009;18:32:24;601;76406;15552;Mpp-Betrieb;Mpp;-------
08.05.2009;18:47:24;297;76406;15552;Mpp-Betrieb;Mpp;-------
08.05.2009;19:02:24;206;76406;15552;Mpp-Betrieb;Mpp;-------
08.05.2009;19:17:24;277;76406;15552;Mpp-Betrieb;Mpp;-------
08.05.2009;19:32:24;227;76406;15553;Mpp-Betrieb;Mpp;-------
08.05.2009;19:47:24;87;76406;15553;Mpp-Betrieb;Mpp;-------
08.05.2009;20:02:24;38;76406;15553;Mpp-Betrieb;Mpp;-------
08.05.2009;20:17:24;23;76406;15553;Mpp-Betrieb;Mpp;-------
09.05.2009;05:47:30;0;76406;15554;Mpp-Betrieb;Warten;-------
09.05.2009;06:02:25;14;76406;15554;Mpp-Betrieb;Mpp;-------
09.05.2009;06:17:25;61;76406;15554;Mpp-Betrieb;Mpp;-------
09.05.2009;06:32:24;118;76406;15554;Mpp-Betrieb;Mpp;-------
09.05.2009;06:47:24;212;76406;15555;Mpp-Betrieb;Mpp;-------
09.05.2009;07:02:26;377;76406;15555;Mpp-Betrieb;Mpp;-------
09.05.2009;07:17:24;515;76406;15555;Mpp-Betrieb;Mpp;-------
09.05.2009;07:32:25;600;76406;15555;Mpp-Betrieb;Mpp;-------
09.05.2009;07:47:24;628;76407;15556;Mpp-Betrieb;Mpp;-------
09.05.2009;08:02:26;998;76407;15556;Mpp-Betrieb;Mpp;-------
09.05.2009;08:17:24;1503;76407;15556;Mpp-Betrieb;Mpp;-------
09.05.2009;08:32:25;1831;76407;15556;Mpp-Betrieb;Mpp;-------
09.05.2009;08:47:25;2130;76408;15557;Mpp-Betrieb;Mpp;-------
09.05.2009;09:02:25;2496;76409;15557;Mpp-Betrieb;Mpp;-------
09.05.2009;09:17:25;2617;76409;15557;Mpp-Betrieb;Mpp;-------
09.05.2009;09:32:24;3024;76410;15557;Mpp-Betrieb;Mpp;-------
09.05.2009;09:47:24;3262;76411;15558;Mpp-Betrieb;Mpp;-------
09.05.2009;10:02:24;3413;76411;15558;Mpp-Betrieb;Mpp;-------
09.05.2009;10:17:25;3708;76412;15558;Mpp-Betrieb;Mpp;-------
09.05.2009;10:32:24;3889;76413;15558;Mpp-Betrieb;Mpp;-------
09.05.2009;10:47:25;4106;76414;15559;Mpp-Betrieb;Mpp;-------
09.05.2009;11:02:25;4187;76415;15559;Mpp-Betrieb;Mpp;-------
09.05.2009;11:17:24;4247;76416;15559;Mpp-Betrieb;Mpp;-------
09.05.2009;11:32:24;4447;76417;15559;Mpp-Betrieb;Mpp;-------
09.05.2009;11:47:25;4514;76419;15560;Mpp-Betrieb;Mpp;-------
09.05.2009;12:02:26;4532;76420;15560;Mpp-Betrieb;Mpp;-------
09.05.2009;12:17:25;4614;76421;15560;Mpp-Betrieb;Mpp;-------
09.05.2009;12:32:25;4691;76422;15560;Mpp-Betrieb;Mpp;-------
09.05.2009;12:47:24;4728;76423;15561;Mpp-Betrieb;Mpp;-------
09.05.2009;13:02:25;4656;76424;15561;Mpp-Betrieb;Mpp;-------
09.05.2009;13:17:23;4770;76426;15561;Mpp-Betrieb;Mpp;-------
09.05.2009;13:32:25;4547;76427;15561;Mpp-Betrieb;Mpp;-------
09.05.2009;13:47:25;4496;76428;15562;Mpp-Betrieb;Mpp;-------
09.05.2009;14:02:24;3365;76429;15562;Mpp-Betrieb;Mpp;-------
09.05.2009;14:17:24;3001;76430;15562;Mpp-Betrieb;Mpp;-------
09.05.2009;14:32:25;3575;76430;15562;Mpp-Betrieb;Mpp;-------
09.05.2009;14:47:25;3652;76431;15563;Mpp-Betrieb;Mpp;-------
09.05.2009;15:02:25;3896;76432;15563;Mpp-Betrieb;Mpp;-------
09.05.2009;15:17:24;2328;76433;15563;Mpp-Betrieb;Mpp;-------
09.05.2009;15:32:24;2259;76433;15563;Mpp-Betrieb;Mpp;-------
09.05.2009;15:47:24;3420;76434;15564;Mpp-Betrieb;Mpp;-------
09.05.2009;16:02:26;2243;76435;15564;Mpp-Betrieb;Mpp;-------
09.05.2009;16:17:24;2601;76435;15564;Mpp-Betrieb;Mpp;-------
09.05.2009;16:32:24;2177;76436;15564;Mpp-Betrieb;Mpp;-------
09.05.2009;16:47:24;2130;76436;15565;Mpp-Betrieb;Mpp;-------
09.05.2009;17:02:25;1921;76437;15565;Mpp-Betrieb;Mpp;-------
09.05.2009;17:17:24;1788;76437;15565;Mpp-Betrieb;Mpp;-------
09.05.2009;17:32:24;701;76438;15565;Mpp-Betrieb;Mpp;-------
09.05.2009;17:47:24;1026;76438;15566;Mpp-Betrieb;Mpp;-------
09.05.2009;18:02:24;989;76438;15566;Mpp-Betrieb;Mpp;-------
09.05.2009;18:17:24;287;76438;15566;Mpp-Betrieb;Mpp;-------
09.05.2009;18:32:24;42;76438;15566;Mpp-Betrieb;Mpp;-------
09.05.2009;18:47:25;0;76438;15566;Mpp-Betrieb;Warten;-------
09.05.2009;19:47:24;0;76438;15566;Mpp-Betrieb;Warten;-------
09.05.2009;20:02:25;13;76438;15567;Mpp-Betrieb;Mpp;-------
09.05.2009;20:17:24;28;76438;15567;Mpp-Betrieb;Mpp;-------
09.05.2009;20:32:24;27;76438;15567;Mpp-Betrieb;Mpp;-------
09.05.2009;20:47:24;0;76438;15567;Mpp-Betrieb;Warten;-------
10.05.2009;06:02:25;15;76438;15567;Mpp-Betrieb;Mpp;-------
10.05.2009;06:17:24;69;76438;15568;Mpp-Betrieb;Mpp;-------
10.05.2009;06:32:25;124;76438;15568;Mpp-Betrieb;Mpp;-------
10.05.2009;06:47:25;274;76438;15568;Mpp-Betrieb;Mpp;-------
10.05.2009;07:02:26;365;76438;15568;Mpp-Betrieb;Mpp;-------
10.05.2009;07:17:25;608;76439;15569;Mpp-Betrieb;Mpp;-------
10.05.2009;07:32:24;517;76439;15569;Mpp-Betrieb;Mpp;-------
10.05.2009;07:47:24;1234;76439;15569;Mpp-Betrieb;Mpp;-------
10.05.2009;08:02:25;826;76439;15569;Mpp-Betrieb;Mpp;-------
10.05.2009;08:17:24;1511;76439;15570;Mpp-Betrieb;Mpp;-------
10.05.2009;08:32:24;1678;76440;15570;Mpp-Betrieb;Mpp;-------
10.05.2009;08:47:25;2284;76440;15570;Mpp-Betrieb;Mpp;-------
10.05.2009;09:02:26;2236;76441;15570;Mpp-Betrieb;Mpp;-------
10.05.2009;09:17:24;2707;76441;15571;Mpp-Betrieb;Mpp;-------
10.05.2009;09:32:24;3048;76442;15571;Mpp-Betrieb;Mpp;-------
10.05.2009;09:47:24;3244;76443;15571;Mpp-Betrieb;Mpp;-------
10.05.2009;10:02:26;3090;76444;15571;Mpp-Betrieb;Mpp;-------
10.05.2009;10:17:24;2544;76444;15572;Mpp-Betrieb;Mpp;-------
10.05.2009;10:32:24;1986;76445;15572;Mpp-Betrieb;Mpp;-------
10.05.2009;10:47:24;2767;76446;15572;Mpp-Betrieb;Mpp;-------
10.05.2009;11:02:26;2698;76446;15572;Mpp-Betrieb;Mpp;-------
10.05.2009;11:17:25;2756;76447;15573;Mpp-Betrieb;Mpp;-------
10.05.2009;11:32:25;3229;76448;15573;Mpp-Betrieb;Mpp;-------
10.05.2009;11:47:24;2588;76449;15573;Mpp-Betrieb;Mpp;-------
10.05.2009;12:02:26;2874;76450;15573;Mpp-Betrieb;Mpp;-------
10.05.2009;12:17:24;3053;76450;15574;Mpp-Betrieb;Mpp;-------
10.05.2009;12:32:24;3913;76451;15574;Mpp-Betrieb;Mpp;-------
10.05.2009;12:47:25;2712;76452;15574;Mpp-Betrieb;Mpp;-------
10.05.2009;13:02:25;4342;76453;15574;Mpp-Betrieb;Mpp;-------
10.05.2009;13:17:25;3081;76454;15575;Mpp-Betrieb;Mpp;-------
10.05.2009;13:32:25;4648;76455;15575;Mpp-Betrieb;Mpp;-------
10.05.2009;13:47:25;4536;76456;15575;Mpp-Betrieb;Mpp;-------
10.05.2009;14:02:25;4591;76457;15575;Mpp-Betrieb;Mpp;-------
10.05.2009;14:17:24;4024;76458;15576;Mpp-Betrieb;Mpp;-------
10.05.2009;14:32:24;2844;76459;15576;Mpp-Betrieb;Mpp;-------
10.05.2009;14:47:25;1844;76460;15576;Mpp-Betrieb;Mpp;-------
10.05.2009;15:02:25;1553;76461;15576;Mpp-Betrieb;Mpp;-------
10.05.2009;15:17:24;1814;76461;15577;Mpp-Betrieb;Mpp;-------
10.05.2009;15:32:24;1146;76461;15577;Mpp-Betrieb;Mpp;-------
10.05.2009;15:47:24;959;76462;15577;Mpp-Betrieb;Mpp;-------
10.05.2009;16:02:25;1216;76462;15577;Mpp-Betrieb;Mpp;-------
10.05.2009;16:17:24;1386;76462;15578;Mpp-Betrieb;Mpp;-------
10.05.2009;16:32:25;1657;76463;15578;Mpp-Betrieb;Mpp;-------
10.05.2009;16:47:24;1327;76463;15578;Mpp-Betrieb;Mpp;-------
10.05.2009;17:02:24;756;76463;15578;Mpp-Betrieb;Mpp;-------
10.05.2009;17:17:23;678;76463;15579;Mpp-Betrieb;Mpp;-------
10.05.2009;17:32:24;753;76464;15579;Mpp-Betrieb;Mpp;-------
10.05.2009;17:47:24;598;76464;15579;Mpp-Betrieb;Mpp;-------
10.05.2009;18:02:25;881;76464;15579;Mpp-Betrieb;Mpp;-------
10.05.2009;18:17:25;837;76464;15580;Mpp-Betrieb;Mpp;-------
10.05.2009;18:32:25;689;76464;15580;Mpp-Betrieb;Mpp;-------
10.05.2009;18:47:25;734;76465;15580;Mpp-Betrieb;Mpp;-------
10.05.2009;19:02:26;365;76465;15580;Mpp-Betrieb;Mpp;-------
10.05.2009;19:17:24;387;76465;15581;Mpp-Betrieb;Mpp;-------
10.05.2009;19:32:24;267;76465;15581;Mpp-Betrieb;Mpp;-------
10.05.2009;19:47:24;290;76465;15581;Mpp-Betrieb;Mpp;-------
10.05.2009;20:02:25;127;76465;15581;Mpp-Betrieb;Mpp;-------
10.05.2009;20:17:24;67;76465;15582;Mpp-Betrieb;Mpp;-------
10.05.2009;20:32:24;29;76465;15582;Mpp-Betrieb;Mpp;-------
10.05.2009;20:47:24;0;76465;15582;Mpp-Betrieb;Warten;-------
11.05.2009;06:02:25;13;76465;15582;Mpp-Betrieb;Mpp;-------
11.05.2009;06:17:24;52;76465;15582;Mpp-Betrieb;Mpp;-------
11.05.2009;06:32:24;101;76465;15583;Mpp-Betrieb;Mpp;-------
11.05.2009;06:47:25;165;76465;15583;Mpp-Betrieb;Mpp;-------
11.05.2009;07:02:26;314;76465;15583;Mpp-Betrieb;Mpp;-------
11.05.2009;07:17:24;569;76465;15583;Mpp-Betrieb;Mpp;-------
11.05.2009;07:32:24;799;76465;15584;Mpp-Betrieb;Mpp;-------
11.05.2009;07:47:24;1393;76466;15584;Mpp-Betrieb;Mpp;-------
11.05.2009;08:02:25;1022;76466;15584;Mpp-Betrieb;Mpp;-------
11.05.2009;08:17:25;982;76466;15584;Mpp-Betrieb;Mpp;-------
11.05.2009;08:32:25;604;76467;15585;Mpp-Betrieb;Mpp;-------
11.05.2009;08:47:24;688;76467;15585;Mpp-Betrieb;Mpp;-------
11.05.2009;09:02:25;1288;76467;15585;Mpp-Betrieb;Mpp;-------
11.05.2009;09:17:25;1040;76467;15585;Mpp-Betrieb;Mpp;-------
11.05.2009;09:32:25;3664;76468;15586;Mpp-Betrieb;Mpp;-------
11.05.2009;09:47:25;885;76469;15586;Mpp-Betrieb;Mpp;-------
11.05.2009;10:02:26;1347;76469;15586;Mpp-Betrieb;Mpp;-------
11.05.2009;10:17:24;852;76469;15586;Mpp-Betrieb;Mpp;-------
11.05.2009;10:32:25;1416;76469;15587;Mpp-Betrieb;Mpp;-------
11.05.2009;10:47:25;1284;76470;15587;Mpp-Betrieb;Mpp;-------
11.05.2009;11:02:25;1522;76470;15587;Mpp-Betrieb;Mpp;-------
11.05.2009;11:17:25;1453;76471;15587;Mpp-Betrieb;Mpp;-------
11.05.2009;11:32:25;955;76471;15588;Mpp-Betrieb;Mpp;-------
11.05.2009;11:47:25;3037;76471;15588;Mpp-Betrieb;Mpp;-------
11.05.2009;12:02:25;968;76472;15588;Mpp-Betrieb;Mpp;-------
11.05.2009;12:17:24;2302;76472;15588;Mpp-Betrieb;Mpp;-------
11.05.2009;12:32:25;1741;76473;15589;Mpp-Betrieb;Mpp;-------
11.05.2009;12:47:25;2235;76473;15589;Mpp-Betrieb;Mpp;-------
11.05.2009;13:02:25;3778;76474;15589;Mpp-Betrieb;Mpp;-------
11.05.2009;13:17:25;2191;76475;15589;Mpp-Betrieb;Mpp;-------
11.05.2009;13:32:25;652;76475;15590;Mpp-Betrieb;Mpp;-------
11.05.2009;13:47:25;360;76475;15590;Mpp-Betrieb;Mpp;-------
11.05.2009;14:02:25;486;76475;15590;Mpp-Betrieb;Mpp;-------
11.05.2009;14:17:25;938;76475;15590;Mpp-Betrieb;Mpp;-------
11.05.2009;14:32:25;935;76475;15591;Mpp-Betrieb;Mpp;-------
11.05.2009;14:47:24;816;76476;15591;Mpp-Betrieb;Mpp;-------
11.05.2009;15:02:25;597;76476;15591;Mpp-Betrieb;Mpp;-------
11.05.2009;15:17:25;691;76476;15591;Mpp-Betrieb;Mpp;-------
11.05.2009;15:32:24;694;76476;15592;Mpp-Betrieb;Mpp;-------
11.05.2009;15:47:25;983;76476;15592;Mpp-Betrieb;Mpp;-------
11.05.2009;16:02:25;516;76477;15592;Mpp-Betrieb;Mpp;-------
11.05.2009;16:17:24;1189;76477;15592;Mpp-Betrieb;Mpp;-------
11.05.2009;16:32:25;1858;76477;15593;Mpp-Betrieb;Mpp;-------
11.05.2009;16:47:24;1992;76478;15593;Mpp-Betrieb;Mpp;-------
11.05.2009;17:02:25;891;76478;15593;Mpp-Betrieb;Mpp;-------
11.05.2009;17:17:24;992;76478;15593;Mpp-Betrieb;Mpp;-------
11.05.2009;17:32:24;706;76478;15594;Mpp-Betrieb;Mpp;-------
11.05.2009;17:47:24;862;76479;15594;Mpp-Betrieb;Mpp;-------
11.05.2009;18:02:24;1079;76479;15594;Mpp-Betrieb;Mpp;-------
11.05.2009;18:17:24;806;76479;15594;Mpp-Betrieb;Mpp;-------
11.05.2009;18:32:24;1414;76480;15595;Mpp-Betrieb;Mpp;-------
11.05.2009;18:47:24;404;76480;15595;Mpp-Betrieb;Mpp;-------
11.05.2009;19:02:24;757;76480;15595;Mpp-Betrieb;Mpp;-------
11.05.2009;19:17:24;410;76480;15595;Mpp-Betrieb;Mpp;-------
11.05.2009;19:32:25;256;76480;15596;Mpp-Betrieb;Mpp;-------
11.05.2009;19:47:25;207;76480;15596;Mpp-Betrieb;Mpp;-------
11.05.2009;20:02:24;183;76480;15596;Mpp-Betrieb;Mpp;-------
11.05.2009;20:17:24;68;76480;15596;Mpp-Betrieb;Mpp;-------
11.05.2009;20:32:25;27;76480;15597;Mpp-Betrieb;Mpp;-------
11.05.2009;20:47:24;0;76480;15597;Mpp-Betrieb;Warten;-------
12.05.2009;06:02:25;12;76480;15597;Mpp-Betrieb;Mpp;-------
12.05.2009;06:17:24;37;76480;15597;Mpp-Betrieb;Mpp;-------
12.05.2009;06:32:24;104;76480;15597;Mpp-Betrieb;Mpp;-------
12.05.2009;06:47:25;243;76480;15598;Mpp-Betrieb;Mpp;-------
12.05.2009;07:02:25;163;76481;15598;Mpp-Betrieb;Mpp;-------
12.05.2009;07:17:24;363;76481;15598;Mpp-Betrieb;Mpp;-------
12.05.2009;07:32:25;898;76481;15598;Mpp-Betrieb;Mpp;-------
12.05.2009;07:47:24;478;76481;15599;Mpp-Betrieb;Mpp;-------
12.05.2009;08:02:26;1211;76481;15599;Mpp-Betrieb;Mpp;-------
12.05.2009;08:17:25;1935;76481;15599;Mpp-Betrieb;Mpp;-------
12.05.2009;08:32:24;873;76482;15599;Mpp-Betrieb;Mpp;-------
12.05.2009;08:47:24;1069;76482;15600;Mpp-Betrieb;Mpp;-------
12.05.2009;09:02:26;745;76482;15600;Mpp-Betrieb;Mpp;-------
12.05.2009;09:17:25;935;76482;15600;Mpp-Betrieb;Mpp;-------
12.05.2009;09:32:24;1032;76483;15600;Mpp-Betrieb;Mpp;-------
12.05.2009;09:47:25;1634;76483;15601;Mpp-Betrieb;Mpp;-------
12.05.2009;10:02:25;1980;76484;15601;Mpp-Betrieb;Mpp;-------
12.05.2009;10:17:25;3874;76484;15601;Mpp-Betrieb;Mpp;-------
12.05.2009;10:32:24;2357;76485;15601;Mpp-Betrieb;Mpp;-------
12.05.2009;10:47:24;4386;76486;15602;Mpp-Betrieb;Mpp;-------
12.05.2009;11:02:25;2078;76487;15602;Mpp-Betrieb;Mpp;-------
12.05.2009;11:17:25;2062;76487;15602;Mpp-Betrieb;Mpp;-------
12.05.2009;11:32:24;2495;76488;15602;Mpp-Betrieb;Mpp;-------
12.05.2009;11:47:24;3818;76489;15603;Mpp-Betrieb;Mpp;-------
12.05.2009;12:02:25;2929;76490;15603;Mpp-Betrieb;Mpp;-------
12.05.2009;12:17:24;3627;76491;15603;Mpp-Betrieb;Mpp;-------
12.05.2009;12:32:25;2646;76492;15603;Mpp-Betrieb;Mpp;-------
12.05.2009;12:47:24;5010;76493;15604;Mpp-Betrieb;Mpp;-------
12.05.2009;13:02:26;4870;76495;15604;Mpp-Betrieb;Mpp;-------
12.05.2009;13:17:24;3610;76496;15604;Mpp-Betrieb;Mpp;-------
12.05.2009;13:32:24;4508;76497;15604;Mpp-Betrieb;Mpp;-------
12.05.2009;13:47:24;4702;76498;15605;Mpp-Betrieb;Mpp;-------
12.05.2009;14:02:25;3719;76499;15605;Mpp-Betrieb;Mpp;-------
12.05.2009;14:17:24;4738;76500;15605;Mpp-Betrieb;Mpp;-------
12.05.2009;14:32:25;4695;76501;15605;Mpp-Betrieb;Mpp;-------
12.05.2009;14:47:24;1221;76502;15606;Mpp-Betrieb;Mpp;-------
12.05.2009;15:02:25;524;76502;15606;Mpp-Betrieb;Mpp;-------
12.05.2009;15:17:24;230;76502;15606;Mpp-Betrieb;Mpp;-------
12.05.2009;15:32:25;102;76502;15606;Mpp-Betrieb;Mpp;-------
12.05.2009;15:47:24;454;76502;15607;Mpp-Betrieb;Mpp;-------
12.05.2009;16:02:25;1200;76502;15607;Mpp-Betrieb;Mpp;-------
12.05.2009;16:17:24;1502;76503;15607;Mpp-Betrieb;Mpp;-------
12.05.2009;16:32:25;1872;76503;15607;Mpp-Betrieb;Mpp;-------
12.05.2009;16:47:24;1077;76503;15608;Mpp-Betrieb;Mpp;-------
12.05.2009;17:02:24;921;76504;15608;Mpp-Betrieb;Mpp;-------
12.05.2009;17:17:25;317;76504;15608;Mpp-Betrieb;Mpp;-------
12.05.2009;17:32:24;379;76504;15608;Mpp-Betrieb;Mpp;-------
12.05.2009;17:47:24;325;76504;15609;Mpp-Betrieb;Mpp;-------
12.05.2009;18:02:24;794;76504;15609;Mpp-Betrieb;Mpp;-------
12.05.2009;18:17:24;210;76504;15609;Mpp-Betrieb;Mpp;-------
12.05.2009;18:32:25;543;76504;15609;Mpp-Betrieb;Mpp;-------
12.05.2009;18:47:25;382;76504;15610;Mpp-Betrieb;Mpp;-------
12.05.2009;19:02:25;173;76504;15610;Mpp-Betrieb;Mpp;-------
12.05.2009;19:17:24;158;76505;15610;Mpp-Betrieb;Mpp;-------
12.05.2009;19:32:25;40;76505;15610;Mpp-Betrieb;Mpp;-------
12.05.2009;19:47:24;107;76505;15611;Mpp-Betrieb;Mpp;-------
12.05.2009;20:02:26;77;76505;15611;Mpp-Betrieb;Mpp;-------
12.05.2009;20:17:24;11;76505;15611;Mpp-Betrieb;Mpp;-------
12.05.2009;20:32:25;0;76505;15611;Mpp-Betrieb;Warten;-------
13.05.2009;05:47:25;0;76505;15611;Mpp-Betrieb;Warten;-------
13.05.2009;06:02:25;21;76505;15611;Mpp-Betrieb;Mpp;-------
13.05.2009;06:17:24;45;76505;15612;Mpp-Betrieb;Mpp;-------
13.05.2009;06:32:24;113;76505;15612;Mpp-Betrieb;Mpp-Such;-------
13.05.2009;06:47:25;256;76505;15612;Mpp-Betrieb;Mpp;-------
13.05.2009;07:02:26;375;76505;15612;Mpp-Betrieb;Mpp;-------
13.05.2009;07:17:24;397;76505;15613;Mpp-Betrieb;Mpp;-------
13.05.2009;07:32:25;408;76505;15613;Mpp-Betrieb;Mpp;-------
13.05.2009;07:47:25;562;76505;15613;Mpp-Betrieb;Mpp;-------
13.05.2009;08:02:26;708;76505;15613;Mpp-Betrieb;Mpp;-------
13.05.2009;08:17:25;611;76505;15614;Mpp-Betrieb;Mpp;-------
13.05.2009;08:32:24;2080;76506;15614;Mpp-Betrieb;Mpp;-------
13.05.2009;08:47:24;2454;76506;15614;Mpp-Betrieb;Mpp;-------
13.05.2009;09:02:25;1465;76506;15614;Mpp-Betrieb;Mpp;-------
13.05.2009;09:17:24;1181;76507;15615;Mpp-Betrieb;Mpp;-------
13.05.2009;09:32:25;1499;76507;15615;Mpp-Betrieb;Mpp;-------
13.05.2009;09:47:26;3061;76508;15615;Mpp-Betrieb;Mpp;-------
13.05.2009;10:02:26;3405;76508;15615;Mpp-Betrieb;Mpp;-------
13.05.2009;10:17:24;2659;76509;15616;Mpp-Betrieb;Mpp;-------
13.05.2009;10:32:24;1840;76510;15616;Mpp-Betrieb;Mpp;-------
13.05.2009;10:47:24;2646;76510;15616;Mpp-Betrieb;Mpp;-------
13.05.2009;11:02:25;2509;76511;15616;Mpp-Betrieb;Mpp;-------
13.05.2009;11:17:24;3592;76512;15617;Mpp-Betrieb;Mpp;-------
13.05.2009;11:32:25;4265;76513;15617;Mpp-Betrieb;Mpp;-------
13.05.2009;11:47:24;3726;76514;15617;Mpp-Betrieb;Mpp;-------
13.05.2009;12:02:25;4100;76515;15617;Mpp-Betrieb;Mpp;-------
13.05.2009;12:17:25;3205;76516;15618;Mpp-Betrieb;Mpp;-------
13.05.2009;12:32:24;2771;76517;15618;Mpp-Betrieb;Mpp;-------
13.05.2009;12:47:25;2994;76518;15618;Mpp-Betrieb;Mpp;-------
13.05.2009;13:02:25;4627;76519;15618;Mpp-Betrieb;Mpp;-------
13.05.2009;13:17:24;2973;76520;15619;Mpp-Betrieb;Mpp;-------
13.05.2009;13:32:24;3165;76520;15619;Mpp-Betrieb;Mpp;-------
13.05.2009;13:47:25;2658;76521;15619;Mpp-Betrieb;Mpp;-------
13.05.2009;14:02:26;3736;76522;15619;Mpp-Betrieb;Mpp;-------
13.05.2009;14:17:24;2860;76523;15620;Mpp-Betrieb;Mpp;-------
13.05.2009;14:32:25;4213;76523;15620;Mpp-Betrieb;Mpp;-------
13.05.2009;14:47:25;4472;76524;15620;Mpp-Betrieb;Mpp;-------
13.05.2009;15:02:26;3908;76525;15620;Mpp-Betrieb;Mpp;-------
13.05.2009;15:17:24;1101;76526;15621;Mpp-Betrieb;Mpp;-------
13.05.2009;15:32:25;1163;76526;15621;Mpp-Betrieb;Mpp;-------
13.05.2009;15:47:24;794;76526;15621;Mpp-Betrieb;Mpp;-------
13.05.2009;16:02:25;609;76526;15621;Mpp-Betrieb;Mpp;-------
13.05.2009;16:17:24;2264;76527;15622;Mpp-Betrieb;Mpp;-------
13.05.2009;16:32:24;2399;76528;15622;Mpp-Betrieb;Mpp;-------
13.05.2009;16:47:24;1157;76528;15622;Mpp-Betrieb;Mpp;-------
13.05.2009;17:02:26;777;76528;15622;Mpp-Betrieb;Mpp;-------
13.05.2009;17:17:24;1130;76528;15623;Mpp-Betrieb;Mpp;-------
