Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
13.05.2009;17:32:24;682;76529;15623;Mpp-Betrieb;Mpp;-------
13.05.2009;17:47:24;680;76529;15623;Mpp-Betrieb;Mpp;-------
13.05.2009;18:02:25;783;76529;15623;Mpp-Betrieb;Mpp;-------
13.05.2009;18:17:24;1129;76529;15624;Mpp-Betrieb;Mpp;-------
13.05.2009;18:32:24;648;76530;15624;Mpp-Betrieb;Mpp;-------
13.05.2009;18:47:25;687;76530;15624;Mpp-Betrieb;Mpp;-------
13.05.2009;19:02:26;560;76530;15624;Mpp-Betrieb;Mpp;-------
13.05.2009;19:17:24;328;76530;15625;Mpp-Betrieb;Mpp;-------
13.05.2009;19:32:24;250;76530;15625;Mpp-Betrieb;Mpp;-------
13.05.2009;19:47:25;234;76530;15625;Mpp-Betrieb;Mpp;-------
13.05.2009;20:02:25;26;76530;15625;Mpp-Betrieb;Mpp;-------
13.05.2009;20:17:24;0;76530;15625;Mpp-Betrieb;Warten;-------
13.05.2009;20:32:25;45;76530;15626;Mpp-Betrieb;Mpp;-------
13.05.2009;20:47:25;0;76530;15626;Mpp-Betrieb;Warten;-------
14.05.2009;06:02:25;0;76530;15626;Mpp-Betrieb;Warten;-------
14.05.2009;06:17:24;23;76530;15626;Mpp-Betrieb;Mpp;-------
14.05.2009;06:32:24;40;76530;15626;Mpp-Betrieb;Mpp;-------
14.05.2009;06:47:25;75;76530;15627;Mpp-Betrieb;Mpp;-------
14.05.2009;07:02:25;138;76530;15627;Mpp-Betrieb;Mpp;-------
14.05.2009;07:17:25;267;76530;15627;Mpp-Betrieb;Mpp;-------
14.05.2009;07:32:25;359;76530;15627;Mpp-Betrieb;Mpp;-------
14.05.2009;07:47:25;238;76530;15628;Mpp-Betrieb;Mpp;-------
14.05.2009;08:02:25;323;76530;15628;Mpp-Betrieb;Mpp;-------
14.05.2009;08:17:24;619;76531;15628;Mpp-Betrieb;Mpp;-------
14.05.2009;08:32:24;684;76531;15628;Mpp-Betrieb;Mpp;-------
14.05.2009;08:47:25;811;76531;15629;Mpp-Betrieb;Mpp;-------
14.05.2009;09:02:24;648;76531;15629;Mpp-Betrieb;Mpp;-------
14.05.2009;09:17:24;749;76531;15629;Mpp-Betrieb;Mpp;-------
14.05.2009;09:32:24;1632;76532;15629;Mpp-Betrieb;Mpp;-------
14.05.2009;09:47:24;1890;76532;15630;Mpp-Betrieb;Mpp;-------
14.05.2009;10:02:24;1822;76532;15630;Mpp-Betrieb;Mpp;-------
14.05.2009;10:17:24;1651;76533;15630;Mpp-Betrieb;Mpp;-------
14.05.2009;10:32:25;2394;76533;15630;Mpp-Betrieb;Mpp;-------
14.05.2009;10:47:25;2655;76534;15631;Mpp-Betrieb;Mpp;-------
14.05.2009;11:02:24;2079;76534;15631;Mpp-Betrieb;Mpp;-------
14.05.2009;11:17:25;2607;76535;15631;Mpp-Betrieb;Mpp;-------
14.05.2009;11:32:24;2592;76536;15631;Mpp-Betrieb;Mpp;-------
14.05.2009;11:47:25;1568;76536;15632;Mpp-Betrieb;Mpp;-------
14.05.2009;12:02:25;1802;76537;15632;Mpp-Betrieb;Mpp;-------
14.05.2009;12:17:25;2067;76537;15632;Mpp-Betrieb;Mpp;-------
14.05.2009;12:32:24;3228;76538;15632;Mpp-Betrieb;Mpp;-------
14.05.2009;12:47:24;5387;76539;15633;Mpp-Betrieb;Mpp;-------
14.05.2009;13:02:26;1916;76540;15633;Mpp-Betrieb;Mpp;-------
14.05.2009;13:17:25;5010;76541;15633;Mpp-Betrieb;Mpp;-------
14.05.2009;13:32:25;4873;76542;15633;Mpp-Betrieb;Mpp;-------
14.05.2009;13:47:25;4499;76543;15634;Mpp-Betrieb;Mpp;-------
14.05.2009;14:02:24;3154;76544;15634;Mpp-Betrieb;Mpp;-------
14.05.2009;14:17:24;4144;76545;15634;Mpp-Betrieb;Mpp;-------
14.05.2009;14:32:25;3002;76546;15634;Mpp-Betrieb;Mpp;-------
14.05.2009;14:47:24;1967;76547;15635;Mpp-Betrieb;Mpp;-------
14.05.2009;15:02:25;1954;76547;15635;Mpp-Betrieb;Mpp;-------
14.05.2009;15:17:24;1733;76548;15635;Mpp-Betrieb;Mpp;-------
14.05.2009;15:32:25;2449;76548;15635;Mpp-Betrieb;Mpp;-------
14.05.2009;15:47:24;3699;76549;15636;Mpp-Betrieb;Mpp;-------
14.05.2009;16:02:25;1643;76550;15636;Mpp-Betrieb;Mpp;-------
14.05.2009;16:17:25;2192;76550;15636;Mpp-Betrieb;Mpp;-------
14.05.2009;16:32:25;1616;76551;15636;Mpp-Betrieb;Mpp;-------
14.05.2009;16:47:24;1510;76551;15637;Mpp-Betrieb;Mpp;-------
14.05.2009;17:02:24;1430;76552;15637;Mpp-Betrieb;Mpp;-------
14.05.2009;17:17:24;702;76552;15637;Mpp-Betrieb;Mpp;-------
14.05.2009;17:32:25;899;76552;15637;Mpp-Betrieb;Mpp;-------
14.05.2009;17:47:24;1166;76552;15638;Mpp-Betrieb;Mpp;-------
14.05.2009;18:02:24;628;76553;15638;Mpp-Betrieb;Mpp;-------
14.05.2009;18:17:24;801;76553;15638;Mpp-Betrieb;Mpp;-------
14.05.2009;18:32:24;638;76553;15638;Mpp-Betrieb;Mpp;-------
14.05.2009;18:47:25;287;76553;15639;Mpp-Betrieb;Mpp;-------
14.05.2009;19:02:24;394;76553;15639;Mpp-Betrieb;Mpp;-------
14.05.2009;19:17:24;419;76553;15639;Mpp-Betrieb;Mpp;-------
14.05.2009;19:32:24;478;76553;15639;Mpp-Betrieb;Mpp;-------
14.05.2009;19:47:25;294;76553;15640;Mpp-Betrieb;Mpp;-------
14.05.2009;20:02:24;179;76553;15640;Mpp-Betrieb;Mpp;-------
14.05.2009;20:17:24;66;76553;15640;Mpp-Betrieb;Mpp;-------
14.05.2009;20:32:25;38;76554;15640;Mpp-Betrieb;Mpp-Such;-------
14.05.2009;20:47:24;11;76554;15641;Mpp-Betrieb;Mpp;-------
15.05.2009;06:02:27;17;76554;15641;Mpp-Betrieb;Mpp;-------
15.05.2009;06:17:24;84;76554;15641;Mpp-Betrieb;Mpp;-------
15.05.2009;06:32:24;141;76554;15641;Mpp-Betrieb;Mpp;-------
15.05.2009;06:47:24;192;76554;15642;Mpp-Betrieb;Mpp;-------
15.05.2009;07:02:25;277;76554;15642;Mpp-Betrieb;Mpp;-------
15.05.2009;07:17:24;324;76554;15642;Mpp-Betrieb;Mpp;-------
15.05.2009;07:32:25;359;76554;15642;Mpp-Betrieb;Mpp;-------
15.05.2009;07:47:24;476;76554;15643;Mpp-Betrieb;Mpp;-------
15.05.2009;08:02:24;789;76554;15643;Mpp-Betrieb;Mpp;-------
15.05.2009;08:17:24;765;76554;15643;Mpp-Betrieb;Mpp;-------
15.05.2009;08:32:24;785;76555;15643;Mpp-Betrieb;Mpp;-------
15.05.2009;08:47:24;1215;76555;15644;Mpp-Betrieb;Mpp;-------
15.05.2009;09:02:25;1295;76555;15644;Mpp-Betrieb;Mpp;-------
15.05.2009;09:17:24;950;76555;15644;Mpp-Betrieb;Mpp;-------
15.05.2009;09:32:24;977;76556;15644;Mpp-Betrieb;Mpp;-------
15.05.2009;09:47:24;1025;76556;15645;Mpp-Betrieb;Mpp;-------
15.05.2009;10:02:26;2327;76556;15645;Mpp-Betrieb;Mpp;-------
15.05.2009;10:17:24;2602;76557;15645;Mpp-Betrieb;Mpp;-------
15.05.2009;10:32:24;1834;76558;15645;Mpp-Betrieb;Mpp;-------
15.05.2009;10:47:25;1157;76558;15646;Mpp-Betrieb;Mpp;-------
15.05.2009;11:02:25;1366;76558;15646;Mpp-Betrieb;Mpp;-------
15.05.2009;11:17:24;1839;76559;15646;Mpp-Betrieb;Mpp;-------
15.05.2009;11:32:24;1381;76559;15646;Mpp-Betrieb;Mpp;-------
15.05.2009;11:47:25;2949;76560;15647;Mpp-Betrieb;Mpp;-------
15.05.2009;12:02:26;2177;76561;15647;Mpp-Betrieb;Mpp;-------
15.05.2009;12:17:24;1332;76561;15647;Mpp-Betrieb;Mpp;-------
15.05.2009;12:32:24;5765;76562;15647;Mpp-Betrieb;Mpp;-------
15.05.2009;12:47:25;3836;76563;15648;Mpp-Betrieb;Mpp;-------
15.05.2009;13:02:25;2277;76564;15648;Mpp-Betrieb;Mpp;-------
15.05.2009;13:17:24;1400;76564;15648;Mpp-Betrieb;Mpp;-------
15.05.2009;13:32:25;1582;76565;15648;Mpp-Betrieb;Mpp;-------
15.05.2009;13:47:24;703;76565;15649;Mpp-Betrieb;Mpp;-------
15.05.2009;14:02:25;755;76565;15649;Mpp-Betrieb;Mpp;-------
15.05.2009;14:17:24;481;76565;15649;Mpp-Betrieb;Mpp;-------
15.05.2009;14:32:24;204;76565;15649;Mpp-Betrieb;Mpp;-------
15.05.2009;14:47:25;393;76565;15650;Mpp-Betrieb;Mpp;-------
15.05.2009;15:02:25;792;76565;15650;Mpp-Betrieb;Mpp;-------
15.05.2009;15:17:24;744;76566;15650;Mpp-Betrieb;Mpp;-------
15.05.2009;15:32:24;1658;76566;15650;Mpp-Betrieb;Mpp;-------
15.05.2009;15:47:24;1293;76566;15651;Mpp-Betrieb;Mpp;-------
15.05.2009;16:02:24;2058;76567;15651;Mpp-Betrieb;Mpp;-------
15.05.2009;16:17:25;950;76567;15651;Mpp-Betrieb;Mpp;-------
15.05.2009;16:32:24;1898;76568;15651;Mpp-Betrieb;Mpp;-------
15.05.2009;16:47:25;1392;76568;15652;Mpp-Betrieb;Mpp;-------
15.05.2009;17:02:24;1356;76569;15652;Mpp-Betrieb;Mpp;-------
15.05.2009;17:17:25;727;76569;15652;Mpp-Betrieb;Mpp;-------
15.05.2009;17:32:24;1057;76569;15652;Mpp-Betrieb;Mpp;-------
15.05.2009;17:47:24;772;76569;15653;Mpp-Betrieb;Mpp;-------
15.05.2009;18:02:24;500;76569;15653;Mpp-Betrieb;Mpp;-------
15.05.2009;18:17:24;214;76569;15653;Mpp-Betrieb;Mpp;-------
15.05.2009;18:32:25;736;76570;15653;Mpp-Betrieb;Mpp;-------
15.05.2009;18:47:25;852;76570;15654;Mpp-Betrieb;Mpp;-------
15.05.2009;19:02:24;721;76570;15654;Mpp-Betrieb;Mpp;-------
15.05.2009;19:32:25;445;76570;15654;Mpp-Betrieb;Mpp;-------
15.05.2009;19:47:24;186;76570;15655;Mpp-Betrieb;Mpp;-------
15.05.2009;20:02:24;156;76570;15655;Mpp-Betrieb;Mpp;-------
15.05.2009;20:17:25;59;76570;15655;Mpp-Betrieb;Mpp;-------
15.05.2009;20:32:25;28;76570;15655;Mpp-Betrieb;Mpp;-------
15.05.2009;20:47:24;0;76570;15655;Mpp-Betrieb;Warten;-------
16.05.2009;06:02:25;13;76570;15656;Mpp-Betrieb;Mpp;-------
16.05.2009;06:17:25;31;76570;15656;Mpp-Betrieb;Mpp;-------
16.05.2009;06:32:24;46;76570;15656;Mpp-Betrieb;Mpp;-------
16.05.2009;06:47:24;54;76570;15656;Mpp-Betrieb;Mpp;-------
16.05.2009;07:02:25;80;76570;15657;Mpp-Betrieb;Mpp;-------
16.05.2009;07:17:24;98;76570;15657;Mpp-Betrieb;Mpp;-------
16.05.2009;07:32:25;189;76570;15657;Mpp-Betrieb;Mpp;-------
16.05.2009;07:47:25;287;76571;15657;Mpp-Betrieb;Mpp;-------
16.05.2009;08:02:25;234;76571;15658;Mpp-Betrieb;Mpp;-------
16.05.2009;08:32:24;904;76571;15658;Mpp-Betrieb;Mpp;-------
16.05.2009;08:47:25;893;76571;15658;Mpp-Betrieb;Mpp;-------
16.05.2009;09:02:25;1121;76571;15659;Mpp-Betrieb;Mpp;-------
16.05.2009;09:17:25;668;76572;15659;Mpp-Betrieb;Mpp;-------
16.05.2009;09:32:25;1525;76572;15659;Mpp-Betrieb;Mpp;-------
16.05.2009;09:47:24;1555;76572;15659;Mpp-Betrieb;Mpp;-------
16.05.2009;10:02:25;2147;76573;15660;Mpp-Betrieb;Mpp;-------
16.05.2009;10:17:24;2439;76573;15660;Mpp-Betrieb;Mpp;-------
16.05.2009;10:32:25;4441;76574;15660;Mpp-Betrieb;Mpp;-------
16.05.2009;10:47:25;4330;76575;15660;Mpp-Betrieb;Mpp;-------
16.05.2009;11:02:26;4670;76576;15661;Mpp-Betrieb;Mpp;-------
16.05.2009;11:17:24;2525;76577;15661;Mpp-Betrieb;Mpp;-------
16.05.2009;11:32:24;2595;76578;15661;Mpp-Betrieb;Mpp;-------
16.05.2009;11:47:24;3499;76579;15661;Mpp-Betrieb;Mpp;-------
16.05.2009;12:02:24;2272;76579;15662;Mpp-Betrieb;Mpp;-------
16.05.2009;12:17:25;3207;76580;15662;Mpp-Betrieb;Mpp;-------
16.05.2009;12:32:25;2389;76581;15662;Mpp-Betrieb;Mpp;-------
16.05.2009;12:47:24;5639;76582;15662;Mpp-Betrieb;Mpp;-------
16.05.2009;13:02:25;5299;76583;15663;Mpp-Betrieb;Mpp;-------
16.05.2009;13:32:24;5257;76586;15663;Mpp-Betrieb;Mpp;-------
16.05.2009;13:47:24;5203;76587;15663;Mpp-Betrieb;Mpp;-------
16.05.2009;14:02:25;5605;76588;15664;Mpp-Betrieb;Mpp;-------
16.05.2009;14:17:26;5324;76589;15664;Mpp-Betrieb;Mpp;-------
16.05.2009;14:32:25;4661;76590;15664;Mpp-Betrieb;Mpp;-------
16.05.2009;15:02:24;4848;76592;15665;Mpp-Betrieb;Mpp;-------
16.05.2009;15:32:24;4283;76595;15665;Mpp-Betrieb;Mpp;-------
16.05.2009;15:47:25;4181;76596;15665;Mpp-Betrieb;Mpp;-------
16.05.2009;16:02:24;4077;76597;15666;Mpp-Betrieb;Mpp;-------
16.05.2009;16:17:24;3715;76598;15666;Mpp-Betrieb;Mpp;-------
16.05.2009;16:32:24;3502;76599;15666;Mpp-Betrieb;Mpp;-------
16.05.2009;16:47:24;3635;76599;15666;Mpp-Betrieb;Mpp;-------
16.05.2009;17:02:24;3156;76600;15667;Mpp-Betrieb;Mpp;-------
16.05.2009;17:17:24;2782;76601;15667;Mpp-Betrieb;Mpp;-------
16.05.2009;17:32:24;2442;76602;15667;Mpp-Betrieb;Mpp;-------
16.05.2009;17:47:24;2142;76602;15667;Mpp-Betrieb;Mpp;-------
16.05.2009;18:02:24;1857;76603;15668;Mpp-Betrieb;Mpp;-------
16.05.2009;18:17:24;1535;76603;15668;Mpp-Betrieb;Mpp;-------
16.05.2009;18:32:24;1275;76604;15668;Mpp-Betrieb;Mpp;-------
16.05.2009;18:47:25;458;76604;15668;Mpp-Betrieb;Mpp;-------
16.05.2009;19:02:25;683;76604;15669;Mpp-Betrieb;Mpp;-------
16.05.2009;19:17:24;438;76604;15669;Mpp-Betrieb;Mpp;-------
16.05.2009;19:32:25;249;76604;15669;Mpp-Betrieb;Mpp;-------
16.05.2009;19:47:24;167;76604;15669;Mpp-Betrieb;Mpp;-------
16.05.2009;20:02:24;108;76604;15670;Mpp-Betrieb;Mpp;-------
16.05.2009;20:17:25;70;76604;15670;Mpp-Betrieb;Mpp;-------
16.05.2009;20:32:24;46;76604;15670;Mpp-Betrieb;Mpp;-------
16.05.2009;20:47:25;24;76604;15670;Mpp-Betrieb;Mpp;-------
16.05.2009;21:02:24;0;76604;15670;Mpp-Betrieb;Warten;-------
17.05.2009;05:47:24;12;76604;15671;Mpp-Betrieb;Mpp;-------
17.05.2009;06:02:26;31;76604;15671;Mpp-Betrieb;Mpp;-------
17.05.2009;06:17:24;58;76604;15671;Mpp-Betrieb;Mpp;-------
17.05.2009;06:32:24;108;76604;15671;Mpp-Betrieb;Mpp;-------
17.05.2009;06:47:24;181;76604;15672;Mpp-Betrieb;Mpp;-------
17.05.2009;07:02:24;357;76604;15672;Mpp-Betrieb;Mpp;-------
17.05.2009;07:17:25;614;76605;15672;Mpp-Betrieb;Mpp;-------
17.05.2009;07:32:24;830;76605;15672;Mpp-Betrieb;Mpp;-------
17.05.2009;07:47:25;1086;76605;15673;Mpp-Betrieb;Mpp;-------
17.05.2009;08:02:26;1474;76605;15673;Mpp-Betrieb;Mpp;-------
17.05.2009;08:17:24;1708;76606;15673;Mpp-Betrieb;Mpp;-------
17.05.2009;08:32:24;2117;76606;15673;Mpp-Betrieb;Mpp;-------
17.05.2009;08:47:24;2236;76607;15674;Mpp-Betrieb;Mpp;-------
17.05.2009;09:02:25;2644;76607;15674;Mpp-Betrieb;Mpp;-------
17.05.2009;09:17:24;2797;76608;15674;Mpp-Betrieb;Mpp;-------
17.05.2009;09:32:24;3092;76609;15674;Mpp-Betrieb;Mpp;-------
17.05.2009;10:02:23;3594;76610;15675;Mpp-Betrieb;Mpp;-------
17.05.2009;10:17:24;3868;76611;15675;Mpp-Betrieb;Mpp;-------
17.05.2009;10:32:24;3941;76612;15675;Mpp-Betrieb;Mpp;-------
17.05.2009;10:47:25;3983;76613;15676;Mpp-Betrieb;Mpp;-------
17.05.2009;11:02:25;4202;76614;15676;Mpp-Betrieb;Mpp;-------
17.05.2009;11:17:24;4330;76615;15676;Mpp-Betrieb;Mpp;-------
17.05.2009;11:32:25;4433;76616;15676;Mpp-Betrieb;Mpp;-------
17.05.2009;11:47:25;4490;76618;15677;Mpp-Betrieb;Mpp;-------
17.05.2009;12:02:25;4555;76619;15677;Mpp-Betrieb;Mpp;-------
17.05.2009;12:17:25;4620;76620;15677;Mpp-Betrieb;Mpp;-------
17.05.2009;12:32:24;4666;76621;15677;Mpp-Betrieb;Mpp;-------
17.05.2009;12:47:24;4666;76622;15678;Mpp-Betrieb;Mpp;-------
17.05.2009;13:02:25;4701;76623;15678;Mpp-Betrieb;Mpp;-------
17.05.2009;13:17:23;4658;76624;15678;Mpp-Betrieb;Mpp;-------
17.05.2009;13:32:25;4614;76626;15678;Mpp-Betrieb;Mpp;-------
17.05.2009;13:47:24;4703;76627;15679;Mpp-Betrieb;Mpp;-------
17.05.2009;14:02:24;809;76628;15679;Mpp-Betrieb;Mpp;-------
17.05.2009;14:17:25;1037;76628;15679;Mpp-Betrieb;Mpp;-------
17.05.2009;14:32:24;1395;76629;15679;Mpp-Betrieb;Mpp;-------
17.05.2009;14:47:25;5495;76630;15680;Mpp-Betrieb;Mpp;-------
17.05.2009;15:02:24;1507;76630;15680;Mpp-Betrieb;Mpp;-------
17.05.2009;15:17:24;1480;76631;15680;Mpp-Betrieb;Mpp;-------
17.05.2009;15:32:24;1582;76631;15680;Mpp-Betrieb;Mpp;-------
17.05.2009;15:47:24;1275;76631;15681;Mpp-Betrieb;Mpp;-------
17.05.2009;16:02:24;1337;76632;15681;Mpp-Betrieb;Mpp;-------
17.05.2009;16:17:25;967;76632;15681;Mpp-Betrieb;Mpp;-------
17.05.2009;16:32:24;822;76632;15681;Mpp-Betrieb;Mpp;-------
17.05.2009;16:47:25;933;76633;15682;Mpp-Betrieb;Mpp;-------
17.05.2009;17:02:24;1467;76633;15682;Mpp-Betrieb;Mpp;-------
17.05.2009;17:32:25;1061;76634;15682;Mpp-Betrieb;Mpp;-------
17.05.2009;17:47:24;1083;76634;15683;Mpp-Betrieb;Mpp;-------
17.05.2009;18:17:24;1038;76634;15683;Mpp-Betrieb;Mpp;-------
17.05.2009;18:32:24;571;76635;15683;Mpp-Betrieb;Mpp;-------
17.05.2009;18:47:24;327;76635;15684;Mpp-Betrieb;Mpp;-------
17.05.2009;19:02:25;348;76635;15684;Mpp-Betrieb;Mpp;-------
17.05.2009;19:17:24;349;76635;15684;Mpp-Betrieb;Mpp;-------
17.05.2009;19:32:24;209;76635;15684;Mpp-Betrieb;Mpp;-------
17.05.2009;19:47:25;103;76635;15685;Mpp-Betrieb;Mpp;-------
17.05.2009;20:02:25;87;76635;15685;Mpp-Betrieb;Mpp;-------
17.05.2009;20:17:24;54;76635;15685;Mpp-Betrieb;Mpp;-------
17.05.2009;20:32:25;16;76635;15685;Mpp-Betrieb;Mpp;-------
17.05.2009;20:47:25;0;76635;15685;Mpp-Betrieb;Warten;-------
18.05.2009;05:47:24;11;76635;15685;Mpp-Betrieb;Mpp-Such;-------
18.05.2009;06:17:24;56;76635;15686;Mpp-Betrieb;Mpp;-------
18.05.2009;06:32:25;112;76635;15686;Mpp-Betrieb;Mpp;-------
18.05.2009;06:47:24;380;76635;15686;Mpp-Betrieb;Mpp;-------
18.05.2009;07:17:24;544;76635;15687;Mpp-Betrieb;Mpp;-------
18.05.2009;07:32:25;640;76635;15687;Mpp-Betrieb;Mpp;-------
18.05.2009;07:47:25;1012;76636;15687;Mpp-Betrieb;Mpp;-------
18.05.2009;08:02:25;908;76636;15688;Mpp-Betrieb;Mpp;-------
18.05.2009;08:17:24;1193;76636;15688;Mpp-Betrieb;Mpp;-------
18.05.2009;08:32:24;1180;76636;15688;Mpp-Betrieb;Mpp;-------
18.05.2009;08:47:24;1008;76637;15688;Mpp-Betrieb;Mpp;-------
18.05.2009;09:02:24;1297;76637;15689;Mpp-Betrieb;Mpp;-------
18.05.2009;09:17:25;2366;76637;15689;Mpp-Betrieb;Mpp;-------
18.05.2009;09:32:24;1638;76638;15689;Mpp-Betrieb;Mpp;-------
18.05.2009;09:47:25;2253;76639;15689;Mpp-Betrieb;Mpp;-------
18.05.2009;10:02:26;2285;76639;15690;Mpp-Betrieb;Mpp;-------
18.05.2009;10:17:23;2207;76640;15690;Mpp-Betrieb;Mpp;-------
18.05.2009;10:32:25;3392;76641;15690;Mpp-Betrieb;Mpp;-------
18.05.2009;10:47:25;2405;76641;15690;Mpp-Betrieb;Mpp;-------
18.05.2009;11:02:24;1255;76642;15691;Mpp-Betrieb;Mpp;-------
18.05.2009;11:17:24;928;76642;15691;Mpp-Betrieb;Mpp;-------
18.05.2009;11:32:24;667;76642;15691;Mpp-Betrieb;Mpp;-------
18.05.2009;11:47:24;711;76642;15691;Mpp-Betrieb;Mpp;-------
18.05.2009;12:02:25;736;76643;15692;Mpp-Betrieb;Mpp;-------
18.05.2009;12:17:24;955;76643;15692;Mpp-Betrieb;Mpp;-------
18.05.2009;12:32:25;1017;76643;15692;Mpp-Betrieb;Mpp;-------
18.05.2009;12:47:24;612;76643;15692;Mpp-Betrieb;Mpp;-------
18.05.2009;13:02:24;532;76643;15693;Mpp-Betrieb;Mpp;-------
18.05.2009;13:32:24;884;76644;15693;Mpp-Betrieb;Mpp;-------
18.05.2009;13:47:24;851;76644;15693;Mpp-Betrieb;Mpp;-------
18.05.2009;14:02:25;883;76644;15694;Mpp-Betrieb;Mpp;-------
18.05.2009;14:17:25;1223;76644;15694;Mpp-Betrieb;Mpp;-------
18.05.2009;14:32:24;1624;76645;15694;Mpp-Betrieb;Mpp;-------
18.05.2009;14:47:25;2208;76645;15694;Mpp-Betrieb;Mpp;-------
18.05.2009;15:02:24;1251;76646;15695;Mpp-Betrieb;Mpp;-------
18.05.2009;15:17:24;1228;76646;15695;Mpp-Betrieb;Mpp;-------
18.05.2009;15:32:24;1420;76646;15695;Mpp-Betrieb;Mpp;-------
18.05.2009;15:47:25;2019;76647;15695;Mpp-Betrieb;Mpp;-------
18.05.2009;16:02:25;1010;76647;15696;Mpp-Betrieb;Mpp;-------
18.05.2009;16:17:24;1724;76647;15696;Mpp-Betrieb;Mpp;-------
18.05.2009;16:32:25;1444;76648;15696;Mpp-Betrieb;Mpp;-------
18.05.2009;16:47:25;841;76648;15696;Mpp-Betrieb;Mpp;-------
18.05.2009;17:02:24;721;76648;15697;Mpp-Betrieb;Mpp;-------
18.05.2009;17:17:25;690;76648;15697;Mpp-Betrieb;Mpp;-------
18.05.2009;17:32:24;887;76649;15697;Mpp-Betrieb;Mpp;-------
18.05.2009;17:47:24;793;76649;15697;Mpp-Betrieb;Mpp;-------
18.05.2009;18:02:25;824;76649;15698;Mpp-Betrieb;Mpp;-------
18.05.2009;18:17:24;571;76649;15698;Mpp-Betrieb;Mpp;-------
18.05.2009;18:32:25;683;76649;15698;Mpp-Betrieb;Mpp;-------
18.05.2009;18:47:24;634;76650;15698;Mpp-Betrieb;Mpp;-------
18.05.2009;19:02:25;370;76650;15699;Mpp-Betrieb;Mpp;-------
18.05.2009;19:17:24;281;76650;15699;Mpp-Betrieb;Mpp;-------
18.05.2009;19:32:25;383;76650;15699;Mpp-Betrieb;Mpp;-------
18.05.2009;19:47:24;296;76650;15699;Mpp-Betrieb;Mpp;-------
18.05.2009;20:02:24;339;76650;15700;Mpp-Betrieb;Mpp;-------
18.05.2009;20:17:24;188;76650;15700;Mpp-Betrieb;Mpp;-------
18.05.2009;20:32:25;89;76650;15700;Mpp-Betrieb;Mpp;-------
18.05.2009;20:47:25;21;76650;15700;Mpp-Betrieb;Mpp;-------
18.05.2009;21:02:25;0;76650;15701;Mpp-Betrieb;Warten;-------
19.05.2009;05:47:25;0;76650;15701;Mpp-Betrieb;Warten;-------
19.05.2009;06:02:26;19;76650;15701;Mpp-Betrieb;Mpp;-------
19.05.2009;06:17:25;49;76650;15701;Mpp-Betrieb;Mpp;-------
19.05.2009;06:32:24;108;76650;15701;Mpp-Betrieb;Mpp;-------
19.05.2009;06:47:25;167;76650;15701;Mpp-Betrieb;Mpp;-------
19.05.2009;07:02:25;311;76650;15702;Mpp-Betrieb;Mpp;-------
19.05.2009;07:17:24;349;76650;15702;Mpp-Betrieb;Mpp;-------
19.05.2009;07:32:24;743;76650;15702;Mpp-Betrieb;Mpp;-------
19.05.2009;07:47:24;657;76651;15702;Mpp-Betrieb;Mpp;-------
19.05.2009;08:02:26;801;76651;15703;Mpp-Betrieb;Mpp;-------
19.05.2009;08:17:24;946;76651;15703;Mpp-Betrieb;Mpp;-------
19.05.2009;08:32:23;1529;76651;15703;Mpp-Betrieb;Mpp;-------
19.05.2009;08:47:24;2332;76652;15703;Mpp-Betrieb;Mpp;-------
19.05.2009;09:02:26;2312;76652;15704;Mpp-Betrieb;Mpp;-------
19.05.2009;09:17:24;3019;76653;15704;Mpp-Betrieb;Mpp;-------
19.05.2009;09:32:25;3204;76654;15704;Mpp-Betrieb;Mpp;-------
19.05.2009;09:47:24;3427;76654;15704;Mpp-Betrieb;Mpp;-------
19.05.2009;10:02:26;3643;76655;15705;Mpp-Betrieb;Mpp;-------
19.05.2009;10:17:24;3826;76656;15705;Mpp-Betrieb;Mpp;-------
19.05.2009;10:32:26;4028;76657;15705;Mpp-Betrieb;Mpp;-------
19.05.2009;10:47:25;4187;76658;15705;Mpp-Betrieb;Mpp;-------
19.05.2009;11:02:23;4324;76659;15706;Mpp-Betrieb;Mpp;-------
19.05.2009;11:17:25;4475;76660;15706;Mpp-Betrieb;Mpp;-------
19.05.2009;11:32:24;4486;76662;15706;Mpp-Betrieb;Mpp;-------
19.05.2009;11:47:24;4559;76663;15706;Mpp-Betrieb;Mpp;-------
19.05.2009;12:02:24;4692;76664;15707;Mpp-Betrieb;Mpp;-------
19.05.2009;12:17:25;4725;76665;15707;Mpp-Betrieb;Mpp;-------
19.05.2009;12:32:24;4806;76666;15707;Mpp-Betrieb;Mpp;-------
19.05.2009;12:47:24;4781;76667;15707;Mpp-Betrieb;Mpp;-------
19.05.2009;13:02:25;4780;76669;15708;Mpp-Betrieb;Mpp;-------
19.05.2009;13:17:24;4755;76670;15708;Mpp-Betrieb;Mpp;-------
19.05.2009;13:32:25;4745;76671;15708;Mpp-Betrieb;Mpp;-------
19.05.2009;13:47:24;4948;76672;15708;Mpp-Betrieb;Mpp;-------
19.05.2009;14:02:26;5320;76673;15709;Mpp-Betrieb;Mpp;-------
19.05.2009;14:17:25;3039;76674;15709;Mpp-Betrieb;Mpp;-------
19.05.2009;14:32:25;5083;76675;15709;Mpp-Betrieb;Mpp;-------
19.05.2009;14:47:24;3798;76676;15709;Mpp-Betrieb;Mpp;-------
19.05.2009;15:02:25;4420;76677;15710;Mpp-Betrieb;Mpp;-------
19.05.2009;15:17:24;4236;76678;15710;Mpp-Betrieb;Mpp;-------
19.05.2009;16:17:23;3804;76681;15711;Mpp-Betrieb;Mpp;-------
19.05.2009;16:47:25;3205;76683;15711;Mpp-Betrieb;Mpp;-------
19.05.2009;17:17:25;2641;76684;15712;Mpp-Betrieb;Mpp;-------
19.05.2009;15:47:24;4180;76680;15710;Mpp-Betrieb;Mpp;-------
19.05.2009;15:32:25;2333;76679;15710;Mpp-Betrieb;Mpp;-------
19.05.2009;17:02:24;2981;76684;15712;Mpp-Betrieb;Mpp;-------
19.05.2009;16:02:25;1255;76681;15711;Mpp-Betrieb;Mpp;-------
19.05.2009;17:47:24;2187;76686;15712;Mpp-Betrieb;Mpp;-------
19.05.2009;18:02:24;1902;76686;15713;Mpp-Betrieb;Mpp;-------
19.05.2009;18:17:24;1457;76687;15713;Mpp-Betrieb;Mpp;-------
19.05.2009;17:32:24;2447;76685;15712;Mpp-Betrieb;Mpp;-------
19.05.2009;18:32:24;1216;76687;15713;Mpp-Betrieb;Mpp;-------
19.05.2009;16:32:24;3551;76682;15711;Mpp-Betrieb;Mpp;-------
19.05.2009;19:02:25;714;76687;15714;Mpp-Betrieb;Mpp;-------
19.05.2009;19:17:24;448;76688;15714;Mpp-Betrieb;Mpp;-------
19.05.2009;18:47:25;954;76687;15713;Mpp-Betrieb;Mpp;-------
19.05.2009;19:32:25;260;76688;15714;Mpp-Betrieb;Mpp;-------
19.05.2009;19:47:24;154;76688;15714;Mpp-Betrieb;Mpp;-------
19.05.2009;20:02:24;115;76688;15715;Mpp-Betrieb;Mpp;-------
19.05.2009;20:17:24;82;76688;15715;Mpp-Betrieb;Mpp;-------
19.05.2009;20:32:24;49;76688;15715;Mpp-Betrieb;Mpp;-------
19.05.2009;20:47:24;22;76688;15715;Mpp-Betrieb;Mpp;-------
19.05.2009;21:02:24;0;76688;15716;Mpp-Betrieb;Warten;-------
20.05.2009;05:47:24;14;76688;15716;Mpp-Betrieb;Mpp;-------
20.05.2009;06:02:25;56;76688;15716;Mpp-Betrieb;Mpp;-------
20.05.2009;06:17:24;97;76688;15716;Mpp-Betrieb;Mpp;-------
20.05.2009;06:32:25;143;76688;15717;Mpp-Betrieb;Mpp;-------
20.05.2009;06:47:24;223;76688;15717;Mpp-Betrieb;Mpp;-------
20.05.2009;07:02:25;405;76688;15717;Mpp-Betrieb;Mpp;-------
20.05.2009;07:17:24;606;76688;15717;Mpp-Betrieb;Mpp;-------
20.05.2009;07:32:25;875;76688;15718;Mpp-Betrieb;Mpp;-------
20.05.2009;07:47:24;1055;76689;15718;Mpp-Betrieb;Mpp;-------
20.05.2009;08:02:26;1186;76689;15718;Mpp-Betrieb;Mpp;-------
20.05.2009;08:17:25;1773;76689;15718;Mpp-Betrieb;Mpp;-------
20.05.2009;08:32:25;2039;76690;15719;Mpp-Betrieb;Mpp;-------
20.05.2009;08:47:24;2323;76690;15719;Mpp-Betrieb;Mpp;-------
20.05.2009;09:02:25;2616;76691;15719;Mpp-Betrieb;Mpp;-------
20.05.2009;09:17:25;2875;76692;15719;Mpp-Betrieb;Mpp;-------
20.05.2009;09:32:25;3128;76692;15720;Mpp-Betrieb;Mpp;-------
20.05.2009;10:02:24;3569;76694;15720;Mpp-Betrieb;Mpp;-------
20.05.2009;10:17:25;3763;76695;15720;Mpp-Betrieb;Mpp;-------
20.05.2009;09:47:24;3366;76693;15720;Mpp-Betrieb;Mpp;-------
20.05.2009;10:32:24;3920;76696;15721;Mpp-Betrieb;Mpp;-------
20.05.2009;10:47:25;4110;76697;15721;Mpp-Betrieb;Mpp;-------
20.05.2009;11:02:24;4153;76698;15721;Mpp-Betrieb;Mpp;-------
20.05.2009;11:32:25;4413;76700;15722;Mpp-Betrieb;Mpp;-------
20.05.2009;12:02:24;4559;76702;15722;Mpp-Betrieb;Mpp;-------
20.05.2009;12:17:24;4609;76703;15722;Mpp-Betrieb;Mpp;-------
20.05.2009;13:02:25;4654;76707;15723;Mpp-Betrieb;Mpp;-------
20.05.2009;15:02:24;4444;76715;15725;Mpp-Betrieb;Mpp;-------
20.05.2009;13:17:24;4616;76708;15723;Mpp-Betrieb;Mpp;-------
20.05.2009;15:47:24;2824;76718;15726;Mpp-Betrieb;Mpp;-------
20.05.2009;15:32:24;4070;76717;15726;Mpp-Betrieb;Mpp;-------
20.05.2009;18:02:24;1679;76724;15728;Mpp-Betrieb;Mpp;-------
20.05.2009;17:32:25;2374;76723;15728;Mpp-Betrieb;Mpp;-------
20.05.2009;12:32:24;4501;76705;15723;Mpp-Betrieb;Mpp;-------
20.05.2009;16:47:25;3293;76721;15727;Mpp-Betrieb;Mpp;-------
20.05.2009;18:47:24;906;76725;15729;Mpp-Betrieb;Mpp;-------
20.05.2009;19:02:24;676;76725;15729;Mpp-Betrieb;Mpp;-------
20.05.2009;13:47:25;4372;76710;15724;Mpp-Betrieb;Mpp;-------
20.05.2009;14:47:25;4153;76714;15725;Mpp-Betrieb;Mpp;-------
20.05.2009;19:17:24;453;76725;15729;Mpp-Betrieb;Mpp;-------
20.05.2009;16:32:24;3559;76720;15727;Mpp-Betrieb;Mpp;-------
20.05.2009;14:02:24;4184;76711;15724;Mpp-Betrieb;Mpp;-------
20.05.2009;19:47:25;175;76726;15730;Mpp-Betrieb;Mpp;-------
20.05.2009;20:02:24;119;76726;15730;Mpp-Betrieb;Mpp;-------
20.05.2009;14:17:25;4729;76712;15724;Mpp-Betrieb;Mpp;-------
20.05.2009;11:47:24;4475;76701;15722;Mpp-Betrieb;Mpp;-------
20.05.2009;20:47:24;26;76726;15731;Mpp-Betrieb;Mpp-Such;-------
20.05.2009;21:02:24;0;76726;15731;Mpp-Betrieb;Warten;-------
20.05.2009;16:17:25;1995;76720;15726;Mpp-Betrieb;Mpp;-------
20.05.2009;14:32:25;4039;76714;15725;Mpp-Betrieb;Mpp;-------
20.05.2009;12:47:24;4652;76706;15723;Mpp-Betrieb;Mpp;-------
21.05.2009;05:47:24;11;76726;15731;Mpp-Betrieb;Mpp;-------
21.05.2009;06:02:26;45;76726;15731;Mpp-Betrieb;Mpp;-------
21.05.2009;06:17:25;96;76726;15732;Mpp-Betrieb;Mpp-Such;-------
21.05.2009;06:32:25;86;76726;15732;Mpp-Betrieb;Mpp;-------
21.05.2009;06:47:24;173;76726;15732;Mpp-Betrieb;Mpp;-------
21.05.2009;07:02:25;332;76726;15732;Mpp-Betrieb;Mpp;-------
21.05.2009;07:17:24;388;76726;15733;Mpp-Betrieb;Mpp;-------
21.05.2009;07:32:24;395;76726;15733;Mpp-Betrieb;Mpp;-------
21.05.2009;07:47:25;316;76726;15733;Mpp-Betrieb;Mpp;-------
21.05.2009;08:02:25;499;76726;15733;Mpp-Betrieb;Mpp;-------
21.05.2009;08:17:24;1067;76726;15734;Mpp-Betrieb;Mpp;-------
21.05.2009;08:32:25;857;76727;15734;Mpp-Betrieb;Mpp;-------
21.05.2009;08:47:23;1086;76727;15734;Mpp-Betrieb;Mpp;-------
21.05.2009;09:02:25;1202;76727;15734;Mpp-Betrieb;Mpp;-------
21.05.2009;09:17:24;910;76728;15735;Mpp-Betrieb;Mpp;-------
21.05.2009;09:32:24;1093;76728;15735;Mpp-Betrieb;Mpp;-------
21.05.2009;09:47:24;1326;76728;15735;Mpp-Betrieb;Mpp;-------
21.05.2009;10:02:26;1590;76728;15735;Mpp-Betrieb;Mpp;-------
21.05.2009;10:17:25;1089;76729;15736;Mpp-Betrieb;Mpp;-------
21.05.2009;10:32:24;1083;76729;15736;Mpp-Betrieb;Mpp;-------
21.05.2009;10:47:24;1606;76729;15736;Mpp-Betrieb;Mpp;-------
21.05.2009;11:02:26;1940;76730;15736;Mpp-Betrieb;Mpp;-------
21.05.2009;11:32:25;4866;76732;15737;Mpp-Betrieb;Mpp;-------
21.05.2009;11:47:24;3030;76732;15737;Mpp-Betrieb;Mpp;-------
21.05.2009;12:02:25;4008;76733;15737;Mpp-Betrieb;Mpp;-------
21.05.2009;12:17:24;3714;76734;15738;Mpp-Betrieb;Mpp;-------
21.05.2009;12:32:24;4850;76735;15738;Mpp-Betrieb;Mpp;-------
21.05.2009;12:47:25;4409;76736;15738;Mpp-Betrieb;Mpp;-------
21.05.2009;13:02:25;4902;76738;15738;Mpp-Betrieb;Mpp;-------
21.05.2009;13:17:24;4711;76739;15739;Mpp-Betrieb;Mpp;-------
21.05.2009;13:32:25;4622;76740;15739;Mpp-Betrieb;Mpp;-------
21.05.2009;13:47:24;4609;76741;15739;Mpp-Betrieb;Mpp;-------
21.05.2009;14:02:25;4256;76742;15739;Mpp-Betrieb;Mpp;-------
21.05.2009;14:17:24;4539;76743;15740;Mpp-Betrieb;Mpp;-------
21.05.2009;14:32:24;4465;76744;15740;Mpp-Betrieb;Mpp;-------
21.05.2009;14:47:24;4259;76745;15740;Mpp-Betrieb;Mpp;-------
21.05.2009;15:02:23;4157;76746;15740;Mpp-Betrieb;Mpp;-------
21.05.2009;15:17:24;1854;76747;15741;Mpp-Betrieb;Mpp;-------
21.05.2009;15:32:25;1032;76748;15741;Mpp-Betrieb;Mpp;-------
21.05.2009;15:47:25;644;76748;15741;Mpp-Betrieb;Mpp;-------
21.05.2009;16:02:25;651;76748;15741;Mpp-Betrieb;Mpp;-------
21.05.2009;16:17:24;4223;76749;15742;Mpp-Betrieb;Mpp;-------
21.05.2009;16:32:24;3351;76750;15742;Mpp-Betrieb;Mpp;-------
21.05.2009;16:47:24;3070;76750;15742;Mpp-Betrieb;Mpp;-------
21.05.2009;17:02:24;2737;76751;15742;Mpp-Betrieb;Mpp;-------
21.05.2009;17:17:24;967;76752;15743;Mpp-Betrieb;Mpp;-------
21.05.2009;17:32:25;762;76752;15743;Mpp-Betrieb;Mpp;-------
21.05.2009;17:47:24;817;76752;15743;Mpp-Betrieb;Mpp;-------
21.05.2009;18:02:25;1686;76752;15743;Mpp-Betrieb;Mpp;-------
21.05.2009;18:17:24;1373;76753;15744;Mpp-Betrieb;Mpp;-------
21.05.2009;18:32:24;1069;76753;15744;Mpp-Betrieb;Mpp;-------
21.05.2009;18:47:24;769;76753;15744;Mpp-Betrieb;Mpp;-------
21.05.2009;19:02:24;624;76754;15744;Mpp-Betrieb;Mpp;-------
21.05.2009;19:17:25;518;76754;15745;Mpp-Betrieb;Mpp;-------
21.05.2009;19:32:25;421;76754;15745;Mpp-Betrieb;Mpp;-------
21.05.2009;19:47:24;299;76754;15745;Mpp-Betrieb;Mpp;-------
21.05.2009;20:02:24;181;76754;15745;Mpp-Betrieb;Mpp;-------
21.05.2009;20:32:24;67;76754;15746;Mpp-Betrieb;Mpp-Such;-------
21.05.2009;20:47:24;17;76754;15746;Mpp-Betrieb;Mpp;-------
21.05.2009;21:02:24;0;76754;15746;Mpp-Betrieb;Warten;-------
22.05.2009;06:17:24;27;76754;15746;Mpp-Betrieb;Mpp-Such;-------
22.05.2009;06:32:24;64;76754;15747;Mpp-Betrieb;Mpp;-------
22.05.2009;06:47:25;69;76754;15747;Mpp-Betrieb;Mpp;-------
22.05.2009;07:02:25;91;76754;15747;Mpp-Betrieb;Mpp;-------
22.05.2009;07:17:24;115;76754;15747;Mpp-Betrieb;Mpp;-------
22.05.2009;07:32:24;98;76754;15748;Mpp-Betrieb;Mpp;-------
22.05.2009;07:47:25;213;76754;15748;Mpp-Betrieb;Mpp;-------
22.05.2009;08:02:25;499;76754;15748;Mpp-Betrieb;Mpp;-------
22.05.2009;08:17:25;619;76754;15748;Mpp-Betrieb;Mpp;-------
22.05.2009;08:32:24;1190;76755;15749;Mpp-Betrieb;Mpp;-------
22.05.2009;08:47:24;717;76755;15749;Mpp-Betrieb;Mpp;-------
22.05.2009;09:02:25;1104;76755;15749;Mpp-Betrieb;Mpp;-------
22.05.2009;09:32:24;879;76756;15750;Mpp-Betrieb;Mpp;-------
22.05.2009;09:47:24;2078;76756;15750;Mpp-Betrieb;Mpp;-------
22.05.2009;10:02:25;1990;76757;15750;Mpp-Betrieb;Mpp;-------
22.05.2009;10:17:24;2227;76757;15750;Mpp-Betrieb;Mpp;-------
22.05.2009;10:47:25;1775;76758;15751;Mpp-Betrieb;Mpp;-------
22.05.2009;11:02:26;5119;76759;15751;Mpp-Betrieb;Mpp;-------
22.05.2009;11:17:24;1924;76760;15751;Mpp-Betrieb;Mpp;-------
22.05.2009;11:32:24;1906;76760;15752;Mpp-Betrieb;Mpp;-------
22.05.2009;11:47:24;2666;76761;15752;Mpp-Betrieb;Mpp;-------
22.05.2009;12:02:25;1756;76761;15752;Mpp-Betrieb;Mpp;-------
22.05.2009;12:17:24;2282;76762;15752;Mpp-Betrieb;Mpp;-------
22.05.2009;12:32:25;3137;76763;15753;Mpp-Betrieb;Mpp;-------
22.05.2009;12:47:24;2173;76764;15753;Mpp-Betrieb;Mpp;-------
22.05.2009;13:02:25;1032;76764;15753;Mpp-Betrieb;Mpp;-------
22.05.2009;13:17:24;756;76764;15753;Mpp-Betrieb;Mpp;-------
22.05.2009;13:32:25;1336;76765;15754;Mpp-Betrieb;Mpp;-------
22.05.2009;13:47:24;2055;76765;15754;Mpp-Betrieb;Mpp;-------
22.05.2009;14:02:24;1678;76765;15754;Mpp-Betrieb;Mpp;-------
22.05.2009;14:17:24;4575;76766;15754;Mpp-Betrieb;Mpp;-------
22.05.2009;14:32:25;2375;76767;15755;Mpp-Betrieb;Mpp;-------
22.05.2009;14:47:25;5291;76768;15755;Mpp-Betrieb;Mpp;-------
22.05.2009;15:02:25;2057;76769;15755;Mpp-Betrieb;Mpp;-------
22.05.2009;15:17:24;3690;76770;15755;Mpp-Betrieb;Mpp;-------
22.05.2009;15:32:24;4312;76771;15756;Mpp-Betrieb;Mpp;-------
22.05.2009;15:47:24;4166;76772;15756;Mpp-Betrieb;Mpp;-------
22.05.2009;16:02:24;1768;76772;15756;Mpp-Betrieb;Mpp;-------
22.05.2009;16:17:24;1976;76773;15756;Mpp-Betrieb;Mpp;-------
22.05.2009;16:32:24;1618;76773;15757;Mpp-Betrieb;Mpp;-------
22.05.2009;16:47:25;2142;76774;15757;Mpp-Betrieb;Mpp;-------
22.05.2009;17:02:24;1723;76774;15757;Mpp-Betrieb;Mpp;-------
22.05.2009;17:17:24;2779;76775;15757;Mpp-Betrieb;Mpp;-------
22.05.2009;17:32:25;2473;76775;15758;Mpp-Betrieb;Mpp;-------
22.05.2009;17:47:25;2192;76776;15758;Mpp-Betrieb;Mpp;-------
22.05.2009;18:02:25;1871;76777;15758;Mpp-Betrieb;Mpp;-------
22.05.2009;18:17:24;1559;76777;15758;Mpp-Betrieb;Mpp;-------
22.05.2009;18:32:24;1553;76777;15759;Mpp-Betrieb;Mpp;-------
22.05.2009;18:47:26;1031;76778;15759;Mpp-Betrieb;Mpp;-------
22.05.2009;19:02:25;742;76778;15759;Mpp-Betrieb;Mpp;-------
22.05.2009;19:17:24;434;76778;15759;Mpp-Betrieb;Mpp;-------
22.05.2009;19:32:24;441;76778;15760;Mpp-Betrieb;Mpp;-------
22.05.2009;19:47:25;260;76778;15760;Mpp-Betrieb;Mpp;-------
22.05.2009;20:02:25;20;76778;15760;Mpp-Betrieb;Mpp-Such;-------
22.05.2009;20:17:24;62;76778;15760;Mpp-Betrieb;Mpp;-------
22.05.2009;20:32:24;31;76778;15761;Mpp-Betrieb;Mpp;-------
22.05.2009;20:47:24;20;76778;15761;Mpp-Betrieb;Mpp;-------
22.05.2009;21:02:24;0;76778;15761;Mpp-Betrieb;Warten;-------
23.05.2009;05:47:26;22;76778;15761;Mpp-Betrieb;Mpp;-------
23.05.2009;06:02:26;49;76778;15761;Mpp-Betrieb;Mpp;-------
23.05.2009;06:17:25;88;76778;15762;Mpp-Betrieb;Mpp;-------
23.05.2009;06:32:24;152;76778;15762;Mpp-Betrieb;Mpp;-------
23.05.2009;06:47:24;246;76778;15762;Mpp-Betrieb;Mpp;-------
23.05.2009;07:02:25;410;76778;15762;Mpp-Betrieb;Mpp;-------
23.05.2009;07:17:24;625;76779;15763;Mpp-Betrieb;Mpp;-------
23.05.2009;07:32:24;857;76779;15763;Mpp-Betrieb;Mpp;-------
23.05.2009;07:47:25;1114;76779;15763;Mpp-Betrieb;Mpp;-------
23.05.2009;08:02:25;1409;76779;15763;Mpp-Betrieb;Mpp;-------
23.05.2009;08:17:24;1708;76780;15764;Mpp-Betrieb;Mpp;-------
23.05.2009;08:32:24;1974;76780;15764;Mpp-Betrieb;Mpp;-------
23.05.2009;08:47:24;2261;76781;15764;Mpp-Betrieb;Mpp;-------
23.05.2009;09:02:25;2555;76781;15764;Mpp-Betrieb;Mpp;-------
23.05.2009;09:17:23;2835;76782;15765;Mpp-Betrieb;Mpp;-------
23.05.2009;09:47:25;3307;76784;15765;Mpp-Betrieb;Mpp;-------
23.05.2009;10:02:24;3507;76784;15765;Mpp-Betrieb;Mpp;-------
23.05.2009;10:17:24;3698;76785;15766;Mpp-Betrieb;Mpp;-------
23.05.2009;10:47:25;4045;76787;15766;Mpp-Betrieb;Mpp;-------
23.05.2009;11:02:24;4211;76788;15766;Mpp-Betrieb;Mpp;-------
23.05.2009;07:29:20;a+9/5FvUfhl4ku7+C5FzpWY1UDM8nbr/AMs/dvzqFmmGVPks/uX+Zu8DiPac11b1f+RL4v8A '4755;76793;15767;Mpp-Betrieb;Mpp;-------
23.05.2009;12:17:26;5352;76794;15768;Mpp-Betrieb;Mpp;-------
23.05.2009;12:32:24;4952;76795;15768;Mpp-Betrieb;Mpp;-------
23.05.2009;12:47:24;3659;76796;15768;Mpp-Betrieb;Mpp;-------
23.05.2009;13:02:26;4775;76797;15768;Mpp-Betrieb;Mpp;-------
23.05.2009;13:17:24;4722;76798;15769;Mpp-Betrieb;Mpp;-------
23.05.2009;13:32:24;4736;76799;15769;Mpp-Betrieb;Mpp;-------
23.05.2009;13:47:24;4650;76801;15769;Mpp-Betrieb;Mpp;-------
23.05.2009;14:02:24;4624;76802;15769;Mpp-Betrieb;Mpp;-------
23.05.2009;14:17:24;4547;76803;15770;Mpp-Betrieb;Mpp;-------
23.05.2009;14:32:24;4465;76804;15770;Mpp-Betrieb;Mpp;-------
23.05.2009;14:47:24;4359;76805;15770;Mpp-Betrieb;Mpp;-------
23.05.2009;15:02:26;4205;76806;15770;Mpp-Betrieb;Mpp;-------
23.05.2009;15:17:24;4101;76807;15771;Mpp-Betrieb;Mpp;-------
23.05.2009;15:32:25;3946;76808;15771;Mpp-Betrieb;Mpp;-------
23.05.2009;15:47:24;3786;76809;15771;Mpp-Betrieb;Mpp;-------
23.05.2009;16:17:24;3416;76811;15772;Mpp-Betrieb;Mpp;-------
23.05.2009;16:32:24;2946;76812;15772;Mpp-Betrieb;Mpp;-------
23.05.2009;16:47:24;3003;76813;15772;Mpp-Betrieb;Mpp;-------
23.05.2009;17:02:24;2465;76813;15772;Mpp-Betrieb;Mpp;-------
23.05.2009;17:17:24;2589;76814;15773;Mpp-Betrieb;Mpp;-------
23.05.2009;17:32:25;2239;76815;15773;Mpp-Betrieb;Mpp;-------
23.05.2009;17:47:25;2011;76815;15773;Mpp-Betrieb;Mpp;-------
23.05.2009;18:02:24;1221;76816;15773;Mpp-Betrieb;Mpp;-------
23.05.2009;18:17:24;1647;76816;15774;Mpp-Betrieb;Mpp;-------
23.05.2009;18:47:24;587;76816;15774;Mpp-Betrieb;Mpp;-------
23.05.2009;19:02:26;416;76817;15774;Mpp-Betrieb;Mpp;-------
23.05.2009;19:17:25;318;76817;15775;Mpp-Betrieb;Mpp;-------
23.05.2009;19:32:24;300;76817;15775;Mpp-Betrieb;Mpp;-------
23.05.2009;19:47:24;285;76817;15775;Mpp-Betrieb;Mpp;-------
23.05.2009;20:02:24;294;76817;15775;Mpp-Betrieb;Mpp;-------
23.05.2009;20:17:24;144;76817;15776;Mpp-Betrieb;Mpp;-------
23.05.2009;20:32:25;51;76817;15776;Mpp-Betrieb;Mpp;-------
23.05.2009;20:47:24;31;76817;15776;Mpp-Betrieb;Mpp;-------
23.05.2009;21:02:24;0;76817;15776;Mpp-Betrieb;Warten;-------
24.05.2009;05:47:24;12;76817;15776;Mpp-Betrieb;Mpp-Such;-------
24.05.2009;06:02:25;17;76817;15777;Mpp-Betrieb;Mpp;-------
24.05.2009;06:17:24;14;76817;15777;Mpp-Betrieb;Mpp;-------
24.05.2009;06:32:25;45;76817;15777;Mpp-Betrieb;Mpp;-------
24.05.2009;06:47:24;228;76817;15777;Mpp-Betrieb;Mpp;-------
24.05.2009;07:02:25;228;76817;15778;Mpp-Betrieb;Mpp;-------
24.05.2009;07:17:24;330;76817;15778;Mpp-Betrieb;Mpp;-------
24.05.2009;07:32:24;260;76817;15778;Mpp-Betrieb;Mpp;-------
24.05.2009;07:47:24;536;76817;15778;Mpp-Betrieb;Mpp;-------
24.05.2009;08:02:25;585;76817;15779;Mpp-Betrieb;Mpp;-------
24.05.2009;08:47:24;1143;76818;15779;Mpp-Betrieb;Mpp;-------
24.05.2009;09:02:25;935;76818;15780;Mpp-Betrieb;Mpp;-------
24.05.2009;09:32:24;2803;76819;15780;Mpp-Betrieb;Mpp;-------
24.05.2009;09:47:24;2150;76820;15780;Mpp-Betrieb;Mpp;-------
24.05.2009;10:02:25;2286;76820;15781;Mpp-Betrieb;Mpp;-------
24.05.2009;10:17:24;1814;76821;15781;Mpp-Betrieb;Mpp;-------
24.05.2009;10:32:24;2975;76821;15781;Mpp-Betrieb;Mpp;-------
24.05.2009;10:47:24;3984;76822;15781;Mpp-Betrieb;Mpp;-------
24.05.2009;11:02:26;3432;76823;15782;Mpp-Betrieb;Mpp;-------
24.05.2009;11:17:24;4137;76824;15782;Mpp-Betrieb;Mpp;-------
24.05.2009;11:32:24;4705;76825;15782;Mpp-Betrieb;Mpp;-------
24.05.2009;11:47:24;3509;76826;15782;Mpp-Betrieb;Mpp;-------
24.05.2009;12:02:25;4575;76827;15783;Mpp-Betrieb;Mpp;-------
24.05.2009;12:17:24;3692;76828;15783;Mpp-Betrieb;Mpp;-------
24.05.2009;12:47:24;3115;76830;15783;Mpp-Betrieb;Mpp;-------
24.05.2009;13:02:25;4135;76831;15784;Mpp-Betrieb;Mpp;-------
24.05.2009;13:17:24;4701;76832;15784;Mpp-Betrieb;Mpp;-------
24.05.2009;13:32:24;4567;76833;15784;Mpp-Betrieb;Mpp;-------
24.05.2009;13:47:24;4451;76834;15784;Mpp-Betrieb;Mpp;-------
24.05.2009;14:02:25;4373;76835;15785;Mpp-Betrieb;Mpp;-------
24.05.2009;14:17:24;4359;76837;15785;Mpp-Betrieb;Mpp;-------
24.05.2009;14:32:24;4237;76838;15785;Mpp-Betrieb;Mpp;-------
24.05.2009;14:47:25;4147;76839;15785;Mpp-Betrieb;Mpp;-------
24.05.2009;15:02:24;4012;76840;15786;Mpp-Betrieb;Mpp;-------
24.05.2009;15:17:25;3915;76841;15786;Mpp-Betrieb;Mpp;-------
24.05.2009;15:32:24;3803;76842;15786;Mpp-Betrieb;Mpp;-------
24.05.2009;15:47:25;3629;76843;15786;Mpp-Betrieb;Mpp;-------
24.05.2009;16:02:24;3461;76843;15787;Mpp-Betrieb;Mpp;-------
24.05.2009;16:17:24;3323;76844;15787;Mpp-Betrieb;Mpp;-------
24.05.2009;16:32:24;3119;76845;15787;Mpp-Betrieb;Mpp;-------
24.05.2009;16:47:24;2901;76846;15787;Mpp-Betrieb;Mpp;-------
24.05.2009;17:17:25;2034;76847;15788;Mpp-Betrieb;Mpp;-------
24.05.2009;17:32:24;1263;76847;15788;Mpp-Betrieb;Mpp;-------
24.05.2009;17:47:25;1112;76848;15788;Mpp-Betrieb;Mpp;-------
24.05.2009;18:17:24;1008;76848;15789;Mpp-Betrieb;Mpp;-------
24.05.2009;18:32:24;526;76848;15789;Mpp-Betrieb;Mpp;-------
24.05.2009;18:47:25;486;76849;15789;Mpp-Betrieb;Mpp;-------
24.05.2009;19:02:24;1023;76849;15790;Mpp-Betrieb;Mpp;-------
24.05.2009;19:17:24;902;76849;15790;Mpp-Betrieb;Mpp;-------
24.05.2009;19:32:24;603;76849;15790;Mpp-Betrieb;Mpp;-------
24.05.2009;19:47:25;336;76849;15790;Mpp-Betrieb;Mpp;-------
24.05.2009;20:02:24;206;76849;15791;Mpp-Betrieb;Mpp;-------
24.05.2009;20:17:25;130;76849;15791;Mpp-Betrieb;Mpp;-------
24.05.2009;20:32:24;74;76849;15791;Mpp-Betrieb;Mpp;-------
24.05.2009;20:47:25;33;76849;15791;Mpp-Betrieb;Mpp;-------
24.05.2009;21:02:24;12;76849;15792;Mpp-Betrieb;Mpp;-------
24.05.2009;21:17:25;0;76849;15792;Mpp-Betrieb;Warten;-------
25.05.2009;05:32:25;0;76849;15792;Mpp-Betrieb;Warten;-------
25.05.2009;05:47:25;24;76849;15792;Mpp-Betrieb;Mpp-Such;-------
25.05.2009;06:02:26;48;76849;15792;Mpp-Betrieb;Mpp;-------
25.05.2009;06:32:24;158;76850;15793;Mpp-Betrieb;Mpp;-------
25.05.2009;06:47:24;244;76850;15793;Mpp-Betrieb;Mpp;-------
25.05.2009;07:02:25;381;76850;15793;Mpp-Betrieb;Mpp;-------
25.05.2009;07:17:25;572;76850;15793;Mpp-Betrieb;Mpp;-------
25.05.2009;07:32:25;798;76850;15794;Mpp-Betrieb;Mpp;-------
25.05.2009;07:47:24;1049;76850;15794;Mpp-Betrieb;Mpp;-------
25.05.2009;08:02:24;1339;76850;15794;Mpp-Betrieb;Mpp;-------
25.05.2009;08:17:24;1617;76851;15794;Mpp-Betrieb;Mpp;-------
25.05.2009;08:32:24;1914;76851;15795;Mpp-Betrieb;Mpp;-------
25.05.2009;08:47:24;2183;76852;15795;Mpp-Betrieb;Mpp;-------
25.05.2009;09:02:26;2443;76852;15795;Mpp-Betrieb;Mpp;-------
25.05.2009;09:17:24;2704;76853;15795;Mpp-Betrieb;Mpp;-------
25.05.2009;09:32:24;2960;76854;15796;Mpp-Betrieb;Mpp;-------
25.05.2009;09:47:25;3168;76854;15796;Mpp-Betrieb;Mpp;-------
25.05.2009;10:02:24;3356;76855;15796;Mpp-Betrieb;Mpp;-------
25.05.2009;10:17:24;3534;76856;15796;Mpp-Betrieb;Mpp;-------
25.05.2009;10:32:25;3696;76857;15797;Mpp-Betrieb;Mpp;-------
25.05.2009;10:47:25;3845;76858;15797;Mpp-Betrieb;Mpp;-------
25.05.2009;11:02:28;3922;76859;15797;Mpp-Betrieb;Mpp;-------
25.05.2009;11:47:24;4250;76862;15798;Mpp-Betrieb;Mpp;-------
25.05.2009;12:02:24;4306;76863;15798;Mpp-Betrieb;Mpp;-------
25.05.2009;12:17:25;4384;76864;15798;Mpp-Betrieb;Mpp;-------
25.05.2009;12:32:24;4389;76865;15799;Mpp-Betrieb;Mpp;-------
25.05.2009;12:47:24;4434;76866;15799;Mpp-Betrieb;Mpp;-------
25.05.2009;13:02:25;4412;76868;15799;Mpp-Betrieb;Mpp;-------
25.05.2009;13:17:24;4399;76869;15799;Mpp-Betrieb;Mpp;-------
25.05.2009;13:32:24;4379;76870;15800;Mpp-Betrieb;Mpp;-------
25.05.2009;13:47:24;4371;76871;15800;Mpp-Betrieb;Mpp;-------
25.05.2009;14:02:26;4323;76872;15800;Mpp-Betrieb;Mpp;-------
25.05.2009;14:17:24;4295;76873;15800;Mpp-Betrieb;Mpp;-------
25.05.2009;14:32:24;4195;76874;15801;Mpp-Betrieb;Mpp;-------
25.05.2009;15:02:29;4045;76876;15801;Mpp-Betrieb;Mpp;-------
25.05.2009;15:17:24;3932;76877;15801;Mpp-Betrieb;Mpp;-------
25.05.2009;15:32:25;3808;76878;15802;Mpp-Betrieb;Mpp;-------
25.05.2009;15:47:24;3654;76879;15802;Mpp-Betrieb;Mpp;-------
25.05.2009;16:02:23;3513;76880;15802;Mpp-Betrieb;Mpp;-------
25.05.2009;16:17:25;3336;76881;15802;Mpp-Betrieb;Mpp;-------
25.05.2009;16:32:25;3146;76882;15803;Mpp-Betrieb;Mpp;-------
25.05.2009;16:47:24;2951;76882;15803;Mpp-Betrieb;Mpp;-------
25.05.2009;17:02:25;2724;76883;15803;Mpp-Betrieb;Mpp;-------
25.05.2009;17:17:24;2510;76884;15803;Mpp-Betrieb;Mpp;-------
25.05.2009;17:47:24;1987;76885;15804;Mpp-Betrieb;Mpp;-------
25.05.2009;18:02:24;1723;76885;15804;Mpp-Betrieb;Mpp;-------
25.05.2009;18:17:25;1456;76886;15804;Mpp-Betrieb;Mpp;-------
25.05.2009;18:32:24;1204;76886;15805;Mpp-Betrieb;Mpp;-------
25.05.2009;18:47:25;872;76886;15805;Mpp-Betrieb;Mpp;-------
25.05.2009;19:02:25;214;76886;15805;Mpp-Betrieb;Mpp;-------
25.05.2009;19:17:24;250;76886;15805;Mpp-Betrieb;Mpp;-------
25.05.2009;19:32:25;396;76887;15806;Mpp-Betrieb;Mpp;-------
25.05.2009;19:47:25;271;76887;15806;Mpp-Betrieb;Mpp;-------
25.05.2009;20:02:24;194;76887;15806;Mpp-Betrieb;Mpp;-------
25.05.2009;20:17:24;149;76887;15806;Mpp-Betrieb;Mpp;-------
25.05.2009;20:32:24;107;76887;15807;Mpp-Betrieb;Mpp;-------
25.05.2009;20:47:24;56;76887;15807;Mpp-Betrieb;Mpp;-------
25.05.2009;21:02:24;19;76887;15807;Mpp-Betrieb;Mpp;-------
26.05.2009;06:02:26;54;76887;15808;Mpp-Betrieb;Mpp;-------
26.05.2009;06:17:24;84;76887;15808;Mpp-Betrieb;Mpp;-------
26.05.2009;06:32:24;208;76887;15808;Mpp-Betrieb;Mpp;-------
26.05.2009;06:47:25;233;76887;15808;Mpp-Betrieb;Mpp;-------
26.05.2009;07:02:25;294;76887;15809;Mpp-Betrieb;Mpp;-------
26.05.2009;07:17:24;411;76887;15809;Mpp-Betrieb;Mpp;-------
26.05.2009;07:32:25;457;76887;15809;Mpp-Betrieb;Mpp;-------
26.05.2009;07:47:25;768;76887;15809;Mpp-Betrieb;Mpp;-------
26.05.2009;08:02:25;1487;76888;15810;Mpp-Betrieb;Mpp;-------
26.05.2009;08:17:24;1798;76888;15810;Mpp-Betrieb;Mpp;-------
26.05.2009;08:32:25;1204;76888;15810;Mpp-Betrieb;Mpp;-------
26.05.2009;08:47:25;2168;76889;15810;Mpp-Betrieb;Mpp;-------
26.05.2009;09:02:25;2797;76889;15811;Mpp-Betrieb;Mpp;-------
26.05.2009;09:17:24;1715;76890;15811;Mpp-Betrieb;Mpp;-------
26.05.2009;09:32:28;2135;76890;15811;Mpp-Betrieb;Mpp;-------
26.05.2009;09:47:28;3178;76891;15811;Mpp-Betrieb;Mpp;-------
26.05.2009;10:02:25;3462;76892;15812;Mpp-Betrieb;Mpp;-------
26.05.2009;10:17:24;2024;76893;15812;Mpp-Betrieb;Mpp;-------
26.05.2009;10:32:25;1893;76893;15812;Mpp-Betrieb;Mpp;-------
26.05.2009;10:47:24;1483;76894;15812;Mpp-Betrieb;Mpp;-------
26.05.2009;11:02:26;1900;76894;15813;Mpp-Betrieb;Mpp;-------
26.05.2009;11:17:24;1364;76894;15813;Mpp-Betrieb;Mpp;-------
26.05.2009;11:32:25;1768;76895;15813;Mpp-Betrieb;Mpp;-------
26.05.2009;11:47:25;2422;76895;15813;Mpp-Betrieb;Mpp;-------
26.05.2009;12:02:24;2112;76896;15814;Mpp-Betrieb;Mpp;-------
26.05.2009;12:17:24;3070;76897;15814;Mpp-Betrieb;Mpp;-------
26.05.2009;12:32:23;4890;76898;15814;Mpp-Betrieb;Mpp;-------
26.05.2009;12:47:24;4662;76899;15814;Mpp-Betrieb;Mpp;-------
26.05.2009;13:02:26;4544;76900;15815;Mpp-Betrieb;Mpp;-------
26.05.2009;13:17:25;4314;76901;15815;Mpp-Betrieb;Mpp;-------
26.05.2009;13:32:25;4586;76902;15815;Mpp-Betrieb;Mpp;-------
26.05.2009;13:47:24;1357;76903;15815;Mpp-Betrieb;Mpp;-------
26.05.2009;14:02:25;4604;76904;15816;Mpp-Betrieb;Mpp;-------
26.05.2009;14:17:24;4386;76905;15816;Mpp-Betrieb;Mpp;-------
26.05.2009;14:32:25;4213;76906;15816;Mpp-Betrieb;Mpp;-------
26.05.2009;14:47:25;2002;76907;15816;Mpp-Betrieb;Mpp;-------
26.05.2009;15:02:25;914;76908;15817;Mpp-Betrieb;Mpp;-------
26.05.2009;15:17:25;372;76908;15817;Mpp-Betrieb;Mpp;-------
26.05.2009;16:02:25;12;76908;15817;Mpp-Betrieb;Mpp;-------
26.05.2009;16:17:25;15;76908;15817;Mpp-Betrieb;Mpp;-------
26.05.2009;16:32:24;39;76908;15818;Mpp-Betrieb;Mpp-Such;-------
26.05.2009;16:47:25;41;76908;15818;Mpp-Betrieb;Mpp;-------
26.05.2009;17:02:24;22;76908;15818;Mpp-Betrieb;Mpp;-------
26.05.2009;17:17:24;112;76908;15818;Mpp-Betrieb;Mpp;-------
26.05.2009;17:32:25;78;76908;15819;Mpp-Betrieb;Mpp;-------
26.05.2009;17:47:25;100;76908;15819;Mpp-Betrieb;Mpp;-------
26.05.2009;18:02:24;333;76908;15819;Mpp-Betrieb;Mpp;-------
26.05.2009;18:17:24;28;76908;15819;Mpp-Betrieb;Mpp;-------
26.05.2009;18:32:24;20;76908;15820;Mpp-Betrieb;Mpp;-------
26.05.2009;18:47:25;17;76908;15820;Mpp-Betrieb;Mpp;-------
26.05.2009;19:02:25;0;76908;15820;Mpp-Betrieb;Warten;-------
26.05.2009;19:17:24;11;76908;15820;Mpp-Betrieb;Mpp;-------
26.05.2009;19:32:24;0;76908;15820;Mpp-Betrieb;Warten;-------
26.05.2009;19:47:24;13;76908;15820;Mpp-Betrieb;Mpp;-------
26.05.2009;20:02:24;99;76908;15820;Mpp-Betrieb;Mpp;-------
26.05.2009;20:17:24;0;76908;15821;Mpp-Betrieb;Warten;-------
26.05.2009;20:32:24;0;76908;15821;Mpp-Betrieb;Warten;-------
26.05.2009;20:47:24;0;76908;15821;Mpp-Betrieb;Warten;-------
27.05.2009;05:47:24;14;76908;15821;Mpp-Betrieb;Mpp;-------
27.05.2009;06:02:26;45;76908;15821;Mpp-Betrieb;Mpp;-------
27.05.2009;06:17:24;77;76908;15821;Mpp-Betrieb;Mpp;-------
27.05.2009;06:32:24;75;76908;15821;Mpp-Betrieb;Mpp;-------
27.05.2009;06:47:25;67;76908;15822;Mpp-Betrieb;Mpp;-------
27.05.2009;07:02:24;128;76908;15822;Mpp-Betrieb;Mpp;-------
27.05.2009;07:17:24;359;76908;15822;Mpp-Betrieb;Mpp;-------
27.05.2009;07:32:24;749;76908;15822;Mpp-Betrieb;Mpp;-------
27.05.2009;07:47:25;1207;76909;15823;Mpp-Betrieb;Mpp;-------
27.05.2009;08:02:26;930;76909;15823;Mpp-Betrieb;Mpp;-------
27.05.2009;08:17:25;1987;76909;15823;Mpp-Betrieb;Mpp;-------
27.05.2009;08:32:24;1376;76909;15823;Mpp-Betrieb;Mpp;-------
27.05.2009;08:47:24;1031;76910;15824;Mpp-Betrieb;Mpp;-------
