Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
27.05.2009;09:02:29;1840;76910;15824;Mpp-Betrieb;Mpp;-------
27.05.2009;09:17:24;1734;76911;15824;Mpp-Betrieb;Mpp;-------
27.05.2009;09:32:24;1604;76911;15824;Mpp-Betrieb;Mpp;-------
27.05.2009;09:47:25;1668;76912;15825;Mpp-Betrieb;Mpp;-------
27.05.2009;10:02:25;1723;76912;15825;Mpp-Betrieb;Mpp;-------
27.05.2009;10:17:25;1450;76912;15825;Mpp-Betrieb;Mpp;-------
27.05.2009;10:32:24;1134;76913;15825;Mpp-Betrieb;Mpp;-------
27.05.2009;10:47:25;985;76913;15826;Mpp-Betrieb;Mpp;-------
27.05.2009;11:02:25;1180;76913;15826;Mpp-Betrieb;Mpp;-------
27.05.2009;11:17:24;1760;76914;15826;Mpp-Betrieb;Mpp;-------
27.05.2009;11:32:24;2927;76914;15826;Mpp-Betrieb;Mpp;-------
27.05.2009;11:47:25;5567;76915;15827;Mpp-Betrieb;Mpp;-------
27.05.2009;12:02:25;4391;76916;15827;Mpp-Betrieb;Mpp;-------
27.05.2009;12:17:24;3578;76917;15827;Mpp-Betrieb;Mpp;-------
27.05.2009;12:32:25;3564;76918;15827;Mpp-Betrieb;Mpp;-------
27.05.2009;12:47:24;2358;76919;15828;Mpp-Betrieb;Mpp;-------
27.05.2009;13:02:27;2150;76919;15828;Mpp-Betrieb;Mpp;-------
27.05.2009;13:17:25;4099;76920;15828;Mpp-Betrieb;Mpp;-------
27.05.2009;13:32:24;5007;76921;15828;Mpp-Betrieb;Mpp;-------
27.05.2009;13:47:24;5949;76922;15829;Mpp-Betrieb;Mpp;-------
27.05.2009;14:02:24;1687;76923;15829;Mpp-Betrieb;Mpp;-------
27.05.2009;14:17:24;3279;76923;15829;Mpp-Betrieb;Mpp;-------
27.05.2009;14:32:25;1868;76924;15829;Mpp-Betrieb;Mpp;-------
27.05.2009;14:47:24;3392;76925;15830;Mpp-Betrieb;Mpp;-------
27.05.2009;15:02:25;1950;76925;15830;Mpp-Betrieb;Mpp;-------
27.05.2009;15:17:25;4189;76926;15830;Mpp-Betrieb;Mpp;-------
27.05.2009;15:32:24;3402;76927;15830;Mpp-Betrieb;Mpp;-------
27.05.2009;15:47:24;1610;76927;15831;Mpp-Betrieb;Mpp;-------
27.05.2009;16:02:24;1840;76928;15831;Mpp-Betrieb;Mpp;-------
27.05.2009;16:17:24;4294;76929;15831;Mpp-Betrieb;Mpp;-------
27.05.2009;16:32:25;4174;76930;15831;Mpp-Betrieb;Mpp;-------
27.05.2009;16:47:24;3341;76930;15832;Mpp-Betrieb;Mpp;-------
27.05.2009;17:02:24;3361;76931;15832;Mpp-Betrieb;Mpp;-------
27.05.2009;17:17:24;2083;76932;15832;Mpp-Betrieb;Mpp;-------
27.05.2009;17:32:24;890;76932;15832;Mpp-Betrieb;Mpp;-------
27.05.2009;17:47:24;1401;76932;15833;Mpp-Betrieb;Mpp;-------
27.05.2009;18:02:25;684;76933;15833;Mpp-Betrieb;Mpp;-------
27.05.2009;18:17:24;387;76933;15833;Mpp-Betrieb;Mpp;-------
27.05.2009;18:32:24;773;76933;15833;Mpp-Betrieb;Mpp;-------
27.05.2009;18:47:24;811;76933;15834;Mpp-Betrieb;Mpp;-------
27.05.2009;19:02:24;873;76934;15834;Mpp-Betrieb;Mpp;-------
27.05.2009;19:17:25;583;76934;15834;Mpp-Betrieb;Mpp;-------
27.05.2009;19:32:25;236;76934;15834;Mpp-Betrieb;Mpp;-------
27.05.2009;19:47:24;205;76934;15835;Mpp-Betrieb;Mpp;-------
27.05.2009;20:17:25;123;76934;15835;Mpp-Betrieb;Mpp;-------
27.05.2009;20:47:25;30;76934;15836;Mpp-Betrieb;Mpp;-------
27.05.2009;21:02:25;15;76934;15836;Mpp-Betrieb;Mpp;-------
27.05.2009;21:17:24;0;76934;15836;Mpp-Betrieb;Warten;-------
28.05.2009;05:32:26;0;76934;15836;Mpp-Betrieb;Warten;-------
28.05.2009;05:47:24;12;76934;15836;Mpp-Betrieb;Mpp;-------
28.05.2009;06:02:26;27;76934;15836;Mpp-Betrieb;Mpp;-------
28.05.2009;06:17:25;63;76934;15837;Mpp-Betrieb;Mpp;-------
28.05.2009;06:32:25;123;76934;15837;Mpp-Betrieb;Mpp;-------
28.05.2009;06:47:24;238;76934;15837;Mpp-Betrieb;Mpp;-------
28.05.2009;07:02:27;333;76934;15837;Mpp-Betrieb;Mpp;-------
28.05.2009;07:17:24;419;76934;15838;Mpp-Betrieb;Mpp;-------
28.05.2009;07:32:24;550;76935;15838;Mpp-Betrieb;Mpp;-------
28.05.2009;07:47:24;745;76935;15838;Mpp-Betrieb;Mpp;-------
28.05.2009;08:02:25;973;76935;15838;Mpp-Betrieb;Mpp;-------
28.05.2009;08:17:24;1107;76935;15839;Mpp-Betrieb;Mpp;-------
28.05.2009;08:32:25;1616;76935;15839;Mpp-Betrieb;Mpp;-------
28.05.2009;08:47:24;1632;76936;15839;Mpp-Betrieb;Mpp;-------
28.05.2009;09:02:24;2176;76936;15839;Mpp-Betrieb;Mpp;-------
28.05.2009;09:17:23;2051;76937;15840;Mpp-Betrieb;Mpp;-------
28.05.2009;09:32:27;2343;76937;15840;Mpp-Betrieb;Mpp;-------
28.05.2009;09:47:28;2069;76938;15840;Mpp-Betrieb;Mpp;-------
28.05.2009;10:02:24;2234;76939;15840;Mpp-Betrieb;Mpp;-------
28.05.2009;10:17:24;2138;76939;15841;Mpp-Betrieb;Mpp;-------
28.05.2009;10:32:24;2306;76940;15841;Mpp-Betrieb;Mpp;-------
28.05.2009;10:47:24;3712;76941;15841;Mpp-Betrieb;Mpp;-------
28.05.2009;11:02:34;2477;76941;15841;Mpp-Betrieb;Mpp;-------
28.05.2009;11:17:24;2929;76942;15842;Mpp-Betrieb;Mpp;-------
28.05.2009;11:32:24;4338;76943;15842;Mpp-Betrieb;Mpp;-------
28.05.2009;12:17:25;3767;76947;15843;Mpp-Betrieb;Mpp;-------
28.05.2009;12:32:24;5410;76948;15843;Mpp-Betrieb;Mpp;-------
28.05.2009;12:47:24;2017;76949;15843;Mpp-Betrieb;Mpp;-------
28.05.2009;13:02:26;5945;76950;15843;Mpp-Betrieb;Mpp;-------
28.05.2009;13:17:24;5374;76951;15844;Mpp-Betrieb;Mpp;-------
28.05.2009;13:32:24;5713;76953;15844;Mpp-Betrieb;Mpp;-------
28.05.2009;13:47:25;1830;76953;15844;Mpp-Betrieb;Mpp;-------
28.05.2009;14:02:26;2031;76954;15844;Mpp-Betrieb;Mpp;-------
28.05.2009;14:17:25;5268;76955;15845;Mpp-Betrieb;Mpp;-------
28.05.2009;14:32:25;5604;76956;15845;Mpp-Betrieb;Mpp;-------
28.05.2009;14:47:25;5772;76957;15845;Mpp-Betrieb;Mpp;-------
28.05.2009;15:02:25;2471;76958;15845;Mpp-Betrieb;Mpp;-------
28.05.2009;15:17:25;3324;76959;15846;Mpp-Betrieb;Mpp;-------
28.05.2009;15:32:24;1517;76960;15846;Mpp-Betrieb;Mpp;-------
28.05.2009;15:47:24;845;76960;15846;Mpp-Betrieb;Mpp;-------
28.05.2009;16:02:34;572;76960;15846;Mpp-Betrieb;Mpp;-------
28.05.2009;16:17:24;252;76960;15847;Mpp-Betrieb;Mpp;-------
28.05.2009;16:32:24;949;76960;15847;Mpp-Betrieb;Mpp;-------
28.05.2009;16:47:25;994;76961;15847;Mpp-Betrieb;Mpp;-------
28.05.2009;17:02:24;780;76961;15847;Mpp-Betrieb;Mpp;-------
28.05.2009;17:17:24;437;76961;15848;Mpp-Betrieb;Mpp;-------
28.05.2009;17:32:25;337;76961;15848;Mpp-Betrieb;Mpp;-------
28.05.2009;17:47:25;392;76961;15848;Mpp-Betrieb;Mpp;-------
28.05.2009;18:02:24;356;76961;15848;Mpp-Betrieb;Mpp;-------
28.05.2009;18:17:24;445;76961;15849;Mpp-Betrieb;Mpp;-------
28.05.2009;18:32:25;377;76961;15849;Mpp-Betrieb;Mpp;-------
28.05.2009;18:47:25;471;76962;15849;Mpp-Betrieb;Mpp;-------
28.05.2009;19:02:24;386;76962;15849;Mpp-Betrieb;Mpp;-------
28.05.2009;19:17:24;555;76962;15850;Mpp-Betrieb;Mpp;-------
28.05.2009;19:32:24;499;76962;15850;Mpp-Betrieb;Mpp;-------
28.05.2009;19:47:25;225;76962;15850;Mpp-Betrieb;Mpp;-------
28.05.2009;20:02:24;60;76962;15850;Mpp-Betrieb;Mpp;-------
28.05.2009;20:17:24;36;76962;15851;Mpp-Betrieb;Mpp;-------
28.05.2009;20:32:24;42;76962;15851;Mpp-Betrieb;Mpp;-------
28.05.2009;20:47:24;15;76962;15851;Mpp-Betrieb;Mpp;-------
28.05.2009;21:02:25;0;76962;15851;Mpp-Betrieb;Warten;-------
28.05.2009;21:17:25;0;76962;15851;Mpp-Betrieb;Warten;-------
29.05.2009;06:02:26;11;76962;15851;Mpp-Betrieb;Mpp;-------
29.05.2009;06:17:24;29;76962;15852;Mpp-Betrieb;Mpp;-------
29.05.2009;06:32:24;138;76962;15852;Mpp-Betrieb;Mpp;-------
29.05.2009;06:47:25;25;76962;15852;Mpp-Betrieb;Mpp-Such;-------
29.05.2009;07:02:25;308;76962;15852;Mpp-Betrieb;Mpp;-------
29.05.2009;07:17:24;201;76962;15853;Mpp-Betrieb;Mpp;-------
29.05.2009;07:32:25;389;76962;15853;Mpp-Betrieb;Mpp;-------
29.05.2009;07:47:24;408;76962;15853;Mpp-Betrieb;Mpp;-------
29.05.2009;08:02:24;807;76963;15853;Mpp-Betrieb;Mpp;-------
29.05.2009;08:17:24;698;76963;15854;Mpp-Betrieb;Mpp;-------
29.05.2009;08:32:24;562;76963;15854;Mpp-Betrieb;Mpp;-------
29.05.2009;08:47:24;755;76963;15854;Mpp-Betrieb;Mpp;-------
29.05.2009;09:02:25;929;76963;15854;Mpp-Betrieb;Mpp;-------
29.05.2009;09:17:24;980;76963;15855;Mpp-Betrieb;Mpp;-------
29.05.2009;09:32:23;2017;76964;15855;Mpp-Betrieb;Mpp;-------
29.05.2009;09:47:24;4378;76964;15855;Mpp-Betrieb;Mpp;-------
29.05.2009;10:02:26;2842;76965;15855;Mpp-Betrieb;Mpp;-------
29.05.2009;10:17:24;4337;76966;15856;Mpp-Betrieb;Mpp;-------
29.05.2009;10:32:24;2701;76967;15856;Mpp-Betrieb;Mpp;-------
29.05.2009;10:47:24;4726;76968;15856;Mpp-Betrieb;Mpp;-------
29.05.2009;11:02:25;4673;76969;15856;Mpp-Betrieb;Mpp;-------
29.05.2009;11:17:24;4967;76970;15857;Mpp-Betrieb;Mpp;-------
29.05.2009;11:32:24;5195;76971;15857;Mpp-Betrieb;Mpp;-------
29.05.2009;11:47:25;4868;76973;15857;Mpp-Betrieb;Mpp;-------
29.05.2009;12:02:26;4534;76974;15857;Mpp-Betrieb;Mpp;-------
29.05.2009;12:17:25;5310;76975;15858;Mpp-Betrieb;Mpp;-------
29.05.2009;12:32:24;2703;76976;15858;Mpp-Betrieb;Mpp;-------
29.05.2009;12:47:25;4162;76977;15858;Mpp-Betrieb;Mpp;-------
29.05.2009;13:02:24;1481;76977;15858;Mpp-Betrieb;Mpp;-------
29.05.2009;13:17:24;5240;76978;15859;Mpp-Betrieb;Mpp;-------
29.05.2009;13:32:24;5119;76980;15859;Mpp-Betrieb;Mpp;-------
29.05.2009;13:47:24;5017;76981;15859;Mpp-Betrieb;Mpp;-------
29.05.2009;14:02:26;5010;76982;15859;Mpp-Betrieb;Mpp;-------
29.05.2009;14:17:25;4984;76983;15860;Mpp-Betrieb;Mpp;-------
29.05.2009;14:32:24;4926;76985;15860;Mpp-Betrieb;Mpp;-------
29.05.2009;14:47:24;4843;76986;15860;Mpp-Betrieb;Mpp;-------
29.05.2009;15:02:25;4750;76987;15860;Mpp-Betrieb;Mpp;-------
29.05.2009;15:17:24;4596;76988;15861;Mpp-Betrieb;Mpp;-------
29.05.2009;15:32:24;4506;76989;15861;Mpp-Betrieb;Mpp;-------
29.05.2009;15:47:24;4333;76991;15861;Mpp-Betrieb;Mpp;-------
29.05.2009;16:02:24;4137;76992;15861;Mpp-Betrieb;Mpp;-------
29.05.2009;16:17:24;3936;76993;15862;Mpp-Betrieb;Mpp;-------
29.05.2009;16:32:25;3728;76994;15862;Mpp-Betrieb;Mpp;-------
29.05.2009;16:47:25;3497;76994;15862;Mpp-Betrieb;Mpp;-------
29.05.2009;17:02:24;3258;76995;15862;Mpp-Betrieb;Mpp;-------
29.05.2009;17:17:24;2974;76996;15863;Mpp-Betrieb;Mpp;-------
29.05.2009;17:32:24;2676;76997;15863;Mpp-Betrieb;Mpp;-------
29.05.2009;17:47:25;2373;76997;15863;Mpp-Betrieb;Mpp;-------
29.05.2009;18:02:24;2050;76998;15863;Mpp-Betrieb;Mpp;-------
29.05.2009;18:17:24;1754;76998;15864;Mpp-Betrieb;Mpp;-------
29.05.2009;18:32:25;1420;76999;15864;Mpp-Betrieb;Mpp;-------
29.05.2009;18:47:24;1120;76999;15864;Mpp-Betrieb;Mpp;-------
29.05.2009;19:02:24;790;76999;15864;Mpp-Betrieb;Mpp;-------
29.05.2009;19:17:26;523;77000;15865;Mpp-Betrieb;Mpp;-------
29.05.2009;19:32:25;295;77000;15865;Mpp-Betrieb;Mpp;-------
29.05.2009;19:47:24;158;77000;15865;Mpp-Betrieb;Mpp;-------
29.05.2009;20:02:24;113;77000;15865;Mpp-Betrieb;Mpp;-------
29.05.2009;20:17:25;88;77000;15866;Mpp-Betrieb;Mpp;-------
29.05.2009;20:32:24;65;77000;15866;Mpp-Betrieb;Mpp;-------
29.05.2009;20:47:25;41;77000;15866;Mpp-Betrieb;Mpp;-------
29.05.2009;21:02:24;23;77000;15866;Mpp-Betrieb;Mpp;-------
29.05.2009;21:17:24;0;77000;15867;Mpp-Betrieb;Netzueb.;-------
30.05.2009;05:32:24;10;77000;15867;Mpp-Betrieb;Mpp;-------
30.05.2009;05:47:25;25;77000;15867;Mpp-Betrieb;Mpp;-------
30.05.2009;06:02:25;22;77000;15867;Mpp-Betrieb;Mpp-Such;-------
30.05.2009;06:17:25;83;77000;15867;Mpp-Betrieb;Mpp;-------
30.05.2009;06:32:24;123;77000;15868;Mpp-Betrieb;Mpp;-------
30.05.2009;06:47:24;237;77000;15868;Mpp-Betrieb;Mpp;-------
30.05.2009;07:02:25;421;77000;15868;Mpp-Betrieb;Mpp;-------
30.05.2009;07:17:25;633;77000;15868;Mpp-Betrieb;Mpp;-------
30.05.2009;07:32:24;900;77000;15869;Mpp-Betrieb;Mpp;-------
30.05.2009;07:47:24;1198;77001;15869;Mpp-Betrieb;Mpp;-------
30.05.2009;08:02:26;1506;77001;15869;Mpp-Betrieb;Mpp;-------
30.05.2009;08:17:25;1844;77001;15869;Mpp-Betrieb;Mpp;-------
30.05.2009;08:32:24;2187;77002;15870;Mpp-Betrieb;Mpp;-------
30.05.2009;08:47:25;2492;77002;15870;Mpp-Betrieb;Mpp;-------
30.05.2009;09:02:25;2797;77003;15870;Mpp-Betrieb;Mpp;-------
30.05.2009;09:17:24;3155;77004;15870;Mpp-Betrieb;Mpp;-------
30.05.2009;09:32:24;3415;77005;15871;Mpp-Betrieb;Mpp;-------
30.05.2009;09:47:25;3577;77006;15871;Mpp-Betrieb;Mpp;-------
30.05.2009;10:02:24;3969;77006;15871;Mpp-Betrieb;Mpp;-------
30.05.2009;10:17:24;4300;77007;15871;Mpp-Betrieb;Mpp;-------
30.05.2009;10:32:25;4355;77008;15872;Mpp-Betrieb;Mpp;-------
30.05.2009;10:47:24;4506;77009;15872;Mpp-Betrieb;Mpp;-------
30.05.2009;11:02:25;4609;77011;15872;Mpp-Betrieb;Mpp;-------
30.05.2009;11:17:25;4770;77012;15872;Mpp-Betrieb;Mpp;-------
30.05.2009;11:32:25;4875;77013;15873;Mpp-Betrieb;Mpp;-------
30.05.2009;11:47:25;4939;77014;15873;Mpp-Betrieb;Mpp;-------
30.05.2009;12:02:26;5105;77015;15873;Mpp-Betrieb;Mpp;-------
30.05.2009;12:17:24;5028;77017;15873;Mpp-Betrieb;Mpp;-------
30.05.2009;12:32:25;5100;77018;15874;Mpp-Betrieb;Mpp;-------
30.05.2009;12:47:24;5133;77019;15874;Mpp-Betrieb;Mpp;-------
30.05.2009;13:02:25;5182;77020;15874;Mpp-Betrieb;Mpp;-------
30.05.2009;13:17:24;5208;77022;15874;Mpp-Betrieb;Mpp;-------
30.05.2009;13:32:25;5172;77023;15875;Mpp-Betrieb;Mpp;-------
30.05.2009;13:47:24;5050;77024;15875;Mpp-Betrieb;Mpp;-------
30.05.2009;14:02:26;5030;77026;15875;Mpp-Betrieb;Mpp;-------
30.05.2009;14:17:24;5009;77027;15875;Mpp-Betrieb;Mpp;-------
30.05.2009;14:32:24;4994;77028;15876;Mpp-Betrieb;Mpp;-------
30.05.2009;14:47:24;4866;77029;15876;Mpp-Betrieb;Mpp;-------
30.05.2009;15:02:25;4776;77031;15876;Mpp-Betrieb;Mpp;-------
30.05.2009;15:17:24;4542;77032;15876;Mpp-Betrieb;Mpp;-------
30.05.2009;15:32:24;4516;77033;15877;Mpp-Betrieb;Mpp;-------
30.05.2009;15:47:25;4303;77034;15877;Mpp-Betrieb;Mpp;-------
30.05.2009;16:02:26;4106;77035;15877;Mpp-Betrieb;Mpp;-------
30.05.2009;16:17:24;3852;77036;15877;Mpp-Betrieb;Mpp;-------
30.05.2009;16:32:24;3659;77037;15878;Mpp-Betrieb;Mpp;-------
30.05.2009;16:47:24;3437;77038;15878;Mpp-Betrieb;Mpp;-------
30.05.2009;17:02:25;3204;77039;15878;Mpp-Betrieb;Mpp;-------
30.05.2009;17:17:24;2890;77039;15878;Mpp-Betrieb;Mpp;-------
30.05.2009;17:32:24;2612;77040;15879;Mpp-Betrieb;Mpp;-------
30.05.2009;17:47:25;2317;77041;15879;Mpp-Betrieb;Mpp;-------
30.05.2009;18:02:25;2030;77041;15879;Mpp-Betrieb;Mpp;-------
30.05.2009;18:17:25;1703;77042;15879;Mpp-Betrieb;Mpp;-------
30.05.2009;18:32:23;1386;77042;15880;Mpp-Betrieb;Mpp;-------
30.05.2009;18:47:25;1074;77042;15880;Mpp-Betrieb;Mpp;-------
30.05.2009;19:02:24;798;77043;15880;Mpp-Betrieb;Mpp;-------
30.05.2009;19:17:25;537;77043;15880;Mpp-Betrieb;Mpp;-------
30.05.2009;19:32:25;328;77043;15881;Mpp-Betrieb;Mpp;-------
30.05.2009;19:47:25;191;77043;15881;Mpp-Betrieb;Mpp;-------
30.05.2009;20:02:24;135;77043;15881;Mpp-Betrieb;Mpp;-------
30.05.2009;20:17:24;104;77043;15881;Mpp-Betrieb;Mpp;-------
30.05.2009;20:32:24;75;77043;15882;Mpp-Betrieb;Mpp;-------
30.05.2009;20:47:25;43;77043;15882;Mpp-Betrieb;Mpp;-------
30.05.2009;21:02:24;21;77043;15882;Mpp-Betrieb;Mpp;-------
30.05.2009;21:17:24;0;77043;15882;Mpp-Betrieb;Warten;-------
31.05.2009;05:32:24;0;77043;15882;Mpp-Betrieb;Netzueb.;-------
31.05.2009;05:47:24;24;77043;15882;Mpp-Betrieb;Mpp;-------
31.05.2009;06:02:25;37;77043;15883;Mpp-Betrieb;Mpp;-------
31.05.2009;06:17:24;56;77043;15883;Mpp-Betrieb;Mpp;-------
31.05.2009;06:32:24;121;77043;15883;Mpp-Betrieb;Mpp;-------
31.05.2009;06:47:25;279;77043;15883;Mpp-Betrieb;Mpp;-------
31.05.2009;07:02:25;629;77043;15884;Mpp-Betrieb;Mpp;-------
31.05.2009;07:17:24;682;77043;15884;Mpp-Betrieb;Mpp;-------
31.05.2009;07:32:24;454;77044;15884;Mpp-Betrieb;Mpp;-------
31.05.2009;07:47:25;456;77044;15884;Mpp-Betrieb;Mpp;-------
31.05.2009;08:02:24;467;77044;15885;Mpp-Betrieb;Mpp;-------
31.05.2009;08:17:24;400;77044;15885;Mpp-Betrieb;Mpp;-------
31.05.2009;08:32:24;573;77044;15885;Mpp-Betrieb;Mpp;-------
31.05.2009;08:47:25;1200;77044;15885;Mpp-Betrieb;Mpp;-------
31.05.2009;09:02:25;1313;77045;15886;Mpp-Betrieb;Mpp;-------
31.05.2009;09:17:25;2154;77045;15886;Mpp-Betrieb;Mpp;-------
31.05.2009;09:32:24;1950;77045;15886;Mpp-Betrieb;Mpp;-------
31.05.2009;09:47:24;2928;77046;15886;Mpp-Betrieb;Mpp;-------
31.05.2009;10:02:25;2023;77047;15887;Mpp-Betrieb;Mpp;-------
31.05.2009;10:17:24;1758;77047;15887;Mpp-Betrieb;Mpp;-------
31.05.2009;10:32:25;2006;77047;15887;Mpp-Betrieb;Mpp;-------
31.05.2009;10:47:24;2228;77048;15887;Mpp-Betrieb;Mpp;-------
31.05.2009;11:02:25;2088;77048;15888;Mpp-Betrieb;Mpp;-------
31.05.2009;11:17:24;2068;77049;15888;Mpp-Betrieb;Mpp;-------
31.05.2009;11:32:25;2097;77049;15888;Mpp-Betrieb;Mpp;-------
31.05.2009;11:47:25;3282;77050;15888;Mpp-Betrieb;Mpp;-------
31.05.2009;12:02:25;2096;77051;15889;Mpp-Betrieb;Mpp;-------
31.05.2009;12:17:24;3504;77052;15889;Mpp-Betrieb;Mpp;-------
31.05.2009;12:32:25;3456;77053;15889;Mpp-Betrieb;Mpp;-------
31.05.2009;12:47:25;3185;77054;15889;Mpp-Betrieb;Mpp;-------
31.05.2009;13:02:25;2423;77055;15890;Mpp-Betrieb;Mpp;-------
31.05.2009;13:17:24;3901;77056;15890;Mpp-Betrieb;Mpp;-------
31.05.2009;13:32:24;5768;77057;15890;Mpp-Betrieb;Mpp;-------
31.05.2009;13:47:25;5675;77058;15890;Mpp-Betrieb;Mpp;-------
31.05.2009;14:02:26;5740;77059;15891;Mpp-Betrieb;Mpp;-------
31.05.2009;14:17:24;2153;77060;15891;Mpp-Betrieb;Mpp;-------
31.05.2009;14:32:24;2288;77061;15891;Mpp-Betrieb;Mpp;-------
31.05.2009;14:47:24;1008;77062;15891;Mpp-Betrieb;Mpp;-------
31.05.2009;15:02:25;5663;77063;15892;Mpp-Betrieb;Mpp;-------
31.05.2009;15:17:24;5243;77064;15892;Mpp-Betrieb;Mpp;-------
31.05.2009;15:32:24;4826;77065;15892;Mpp-Betrieb;Mpp;-------
31.05.2009;15:47:24;4953;77066;15892;Mpp-Betrieb;Mpp;-------
31.05.2009;16:02:24;4232;77067;15893;Mpp-Betrieb;Mpp;-------
31.05.2009;16:17:24;4167;77067;15893;Mpp-Betrieb;Mpp;-------
31.05.2009;16:32:24;4439;77068;15893;Mpp-Betrieb;Mpp;-------
31.05.2009;16:47:24;1729;77069;15893;Mpp-Betrieb;Mpp;-------
31.05.2009;17:02:25;944;77070;15894;Mpp-Betrieb;Mpp;-------
31.05.2009;17:17:25;3472;77070;15894;Mpp-Betrieb;Mpp;-------
31.05.2009;17:32:24;3113;77071;15894;Mpp-Betrieb;Mpp;-------
31.05.2009;17:47:25;2055;77071;15894;Mpp-Betrieb;Mpp;-------
31.05.2009;18:02:24;2218;77072;15895;Mpp-Betrieb;Mpp;-------
31.05.2009;18:17:24;1829;77072;15895;Mpp-Betrieb;Mpp;-------
31.05.2009;18:32:25;1519;77073;15895;Mpp-Betrieb;Mpp;-------
31.05.2009;18:47:24;1153;77073;15895;Mpp-Betrieb;Mpp;-------
31.05.2009;19:02:24;853;77073;15896;Mpp-Betrieb;Mpp;-------
31.05.2009;19:17:25;577;77073;15896;Mpp-Betrieb;Mpp;-------
31.05.2009;19:32:24;344;77073;15896;Mpp-Betrieb;Mpp;-------
31.05.2009;19:47:23;171;77073;15896;Mpp-Betrieb;Mpp;-------
31.05.2009;20:02:24;122;77073;15897;Mpp-Betrieb;Mpp;-------
31.05.2009;20:17:25;97;77074;15897;Mpp-Betrieb;Mpp;-------
31.05.2009;20:32:25;69;77074;15897;Mpp-Betrieb;Mpp;-------
31.05.2009;20:47:24;34;77074;15897;Mpp-Betrieb;Mpp;-------
31.05.2009;21:02:25;19;77074;15898;Mpp-Betrieb;Mpp;-------
31.05.2009;21:17:25;0;77074;15898;Mpp-Betrieb;Warten;-------
01.06.2009;05:32:25;12;77074;15898;Mpp-Betrieb;Mpp;-------
01.06.2009;05:47:25;37;77074;15898;Mpp-Betrieb;Mpp;-------
01.06.2009;06:02:25;102;77074;15898;Mpp-Betrieb;Mpp;-------
01.06.2009;06:17:24;193;77074;15899;Mpp-Betrieb;Mpp;-------
01.06.2009;06:32:25;197;77074;15899;Mpp-Betrieb;Mpp;-------
01.06.2009;06:47:26;288;77074;15899;Mpp-Betrieb;Mpp;-------
01.06.2009;07:02:26;448;77074;15899;Mpp-Betrieb;Mpp;-------
01.06.2009;07:17:25;663;77074;15900;Mpp-Betrieb;Mpp;-------
01.06.2009;07:32:24;906;77074;15900;Mpp-Betrieb;Mpp;-------
01.06.2009;07:47:25;1207;77074;15900;Mpp-Betrieb;Mpp;-------
01.06.2009;08:02:25;1499;77075;15900;Mpp-Betrieb;Mpp;-------
01.06.2009;08:17:24;1804;77075;15901;Mpp-Betrieb;Mpp;-------
01.06.2009;08:32:25;2109;77076;15901;Mpp-Betrieb;Mpp;-------
01.06.2009;08:47:24;2408;77076;15901;Mpp-Betrieb;Mpp;-------
01.06.2009;09:02:26;2708;77077;15901;Mpp-Betrieb;Mpp;-------
01.06.2009;09:17:25;3013;77078;15902;Mpp-Betrieb;Mpp;-------
01.06.2009;09:32:24;2924;77078;15902;Mpp-Betrieb;Mpp;-------
01.06.2009;09:47:25;3493;77079;15902;Mpp-Betrieb;Mpp;-------
01.06.2009;10:02:25;3889;77080;15902;Mpp-Betrieb;Mpp;-------
01.06.2009;10:17:25;3986;77081;15903;Mpp-Betrieb;Mpp;-------
01.06.2009;10:32:25;4424;77082;15903;Mpp-Betrieb;Mpp;-------
01.06.2009;10:47:24;1501;77083;15903;Mpp-Betrieb;Mpp;-------
01.06.2009;11:02:25;5445;77084;15903;Mpp-Betrieb;Mpp;-------
01.06.2009;11:17:25;1762;77085;15904;Mpp-Betrieb;Mpp;-------
01.06.2009;11:32:24;3431;77086;15904;Mpp-Betrieb;Mpp;-------
01.06.2009;11:47:24;5284;77087;15904;Mpp-Betrieb;Mpp;-------
01.06.2009;12:02:24;5468;77088;15904;Mpp-Betrieb;Mpp;-------
01.06.2009;12:17:24;2183;77089;15905;Mpp-Betrieb;Mpp;-------
01.06.2009;12:32:25;1574;77090;15905;Mpp-Betrieb;Mpp;-------
01.06.2009;12:47:24;1587;77090;15905;Mpp-Betrieb;Mpp;-------
01.06.2009;13:02:26;2103;77091;15905;Mpp-Betrieb;Mpp;-------
01.06.2009;13:17:25;2331;77091;15906;Mpp-Betrieb;Mpp;-------
01.06.2009;13:32:24;4772;77092;15906;Mpp-Betrieb;Mpp;-------
01.06.2009;13:47:25;2065;77093;15906;Mpp-Betrieb;Mpp;-------
01.06.2009;14:02:24;2147;77094;15906;Mpp-Betrieb;Mpp;-------
01.06.2009;14:17:24;5610;77094;15907;Mpp-Betrieb;Mpp;-------
01.06.2009;14:32:24;3553;77095;15907;Mpp-Betrieb;Mpp;-------
01.06.2009;14:47:24;1206;77096;15907;Mpp-Betrieb;Mpp;-------
01.06.2009;15:02:25;1748;77097;15907;Mpp-Betrieb;Mpp;-------
01.06.2009;15:17:24;5580;77097;15908;Mpp-Betrieb;Mpp;-------
01.06.2009;15:32:24;4049;77098;15908;Mpp-Betrieb;Mpp;-------
01.06.2009;15:47:24;4637;77099;15908;Mpp-Betrieb;Mpp;-------
01.06.2009;16:02:24;4212;77100;15908;Mpp-Betrieb;Mpp;-------
01.06.2009;16:17:24;4322;77101;15909;Mpp-Betrieb;Mpp;-------
01.06.2009;16:32:25;4435;77102;15909;Mpp-Betrieb;Mpp;-------
01.06.2009;16:47:24;786;77103;15909;Mpp-Betrieb;Mpp;-------
01.06.2009;17:02:23;3511;77103;15909;Mpp-Betrieb;Mpp;-------
01.06.2009;17:17:25;2942;77104;15910;Mpp-Betrieb;Mpp;-------
01.06.2009;17:32:24;2666;77105;15910;Mpp-Betrieb;Mpp;-------
01.06.2009;17:47:24;2919;77105;15910;Mpp-Betrieb;Mpp;-------
01.06.2009;18:02:25;716;77106;15910;Mpp-Betrieb;Mpp;-------
01.06.2009;18:17:24;752;77106;15911;Mpp-Betrieb;Mpp;-------
01.06.2009;18:32:25;1920;77106;15911;Mpp-Betrieb;Mpp;-------
01.06.2009;18:47:24;602;77106;15911;Mpp-Betrieb;Mpp;-------
01.06.2009;19:02:25;508;77107;15911;Mpp-Betrieb;Mpp;-------
01.06.2009;19:17:25;393;77107;15912;Mpp-Betrieb;Mpp;-------
01.06.2009;19:32:24;570;77107;15912;Mpp-Betrieb;Mpp;-------
01.06.2009;19:47:25;304;77107;15912;Mpp-Betrieb;Mpp;-------
01.06.2009;20:02:25;478;77107;15912;Mpp-Betrieb;Mpp;-------
01.06.2009;20:17:25;164;77107;15913;Mpp-Betrieb;Mpp;-------
01.06.2009;20:32:24;114;77107;15913;Mpp-Betrieb;Mpp;-------
01.06.2009;20:47:25;58;77107;15913;Mpp-Betrieb;Mpp;-------
01.06.2009;21:02:25;26;77107;15913;Mpp-Betrieb;Mpp;-------
01.06.2009;21:17:25;0;77107;15914;Mpp-Betrieb;Netzueb.;-------
02.06.2009;05:32:24;13;77107;15914;Mpp-Betrieb;Mpp;-------
02.06.2009;05:47:25;28;77107;15914;Mpp-Betrieb;Mpp;-------
02.06.2009;06:02:25;63;77107;15914;Mpp-Betrieb;Mpp;-------
02.06.2009;06:17:25;144;77107;15914;Mpp-Betrieb;Mpp;-------
02.06.2009;06:32:25;277;77107;15915;Mpp-Betrieb;Mpp;-------
02.06.2009;06:47:24;236;77107;15915;Mpp-Betrieb;Mpp;-------
02.06.2009;07:02:25;525;77107;15915;Mpp-Betrieb;Mpp;-------
02.06.2009;07:17:24;741;77108;15915;Mpp-Betrieb;Mpp;-------
02.06.2009;07:32:25;912;77108;15916;Mpp-Betrieb;Mpp;-------
02.06.2009;07:47:24;1168;77108;15916;Mpp-Betrieb;Mpp;-------
02.06.2009;08:02:26;1456;77108;15916;Mpp-Betrieb;Mpp;-------
02.06.2009;08:17:24;1768;77109;15916;Mpp-Betrieb;Mpp;-------
02.06.2009;08:32:24;2019;77109;15917;Mpp-Betrieb;Mpp;-------
02.06.2009;08:47:24;2341;77110;15917;Mpp-Betrieb;Mpp;-------
02.06.2009;09:02:25;2642;77110;15917;Mpp-Betrieb;Mpp;-------
02.06.2009;09:17:25;2910;77111;15917;Mpp-Betrieb;Mpp;-------
02.06.2009;09:32:25;3144;77112;15918;Mpp-Betrieb;Mpp;-------
02.06.2009;09:47:24;3370;77113;15918;Mpp-Betrieb;Mpp;-------
02.06.2009;10:02:24;3339;77114;15918;Mpp-Betrieb;Mpp;-------
02.06.2009;10:17:24;3818;77115;15918;Mpp-Betrieb;Mpp;-------
02.06.2009;10:32:24;4022;77116;15919;Mpp-Betrieb;Mpp;-------
02.06.2009;10:47:25;4379;77116;15919;Mpp-Betrieb;Mpp;-------
02.06.2009;11:02:35;2303;77117;15919;Mpp-Betrieb;Mpp;-------
02.06.2009;11:17:24;2293;77118;15919;Mpp-Betrieb;Mpp;-------
02.06.2009;11:32:24;2690;77119;15920;Mpp-Betrieb;Mpp;-------
02.06.2009;11:47:24;3054;77119;15920;Mpp-Betrieb;Mpp;-------
02.06.2009;12:02:24;3171;77120;15920;Mpp-Betrieb;Mpp;-------
02.06.2009;12:17:24;4973;77121;15920;Mpp-Betrieb;Mpp;-------
02.06.2009;12:32:25;4766;77123;15921;Mpp-Betrieb;Mpp;-------
02.06.2009;12:47:24;4826;77124;15921;Mpp-Betrieb;Mpp;-------
02.06.2009;13:02:24;4851;77125;15921;Mpp-Betrieb;Mpp;-------
02.06.2009;13:17:24;4792;77126;15921;Mpp-Betrieb;Mpp;-------
02.06.2009;13:32:24;4781;77127;15922;Mpp-Betrieb;Mpp;-------
02.06.2009;13:47:24;4801;77129;15922;Mpp-Betrieb;Mpp;-------
02.06.2009;14:02:46;5142;77130;15922;Mpp-Betrieb;Mpp;-------
02.06.2009;14:17:24;1858;77130;15922;Mpp-Betrieb;Mpp;-------
02.06.2009;14:32:25;6012;77131;15923;Mpp-Betrieb;Mpp;-------
02.06.2009;14:47:24;5248;77132;15923;Mpp-Betrieb;Mpp;-------
02.06.2009;15:02:24;4639;77133;15923;Mpp-Betrieb;Mpp;-------
02.06.2009;15:17:25;4392;77134;15923;Mpp-Betrieb;Mpp;-------
02.06.2009;15:32:25;4147;77135;15924;Mpp-Betrieb;Mpp;-------
02.06.2009;15:47:24;4037;77136;15924;Mpp-Betrieb;Mpp;-------
02.06.2009;16:02:25;3975;77137;15924;Mpp-Betrieb;Mpp;-------
02.06.2009;16:17:24;3878;77138;15924;Mpp-Betrieb;Mpp;-------
02.06.2009;16:32:26;1299;77139;15925;Mpp-Betrieb;Mpp;-------
02.06.2009;16:47:24;731;77139;15925;Mpp-Betrieb;Mpp;-------
02.06.2009;17:02:25;3385;77140;15925;Mpp-Betrieb;Mpp;-------
02.06.2009;17:17:24;3056;77141;15925;Mpp-Betrieb;Mpp;-------
02.06.2009;17:32:24;2904;77142;15926;Mpp-Betrieb;Mpp;-------
02.06.2009;17:47:25;2362;77142;15926;Mpp-Betrieb;Mpp;-------
02.06.2009;18:02:26;2597;77143;15926;Mpp-Betrieb;Mpp;-------
02.06.2009;18:17:24;2243;77144;15926;Mpp-Betrieb;Mpp;-------
02.06.2009;18:32:24;1418;77144;15927;Mpp-Betrieb;Mpp;-------
02.06.2009;18:47:24;1035;77144;15927;Mpp-Betrieb;Mpp;-------
02.06.2009;19:02:24;376;77145;15927;Mpp-Betrieb;Mpp;-------
02.06.2009;19:17:25;258;77145;15927;Mpp-Betrieb;Mpp;-------
02.06.2009;19:32:24;86;77145;15928;Mpp-Betrieb;Mpp-Such;-------
02.06.2009;19:47:25;166;77145;15928;Mpp-Betrieb;Mpp;-------
02.06.2009;20:02:25;128;77145;15928;Mpp-Betrieb;Mpp;-------
02.06.2009;20:17:25;220;77145;15928;Mpp-Betrieb;Mpp;-------
02.06.2009;20:32:25;169;77145;15929;Mpp-Betrieb;Mpp;-------
02.06.2009;20:47:24;88;77145;15929;Mpp-Betrieb;Mpp;-------
02.06.2009;21:02:24;21;77145;15929;Mpp-Betrieb;Mpp;-------
02.06.2009;21:17:25;0;77145;15929;Mpp-Betrieb;Warten;-------
03.06.2009;05:32:24;0;77145;15929;Mpp-Betrieb;Netzueb.;-------
03.06.2009;05:47:25;22;77145;15930;Mpp-Betrieb;Mpp;-------
03.06.2009;06:02:25;52;77145;15930;Mpp-Betrieb;Mpp;-------
03.06.2009;06:17:25;101;77145;15930;Mpp-Betrieb;Mpp;-------
03.06.2009;06:32:24;174;77145;15930;Mpp-Betrieb;Mpp;-------
03.06.2009;06:47:25;265;77145;15931;Mpp-Betrieb;Mpp;-------
03.06.2009;07:02:27;405;77145;15931;Mpp-Betrieb;Mpp;-------
03.06.2009;07:17:24;677;77145;15931;Mpp-Betrieb;Mpp;-------
03.06.2009;07:32:24;881;77145;15931;Mpp-Betrieb;Mpp;-------
03.06.2009;07:47:25;1148;77146;15932;Mpp-Betrieb;Mpp;-------
03.06.2009;08:02:25;1396;77146;15932;Mpp-Betrieb;Mpp;-------
03.06.2009;08:17:24;1364;77146;15932;Mpp-Betrieb;Mpp;-------
03.06.2009;08:32:25;2070;77147;15932;Mpp-Betrieb;Mpp;-------
03.06.2009;08:47:25;2462;77147;15933;Mpp-Betrieb;Mpp;-------
03.06.2009;09:02:25;2490;77148;15933;Mpp-Betrieb;Mpp;-------
03.06.2009;09:17:25;2768;77149;15933;Mpp-Betrieb;Mpp;-------
03.06.2009;09:32:24;3110;77149;15933;Mpp-Betrieb;Mpp;-------
03.06.2009;09:47:24;3373;77150;15934;Mpp-Betrieb;Mpp;-------
03.06.2009;10:02:28;3459;77151;15934;Mpp-Betrieb;Mpp;-------
03.06.2009;10:17:25;3147;77152;15934;Mpp-Betrieb;Mpp;-------
03.06.2009;10:32:24;3615;77153;15934;Mpp-Betrieb;Mpp;-------
03.06.2009;10:47:24;4048;77154;15935;Mpp-Betrieb;Mpp;-------
03.06.2009;11:02:25;3996;77155;15935;Mpp-Betrieb;Mpp;-------
03.06.2009;11:17:24;4260;77156;15935;Mpp-Betrieb;Mpp;-------
03.06.2009;11:32:25;4494;77157;15935;Mpp-Betrieb;Mpp;-------
03.06.2009;11:47:26;4360;77158;15936;Mpp-Betrieb;Mpp;-------
03.06.2009;12:02:26;4771;77159;15936;Mpp-Betrieb;Mpp;-------
03.06.2009;12:17:24;4791;77160;15936;Mpp-Betrieb;Mpp;-------
03.06.2009;12:32:24;4175;77162;15936;Mpp-Betrieb;Mpp;-------
03.06.2009;12:47:24;4907;77163;15937;Mpp-Betrieb;Mpp;-------
03.06.2009;13:02:33;5034;77164;15937;Mpp-Betrieb;Mpp;-------
03.06.2009;13:17:24;4827;77165;15937;Mpp-Betrieb;Mpp;-------
03.06.2009;13:32:24;4800;77166;15937;Mpp-Betrieb;Mpp;-------
03.06.2009;13:47:24;5046;77167;15938;Mpp-Betrieb;Mpp;-------
03.06.2009;14:02:28;5699;77168;15938;Mpp-Betrieb;Mpp;-------
03.06.2009;14:17:24;1742;77169;15938;Mpp-Betrieb;Mpp;-------
03.06.2009;14:32:24;5471;77169;15938;Mpp-Betrieb;Mpp;-------
03.06.2009;14:47:24;1782;77170;15939;Mpp-Betrieb;Mpp;-------
03.06.2009;15:02:30;4542;77171;15939;Mpp-Betrieb;Mpp;-------
03.06.2009;15:17:25;4595;77172;15939;Mpp-Betrieb;Mpp;-------
03.06.2009;15:32:24;1614;77173;15939;Mpp-Betrieb;Mpp;-------
03.06.2009;15:47:25;4841;77173;15940;Mpp-Betrieb;Mpp;-------
03.06.2009;16:02:24;1933;77174;15940;Mpp-Betrieb;Mpp;-------
03.06.2009;16:17:24;1888;77174;15940;Mpp-Betrieb;Mpp;-------
03.06.2009;16:32:24;3365;77175;15940;Mpp-Betrieb;Mpp;-------
03.06.2009;16:47:25;1354;77176;15941;Mpp-Betrieb;Mpp;-------
03.06.2009;17:02:24;2315;77176;15941;Mpp-Betrieb;Mpp;-------
03.06.2009;17:17:24;2490;77177;15941;Mpp-Betrieb;Mpp;-------
03.06.2009;17:32:24;2663;77177;15941;Mpp-Betrieb;Mpp;-------
03.06.2009;17:47:24;2552;77178;15942;Mpp-Betrieb;Mpp;-------
03.06.2009;18:02:25;2119;77179;15942;Mpp-Betrieb;Mpp;-------
03.06.2009;18:17:24;1803;77179;15942;Mpp-Betrieb;Mpp;-------
03.06.2009;18:32:25;1390;77180;15942;Mpp-Betrieb;Mpp;-------
03.06.2009;18:47:25;1083;77180;15943;Mpp-Betrieb;Mpp;-------
03.06.2009;19:02:24;839;77180;15943;Mpp-Betrieb;Mpp;-------
03.06.2009;19:17:24;553;77180;15943;Mpp-Betrieb;Mpp;-------
03.06.2009;19:32:25;363;77180;15943;Mpp-Betrieb;Mpp;-------
03.06.2009;19:47:24;245;77180;15944;Mpp-Betrieb;Mpp;-------
03.06.2009;20:02:25;182;77180;15944;Mpp-Betrieb;Mpp;-------
03.06.2009;20:17:24;156;77181;15944;Mpp-Betrieb;Mpp;-------
03.06.2009;20:32:24;68;77181;15944;Mpp-Betrieb;Mpp;-------
03.06.2009;20:47:24;30;77181;15945;Mpp-Betrieb;Mpp;-------
03.06.2009;21:02:25;12;77181;15945;Mpp-Betrieb;Mpp;-------
04.06.2009;05:33:05;0;77181;15945;Mpp-Betrieb;Warten;-------
04.06.2009;05:47:24;14;77181;15945;Mpp-Betrieb;Mpp;-------
04.06.2009;06:02:26;27;77181;15945;Mpp-Betrieb;Mpp;-------
04.06.2009;06:47:24;88;77181;15946;Mpp-Betrieb;Mpp;-------
04.06.2009;07:02:25;214;77181;15946;Mpp-Betrieb;Mpp;-------
04.06.2009;07:17:25;184;77181;15946;Mpp-Betrieb;Mpp;-------
04.06.2009;07:32:25;332;77181;15947;Mpp-Betrieb;Mpp;-------
04.06.2009;07:47:25;358;77181;15947;Mpp-Betrieb;Mpp;-------
04.06.2009;08:02:26;723;77181;15947;Mpp-Betrieb;Mpp;-------
04.06.2009;08:17:25;777;77181;15947;Mpp-Betrieb;Mpp;-------
04.06.2009;08:32:24;1218;77182;15948;Mpp-Betrieb;Mpp;-------
04.06.2009;08:47:24;1663;77182;15948;Mpp-Betrieb;Mpp;-------
04.06.2009;09:02:24;1785;77182;15948;Mpp-Betrieb;Mpp;-------
04.06.2009;09:17:24;1741;77183;15948;Mpp-Betrieb;Mpp;-------
04.06.2009;09:32:25;2339;77183;15949;Mpp-Betrieb;Mpp;-------
04.06.2009;09:47:33;1635;77184;15949;Mpp-Betrieb;Mpp;-------
04.06.2009;10:02:24;1931;77184;15949;Mpp-Betrieb;Mpp;-------
04.06.2009;10:17:24;1591;77185;15949;Mpp-Betrieb;Mpp;-------
04.06.2009;10:32:25;4248;77186;15950;Mpp-Betrieb;Mpp;-------
04.06.2009;10:47:24;1254;77187;15950;Mpp-Betrieb;Mpp;-------
04.06.2009;11:02:26;5096;77188;15950;Mpp-Betrieb;Mpp;-------
04.06.2009;11:17:25;1695;77189;15950;Mpp-Betrieb;Mpp;-------
04.06.2009;11:32:24;3487;77190;15951;Mpp-Betrieb;Mpp;-------
04.06.2009;11:47:24;2003;77190;15951;Mpp-Betrieb;Mpp;-------
04.06.2009;12:02:23;5501;77191;15951;Mpp-Betrieb;Mpp;-------
04.06.2009;12:17:25;5013;77192;15951;Mpp-Betrieb;Mpp;-------
04.06.2009;12:32:24;5198;77194;15952;Mpp-Betrieb;Mpp;-------
04.06.2009;12:47:24;5173;77195;15952;Mpp-Betrieb;Mpp;-------
04.06.2009;13:02:24;5162;77196;15952;Mpp-Betrieb;Mpp;-------
04.06.2009;13:17:25;5245;77198;15952;Mpp-Betrieb;Mpp;-------
04.06.2009;13:32:25;5169;77199;15953;Mpp-Betrieb;Mpp;-------
04.06.2009;13:47:24;5050;77200;15953;Mpp-Betrieb;Mpp;-------
04.06.2009;14:02:24;5089;77201;15953;Mpp-Betrieb;Mpp;-------
04.06.2009;14:17:25;3712;77203;15953;Mpp-Betrieb;Mpp;-------
04.06.2009;14:32:25;5032;77204;15954;Mpp-Betrieb;Mpp;-------
04.06.2009;14:47:25;4865;77205;15954;Mpp-Betrieb;Mpp;-------
04.06.2009;15:02:25;4642;77206;15954;Mpp-Betrieb;Mpp;-------
04.06.2009;15:17:25;4445;77207;15954;Mpp-Betrieb;Mpp;-------
04.06.2009;15:32:24;4451;77208;15955;Mpp-Betrieb;Mpp;-------
04.06.2009;15:47:24;4202;77209;15955;Mpp-Betrieb;Mpp;-------
04.06.2009;16:02:25;4023;77210;15955;Mpp-Betrieb;Mpp;-------
04.06.2009;16:17:25;3779;77211;15955;Mpp-Betrieb;Mpp;-------
04.06.2009;16:32:24;3627;77212;15956;Mpp-Betrieb;Mpp;-------
04.06.2009;16:47:25;3333;77213;15956;Mpp-Betrieb;Mpp;-------
04.06.2009;17:02:25;3150;77214;15956;Mpp-Betrieb;Mpp;-------
04.06.2009;17:17:24;2850;77214;15956;Mpp-Betrieb;Mpp;-------
04.06.2009;17:32:24;2616;77215;15957;Mpp-Betrieb;Mpp;-------
04.06.2009;17:47:24;2330;77216;15957;Mpp-Betrieb;Mpp;-------
04.06.2009;18:02:24;1994;77216;15957;Mpp-Betrieb;Mpp;-------
04.06.2009;18:17:24;1733;77217;15957;Mpp-Betrieb;Mpp;-------
04.06.2009;18:32:25;1412;77217;15958;Mpp-Betrieb;Mpp;-------
04.06.2009;18:47:25;1105;77217;15958;Mpp-Betrieb;Mpp;-------
04.06.2009;19:02:24;837;77218;15958;Mpp-Betrieb;Mpp;-------
04.06.2009;19:17:24;583;77218;15958;Mpp-Betrieb;Mpp;-------
04.06.2009;19:32:24;371;77218;15959;Mpp-Betrieb;Mpp;-------
04.06.2009;19:47:25;221;77218;15959;Mpp-Betrieb;Mpp;-------
04.06.2009;20:02:25;163;77218;15959;Mpp-Betrieb;Mpp;-------
04.06.2009;20:17:24;143;77218;15959;Mpp-Betrieb;Mpp;-------
04.06.2009;20:32:24;89;77218;15960;Mpp-Betrieb;Mpp;-------
04.06.2009;20:47:25;77;77218;15960;Mpp-Betrieb;Mpp;-------
04.06.2009;21:02:24;51;77218;15960;Mpp-Betrieb;Mpp;-------
04.06.2009;21:17:25;13;77218;15960;Mpp-Betrieb;Mpp;-------
05.06.2009;05:32:24;12;77218;15961;Mpp-Betrieb;Mpp;-------
05.06.2009;05:47:25;49;77218;15961;Mpp-Betrieb;Mpp;-------
05.06.2009;06:02:25;136;77218;15961;Mpp-Betrieb;Mpp;-------
05.06.2009;06:17:25;202;77218;15961;Mpp-Betrieb;Mpp;-------
05.06.2009;06:32:24;354;77218;15962;Mpp-Betrieb;Mpp;-------
05.06.2009;06:47:25;548;77218;15962;Mpp-Betrieb;Mpp;-------
05.06.2009;07:02:25;800;77219;15962;Mpp-Betrieb;Mpp;-------
05.06.2009;07:17:25;878;77219;15962;Mpp-Betrieb;Mpp;-------
05.06.2009;07:32:24;675;77219;15963;Mpp-Betrieb;Mpp;-------
05.06.2009;07:47:25;969;77219;15963;Mpp-Betrieb;Mpp;-------
05.06.2009;08:02:24;1422;77220;15963;Mpp-Betrieb;Mpp;-------
05.06.2009;08:17:25;1789;77220;15963;Mpp-Betrieb;Mpp;-------
05.06.2009;08:32:24;1932;77220;15964;Mpp-Betrieb;Mpp;-------
05.06.2009;08:47:25;2416;77221;15964;Mpp-Betrieb;Mpp;-------
05.06.2009;09:02:25;2928;77222;15964;Mpp-Betrieb;Mpp;-------
05.06.2009;09:17:24;3139;77222;15964;Mpp-Betrieb;Mpp;-------
05.06.2009;09:32:25;3503;77223;15965;Mpp-Betrieb;Mpp;-------
05.06.2009;09:47:24;3599;77224;15965;Mpp-Betrieb;Mpp;-------
05.06.2009;10:02:25;3499;77225;15965;Mpp-Betrieb;Mpp;-------
05.06.2009;10:17:25;3827;77226;15965;Mpp-Betrieb;Mpp;-------
05.06.2009;10:32:24;4048;77227;15966;Mpp-Betrieb;Mpp;-------
05.06.2009;10:47:24;4065;77228;15966;Mpp-Betrieb;Mpp;-------
05.06.2009;11:02:26;3842;77229;15966;Mpp-Betrieb;Mpp;-------
05.06.2009;11:17:25;4451;77230;15966;Mpp-Betrieb;Mpp;-------
05.06.2009;11:32:25;4628;77231;15967;Mpp-Betrieb;Mpp;-------
05.06.2009;11:47:25;4294;77232;15967;Mpp-Betrieb;Mpp;-------
05.06.2009;12:02:25;4073;77233;15967;Mpp-Betrieb;Mpp;-------
05.06.2009;12:17:24;4333;77234;15967;Mpp-Betrieb;Mpp;-------
05.06.2009;12:32:24;4691;77235;15968;Mpp-Betrieb;Mpp;-------
05.06.2009;12:47:24;4894;77236;15968;Mpp-Betrieb;Mpp;-------
05.06.2009;13:02:24;4799;77238;15968;Mpp-Betrieb;Mpp;-------
05.06.2009;13:17:24;4761;77239;15968;Mpp-Betrieb;Mpp;-------
05.06.2009;13:32:25;4735;77240;15969;Mpp-Betrieb;Mpp;-------
05.06.2009;13:47:24;4707;77241;15969;Mpp-Betrieb;Mpp;-------
05.06.2009;14:02:24;4709;77242;15969;Mpp-Betrieb;Mpp;-------
05.06.2009;14:17:24;4613;77244;15969;Mpp-Betrieb;Mpp;-------
05.06.2009;14:32:25;4516;77245;15970;Mpp-Betrieb;Mpp;-------
05.06.2009;14:47:24;4479;77246;15970;Mpp-Betrieb;Mpp;-------
05.06.2009;15:02:26;4337;77247;15970;Mpp-Betrieb;Mpp;-------
05.06.2009;15:17:24;4277;77248;15970;Mpp-Betrieb;Mpp;-------
05.06.2009;15:32:25;4138;77249;15971;Mpp-Betrieb;Mpp;-------
05.06.2009;15:47:24;3778;77250;15971;Mpp-Betrieb;Mpp;-------
05.06.2009;16:02:26;3550;77251;15971;Mpp-Betrieb;Mpp;-------
05.06.2009;16:17:24;3346;77252;15971;Mpp-Betrieb;Mpp;-------
05.06.2009;16:32:25;2738;77252;15972;Mpp-Betrieb;Mpp;-------
05.06.2009;16:47:25;3218;77253;15972;Mpp-Betrieb;Mpp;-------
05.06.2009;17:02:25;2811;77254;15972;Mpp-Betrieb;Mpp;-------
05.06.2009;17:17:24;1618;77254;15972;Mpp-Betrieb;Mpp;-------
05.06.2009;17:32:24;1396;77255;15973;Mpp-Betrieb;Mpp;-------
05.06.2009;17:47:24;1499;77255;15973;Mpp-Betrieb;Mpp;-------
05.06.2009;18:02:25;1641;77255;15973;Mpp-Betrieb;Mpp;-------
05.06.2009;18:17:25;689;77256;15973;Mpp-Betrieb;Mpp;-------
05.06.2009;18:32:25;1492;77256;15974;Mpp-Betrieb;Mpp;-------
05.06.2009;18:47:24;906;77256;15974;Mpp-Betrieb;Mpp;-------
05.06.2009;19:02:24;688;77256;15974;Mpp-Betrieb;Mpp;-------
05.06.2009;19:17:24;421;77257;15974;Mpp-Betrieb;Mpp;-------
05.06.2009;19:32:25;602;77257;15975;Mpp-Betrieb;Mpp;-------
05.06.2009;19:47:25;331;77257;15975;Mpp-Betrieb;Mpp;-------
05.06.2009;20:02:24;200;77257;15975;Mpp-Betrieb;Mpp;-------
05.06.2009;20:17:25;137;77257;15975;Mpp-Betrieb;Mpp;-------
05.06.2009;20:32:24;74;77257;15976;Mpp-Betrieb;Mpp;-------
05.06.2009;20:47:25;38;77257;15976;Mpp-Betrieb;Mpp;-------
05.06.2009;21:02:24;19;77257;15976;Mpp-Betrieb;Mpp;-------
05.06.2009;21:17:24;0;77257;15976;Mpp-Betrieb;Warten;-------
06.06.2009;05:32:25;0;77257;15976;Mpp-Betrieb;Warten;-------
06.06.2009;05:47:24;18;77257;15976;Mpp-Betrieb;Mpp;-------
06.06.2009;06:02:25;66;77257;15977;Mpp-Betrieb;Mpp;-------
06.06.2009;06:17:24;110;77257;15977;Mpp-Betrieb;Mpp;-------
06.06.2009;06:32:24;229;77257;15977;Mpp-Betrieb;Mpp;-------
06.06.2009;06:47:25;98;77257;15977;Mpp-Betrieb;Mpp;-------
06.06.2009;07:02:25;182;77257;15978;Mpp-Betrieb;Mpp;-------
06.06.2009;07:17:24;111;77257;15978;Mpp-Betrieb;Mpp;-------
06.06.2009;07:32:24;86;77257;15978;Mpp-Betrieb;Mpp;-------
06.06.2009;07:47:24;145;77257;15978;Mpp-Betrieb;Mpp;-------
06.06.2009;08:02:25;218;77257;15979;Mpp-Betrieb;Mpp;-------
06.06.2009;08:17:24;219;77257;15979;Mpp-Betrieb;Mpp;-------
06.06.2009;08:32:25;113;77257;15979;Mpp-Betrieb;Mpp;-------
06.06.2009;08:47:24;49;77257;15979;Mpp-Betrieb;Mpp;-------
06.06.2009;09:02:25;36;77257;15980;Mpp-Betrieb;Mpp;-------
06.06.2009;09:17:24;50;77257;15980;Mpp-Betrieb;Mpp;-------
06.06.2009;09:32:25;134;77257;15980;Mpp-Betrieb;Mpp;-------
06.06.2009;09:47:24;81;77257;15980;Mpp-Betrieb;Mpp;-------
06.06.2009;10:02:25;90;77257;15981;Mpp-Betrieb;Mpp;-------
06.06.2009;10:17:25;53;77257;15981;Mpp-Betrieb;Mpp;-------
06.06.2009;10:32:24;39;77257;15981;Mpp-Betrieb;Mpp;-------
06.06.2009;10:47:24;39;77257;15981;Mpp-Betrieb;Mpp;-------
06.06.2009;11:02:25;64;77258;15982;Mpp-Betrieb;Mpp;-------
06.06.2009;11:17:24;102;77258;15982;Mpp-Betrieb;Mpp;-------
06.06.2009;11:32:24;329;77258;15982;Mpp-Betrieb;Mpp;-------
06.06.2009;11:47:24;310;77258;15982;Mpp-Betrieb;Mpp;-------
06.06.2009;12:02:26;2055;77258;15983;Mpp-Betrieb;Mpp;-------
06.06.2009;12:17:24;5912;77259;15983;Mpp-Betrieb;Mpp;-------
06.06.2009;12:32:25;1934;77259;15983;Mpp-Betrieb;Mpp;-------
06.06.2009;12:47:24;952;77260;15983;Mpp-Betrieb;Mpp;-------
06.06.2009;13:02:24;723;77260;15984;Mpp-Betrieb;Mpp;-------
06.06.2009;13:17:24;1370;77260;15984;Mpp-Betrieb;Mpp;-------
06.06.2009;13:32:24;5931;77261;15984;Mpp-Betrieb;Mpp;-------
06.06.2009;13:47:24;450;77261;15984;Mpp-Betrieb;Mpp;-------
06.06.2009;14:02:24;179;77261;15985;Mpp-Betrieb;Mpp;-------
06.06.2009;14:17:25;414;77261;15985;Mpp-Betrieb;Mpp;-------
06.06.2009;14:32:24;222;77262;15985;Mpp-Betrieb;Mpp;-------
06.06.2009;14:47:24;830;77262;15985;Mpp-Betrieb;Mpp;-------
06.06.2009;15:02:24;1234;77262;15986;Mpp-Betrieb;Mpp;-------
06.06.2009;15:17:24;662;77262;15986;Mpp-Betrieb;Mpp;-------
06.06.2009;15:32:24;1664;77262;15986;Mpp-Betrieb;Mpp;-------
06.06.2009;15:47:24;2147;77263;15986;Mpp-Betrieb;Mpp;-------
06.06.2009;16:02:24;2561;77264;15987;Mpp-Betrieb;Mpp;-------
06.06.2009;16:17:24;2307;77264;15987;Mpp-Betrieb;Mpp;-------
06.06.2009;16:32:24;2137;77265;15987;Mpp-Betrieb;Mpp;-------
06.06.2009;16:47:24;374;77265;15987;Mpp-Betrieb;Mpp;-------
06.06.2009;17:02:25;45;77265;15988;Mpp-Betrieb;Mpp;-------
06.06.2009;17:17:24;101;77265;15988;Mpp-Betrieb;Mpp;-------
06.06.2009;17:32:24;113;77265;15988;Mpp-Betrieb;Mpp;-------
06.06.2009;17:47:24;24;77265;15988;Mpp-Betrieb;Mpp;-------
06.06.2009;18:02:24;22;77265;15989;Mpp-Betrieb;Mpp-Such;-------
06.06.2009;18:17:25;48;77265;15989;Mpp-Betrieb;Mpp;-------
06.06.2009;18:32:25;73;77265;15989;Mpp-Betrieb;Mpp;-------
06.06.2009;18:47:25;139;77265;15989;Mpp-Betrieb;Mpp;-------
06.06.2009;19:02:24;93;77266;15990;Mpp-Betrieb;Mpp;-------
06.06.2009;19:17:24;146;77266;15990;Mpp-Betrieb;Mpp;-------
06.06.2009;19:32:25;95;77266;15990;Mpp-Betrieb;Mpp;-------
06.06.2009;19:47:24;23;77266;15990;Mpp-Betrieb;Mpp-Such;-------
06.06.2009;20:02:24;17;77266;15991;Mpp-Betrieb;Mpp;-------
06.06.2009;20:17:25;128;77266;15991;Mpp-Betrieb;Mpp;-------
06.06.2009;20:32:24;12;77266;15991;Mpp-Betrieb;Mpp;-------
06.06.2009;20:47:25;25;77266;15991;Mpp-Betrieb;Mpp;-------
06.06.2009;21:02:25;18;77266;15992;Mpp-Betrieb;Mpp;-------
06.06.2009;21:17:25;0;77266;15992;Mpp-Betrieb;Warten;-------
07.06.2009;05:32:24;0;77266;15992;Mpp-Betrieb;Netzueb.;-------
07.06.2009;05:47:24;25;77266;15992;Mpp-Betrieb;Mpp;-------
07.06.2009;06:02:25;58;77266;15992;Mpp-Betrieb;Mpp;-------
07.06.2009;06:17:24;113;77266;15992;Mpp-Betrieb;Mpp;-------
07.06.2009;06:32:24;220;77266;15993;Mpp-Betrieb;Mpp;-------
07.06.2009;06:47:25;470;77266;15993;Mpp-Betrieb;Mpp;-------
07.06.2009;07:02:25;378;77266;15993;Mpp-Betrieb;Mpp;-------
07.06.2009;07:17:24;496;77266;15993;Mpp-Betrieb;Mpp;-------
07.06.2009;07:32:23;786;77266;15994;Mpp-Betrieb;Mpp;-------
07.06.2009;07:47:24;1438;77266;15994;Mpp-Betrieb;Mpp;-------
07.06.2009;08:02:25;1084;77267;15994;Mpp-Betrieb;Mpp;-------
07.06.2009;08:17:25;789;77267;15994;Mpp-Betrieb;Mpp;-------
07.06.2009;08:32:24;1014;77267;15995;Mpp-Betrieb;Mpp;-------
07.06.2009;08:47:24;2670;77268;15995;Mpp-Betrieb;Mpp;-------
07.06.2009;09:02:24;3422;77268;15995;Mpp-Betrieb;Mpp;-------
07.06.2009;09:17:25;3334;77269;15995;Mpp-Betrieb;Mpp;-------
07.06.2009;09:32:25;2877;77270;15996;Mpp-Betrieb;Mpp;-------
07.06.2009;09:47:25;3579;77271;15996;Mpp-Betrieb;Mpp;-------
07.06.2009;10:02:25;3821;77272;15996;Mpp-Betrieb;Mpp;-------
07.06.2009;10:17:24;1179;77273;15996;Mpp-Betrieb;Mpp;-------
07.06.2009;10:32:24;5076;77273;15997;Mpp-Betrieb;Mpp;-------
07.06.2009;10:47:25;4844;77274;15997;Mpp-Betrieb;Mpp;-------
07.06.2009;11:02:24;4562;77275;15997;Mpp-Betrieb;Mpp;-------
07.06.2009;11:17:24;4939;77276;15997;Mpp-Betrieb;Mpp;-------
07.06.2009;11:32:24;4844;77278;15998;Mpp-Betrieb;Mpp;-------
07.06.2009;11:47:24;4827;77279;15998;Mpp-Betrieb;Mpp;-------
07.06.2009;12:02:24;4911;77280;15998;Mpp-Betrieb;Mpp;-------
07.06.2009;12:17:25;5468;77281;15998;Mpp-Betrieb;Mpp;-------
07.06.2009;12:32:25;1434;77283;15999;Mpp-Betrieb;Mpp;-------
07.06.2009;12:47:24;1743;77284;15999;Mpp-Betrieb;Mpp;-------
07.06.2009;13:02:24;6008;77285;15999;Mpp-Betrieb;Mpp;-------
07.06.2009;13:17:25;6008;77286;15999;Mpp-Betrieb;Mpp;-------
07.06.2009;13:32:24;1459;77287;16000;Mpp-Betrieb;Mpp;-------
07.06.2009;13:47:25;1277;77287;16000;Mpp-Betrieb;Mpp;-------
07.06.2009;14:02:24;5351;77289;16000;Mpp-Betrieb;Mpp;-------
07.06.2009;14:17:25;5317;77290;16000;Mpp-Betrieb;Mpp;-------
07.06.2009;14:32:24;1332;77290;16001;Mpp-Betrieb;Mpp;-------
07.06.2009;14:47:25;5312;77291;16001;Mpp-Betrieb;Mpp;-------
07.06.2009;15:02:25;5045;77292;16001;Mpp-Betrieb;Mpp;-------
07.06.2009;15:17:24;4682;77294;16001;Mpp-Betrieb;Mpp;-------
07.06.2009;15:32:24;4515;77295;16002;Mpp-Betrieb;Mpp;-------
07.06.2009;15:47:24;4475;77296;16002;Mpp-Betrieb;Mpp;-------
07.06.2009;16:02:24;4146;77297;16002;Mpp-Betrieb;Mpp;-------
07.06.2009;16:17:25;4616;77298;16002;Mpp-Betrieb;Mpp;-------
07.06.2009;16:32:25;1328;77299;16003;Mpp-Betrieb;Mpp;-------
07.06.2009;16:47:24;742;77299;16003;Mpp-Betrieb;Mpp;-------
07.06.2009;17:02:25;878;77299;16003;Mpp-Betrieb;Mpp;-------
07.06.2009;17:17:25;569;77300;16003;Mpp-Betrieb;Mpp;-------
07.06.2009;17:32:25;428;77300;16004;Mpp-Betrieb;Mpp;-------
07.06.2009;17:47:25;675;77300;16004;Mpp-Betrieb;Mpp;-------
07.06.2009;18:02:24;553;77300;16004;Mpp-Betrieb;Mpp;-------
07.06.2009;18:17:24;481;77300;16004;Mpp-Betrieb;Mpp;-------
07.06.2009;18:32:26;452;77300;16005;Mpp-Betrieb;Mpp;-------
07.06.2009;18:47:25;262;77300;16005;Mpp-Betrieb;Mpp;-------
07.06.2009;19:02:24;1606;77301;16005;Mpp-Betrieb;Mpp;-------
07.06.2009;19:17:24;731;77301;16005;Mpp-Betrieb;Mpp;-------
07.06.2009;19:32:24;575;77301;16006;Mpp-Betrieb;Mpp;-------
07.06.2009;19:47:25;397;77301;16006;Mpp-Betrieb;Mpp;-------
07.06.2009;20:02:25;377;77301;16006;Mpp-Betrieb;Mpp;-------
07.06.2009;20:17:24;65;77301;16006;Mpp-Betrieb;Mpp;-------
07.06.2009;20:32:25;125;77301;16007;Mpp-Betrieb;Mpp;-------
07.06.2009;20:47:24;40;77301;16007;Mpp-Betrieb;Mpp;-------
07.06.2009;21:02:24;28;77301;16007;Mpp-Betrieb;Mpp;-------
07.06.2009;21:17:24;16;77301;16007;Mpp-Betrieb;Mpp;-------
08.06.2009;05:32:25;13;77301;16008;Mpp-Betrieb;Mpp;-------
08.06.2009;05:47:25;32;77301;16008;Mpp-Betrieb;Mpp;-------
08.06.2009;06:02:25;81;77301;16008;Mpp-Betrieb;Mpp;-------
08.06.2009;06:17:24;143;77301;16008;Mpp-Betrieb;Mpp;-------
08.06.2009;06:32:25;175;77301;16009;Mpp-Betrieb;Mpp;-------
08.06.2009;06:47:24;232;77301;16009;Mpp-Betrieb;Mpp;-------
08.06.2009;07:02:26;591;77301;16009;Mpp-Betrieb;Mpp;-------
08.06.2009;07:17:24;968;77302;16009;Mpp-Betrieb;Mpp;-------
08.06.2009;07:32:25;604;77302;16010;Mpp-Betrieb;Mpp;-------
08.06.2009;07:47:24;1205;77302;16010;Mpp-Betrieb;Mpp;-------
08.06.2009;08:02:25;1425;77302;16010;Mpp-Betrieb;Mpp;-------
08.06.2009;08:17:24;1812;77303;16010;Mpp-Betrieb;Mpp;-------
08.06.2009;08:32:24;1925;77303;16011;Mpp-Betrieb;Mpp;-------
08.06.2009;08:47:24;2583;77304;16011;Mpp-Betrieb;Mpp;-------
08.06.2009;09:02:26;2939;77304;16011;Mpp-Betrieb;Mpp;-------
08.06.2009;09:17:25;3105;77305;16011;Mpp-Betrieb;Mpp;-------
08.06.2009;09:32:24;3006;77306;16012;Mpp-Betrieb;Mpp;-------
08.06.2009;09:47:24;3300;77307;16012;Mpp-Betrieb;Mpp;-------
08.06.2009;10:02:24;3446;77308;16012;Mpp-Betrieb;Mpp;-------
08.06.2009;10:17:24;3943;77309;16012;Mpp-Betrieb;Mpp;-------
08.06.2009;10:32:25;3180;77309;16013;Mpp-Betrieb;Mpp;-------
08.06.2009;10:47:24;4216;77310;16013;Mpp-Betrieb;Mpp;-------
08.06.2009;11:02:24;2891;77311;16013;Mpp-Betrieb;Mpp;-------
08.06.2009;11:17:25;2934;77312;16013;Mpp-Betrieb;Mpp;-------
08.06.2009;11:32:24;3490;77313;16014;Mpp-Betrieb;Mpp;-------
08.06.2009;11:47:24;2768;77314;16014;Mpp-Betrieb;Mpp;-------
08.06.2009;12:02:24;2565;77314;16014;Mpp-Betrieb;Mpp;-------
08.06.2009;12:17:24;3471;77315;16014;Mpp-Betrieb;Mpp;-------
08.06.2009;12:32:25;3433;77316;16015;Mpp-Betrieb;Mpp;-------
08.06.2009;12:47:24;4297;77317;16015;Mpp-Betrieb;Mpp;-------
08.06.2009;13:02:25;3026;77318;16015;Mpp-Betrieb;Mpp;-------
08.06.2009;13:17:26;3641;77319;16015;Mpp-Betrieb;Mpp;-------
08.06.2009;13:32:24;3968;77320;16016;Mpp-Betrieb;Mpp;-------
08.06.2009;13:47:25;2732;77320;16016;Mpp-Betrieb;Mpp;-------
