Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
08.06.2009;14:02:24;3434;77321;16016;Mpp-Betrieb;Mpp;-------
08.06.2009;14:17:24;2536;77322;16016;Mpp-Betrieb;Mpp;-------
08.06.2009;14:32:24;3095;77323;16017;Mpp-Betrieb;Mpp;-------
08.06.2009;14:47:25;3619;77324;16017;Mpp-Betrieb;Mpp;-------
08.06.2009;15:02:34;3362;77324;16017;Mpp-Betrieb;Mpp;-------
08.06.2009;15:17:24;3982;77325;16017;Mpp-Betrieb;Mpp;-------
08.06.2009;15:32:24;2743;77326;16018;Mpp-Betrieb;Mpp;-------
08.06.2009;15:47:25;2766;77327;16018;Mpp-Betrieb;Mpp;-------
08.06.2009;16:02:24;2857;77328;16018;Mpp-Betrieb;Mpp;-------
08.06.2009;16:17:25;1687;77328;16018;Mpp-Betrieb;Mpp;-------
08.06.2009;16:32:25;1163;77328;16019;Mpp-Betrieb;Mpp;-------
08.06.2009;16:47:24;641;77329;16019;Mpp-Betrieb;Mpp;-------
08.06.2009;17:02:25;450;77329;16019;Mpp-Betrieb;Mpp;-------
08.06.2009;17:17:24;248;77329;16019;Mpp-Betrieb;Mpp;-------
08.06.2009;17:32:24;259;77329;16020;Mpp-Betrieb;Mpp;-------
08.06.2009;17:47:24;428;77329;16020;Mpp-Betrieb;Mpp;-------
08.06.2009;18:02:24;833;77329;16020;Mpp-Betrieb;Mpp;-------
08.06.2009;18:17:24;1895;77329;16020;Mpp-Betrieb;Mpp;-------
08.06.2009;18:32:24;1766;77330;16021;Mpp-Betrieb;Mpp;-------
08.06.2009;18:47:25;1420;77330;16021;Mpp-Betrieb;Mpp;-------
08.06.2009;19:02:24;741;77331;16021;Mpp-Betrieb;Mpp;-------
08.06.2009;19:17:24;461;77331;16021;Mpp-Betrieb;Mpp;-------
08.06.2009;19:32:25;341;77331;16022;Mpp-Betrieb;Mpp;-------
08.06.2009;19:47:24;246;77331;16022;Mpp-Betrieb;Mpp;-------
08.06.2009;20:02:24;138;77331;16022;Mpp-Betrieb;Mpp;-------
08.06.2009;20:17:24;96;77331;16022;Mpp-Betrieb;Mpp;-------
08.06.2009;20:32:24;57;77331;16023;Mpp-Betrieb;Mpp;-------
08.06.2009;20:47:25;40;77331;16023;Mpp-Betrieb;Mpp;-------
08.06.2009;21:02:25;21;77331;16023;Mpp-Betrieb;Mpp;-------
08.06.2009;21:17:24;0;77331;16023;Mpp-Betrieb;Warten;-------
09.06.2009;05:47:24;0;77331;16023;Mpp-Betrieb;Warten;-------
09.06.2009;06:02:26;25;77331;16023;Mpp-Betrieb;Mpp;-------
09.06.2009;06:17:24;30;77331;16024;Mpp-Betrieb;Mpp;-------
09.06.2009;06:32:24;48;77331;16024;Mpp-Betrieb;Mpp;-------
09.06.2009;06:47:24;248;77331;16024;Mpp-Betrieb;Mpp;-------
09.06.2009;07:02:25;303;77331;16024;Mpp-Betrieb;Mpp;-------
09.06.2009;07:17:25;477;77331;16025;Mpp-Betrieb;Mpp;-------
09.06.2009;07:32:24;342;77331;16025;Mpp-Betrieb;Mpp;-------
09.06.2009;07:47:24;269;77331;16025;Mpp-Betrieb;Mpp;-------
09.06.2009;08:02:25;383;77331;16025;Mpp-Betrieb;Mpp;-------
09.06.2009;08:17:25;592;77332;16026;Mpp-Betrieb;Mpp;-------
09.06.2009;08:32:24;417;77332;16026;Mpp-Betrieb;Mpp;-------
09.06.2009;08:47:24;482;77332;16026;Mpp-Betrieb;Mpp;-------
09.06.2009;09:02:24;646;77332;16026;Mpp-Betrieb;Mpp;-------
09.06.2009;09:17:25;756;77332;16027;Mpp-Betrieb;Mpp;-------
09.06.2009;09:32:25;590;77332;16027;Mpp-Betrieb;Mpp;-------
09.06.2009;09:47:24;1041;77332;16027;Mpp-Betrieb;Mpp;-------
09.06.2009;10:02:26;1001;77333;16027;Mpp-Betrieb;Mpp;-------
09.06.2009;10:17:25;794;77333;16028;Mpp-Betrieb;Mpp;-------
09.06.2009;10:32:24;812;77333;16028;Mpp-Betrieb;Mpp;-------
09.06.2009;10:47:24;685;77333;16028;Mpp-Betrieb;Mpp;-------
09.06.2009;11:02:25;1221;77334;16028;Mpp-Betrieb;Mpp;-------
09.06.2009;11:17:24;1769;77334;16029;Mpp-Betrieb;Mpp;-------
09.06.2009;11:32:24;1998;77334;16029;Mpp-Betrieb;Mpp;-------
09.06.2009;11:47:24;3084;77335;16029;Mpp-Betrieb;Mpp;-------
09.06.2009;12:02:26;3014;77336;16029;Mpp-Betrieb;Mpp;-------
09.06.2009;12:17:24;4490;77337;16030;Mpp-Betrieb;Mpp;-------
09.06.2009;12:32:25;1693;77337;16030;Mpp-Betrieb;Mpp;-------
09.06.2009;12:47:24;4634;77339;16030;Mpp-Betrieb;Mpp;-------
09.06.2009;13:02:24;5842;77340;16030;Mpp-Betrieb;Mpp;-------
09.06.2009;13:17:24;5886;77341;16031;Mpp-Betrieb;Mpp;-------
09.06.2009;13:32:24;5363;77342;16031;Mpp-Betrieb;Mpp;-------
09.06.2009;13:47:24;5123;77343;16031;Mpp-Betrieb;Mpp;-------
09.06.2009;14:02:24;5149;77344;16031;Mpp-Betrieb;Mpp;-------
09.06.2009;14:17:24;5167;77346;16032;Mpp-Betrieb;Mpp;-------
09.06.2009;14:32:24;2749;77347;16032;Mpp-Betrieb;Mpp;-------
09.06.2009;14:47:24;5657;77348;16032;Mpp-Betrieb;Mpp;-------
09.06.2009;15:02:26;4847;77349;16032;Mpp-Betrieb;Mpp;-------
09.06.2009;15:17:25;4636;77350;16033;Mpp-Betrieb;Mpp;-------
09.06.2009;15:32:24;1882;77351;16033;Mpp-Betrieb;Mpp;-------
09.06.2009;15:47:24;2492;77352;16033;Mpp-Betrieb;Mpp;-------
09.06.2009;16:02:24;3500;77353;16033;Mpp-Betrieb;Mpp;-------
09.06.2009;16:17:25;4290;77354;16034;Mpp-Betrieb;Mpp;-------
09.06.2009;16:32:24;3575;77355;16034;Mpp-Betrieb;Mpp;-------
09.06.2009;16:47:24;3178;77356;16034;Mpp-Betrieb;Mpp;-------
09.06.2009;17:02:24;2341;77357;16034;Mpp-Betrieb;Mpp;-------
09.06.2009;17:17:25;2842;77357;16035;Mpp-Betrieb;Mpp;-------
09.06.2009;17:32:25;2025;77358;16035;Mpp-Betrieb;Mpp;-------
09.06.2009;17:47:24;810;77358;16035;Mpp-Betrieb;Mpp;-------
09.06.2009;18:02:24;657;77358;16035;Mpp-Betrieb;Mpp;-------
09.06.2009;18:17:25;783;77359;16036;Mpp-Betrieb;Mpp;-------
09.06.2009;18:32:24;350;77359;16036;Mpp-Betrieb;Mpp;-------
09.06.2009;18:47:24;170;77359;16036;Mpp-Betrieb;Mpp;-------
09.06.2009;19:02:24;68;77359;16036;Mpp-Betrieb;Mpp;-------
09.06.2009;19:17:25;182;77359;16037;Mpp-Betrieb;Mpp;-------
09.06.2009;19:32:24;473;77359;16037;Mpp-Betrieb;Mpp;-------
09.06.2009;19:47:25;724;77359;16037;Mpp-Betrieb;Mpp;-------
09.06.2009;20:02:24;584;77359;16037;Mpp-Betrieb;Mpp;-------
09.06.2009;20:17:25;300;77359;16038;Mpp-Betrieb;Mpp;-------
09.06.2009;20:32:24;104;77360;16038;Mpp-Betrieb;Mpp;-------
09.06.2009;20:47:24;51;77360;16038;Mpp-Betrieb;Mpp;-------
09.06.2009;21:02:24;45;77360;16038;Mpp-Betrieb;Mpp;-------
09.06.2009;21:17:23;0;77360;16039;Mpp-Betrieb;Warten;-------
10.06.2009;05:32:24;0;77360;16039;Mpp-Betrieb;Netzueb.;-------
10.06.2009;05:47:24;15;77360;16039;Mpp-Betrieb;Mpp;-------
10.06.2009;06:02:25;63;77360;16039;Mpp-Betrieb;Mpp;-------
10.06.2009;06:17:24;214;77360;16039;Mpp-Betrieb;Mpp;-------
10.06.2009;06:32:24;128;77360;16040;Mpp-Betrieb;Mpp;-------
10.06.2009;06:47:25;208;77360;16040;Mpp-Betrieb;Mpp;-------
10.06.2009;07:02:25;417;77360;16040;Mpp-Betrieb;Mpp;-------
10.06.2009;07:17:25;1039;77360;16040;Mpp-Betrieb;Mpp;-------
10.06.2009;07:32:25;470;77360;16041;Mpp-Betrieb;Mpp;-------
10.06.2009;07:47:24;375;77360;16041;Mpp-Betrieb;Mpp;-------
10.06.2009;08:02:26;481;77360;16041;Mpp-Betrieb;Mpp;-------
10.06.2009;08:17:24;592;77360;16041;Mpp-Betrieb;Mpp;-------
10.06.2009;08:32:24;1470;77361;16042;Mpp-Betrieb;Mpp;-------
10.06.2009;08:47:24;2348;77361;16042;Mpp-Betrieb;Mpp;-------
10.06.2009;09:02:25;1538;77362;16042;Mpp-Betrieb;Mpp;-------
10.06.2009;09:17:24;1372;77362;16042;Mpp-Betrieb;Mpp;-------
10.06.2009;09:32:24;1039;77362;16043;Mpp-Betrieb;Mpp;-------
10.06.2009;09:47:27;1717;77363;16043;Mpp-Betrieb;Mpp;-------
10.06.2009;10:02:24;3314;77364;16043;Mpp-Betrieb;Mpp;-------
10.06.2009;10:17:24;4210;77364;16043;Mpp-Betrieb;Mpp;-------
10.06.2009;10:32:25;4307;77365;16044;Mpp-Betrieb;Mpp;-------
10.06.2009;10:47:25;4410;77366;16044;Mpp-Betrieb;Mpp;-------
10.06.2009;11:02:25;5043;77367;16044;Mpp-Betrieb;Mpp;-------
10.06.2009;11:17:25;2827;77368;16044;Mpp-Betrieb;Mpp;-------
10.06.2009;11:32:25;1941;77369;16045;Mpp-Betrieb;Mpp;-------
10.06.2009;11:47:24;5360;77370;16045;Mpp-Betrieb;Mpp;-------
10.06.2009;12:02:25;5233;77371;16045;Mpp-Betrieb;Mpp;-------
10.06.2009;12:17:24;5033;77372;16045;Mpp-Betrieb;Mpp;-------
10.06.2009;12:32:23;4930;77373;16046;Mpp-Betrieb;Mpp;-------
10.06.2009;12:47:24;5098;77374;16046;Mpp-Betrieb;Mpp;-------
10.06.2009;13:02:25;4918;77375;16046;Mpp-Betrieb;Mpp;-------
10.06.2009;13:17:24;5008;77377;16046;Mpp-Betrieb;Mpp;-------
10.06.2009;13:32:25;5245;77378;16047;Mpp-Betrieb;Mpp;-------
10.06.2009;13:47:24;4978;77379;16047;Mpp-Betrieb;Mpp;-------
10.06.2009;14:02:24;4938;77380;16047;Mpp-Betrieb;Mpp;-------
10.06.2009;14:17:24;4793;77381;16047;Mpp-Betrieb;Mpp;-------
10.06.2009;14:32:25;4746;77383;16048;Mpp-Betrieb;Mpp;-------
10.06.2009;14:47:24;4647;77384;16048;Mpp-Betrieb;Mpp;-------
10.06.2009;15:02:26;4594;77385;16048;Mpp-Betrieb;Mpp;-------
10.06.2009;15:17:24;4065;77386;16048;Mpp-Betrieb;Mpp;-------
10.06.2009;15:32:25;3763;77387;16049;Mpp-Betrieb;Mpp;-------
10.06.2009;15:47:25;3959;77388;16049;Mpp-Betrieb;Mpp;-------
10.06.2009;16:02:25;3882;77389;16049;Mpp-Betrieb;Mpp;-------
10.06.2009;16:17:24;3535;77390;16049;Mpp-Betrieb;Mpp;-------
10.06.2009;16:32:25;3219;77391;16050;Mpp-Betrieb;Mpp;-------
10.06.2009;16:47:24;2165;77391;16050;Mpp-Betrieb;Mpp;-------
10.06.2009;17:02:25;2186;77392;16050;Mpp-Betrieb;Mpp;-------
10.06.2009;17:17:24;1867;77393;16050;Mpp-Betrieb;Mpp;-------
10.06.2009;17:32:25;1969;77393;16051;Mpp-Betrieb;Mpp;-------
10.06.2009;17:47:25;1321;77393;16051;Mpp-Betrieb;Mpp;-------
10.06.2009;18:02:25;909;77394;16051;Mpp-Betrieb;Mpp;-------
10.06.2009;18:17:24;1685;77394;16051;Mpp-Betrieb;Mpp;-------
10.06.2009;18:32:24;955;77394;16052;Mpp-Betrieb;Mpp;-------
10.06.2009;18:47:25;840;77395;16052;Mpp-Betrieb;Mpp;-------
10.06.2009;19:02:24;650;77395;16052;Mpp-Betrieb;Mpp;-------
10.06.2009;19:17:25;431;77395;16052;Mpp-Betrieb;Mpp;-------
10.06.2009;19:32:24;369;77395;16053;Mpp-Betrieb;Mpp;-------
10.06.2009;19:47:25;363;77395;16053;Mpp-Betrieb;Mpp;-------
10.06.2009;20:02:25;248;77395;16053;Mpp-Betrieb;Mpp;-------
10.06.2009;20:17:24;109;77395;16053;Mpp-Betrieb;Mpp;-------
10.06.2009;20:32:24;40;77395;16054;Mpp-Betrieb;Mpp;-------
10.06.2009;20:47:24;0;77395;16054;Mpp-Betrieb;Warten;-------
10.06.2009;21:02:24;0;77395;16054;Mpp-Betrieb;Netzueb.;-------
10.06.2009;21:17:25;0;77395;16054;Mpp-Betrieb;Warten;-------
11.06.2009;05:32:24;0;77395;16054;Mpp-Betrieb;Warten;-------
11.06.2009;05:47:24;32;77395;16054;Mpp-Betrieb;Mpp;-------
11.06.2009;06:02:25;80;77395;16054;Mpp-Betrieb;Mpp;-------
11.06.2009;06:17:25;123;77395;16055;Mpp-Betrieb;Mpp;-------
11.06.2009;06:32:24;26;77395;16055;Mpp-Betrieb;Mpp-Such;-------
11.06.2009;06:47:24;45;77395;16055;Mpp-Betrieb;Mpp;-------
11.06.2009;07:02:26;105;77395;16055;Mpp-Betrieb;Mpp;-------
11.06.2009;07:17:24;171;77395;16056;Mpp-Betrieb;Mpp;-------
11.06.2009;07:32:24;326;77395;16056;Mpp-Betrieb;Mpp;-------
11.06.2009;07:47:25;1260;77396;16056;Mpp-Betrieb;Mpp;-------
11.06.2009;08:02:26;1812;77396;16056;Mpp-Betrieb;Mpp;-------
11.06.2009;08:32:25;2430;77397;16057;Mpp-Betrieb;Mpp;-------
11.06.2009;08:47:25;918;77397;16057;Mpp-Betrieb;Mpp;-------
11.06.2009;09:02:25;1454;77398;16057;Mpp-Betrieb;Mpp;-------
11.06.2009;09:17:24;157;77398;16058;Mpp-Betrieb;Mpp;-------
11.06.2009;09:32:24;2298;77398;16058;Mpp-Betrieb;Mpp;-------
11.06.2009;09:47:25;4706;77399;16058;Mpp-Betrieb;Mpp;-------
11.06.2009;10:02:25;4916;77400;16058;Mpp-Betrieb;Mpp;-------
11.06.2009;10:17:25;2738;77400;16059;Mpp-Betrieb;Mpp;-------
11.06.2009;10:32:25;4421;77401;16059;Mpp-Betrieb;Mpp;-------
11.06.2009;10:47:24;4702;77402;16059;Mpp-Betrieb;Mpp;-------
11.06.2009;11:02:25;4737;77403;16059;Mpp-Betrieb;Mpp;-------
11.06.2009;11:17:24;5281;77405;16060;Mpp-Betrieb;Mpp;-------
11.06.2009;11:32:25;5022;77406;16060;Mpp-Betrieb;Mpp;-------
11.06.2009;11:47:24;6010;77407;16060;Mpp-Betrieb;Mpp;-------
11.06.2009;12:02:24;5163;77407;16060;Mpp-Betrieb;Mpp;-------
11.06.2009;12:17:24;5339;77409;16061;Mpp-Betrieb;Mpp;-------
11.06.2009;12:32:24;1808;77410;16061;Mpp-Betrieb;Mpp;-------
11.06.2009;12:47:24;6007;77411;16061;Mpp-Betrieb;Mpp;-------
11.06.2009;13:02:25;3533;77412;16061;Mpp-Betrieb;Mpp;-------
11.06.2009;13:17:24;5242;77413;16062;Mpp-Betrieb;Mpp;-------
11.06.2009;13:32:25;5327;77415;16062;Mpp-Betrieb;Mpp;-------
11.06.2009;13:47:24;5276;77416;16062;Mpp-Betrieb;Mpp;-------
11.06.2009;14:02:24;5280;77417;16062;Mpp-Betrieb;Mpp;-------
11.06.2009;14:17:24;5168;77419;16063;Mpp-Betrieb;Mpp;-------
11.06.2009;14:32:24;5015;77420;16063;Mpp-Betrieb;Mpp;-------
11.06.2009;14:47:26;4938;77421;16063;Mpp-Betrieb;Mpp;-------
11.06.2009;15:02:24;4872;77422;16063;Mpp-Betrieb;Mpp;-------
11.06.2009;15:17:24;4938;77424;16064;Mpp-Betrieb;Mpp;-------
11.06.2009;15:32:24;5005;77425;16064;Mpp-Betrieb;Mpp;-------
11.06.2009;15:47:24;1231;77426;16064;Mpp-Betrieb;Mpp;-------
11.06.2009;16:02:25;4654;77426;16064;Mpp-Betrieb;Mpp;-------
11.06.2009;16:17:25;2769;77427;16065;Mpp-Betrieb;Mpp;-------
11.06.2009;16:32:25;4210;77428;16065;Mpp-Betrieb;Mpp;-------
11.06.2009;16:47:24;4090;77429;16065;Mpp-Betrieb;Mpp;-------
11.06.2009;17:02:24;3406;77430;16065;Mpp-Betrieb;Mpp;-------
11.06.2009;17:17:24;3498;77430;16066;Mpp-Betrieb;Mpp;-------
11.06.2009;17:32:24;3289;77431;16066;Mpp-Betrieb;Mpp;-------
11.06.2009;17:47:24;1497;77432;16066;Mpp-Betrieb;Mpp;-------
11.06.2009;18:02:24;1284;77432;16066;Mpp-Betrieb;Mpp;-------
11.06.2009;18:17:24;2363;77433;16067;Mpp-Betrieb;Mpp;-------
11.06.2009;18:32:25;1544;77433;16067;Mpp-Betrieb;Mpp;-------
11.06.2009;18:47:24;1220;77434;16067;Mpp-Betrieb;Mpp;-------
11.06.2009;19:02:24;939;77434;16067;Mpp-Betrieb;Mpp;-------
11.06.2009;19:17:24;636;77434;16068;Mpp-Betrieb;Mpp;-------
11.06.2009;19:32:25;409;77434;16068;Mpp-Betrieb;Mpp;-------
11.06.2009;19:47:25;249;77434;16068;Mpp-Betrieb;Mpp;-------
11.06.2009;20:02:24;131;77434;16068;Mpp-Betrieb;Mpp;-------
11.06.2009;20:17:25;179;77434;16069;Mpp-Betrieb;Mpp;-------
11.06.2009;20:32:24;190;77434;16069;Mpp-Betrieb;Mpp;-------
11.06.2009;20:47:25;83;77434;16069;Mpp-Betrieb;Mpp;-------
11.06.2009;21:02:25;36;77434;16069;Mpp-Betrieb;Mpp;-------
11.06.2009;21:17:25;12;77434;16070;Mpp-Betrieb;Mpp;-------
11.06.2009;21:32:25;0;77434;16070;Mpp-Betrieb;Warten;-------
12.06.2009;05:32:25;11;77434;16070;Mpp-Betrieb;Mpp;-------
12.06.2009;05:47:24;27;77434;16070;Mpp-Betrieb;Mpp;-------
12.06.2009;06:02:25;57;77434;16070;Mpp-Betrieb;Mpp;-------
12.06.2009;06:17:24;122;77435;16071;Mpp-Betrieb;Mpp;-------
12.06.2009;06:32:24;225;77435;16071;Mpp-Betrieb;Mpp;-------
12.06.2009;06:47:25;352;77435;16071;Mpp-Betrieb;Mpp;-------
12.06.2009;07:02:25;476;77435;16071;Mpp-Betrieb;Mpp;-------
12.06.2009;07:17:24;562;77435;16072;Mpp-Betrieb;Mpp;-------
12.06.2009;07:32:25;772;77435;16072;Mpp-Betrieb;Mpp;-------
12.06.2009;07:47:24;1654;77435;16072;Mpp-Betrieb;Mpp;-------
12.06.2009;08:02:25;822;77436;16072;Mpp-Betrieb;Mpp;-------
12.06.2009;08:17:25;1959;77436;16073;Mpp-Betrieb;Mpp;-------
12.06.2009;08:32:24;2220;77436;16073;Mpp-Betrieb;Mpp;-------
12.06.2009;08:47:24;2530;77437;16073;Mpp-Betrieb;Mpp;-------
12.06.2009;09:02:34;871;77438;16073;Mpp-Betrieb;Mpp;-------
12.06.2009;09:17:25;1264;77438;16074;Mpp-Betrieb;Mpp;-------
12.06.2009;09:32:24;1189;77439;16074;Mpp-Betrieb;Mpp;-------
12.06.2009;09:47:25;1414;77440;16074;Mpp-Betrieb;Mpp;-------
12.06.2009;10:02:25;3901;77440;16074;Mpp-Betrieb;Mpp;-------
12.06.2009;10:17:24;4592;77441;16075;Mpp-Betrieb;Mpp;-------
12.06.2009;10:32:25;4732;77442;16075;Mpp-Betrieb;Mpp;-------
12.06.2009;10:47:24;1393;77443;16075;Mpp-Betrieb;Mpp;-------
12.06.2009;11:02:26;1316;77444;16075;Mpp-Betrieb;Mpp;-------
12.06.2009;11:17:25;3133;77445;16076;Mpp-Betrieb;Mpp;-------
12.06.2009;11:32:24;1069;77446;16076;Mpp-Betrieb;Mpp;-------
12.06.2009;11:47:23;1958;77447;16076;Mpp-Betrieb;Mpp;-------
12.06.2009;12:02:26;3250;77448;16076;Mpp-Betrieb;Mpp;-------
12.06.2009;12:17:25;5485;77449;16077;Mpp-Betrieb;Mpp;-------
12.06.2009;12:32:24;1372;77450;16077;Mpp-Betrieb;Mpp;-------
12.06.2009;12:47:25;5733;77451;16077;Mpp-Betrieb;Mpp;-------
12.06.2009;13:02:25;2687;77452;16077;Mpp-Betrieb;Mpp;-------
12.06.2009;13:17:25;5310;77454;16078;Mpp-Betrieb;Mpp;-------
12.06.2009;13:32:24;5829;77455;16078;Mpp-Betrieb;Mpp;-------
12.06.2009;13:47:24;5526;77455;16078;Mpp-Betrieb;Mpp;-------
12.06.2009;14:02:25;5244;77457;16078;Mpp-Betrieb;Mpp;-------
12.06.2009;14:17:24;5353;77458;16079;Mpp-Betrieb;Mpp;-------
12.06.2009;14:32:24;4138;77459;16079;Mpp-Betrieb;Mpp;-------
12.06.2009;14:47:24;3485;77460;16079;Mpp-Betrieb;Mpp;-------
12.06.2009;15:02:25;1628;77461;16079;Mpp-Betrieb;Mpp;-------
12.06.2009;15:17:25;2652;77462;16080;Mpp-Betrieb;Mpp;-------
12.06.2009;15:32:24;3173;77462;16080;Mpp-Betrieb;Mpp;-------
12.06.2009;15:47:25;3360;77463;16080;Mpp-Betrieb;Mpp;-------
12.06.2009;16:02:25;2715;77464;16080;Mpp-Betrieb;Mpp;-------
12.06.2009;16:17:24;2901;77465;16081;Mpp-Betrieb;Mpp;-------
12.06.2009;16:32:25;3526;77466;16081;Mpp-Betrieb;Mpp;-------
12.06.2009;16:47:24;2524;77466;16081;Mpp-Betrieb;Mpp;-------
12.06.2009;17:02:25;1796;77467;16081;Mpp-Betrieb;Mpp;-------
12.06.2009;17:17:25;1521;77467;16082;Mpp-Betrieb;Mpp;-------
12.06.2009;17:32:24;1325;77468;16082;Mpp-Betrieb;Mpp;-------
12.06.2009;17:47:24;1028;77468;16082;Mpp-Betrieb;Mpp;-------
12.06.2009;18:02:25;983;77468;16082;Mpp-Betrieb;Mpp;-------
12.06.2009;18:17:24;1040;77468;16083;Mpp-Betrieb;Mpp;-------
12.06.2009;18:32:24;728;77469;16083;Mpp-Betrieb;Mpp;-------
12.06.2009;18:47:25;622;77469;16083;Mpp-Betrieb;Mpp;-------
12.06.2009;19:02:24;415;77469;16083;Mpp-Betrieb;Mpp;-------
12.06.2009;19:17:24;550;77469;16084;Mpp-Betrieb;Mpp;-------
12.06.2009;19:32:24;326;77469;16084;Mpp-Betrieb;Mpp;-------
12.06.2009;19:47:24;335;77469;16084;Mpp-Betrieb;Mpp;-------
12.06.2009;20:02:24;136;77469;16084;Mpp-Betrieb;Mpp;-------
12.06.2009;20:17:24;127;77470;16085;Mpp-Betrieb;Mpp;-------
12.06.2009;20:32:25;38;77470;16085;Mpp-Betrieb;Mpp;-------
12.06.2009;20:47:25;23;77470;16085;Mpp-Betrieb;Mpp;-------
12.06.2009;21:02:25;15;77470;16085;Mpp-Betrieb;Mpp;-------
12.06.2009;21:17:24;0;77470;16085;Mpp-Betrieb;Warten;-------
13.06.2009;05:32:24;13;77470;16085;Mpp-Betrieb;Mpp;-------
13.06.2009;05:47:24;31;77470;16086;Mpp-Betrieb;Mpp;-------
13.06.2009;06:02:25;55;77470;16086;Mpp-Betrieb;Mpp;-------
13.06.2009;06:17:24;94;77470;16086;Mpp-Betrieb;Mpp;-------
13.06.2009;06:32:25;158;77470;16086;Mpp-Betrieb;Mpp;-------
13.06.2009;06:47:25;420;77470;16087;Mpp-Betrieb;Mpp;-------
13.06.2009;07:02:25;456;77470;16087;Mpp-Betrieb;Mpp;-------
13.06.2009;07:17:24;664;77470;16087;Mpp-Betrieb;Mpp;-------
13.06.2009;07:32:25;914;77470;16087;Mpp-Betrieb;Mpp;-------
13.06.2009;07:47:24;1137;77470;16088;Mpp-Betrieb;Mpp;-------
13.06.2009;08:02:25;1612;77471;16088;Mpp-Betrieb;Mpp;-------
13.06.2009;08:17:25;1796;77471;16088;Mpp-Betrieb;Mpp;-------
13.06.2009;08:32:24;2099;77472;16088;Mpp-Betrieb;Mpp;-------
13.06.2009;08:47:25;2383;77472;16089;Mpp-Betrieb;Mpp;-------
13.06.2009;09:02:24;2683;77473;16089;Mpp-Betrieb;Mpp;-------
13.06.2009;09:17:25;2904;77473;16089;Mpp-Betrieb;Mpp;-------
13.06.2009;09:32:25;3173;77474;16089;Mpp-Betrieb;Mpp;-------
13.06.2009;09:47:24;3398;77475;16090;Mpp-Betrieb;Mpp;-------
13.06.2009;10:02:25;3639;77476;16090;Mpp-Betrieb;Mpp;-------
13.06.2009;10:17:25;3858;77477;16090;Mpp-Betrieb;Mpp;-------
13.06.2009;10:32:24;4097;77478;16090;Mpp-Betrieb;Mpp;-------
13.06.2009;10:47:24;2401;77479;16091;Mpp-Betrieb;Mpp;-------
13.06.2009;11:02:25;2981;77480;16091;Mpp-Betrieb;Mpp;-------
13.06.2009;11:17:25;3363;77481;16091;Mpp-Betrieb;Mpp;-------
13.06.2009;11:32:25;1364;77482;16091;Mpp-Betrieb;Mpp;-------
13.06.2009;11:47:25;5311;77483;16092;Mpp-Betrieb;Mpp;-------
13.06.2009;12:02:25;5255;77484;16092;Mpp-Betrieb;Mpp;-------
13.06.2009;12:17:25;5473;77484;16092;Mpp-Betrieb;Mpp;-------
13.06.2009;12:32:24;2248;77485;16092;Mpp-Betrieb;Mpp;-------
13.06.2009;12:47:24;5413;77486;16093;Mpp-Betrieb;Mpp;-------
13.06.2009;13:02:24;2901;77488;16093;Mpp-Betrieb;Mpp;-------
13.06.2009;13:17:24;1897;77488;16093;Mpp-Betrieb;Mpp;-------
13.06.2009;13:32:25;5119;77489;16093;Mpp-Betrieb;Mpp;-------
13.06.2009;13:47:24;4880;77491;16094;Mpp-Betrieb;Mpp;-------
13.06.2009;14:02:24;1995;77492;16094;Mpp-Betrieb;Mpp;-------
13.06.2009;14:17:24;5014;77493;16094;Mpp-Betrieb;Mpp;-------
13.06.2009;14:32:25;4653;77494;16094;Mpp-Betrieb;Mpp;-------
13.06.2009;14:47:24;4516;77495;16095;Mpp-Betrieb;Mpp;-------
13.06.2009;15:02:24;4384;77496;16095;Mpp-Betrieb;Mpp;-------
13.06.2009;15:17:24;4306;77498;16095;Mpp-Betrieb;Mpp;-------
13.06.2009;15:32:24;4182;77499;16095;Mpp-Betrieb;Mpp;-------
13.06.2009;15:47:24;3953;77500;16096;Mpp-Betrieb;Mpp;-------
13.06.2009;16:02:25;3856;77501;16096;Mpp-Betrieb;Mpp;-------
13.06.2009;16:17:24;3743;77502;16096;Mpp-Betrieb;Mpp;-------
13.06.2009;16:32:24;3467;77502;16096;Mpp-Betrieb;Mpp;-------
13.06.2009;16:47:24;3306;77503;16097;Mpp-Betrieb;Mpp;-------
13.06.2009;17:02:25;3019;77504;16097;Mpp-Betrieb;Mpp;-------
13.06.2009;17:17:24;2829;77505;16097;Mpp-Betrieb;Mpp;-------
13.06.2009;17:32:25;2584;77506;16097;Mpp-Betrieb;Mpp;-------
13.06.2009;17:47:24;2320;77506;16098;Mpp-Betrieb;Mpp;-------
13.06.2009;18:02:24;2020;77507;16098;Mpp-Betrieb;Mpp;-------
13.06.2009;18:17:24;1708;77507;16098;Mpp-Betrieb;Mpp;-------
13.06.2009;18:32:24;1437;77508;16098;Mpp-Betrieb;Mpp;-------
13.06.2009;18:47:24;1135;77508;16099;Mpp-Betrieb;Mpp;-------
13.06.2009;19:02:25;844;77508;16099;Mpp-Betrieb;Mpp;-------
13.06.2009;19:17:25;580;77508;16099;Mpp-Betrieb;Mpp;-------
13.06.2009;19:32:24;357;77508;16099;Mpp-Betrieb;Mpp;-------
13.06.2009;19:47:24;191;77508;16100;Mpp-Betrieb;Mpp;-------
13.06.2009;20:02:24;119;77508;16100;Mpp-Betrieb;Mpp;-------
13.06.2009;20:17:24;98;77509;16100;Mpp-Betrieb;Mpp;-------
13.06.2009;20:32:25;77;77509;16100;Mpp-Betrieb;Mpp;-------
13.06.2009;20:47:24;54;77509;16101;Mpp-Betrieb;Mpp;-------
13.06.2009;21:02:24;31;77509;16101;Mpp-Betrieb;Mpp;-------
13.06.2009;21:17:25;16;77509;16101;Mpp-Betrieb;Mpp;-------
13.06.2009;21:32:24;0;77509;16101;Mpp-Betrieb;Warten;-------
14.06.2009;05:17:44;0;77509;16101;Mpp-Betrieb;Warten;-------
14.06.2009;05:32:24;13;77509;16101;Mpp-Betrieb;Mpp;-------
14.06.2009;05:47:25;36;77509;16102;Mpp-Betrieb;Mpp;-------
14.06.2009;06:02:25;72;77509;16102;Mpp-Betrieb;Mpp;-------
14.06.2009;06:17:24;83;77509;16102;Mpp-Betrieb;Mpp;-------
14.06.2009;06:32:24;154;77509;16102;Mpp-Betrieb;Mpp;-------
14.06.2009;06:47:25;236;77509;16103;Mpp-Betrieb;Mpp;-------
14.06.2009;07:02:25;441;77509;16103;Mpp-Betrieb;Mpp;-------
14.06.2009;07:17:23;797;77509;16103;Mpp-Betrieb;Mpp;-------
14.06.2009;07:32:24;699;77509;16103;Mpp-Betrieb;Mpp;-------
14.06.2009;07:47:24;879;77509;16104;Mpp-Betrieb;Mpp;-------
14.06.2009;08:02:25;1758;77510;16104;Mpp-Betrieb;Mpp;-------
14.06.2009;08:17:24;875;77510;16104;Mpp-Betrieb;Mpp;-------
14.06.2009;08:32:24;2098;77510;16104;Mpp-Betrieb;Mpp;-------
14.06.2009;08:47:24;2725;77511;16105;Mpp-Betrieb;Mpp;-------
14.06.2009;09:02:25;1668;77512;16105;Mpp-Betrieb;Mpp;-------
14.06.2009;09:17:25;1738;77512;16105;Mpp-Betrieb;Mpp;-------
14.06.2009;09:32:25;3521;77513;16105;Mpp-Betrieb;Mpp;-------
14.06.2009;09:47:25;1843;77513;16106;Mpp-Betrieb;Mpp;-------
14.06.2009;10:02:26;3694;77514;16106;Mpp-Betrieb;Mpp;-------
14.06.2009;10:17:25;3868;77515;16106;Mpp-Betrieb;Mpp;-------
14.06.2009;10:32:25;3860;77516;16106;Mpp-Betrieb;Mpp;-------
14.06.2009;10:47:24;4033;77517;16107;Mpp-Betrieb;Mpp;-------
14.06.2009;11:02:25;4122;77518;16107;Mpp-Betrieb;Mpp;-------
14.06.2009;11:17:24;4333;77519;16107;Mpp-Betrieb;Mpp;-------
14.06.2009;11:32:25;4379;77520;16107;Mpp-Betrieb;Mpp;-------
14.06.2009;11:47:24;4301;77521;16108;Mpp-Betrieb;Mpp;-------
14.06.2009;12:02:24;4758;77522;16108;Mpp-Betrieb;Mpp;-------
14.06.2009;12:17:25;3894;77523;16108;Mpp-Betrieb;Mpp;-------
14.06.2009;12:32:25;4206;77524;16108;Mpp-Betrieb;Mpp;-------
14.06.2009;12:47:24;3699;77525;16109;Mpp-Betrieb;Mpp;-------
14.06.2009;13:02:24;3626;77526;16109;Mpp-Betrieb;Mpp;-------
14.06.2009;13:17:24;3584;77527;16109;Mpp-Betrieb;Mpp;-------
14.06.2009;13:32:24;4230;77528;16109;Mpp-Betrieb;Mpp;-------
14.06.2009;13:47:24;4144;77529;16110;Mpp-Betrieb;Mpp;-------
14.06.2009;14:02:24;2760;77530;16110;Mpp-Betrieb;Mpp;-------
14.06.2009;14:17:24;4864;77531;16110;Mpp-Betrieb;Mpp;-------
14.06.2009;14:32:24;4419;77532;16110;Mpp-Betrieb;Mpp;-------
14.06.2009;14:47:24;4576;77533;16111;Mpp-Betrieb;Mpp;-------
14.06.2009;15:02:24;3909;77534;16111;Mpp-Betrieb;Mpp;-------
14.06.2009;15:17:24;4505;77535;16111;Mpp-Betrieb;Mpp;-------
14.06.2009;15:32:25;1785;77536;16111;Mpp-Betrieb;Mpp;-------
14.06.2009;15:47:24;4215;77537;16112;Mpp-Betrieb;Mpp;-------
14.06.2009;16:02:24;3653;77538;16112;Mpp-Betrieb;Mpp;-------
14.06.2009;16:17:25;1710;77539;16112;Mpp-Betrieb;Mpp;-------
14.06.2009;16:32:25;3561;77539;16112;Mpp-Betrieb;Mpp;-------
14.06.2009;16:47:24;1543;77540;16113;Mpp-Betrieb;Mpp;-------
14.06.2009;17:02:26;1573;77540;16113;Mpp-Betrieb;Mpp;-------
14.06.2009;17:17:25;1178;77541;16113;Mpp-Betrieb;Mpp;-------
14.06.2009;17:32:24;664;77541;16113;Mpp-Betrieb;Mpp;-------
14.06.2009;17:47:25;862;77541;16114;Mpp-Betrieb;Mpp;-------
14.06.2009;18:02:25;1305;77542;16114;Mpp-Betrieb;Mpp;-------
14.06.2009;18:17:25;596;77542;16114;Mpp-Betrieb;Mpp;-------
14.06.2009;18:32:24;435;77542;16114;Mpp-Betrieb;Mpp;-------
14.06.2009;18:47:24;438;77542;16115;Mpp-Betrieb;Mpp;-------
14.06.2009;19:02:24;429;77542;16115;Mpp-Betrieb;Mpp;-------
14.06.2009;19:17:23;396;77542;16115;Mpp-Betrieb;Mpp;-------
14.06.2009;19:32:25;308;77542;16115;Mpp-Betrieb;Mpp;-------
14.06.2009;19:47:25;233;77542;16116;Mpp-Betrieb;Mpp;-------
14.06.2009;20:02:24;149;77542;16116;Mpp-Betrieb;Mpp;-------
14.06.2009;20:17:24;130;77542;16116;Mpp-Betrieb;Mpp;-------
14.06.2009;20:32:24;31;77542;16116;Mpp-Betrieb;Mpp;-------
14.06.2009;20:47:24;17;77542;16117;Mpp-Betrieb;Mpp;-------
14.06.2009;21:02:25;0;77542;16117;Mpp-Betrieb;Warten;-------
15.06.2009;05:47:24;11;77542;16117;Mpp-Betrieb;Mpp;-------
15.06.2009;06:02:26;15;77542;16117;Mpp-Betrieb;Mpp;-------
15.06.2009;06:17:25;58;77542;16117;Mpp-Betrieb;Mpp;-------
15.06.2009;06:32:25;51;77542;16118;Mpp-Betrieb;Mpp;-------
15.06.2009;06:47:24;38;77542;16118;Mpp-Betrieb;Mpp-Such;-------
15.06.2009;07:02:25;105;77543;16118;Mpp-Betrieb;Mpp;-------
15.06.2009;07:17:24;169;77543;16118;Mpp-Betrieb;Mpp;-------
15.06.2009;07:32:24;210;77543;16119;Mpp-Betrieb;Mpp;-------
15.06.2009;07:47:25;200;77543;16119;Mpp-Betrieb;Mpp;-------
15.06.2009;08:02:24;263;77543;16119;Mpp-Betrieb;Mpp;-------
15.06.2009;08:17:23;229;77543;16119;Mpp-Betrieb;Mpp;-------
15.06.2009;08:32:24;126;77543;16120;Mpp-Betrieb;Mpp;-------
15.06.2009;08:47:25;92;77543;16120;Mpp-Betrieb;Mpp;-------
15.06.2009;09:02:29;200;77543;16120;Mpp-Betrieb;Mpp;-------
15.06.2009;09:17:24;245;77543;16120;Mpp-Betrieb;Mpp;-------
15.06.2009;09:32:24;169;77543;16121;Mpp-Betrieb;Mpp;-------
15.06.2009;09:47:25;250;77543;16121;Mpp-Betrieb;Mpp;-------
15.06.2009;10:02:35;411;77543;16121;Mpp-Betrieb;Mpp;-------
15.06.2009;10:17:25;626;77543;16121;Mpp-Betrieb;Mpp;-------
15.06.2009;10:32:25;490;77543;16122;Mpp-Betrieb;Mpp;-------
15.06.2009;10:47:24;592;77544;16122;Mpp-Betrieb;Mpp;-------
15.06.2009;11:02:25;615;77544;16122;Mpp-Betrieb;Mpp;-------
15.06.2009;11:17:24;1784;77544;16122;Mpp-Betrieb;Mpp;-------
15.06.2009;11:32:24;3532;77545;16123;Mpp-Betrieb;Mpp;-------
15.06.2009;11:47:25;3126;77545;16123;Mpp-Betrieb;Mpp;-------
15.06.2009;12:02:25;1932;77546;16123;Mpp-Betrieb;Mpp;-------
15.06.2009;12:17:25;1598;77546;16123;Mpp-Betrieb;Mpp;-------
15.06.2009;12:32:24;1726;77547;16124;Mpp-Betrieb;Mpp;-------
15.06.2009;12:47:24;2085;77547;16124;Mpp-Betrieb;Mpp;-------
15.06.2009;13:02:25;4973;77548;16124;Mpp-Betrieb;Mpp;-------
15.06.2009;13:17:27;677;77549;16124;Mpp-Betrieb;Mpp;-------
15.06.2009;13:32:25;1048;77549;16125;Mpp-Betrieb;Mpp;-------
15.06.2009;13:47:25;416;77549;16125;Mpp-Betrieb;Mpp;-------
15.06.2009;14:02:25;1085;77549;16125;Mpp-Betrieb;Mpp;-------
15.06.2009;14:17:24;583;77549;16125;Mpp-Betrieb;Mpp;-------
15.06.2009;14:32:25;775;77550;16126;Mpp-Betrieb;Mpp;-------
15.06.2009;14:47:25;210;77550;16126;Mpp-Betrieb;Mpp;-------
15.06.2009;15:02:25;1145;77550;16126;Mpp-Betrieb;Mpp;-------
15.06.2009;15:17:24;2261;77550;16126;Mpp-Betrieb;Mpp;-------
15.06.2009;15:32:24;2278;77551;16127;Mpp-Betrieb;Mpp;-------
15.06.2009;16:17:25;1817;77552;16127;Mpp-Betrieb;Mpp;-------
15.06.2009;16:32:25;1402;77552;16128;Mpp-Betrieb;Mpp;-------
15.06.2009;16:47:24;1932;77553;16128;Mpp-Betrieb;Mpp;-------
15.06.2009;17:02:24;2544;77554;16128;Mpp-Betrieb;Mpp;-------
15.06.2009;17:17:25;1492;77554;16128;Mpp-Betrieb;Mpp;-------
15.06.2009;17:32:25;1437;77555;16129;Mpp-Betrieb;Mpp;-------
15.06.2009;17:47:25;1054;77555;16129;Mpp-Betrieb;Mpp;-------
15.06.2009;18:02:24;1586;77555;16129;Mpp-Betrieb;Mpp;-------
15.06.2009;18:17:24;962;77556;16129;Mpp-Betrieb;Mpp;-------
15.06.2009;18:32:24;534;77556;16130;Mpp-Betrieb;Mpp;-------
15.06.2009;18:47:24;591;77556;16130;Mpp-Betrieb;Mpp;-------
15.06.2009;19:02:24;654;77556;16130;Mpp-Betrieb;Mpp;-------
15.06.2009;19:17:24;530;77556;16130;Mpp-Betrieb;Mpp;-------
15.06.2009;19:32:24;117;77556;16131;Mpp-Betrieb;Mpp;-------
15.06.2009;19:47:25;313;77557;16131;Mpp-Betrieb;Mpp;-------
15.06.2009;20:02:24;116;77557;16131;Mpp-Betrieb;Mpp;-------
15.06.2009;20:17:24;140;77557;16131;Mpp-Betrieb;Mpp;-------
15.06.2009;20:32:25;0;77557;16132;Mpp-Betrieb;Netzueb.;-------
15.06.2009;20:47:24;38;77557;16132;Mpp-Betrieb;Mpp;-------
15.06.2009;21:02:25;243;77557;16132;Mpp-Betrieb;Mpp;-------
15.06.2009;21:17:25;0;77557;16132;Mpp-Betrieb;Warten;-------
16.06.2009;05:32:24;0;77557;16132;Mpp-Betrieb;Warten;-------
16.06.2009;05:47:24;0;77557;16132;Mpp-Betrieb;Netzueb.;-------
16.06.2009;06:02:25;0;77557;16132;Mpp-Betrieb;Warten;-------
16.06.2009;06:17:25;23;77557;16132;Mpp-Betrieb;Mpp;-------
16.06.2009;06:32:24;29;77557;16133;Mpp-Betrieb;Mpp;-------
16.06.2009;06:47:24;59;77557;16133;Mpp-Betrieb;Mpp;-------
16.06.2009;07:02:24;516;77557;16133;Mpp-Betrieb;Mpp;-------
16.06.2009;07:17:24;376;77557;16133;Mpp-Betrieb;Mpp;-------
16.06.2009;07:32:24;474;77557;16134;Mpp-Betrieb;Mpp;-------
16.06.2009;07:47:24;593;77557;16134;Mpp-Betrieb;Mpp;-------
16.06.2009;08:02:24;685;77557;16134;Mpp-Betrieb;Mpp;-------
16.06.2009;08:17:25;1166;77558;16134;Mpp-Betrieb;Mpp;-------
16.06.2009;08:32:25;851;77558;16135;Mpp-Betrieb;Mpp;-------
16.06.2009;08:47:24;1456;77558;16135;Mpp-Betrieb;Mpp;-------
16.06.2009;09:02:24;887;77558;16135;Mpp-Betrieb;Mpp;-------
16.06.2009;09:17:23;1141;77559;16135;Mpp-Betrieb;Mpp;-------
16.06.2009;09:32:24;3482;77559;16136;Mpp-Betrieb;Mpp;-------
16.06.2009;09:47:24;1305;77560;16136;Mpp-Betrieb;Mpp;-------
16.06.2009;10:02:25;1334;77561;16136;Mpp-Betrieb;Mpp;-------
16.06.2009;10:17:25;4357;77561;16136;Mpp-Betrieb;Mpp;-------
16.06.2009;10:32:25;1772;77562;16137;Mpp-Betrieb;Mpp;-------
16.06.2009;10:47:25;5183;77563;16137;Mpp-Betrieb;Mpp;-------
16.06.2009;11:02:25;4916;77564;16137;Mpp-Betrieb;Mpp;-------
16.06.2009;11:17:25;1759;77565;16137;Mpp-Betrieb;Mpp;-------
16.06.2009;11:32:25;2034;77565;16138;Mpp-Betrieb;Mpp;-------
16.06.2009;11:47:24;1958;77566;16138;Mpp-Betrieb;Mpp;-------
16.06.2009;12:02:26;2300;77566;16138;Mpp-Betrieb;Mpp;-------
16.06.2009;12:17:24;3458;77567;16138;Mpp-Betrieb;Mpp;-------
16.06.2009;12:32:24;1946;77567;16139;Mpp-Betrieb;Mpp;-------
16.06.2009;12:47:25;6009;77568;16139;Mpp-Betrieb;Mpp;-------
16.06.2009;13:02:25;1742;77569;16139;Mpp-Betrieb;Mpp;-------
16.06.2009;13:17:24;1318;77569;16139;Mpp-Betrieb;Mpp;-------
16.06.2009;13:32:24;3498;77569;16140;Mpp-Betrieb;Mpp;-------
16.06.2009;13:47:24;1982;77570;16140;Mpp-Betrieb;Mpp;-------
16.06.2009;14:02:25;3199;77571;16140;Mpp-Betrieb;Mpp;-------
16.06.2009;14:17:24;2659;77572;16140;Mpp-Betrieb;Mpp;-------
16.06.2009;14:32:24;2589;77572;16141;Mpp-Betrieb;Mpp;-------
16.06.2009;14:47:25;6006;77573;16141;Mpp-Betrieb;Mpp;-------
16.06.2009;15:02:26;2008;77574;16141;Mpp-Betrieb;Mpp;-------
16.06.2009;15:17:25;3394;77575;16141;Mpp-Betrieb;Mpp;-------
16.06.2009;15:32:24;1694;77575;16142;Mpp-Betrieb;Mpp;-------
16.06.2009;15:47:24;1370;77576;16142;Mpp-Betrieb;Mpp;-------
16.06.2009;16:02:24;3197;77576;16142;Mpp-Betrieb;Mpp;-------
16.06.2009;16:17:25;1905;77577;16142;Mpp-Betrieb;Mpp;-------
16.06.2009;16:32:25;2674;77577;16143;Mpp-Betrieb;Mpp;-------
16.06.2009;16:47:24;1337;77578;16143;Mpp-Betrieb;Mpp;-------
16.06.2009;17:02:25;1183;77578;16143;Mpp-Betrieb;Mpp;-------
16.06.2009;17:17:24;2048;77579;16143;Mpp-Betrieb;Mpp;-------
16.06.2009;17:32:24;1020;77579;16144;Mpp-Betrieb;Mpp;-------
16.06.2009;17:47:24;1028;77579;16144;Mpp-Betrieb;Mpp;-------
16.06.2009;18:02:24;1423;77580;16144;Mpp-Betrieb;Mpp;-------
16.06.2009;18:17:24;1016;77580;16144;Mpp-Betrieb;Mpp;-------
16.06.2009;18:32:24;969;77580;16145;Mpp-Betrieb;Mpp;-------
16.06.2009;18:47:24;1435;77581;16145;Mpp-Betrieb;Mpp;-------
16.06.2009;19:02:24;944;77581;16145;Mpp-Betrieb;Mpp;-------
16.06.2009;19:17:24;568;77581;16145;Mpp-Betrieb;Mpp;-------
16.06.2009;19:32:25;475;77581;16146;Mpp-Betrieb;Mpp;-------
16.06.2009;19:47:25;224;77581;16146;Mpp-Betrieb;Mpp;-------
16.06.2009;20:02:23;155;77581;16146;Mpp-Betrieb;Mpp;-------
16.06.2009;20:17:24;106;77581;16146;Mpp-Betrieb;Mpp;-------
16.06.2009;20:32:24;152;77581;16147;Mpp-Betrieb;Mpp;-------
16.06.2009;20:47:25;31;77582;16147;Mpp-Betrieb;Mpp;-------
16.06.2009;21:02:25;24;77582;16147;Mpp-Betrieb;Mpp;-------
16.06.2009;21:17:24;14;77582;16147;Mpp-Betrieb;Mpp;-------
16.06.2009;21:32:24;0;77582;16147;Mpp-Betrieb;Warten;-------
17.06.2009;05:17:25;0;77582;16147;Mpp-Betrieb;Netzueb.;-------
17.06.2009;05:32:25;18;77582;16148;Mpp-Betrieb;Mpp;-------
17.06.2009;05:47:25;51;77582;16148;Mpp-Betrieb;Mpp;-------
17.06.2009;06:02:25;90;77582;16148;Mpp-Betrieb;Mpp;-------
17.06.2009;06:17:24;174;77582;16148;Mpp-Betrieb;Mpp;-------
17.06.2009;06:32:24;278;77582;16149;Mpp-Betrieb;Mpp;-------
17.06.2009;06:47:25;381;77582;16149;Mpp-Betrieb;Mpp;-------
17.06.2009;07:02:26;547;77582;16149;Mpp-Betrieb;Mpp;-------
17.06.2009;07:17:25;711;77582;16149;Mpp-Betrieb;Mpp;-------
17.06.2009;07:32:25;817;77582;16150;Mpp-Betrieb;Mpp;-------
17.06.2009;07:47:25;981;77582;16150;Mpp-Betrieb;Mpp;-------
17.06.2009;08:02:25;1701;77583;16150;Mpp-Betrieb;Mpp;-------
17.06.2009;08:17:24;1875;77583;16150;Mpp-Betrieb;Mpp;-------
17.06.2009;08:32:24;1995;77584;16151;Mpp-Betrieb;Mpp;-------
17.06.2009;08:47:25;2039;77584;16151;Mpp-Betrieb;Mpp;-------
17.06.2009;09:02:25;1621;77585;16151;Mpp-Betrieb;Mpp;-------
17.06.2009;09:17:25;3238;77585;16151;Mpp-Betrieb;Mpp;-------
17.06.2009;09:32:24;2798;77586;16152;Mpp-Betrieb;Mpp;-------
17.06.2009;09:47:24;3801;77587;16152;Mpp-Betrieb;Mpp;-------
17.06.2009;10:02:26;3865;77588;16152;Mpp-Betrieb;Mpp;-------
17.06.2009;10:17:24;3990;77588;16152;Mpp-Betrieb;Mpp;-------
17.06.2009;10:32:24;4128;77590;16153;Mpp-Betrieb;Mpp;-------
17.06.2009;10:47:24;4234;77591;16153;Mpp-Betrieb;Mpp;-------
17.06.2009;11:02:25;4331;77592;16153;Mpp-Betrieb;Mpp;-------
17.06.2009;11:17:24;4485;77593;16153;Mpp-Betrieb;Mpp;-------
17.06.2009;11:32:24;4628;77594;16154;Mpp-Betrieb;Mpp;-------
17.06.2009;11:47:24;4714;77595;16154;Mpp-Betrieb;Mpp;-------
17.06.2009;12:02:25;4785;77596;16154;Mpp-Betrieb;Mpp;-------
17.06.2009;12:17:24;4880;77597;16154;Mpp-Betrieb;Mpp;-------
17.06.2009;12:32:24;4931;77599;16155;Mpp-Betrieb;Mpp;-------
17.06.2009;12:47:24;4927;77600;16155;Mpp-Betrieb;Mpp;-------
17.06.2009;13:02:26;4875;77601;16155;Mpp-Betrieb;Mpp;-------
17.06.2009;13:17:24;4936;77602;16155;Mpp-Betrieb;Mpp;-------
17.06.2009;13:32:25;4862;77604;16156;Mpp-Betrieb;Mpp;-------
17.06.2009;13:47:24;4806;77605;16156;Mpp-Betrieb;Mpp;-------
17.06.2009;14:02:25;4816;77606;16156;Mpp-Betrieb;Mpp;-------
17.06.2009;14:17:24;4709;77607;16156;Mpp-Betrieb;Mpp;-------
17.06.2009;14:32:25;4683;77608;16157;Mpp-Betrieb;Mpp;-------
17.06.2009;14:47:24;4557;77609;16157;Mpp-Betrieb;Mpp;-------
17.06.2009;15:02:25;4438;77611;16157;Mpp-Betrieb;Mpp;-------
17.06.2009;15:17:24;4329;77612;16157;Mpp-Betrieb;Mpp;-------
17.06.2009;15:32:25;4180;77613;16158;Mpp-Betrieb;Mpp;-------
17.06.2009;15:47:26;4034;77614;16158;Mpp-Betrieb;Mpp;-------
17.06.2009;16:02:24;3843;77615;16158;Mpp-Betrieb;Mpp;-------
17.06.2009;16:17:24;3693;77616;16158;Mpp-Betrieb;Mpp;-------
17.06.2009;16:32:24;3489;77617;16159;Mpp-Betrieb;Mpp;-------
17.06.2009;16:47:24;3277;77617;16159;Mpp-Betrieb;Mpp;-------
17.06.2009;17:02:24;3048;77618;16159;Mpp-Betrieb;Mpp;-------
17.06.2009;17:17:25;2839;77619;16159;Mpp-Betrieb;Mpp;-------
17.06.2009;17:32:24;2571;77620;16160;Mpp-Betrieb;Mpp;-------
17.06.2009;17:47:24;2253;77620;16160;Mpp-Betrieb;Mpp;-------
17.06.2009;18:02:26;1997;77621;16160;Mpp-Betrieb;Mpp;-------
17.06.2009;18:17:25;1708;77621;16160;Mpp-Betrieb;Mpp;-------
17.06.2009;18:32:24;1327;77622;16161;Mpp-Betrieb;Mpp;-------
17.06.2009;18:47:24;1158;77622;16161;Mpp-Betrieb;Mpp;-------
17.06.2009;19:02:24;946;77622;16161;Mpp-Betrieb;Mpp;-------
17.06.2009;19:17:24;739;77622;16161;Mpp-Betrieb;Mpp;-------
17.06.2009;19:32:25;479;77623;16162;Mpp-Betrieb;Mpp;-------
17.06.2009;19:47:24;358;77623;16162;Mpp-Betrieb;Mpp;-------
17.06.2009;20:02:24;338;77623;16162;Mpp-Betrieb;Mpp;-------
17.06.2009;20:17:24;201;77623;16162;Mpp-Betrieb;Mpp;-------
17.06.2009;20:32:26;118;77623;16163;Mpp-Betrieb;Mpp;-------
17.06.2009;20:47:25;73;77623;16163;Mpp-Betrieb;Mpp;-------
17.06.2009;21:02:24;21;77623;16163;Mpp-Betrieb;Mpp-Such;-------
17.06.2009;21:32:24;0;77623;16163;Mpp-Betrieb;Warten;-------
18.06.2009;05:32:24;13;77623;16164;Mpp-Betrieb;Mpp;-------
18.06.2009;05:47:24;36;77623;16164;Mpp-Betrieb;Mpp;-------
18.06.2009;06:02:25;80;77623;16164;Mpp-Betrieb;Mpp;-------
18.06.2009;06:17:24;131;77623;16164;Mpp-Betrieb;Mpp;-------
18.06.2009;06:32:25;193;77623;16165;Mpp-Betrieb;Mpp;-------
18.06.2009;06:47:26;267;77623;16165;Mpp-Betrieb;Mpp;-------
18.06.2009;07:02:26;461;77623;16165;Mpp-Betrieb;Mpp;-------
18.06.2009;07:17:25;712;77623;16165;Mpp-Betrieb;Mpp;-------
18.06.2009;07:32:25;906;77623;16166;Mpp-Betrieb;Mpp;-------
18.06.2009;07:47:25;1284;77624;16166;Mpp-Betrieb;Mpp;-------
18.06.2009;08:02:24;1479;77624;16166;Mpp-Betrieb;Mpp;-------
18.06.2009;08:17:24;1668;77624;16166;Mpp-Betrieb;Mpp;-------
18.06.2009;08:32:24;2042;77625;16167;Mpp-Betrieb;Mpp;-------
18.06.2009;08:47:24;2100;77625;16167;Mpp-Betrieb;Mpp;-------
18.06.2009;09:02:24;2601;77626;16167;Mpp-Betrieb;Mpp;-------
18.06.2009;09:17:25;2506;77627;16167;Mpp-Betrieb;Mpp;-------
18.06.2009;09:32:25;3113;77627;16168;Mpp-Betrieb;Mpp;-------
18.06.2009;09:47:24;1353;77628;16168;Mpp-Betrieb;Mpp;-------
18.06.2009;10:02:25;3513;77629;16168;Mpp-Betrieb;Mpp;-------
18.06.2009;10:17:24;3854;77630;16168;Mpp-Betrieb;Mpp;-------
18.06.2009;10:32:23;3931;77631;16169;Mpp-Betrieb;Mpp;-------
18.06.2009;10:47:25;2062;77631;16169;Mpp-Betrieb;Mpp;-------
18.06.2009;11:02:25;2573;77632;16169;Mpp-Betrieb;Mpp;-------
18.06.2009;11:17:25;2806;77633;16169;Mpp-Betrieb;Mpp;-------
18.06.2009;11:32:24;5024;77634;16170;Mpp-Betrieb;Mpp;-------
18.06.2009;11:47:24;2716;77635;16170;Mpp-Betrieb;Mpp;-------
18.06.2009;12:02:25;4458;77636;16170;Mpp-Betrieb;Mpp;-------
18.06.2009;12:32:24;4735;77638;16171;Mpp-Betrieb;Mpp;-------
18.06.2009;12:47:23;4669;77639;16171;Mpp-Betrieb;Mpp;-------
18.06.2009;13:02:26;1933;77640;16171;Mpp-Betrieb;Mpp;-------
18.06.2009;13:17:25;4751;77641;16171;Mpp-Betrieb;Mpp;-------
18.06.2009;13:32:23;4658;77642;16172;Mpp-Betrieb;Mpp;-------
18.06.2009;13:47:24;4807;77643;16172;Mpp-Betrieb;Mpp;-------
18.06.2009;14:02:25;5009;77645;16172;Mpp-Betrieb;Mpp;-------
18.06.2009;14:17:24;1928;77645;16172;Mpp-Betrieb;Mpp;-------
18.06.2009;14:32:24;4758;77646;16173;Mpp-Betrieb;Mpp;-------
18.06.2009;14:47:24;4497;77647;16173;Mpp-Betrieb;Mpp;-------
18.06.2009;15:02:24;4422;77648;16173;Mpp-Betrieb;Mpp;-------
18.06.2009;15:17:24;4877;77649;16173;Mpp-Betrieb;Mpp;-------
18.06.2009;15:32:24;1062;77650;16174;Mpp-Betrieb;Mpp;-------
18.06.2009;15:47:25;747;77651;16174;Mpp-Betrieb;Mpp;-------
18.06.2009;16:02:25;1263;77651;16174;Mpp-Betrieb;Mpp;-------
18.06.2009;16:32:24;3664;77652;16175;Mpp-Betrieb;Mpp;-------
18.06.2009;16:47:25;1112;77653;16175;Mpp-Betrieb;Mpp;-------
18.06.2009;17:02:24;3307;77653;16175;Mpp-Betrieb;Mpp;-------
18.06.2009;17:17:24;1923;77654;16175;Mpp-Betrieb;Mpp;-------
18.06.2009;17:32:25;2812;77655;16176;Mpp-Betrieb;Mpp;-------
18.06.2009;17:47:24;2319;77655;16176;Mpp-Betrieb;Mpp;-------
18.06.2009;18:02:26;2121;77656;16176;Mpp-Betrieb;Mpp;-------
18.06.2009;18:17:24;499;77656;16176;Mpp-Betrieb;Mpp;-------
18.06.2009;18:32:25;633;77656;16177;Mpp-Betrieb;Mpp;-------
18.06.2009;18:47:24;436;77657;16177;Mpp-Betrieb;Mpp;-------
18.06.2009;19:02:25;243;77657;16177;Mpp-Betrieb;Mpp;-------
18.06.2009;19:17:24;225;77657;16177;Mpp-Betrieb;Mpp;-------
18.06.2009;19:32:24;269;77657;16178;Mpp-Betrieb;Mpp;-------
18.06.2009;19:47:25;295;77657;16178;Mpp-Betrieb;Mpp;-------
18.06.2009;20:02:24;461;77657;16178;Mpp-Betrieb;Mpp;-------
18.06.2009;20:17:24;345;77657;16178;Mpp-Betrieb;Mpp;-------
18.06.2009;20:32:24;345;77657;16179;Mpp-Betrieb;Mpp;-------
18.06.2009;20:47:26;330;77657;16179;Mpp-Betrieb;Mpp;-------
18.06.2009;21:02:24;123;77657;16179;Mpp-Betrieb;Mpp;-------
19.06.2009;20:47:24;0;77666;16195;Mpp-Betrieb;Warten;-------
19.06.2009;13:47:24;715;77663;16188;Mpp-Betrieb;Mpp;-------
19.06.2009;05:02:55;398;77666;16192;Mpp-Betrieb;Mpp;-------
19.06.2009;00:32:54;586;77663;16188;Mpp-Betrieb;Mpp;-------
19.06.2009;18:47:24;241;77666;16193;Mpp-Betrieb;Mpp;-------
19.06.2009;00:47:54;1516;77660;16184;Mpp-Betrieb;Mpp;-------
19.06.2009;14:32:25;383;77664;16188;Mpp-Betrieb;Mpp;-------
19.06.2009;05:32:25;0;77657;16179;Mpp-Betrieb;Warten;-------
19.06.2009;10:17:24;1853;77661;16184;Mpp-Betrieb;Mpp;-------
19.06.2009;19:17:24;160;77666;16193;Mpp-Betrieb;Mpp;-------
19.06.2009;15:02:25;519;77664;16189;Mpp-Betrieb;Mpp;-------
19.06.2009;01:32:54;81;77657;16180;Mpp-Betrieb;Mpp;-------
20.06.2009;05:32:24;0;77666;16195;Mpp-Betrieb;Netzueb.;-------
19.06.2009;01:47:54;145;77666;16194;Mpp-Betrieb;Mpp-Such;-------
20.06.2009;05:47:24;20;77666;16195;Mpp-Betrieb;Mpp;-------
19.06.2009;20:02:24;45;77666;16194;Mpp-Betrieb;Mpp;-------
20.06.2009;06:02:26;51;77666;16195;Mpp-Betrieb;Mpp;-------
19.06.2009;15:47:24;269;77664;16190;Mpp-Betrieb;Mpp;-------
20.06.2009;06:17:24;75;77666;16195;Mpp-Betrieb;Mpp;-------
19.06.2009;20:32:24;21;77666;16194;Mpp-Betrieb;Mpp;-------
20.06.2009;06:32:24;159;77666;16196;Mpp-Betrieb;Mpp;-------
19.06.2009;02:47:54;357;77658;16181;Mpp-Betrieb;Mpp;-------
19.06.2009;16:32:24;471;77665;16190;Mpp-Betrieb;Mpp;-------
20.06.2009;06:47:25;312;77666;16196;Mpp-Betrieb;Mpp;-------
20.06.2009;07:02:25;444;77666;16196;Mpp-Betrieb;Mpp;-------
20.06.2009;07:17:25;280;77666;16196;Mpp-Betrieb;Mpp;-------
20.06.2009;07:32:24;425;77666;16197;Mpp-Betrieb;Mpp;-------
20.06.2009;07:47:24;1030;77666;16197;Mpp-Betrieb;Mpp;-------
20.06.2009;08:02:26;1244;77667;16197;Mpp-Betrieb;Mpp;-------
20.06.2009;08:17:24;1675;77667;16197;Mpp-Betrieb;Mpp;-------
20.06.2009;08:32:24;2262;77668;16198;Mpp-Betrieb;Mpp;-------
20.06.2009;08:47:25;2838;77668;16198;Mpp-Betrieb;Mpp;-------
20.06.2009;09:02:26;2291;77669;16198;Mpp-Betrieb;Mpp;-------
20.06.2009;09:17:25;1058;77669;16198;Mpp-Betrieb;Mpp;-------
20.06.2009;09:32:24;1182;77670;16199;Mpp-Betrieb;Mpp;-------
20.06.2009;09:47:24;1477;77670;16199;Mpp-Betrieb;Mpp;-------
20.06.2009;10:02:25;1623;77670;16199;Mpp-Betrieb;Mpp;-------
20.06.2009;10:17:25;2299;77671;16199;Mpp-Betrieb;Mpp;-------
20.06.2009;10:32:25;4627;77672;16200;Mpp-Betrieb;Mpp;-------
20.06.2009;10:47:24;2517;77673;16200;Mpp-Betrieb;Mpp;-------
20.06.2009;11:02:26;2370;77673;16200;Mpp-Betrieb;Mpp;-------
20.06.2009;11:17:24;2945;77674;16200;Mpp-Betrieb;Mpp;-------
20.06.2009;11:32:24;2728;77675;16201;Mpp-Betrieb;Mpp;-------
20.06.2009;11:47:24;6005;77676;16201;Mpp-Betrieb;Mpp;-------
20.06.2009;12:02:26;5615;77676;16201;Mpp-Betrieb;Mpp;-------
20.06.2009;12:17:25;4340;77677;16201;Mpp-Betrieb;Mpp;-------
20.06.2009;12:32:24;5768;77678;16202;Mpp-Betrieb;Mpp;-------
20.06.2009;12:47:24;3743;77680;16202;Mpp-Betrieb;Mpp;-------
20.06.2009;13:02:24;5503;77681;16202;Mpp-Betrieb;Mpp;-------
20.06.2009;13:17:25;1711;77682;16202;Mpp-Betrieb;Mpp;-------
20.06.2009;13:32:24;1589;77682;16203;Mpp-Betrieb;Mpp;-------
20.06.2009;13:47:24;1618;77683;16203;Mpp-Betrieb;Mpp;-------
20.06.2009;14:02:23;1909;77683;16203;Mpp-Betrieb;Mpp;-------
20.06.2009;14:17:24;2264;77684;16203;Mpp-Betrieb;Mpp;-------
20.06.2009;14:32:25;1881;77685;16204;Mpp-Betrieb;Mpp;-------
20.06.2009;14:47:25;617;77685;16204;Mpp-Betrieb;Mpp;-------
20.06.2009;15:02:24;1029;77685;16204;Mpp-Betrieb;Mpp;-------
20.06.2009;15:17:24;3086;77686;16204;Mpp-Betrieb;Mpp;-------
20.06.2009;15:32:25;632;77686;16205;Mpp-Betrieb;Mpp;-------
20.06.2009;15:47:25;598;77686;16205;Mpp-Betrieb;Mpp;-------
20.06.2009;16:02:24;1091;77687;16205;Mpp-Betrieb;Mpp;-------
20.06.2009;16:17:25;1436;77687;16205;Mpp-Betrieb;Mpp;-------
20.06.2009;16:32:24;3557;77688;16206;Mpp-Betrieb;Mpp;-------
20.06.2009;16:47:24;1798;77688;16206;Mpp-Betrieb;Mpp;-------
20.06.2009;17:02:24;1538;77689;16206;Mpp-Betrieb;Mpp;-------
20.06.2009;17:17:25;3399;77689;16206;Mpp-Betrieb;Mpp;-------
20.06.2009;17:32:24;1860;77690;16207;Mpp-Betrieb;Mpp;-------
20.06.2009;17:47:24;1087;77690;16207;Mpp-Betrieb;Mpp;-------
20.06.2009;18:02:25;2328;77691;16207;Mpp-Betrieb;Mpp;-------
20.06.2009;18:17:24;777;77691;16207;Mpp-Betrieb;Mpp;-------
20.06.2009;18:32:24;1299;77691;16208;Mpp-Betrieb;Mpp;-------
20.06.2009;18:47:25;1416;77692;16208;Mpp-Betrieb;Mpp;-------
20.06.2009;19:02:24;841;77692;16208;Mpp-Betrieb;Mpp;-------
20.06.2009;19:17:24;763;77692;16208;Mpp-Betrieb;Mpp;-------
20.06.2009;19:32:25;373;77692;16209;Mpp-Betrieb;Mpp;-------
20.06.2009;19:47:24;360;77692;16209;Mpp-Betrieb;Mpp;-------
20.06.2009;20:02:24;214;77692;16209;Mpp-Betrieb;Mpp;-------
20.06.2009;20:17:24;115;77693;16209;Mpp-Betrieb;Mpp;-------
20.06.2009;20:32:25;69;77693;16210;Mpp-Betrieb;Mpp;-------
20.06.2009;20:47:24;36;77693;16210;Mpp-Betrieb;Mpp;-------
20.06.2009;21:02:24;18;77693;16210;Mpp-Betrieb;Mpp;-------
20.06.2009;21:17:24;0;77693;16210;Mpp-Betrieb;Warten;-------
21.06.2009;05:32:25;0;77693;16210;Mpp-Betrieb;Netzueb.;-------
21.06.2009;05:47:24;12;77693;16210;Mpp-Betrieb;Mpp;-------
21.06.2009;06:02:24;14;77693;16211;Mpp-Betrieb;Mpp;-------
21.06.2009;06:17:25;24;77693;16211;Mpp-Betrieb;Mpp;-------
21.06.2009;06:32:24;35;77693;16211;Mpp-Betrieb;Mpp;-------
21.06.2009;06:47:25;63;77693;16211;Mpp-Betrieb;Mpp;-------
21.06.2009;07:02:26;129;77693;16212;Mpp-Betrieb;Mpp;-------
21.06.2009;07:17:24;293;77693;16212;Mpp-Betrieb;Mpp;-------
21.06.2009;07:32:24;432;77693;16212;Mpp-Betrieb;Mpp;-------
21.06.2009;07:47:25;633;77693;16212;Mpp-Betrieb;Mpp;-------
21.06.2009;08:02:26;580;77693;16213;Mpp-Betrieb;Mpp;-------
21.06.2009;08:17:24;306;77693;16213;Mpp-Betrieb;Mpp;-------
21.06.2009;08:32:25;168;77693;16213;Mpp-Betrieb;Mpp;-------
21.06.2009;08:47:24;165;77693;16213;Mpp-Betrieb;Mpp;-------
21.06.2009;09:02:26;421;77693;16214;Mpp-Betrieb;Mpp;-------
21.06.2009;09:17:24;804;77693;16214;Mpp-Betrieb;Mpp;-------
21.06.2009;09:32:24;1308;77694;16214;Mpp-Betrieb;Mpp;-------
21.06.2009;09:47:24;4050;77694;16214;Mpp-Betrieb;Mpp;-------
21.06.2009;10:02:25;2036;77695;16215;Mpp-Betrieb;Mpp;-------
21.06.2009;10:17:24;2388;77696;16215;Mpp-Betrieb;Mpp;-------
21.06.2009;10:32:24;2036;77696;16215;Mpp-Betrieb;Mpp;-------
21.06.2009;10:47:24;1964;77697;16215;Mpp-Betrieb;Mpp;-------
21.06.2009;11:02:25;2080;77697;16216;Mpp-Betrieb;Mpp;-------
21.06.2009;11:17:24;1196;77698;16216;Mpp-Betrieb;Mpp;-------
21.06.2009;11:32:24;5342;77699;16216;Mpp-Betrieb;Mpp;-------
21.06.2009;11:47:24;1575;77700;16216;Mpp-Betrieb;Mpp;-------
21.06.2009;12:02:25;583;77700;16217;Mpp-Betrieb;Mpp;-------
21.06.2009;12:17:25;599;77700;16217;Mpp-Betrieb;Mpp;-------
21.06.2009;12:32:24;1141;77700;16217;Mpp-Betrieb;Mpp;-------
21.06.2009;12:47:24;2238;77701;16217;Mpp-Betrieb;Mpp;-------
21.06.2009;13:02:24;2357;77701;16218;Mpp-Betrieb;Mpp;-------
