Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
21.06.2009;13:17:24;3364;77702;16218;Mpp-Betrieb;Mpp;-------
21.06.2009;13:32:24;4148;77703;16218;Mpp-Betrieb;Mpp;-------
21.06.2009;13:47:24;5629;77704;16218;Mpp-Betrieb;Mpp;-------
21.06.2009;14:02:25;3918;77705;16219;Mpp-Betrieb;Mpp;-------
21.06.2009;14:17:25;5165;77707;16219;Mpp-Betrieb;Mpp;-------
21.06.2009;14:32:25;1736;77708;16219;Mpp-Betrieb;Mpp;-------
21.06.2009;14:47:24;524;77708;16219;Mpp-Betrieb;Mpp;-------
21.06.2009;15:02:26;1087;77708;16220;Mpp-Betrieb;Mpp;-------
21.06.2009;15:17:24;1810;77709;16220;Mpp-Betrieb;Mpp;-------
21.06.2009;15:32:24;2052;77709;16220;Mpp-Betrieb;Mpp;-------
21.06.2009;15:47:25;2136;77709;16220;Mpp-Betrieb;Mpp;-------
21.06.2009;16:02:23;3402;77710;16221;Mpp-Betrieb;Mpp;-------
21.06.2009;16:17:24;2052;77711;16221;Mpp-Betrieb;Mpp;-------
21.06.2009;16:32:24;4016;77712;16221;Mpp-Betrieb;Mpp;-------
21.06.2009;16:47:24;3669;77713;16221;Mpp-Betrieb;Mpp;-------
21.06.2009;17:02:24;2856;77714;16222;Mpp-Betrieb;Mpp;-------
21.06.2009;17:17:24;3768;77714;16222;Mpp-Betrieb;Mpp;-------
21.06.2009;17:32:25;1422;77715;16222;Mpp-Betrieb;Mpp;-------
21.06.2009;17:47:25;1353;77716;16222;Mpp-Betrieb;Mpp;-------
21.06.2009;18:02:24;257;77716;16223;Mpp-Betrieb;Mpp;-------
21.06.2009;18:17:25;367;77716;16223;Mpp-Betrieb;Mpp;-------
21.06.2009;18:32:24;1100;77716;16223;Mpp-Betrieb;Mpp;-------
21.06.2009;18:47:25;1796;77716;16223;Mpp-Betrieb;Mpp;-------
21.06.2009;19:02:25;466;77716;16224;Mpp-Betrieb;Mpp;-------
21.06.2009;19:17:25;286;77717;16224;Mpp-Betrieb;Mpp;-------
21.06.2009;19:32:24;359;77717;16224;Mpp-Betrieb;Mpp;-------
21.06.2009;19:47:24;139;77717;16224;Mpp-Betrieb;Mpp;-------
21.06.2009;20:02:24;42;77717;16225;Mpp-Betrieb;Mpp;-------
21.06.2009;20:17:24;332;77717;16225;Mpp-Betrieb;Mpp;-------
21.06.2009;20:32:24;277;77717;16225;Mpp-Betrieb;Mpp;-------
21.06.2009;20:47:24;64;77717;16225;Mpp-Betrieb;Mpp;-------
21.06.2009;21:02:25;31;77717;16226;Mpp-Betrieb;Mpp;-------
21.06.2009;21:17:24;18;77717;16226;Mpp-Betrieb;Mpp-Such;-------
21.06.2009;21:32:24;0;77717;16226;Mpp-Betrieb;Warten;-------
22.06.2009;05:32:25;13;77717;16226;Mpp-Betrieb;Mpp;-------
22.06.2009;05:47:25;27;77717;16226;Mpp-Betrieb;Mpp;-------
22.06.2009;06:02:24;97;77717;16226;Mpp-Betrieb;Mpp;-------
22.06.2009;06:17:24;117;77717;16227;Mpp-Betrieb;Mpp;-------
22.06.2009;06:32:25;163;77717;16227;Mpp-Betrieb;Mpp;-------
22.06.2009;06:47:24;327;77717;16227;Mpp-Betrieb;Mpp;-------
22.06.2009;07:02:26;199;77717;16227;Mpp-Betrieb;Mpp;-------
22.06.2009;07:17:24;347;77717;16228;Mpp-Betrieb;Mpp;-------
22.06.2009;07:32:24;1096;77717;16228;Mpp-Betrieb;Mpp;-------
22.06.2009;07:47:24;645;77718;16228;Mpp-Betrieb;Mpp;-------
22.06.2009;08:02:27;523;77718;16228;Mpp-Betrieb;Mpp;-------
22.06.2009;08:17:24;1120;77718;16229;Mpp-Betrieb;Mpp;-------
22.06.2009;08:32:25;1778;77719;16229;Mpp-Betrieb;Mpp;-------
22.06.2009;08:47:25;1311;77719;16229;Mpp-Betrieb;Mpp;-------
22.06.2009;09:02:25;1664;77719;16229;Mpp-Betrieb;Mpp;-------
22.06.2009;09:17:24;1400;77720;16230;Mpp-Betrieb;Mpp;-------
22.06.2009;09:32:25;3409;77720;16230;Mpp-Betrieb;Mpp;-------
22.06.2009;09:47:25;1090;77721;16230;Mpp-Betrieb;Mpp;-------
22.06.2009;10:02:25;5343;77722;16230;Mpp-Betrieb;Mpp;-------
22.06.2009;10:17:25;974;77722;16231;Mpp-Betrieb;Mpp;-------
22.06.2009;10:32:25;4712;77723;16231;Mpp-Betrieb;Mpp;-------
22.06.2009;10:47:24;866;77724;16231;Mpp-Betrieb;Mpp;-------
22.06.2009;11:02:24;603;77724;16231;Mpp-Betrieb;Mpp;-------
22.06.2009;11:17:25;5420;77724;16232;Mpp-Betrieb;Mpp;-------
22.06.2009;11:32:24;2727;77726;16232;Mpp-Betrieb;Mpp;-------
22.06.2009;11:47:25;1568;77726;16232;Mpp-Betrieb;Mpp;-------
22.06.2009;12:02:24;2368;77726;16232;Mpp-Betrieb;Mpp;-------
22.06.2009;12:17:25;1873;77727;16233;Mpp-Betrieb;Mpp;-------
22.06.2009;12:32:24;4082;77728;16233;Mpp-Betrieb;Mpp;-------
22.06.2009;12:47:24;6012;77729;16233;Mpp-Betrieb;Mpp;-------
22.06.2009;13:02:25;2349;77730;16233;Mpp-Betrieb;Mpp;-------
22.06.2009;13:17:25;2389;77730;16234;Mpp-Betrieb;Mpp;-------
22.06.2009;13:32:25;1089;77731;16234;Mpp-Betrieb;Mpp;-------
22.06.2009;13:47:25;1484;77731;16234;Mpp-Betrieb;Mpp;-------
22.06.2009;14:02:24;1945;77732;16234;Mpp-Betrieb;Mpp;-------
22.06.2009;14:17:24;926;77732;16235;Mpp-Betrieb;Mpp;-------
22.06.2009;14:32:24;721;77732;16235;Mpp-Betrieb;Mpp;-------
22.06.2009;14:47:25;1077;77733;16235;Mpp-Betrieb;Mpp;-------
22.06.2009;15:02:26;888;77733;16235;Mpp-Betrieb;Mpp;-------
22.06.2009;15:17:24;1296;77733;16236;Mpp-Betrieb;Mpp;-------
22.06.2009;15:32:24;1314;77733;16236;Mpp-Betrieb;Mpp;-------
22.06.2009;15:47:24;2320;77734;16236;Mpp-Betrieb;Mpp;-------
22.06.2009;16:02:25;1407;77735;16236;Mpp-Betrieb;Mpp;-------
22.06.2009;16:17:25;149;77735;16237;Mpp-Betrieb;Mpp;-------
22.06.2009;16:32:24;285;77735;16237;Mpp-Betrieb;Mpp;-------
22.06.2009;16:47:25;1549;77735;16237;Mpp-Betrieb;Mpp;-------
22.06.2009;17:02:24;4050;77736;16237;Mpp-Betrieb;Mpp;-------
22.06.2009;17:17:24;3276;77737;16238;Mpp-Betrieb;Mpp;-------
22.06.2009;17:32:25;2886;77737;16238;Mpp-Betrieb;Mpp;-------
22.06.2009;17:47:23;1166;77738;16238;Mpp-Betrieb;Mpp;-------
22.06.2009;18:02:24;3020;77738;16238;Mpp-Betrieb;Mpp;-------
22.06.2009;18:17:25;169;77739;16239;Mpp-Betrieb;Mpp;-------
22.06.2009;18:32:24;60;77739;16239;Mpp-Betrieb;Mpp;-------
22.06.2009;18:47:24;55;77739;16239;Mpp-Betrieb;Mpp;-------
22.06.2009;19:02:25;390;77739;16239;Mpp-Betrieb;Mpp;-------
22.06.2009;19:17:25;579;77739;16240;Mpp-Betrieb;Mpp;-------
22.06.2009;19:32:25;256;77739;16240;Mpp-Betrieb;Mpp;-------
22.06.2009;19:47:24;516;77739;16240;Mpp-Betrieb;Mpp;-------
22.06.2009;20:02:25;295;77739;16240;Mpp-Betrieb;Mpp;-------
22.06.2009;20:17:24;168;77739;16241;Mpp-Betrieb;Mpp;-------
22.06.2009;20:32:25;60;77739;16241;Mpp-Betrieb;Mpp;-------
22.06.2009;20:47:25;19;77739;16241;Mpp-Betrieb;Mpp;-------
22.06.2009;21:02:25;0;77739;16241;Mpp-Betrieb;Warten;-------
22.06.2009;21:17:24;0;77739;16241;Mpp-Betrieb;Warten;-------
23.06.2009;06:02:25;0;77739;16241;Mpp-Betrieb;Netzueb.;-------
23.06.2009;06:17:24;0;77739;16241;Mpp-Betrieb;Netzueb.;-------
23.06.2009;06:32:25;27;77739;16242;Mpp-Betrieb;Mpp;-------
23.06.2009;06:47:24;126;77739;16242;Mpp-Betrieb;Mpp;-------
23.06.2009;07:02:25;135;77739;16242;Mpp-Betrieb;Mpp;-------
23.06.2009;07:17:24;217;77739;16242;Mpp-Betrieb;Mpp;-------
23.06.2009;07:32:25;69;77739;16243;Mpp-Betrieb;Mpp;-------
23.06.2009;07:47:24;35;77739;16243;Mpp-Betrieb;Mpp;-------
23.06.2009;08:02:24;280;77739;16243;Mpp-Betrieb;Mpp;-------
23.06.2009;08:17:24;683;77740;16243;Mpp-Betrieb;Mpp;-------
23.06.2009;08:32:24;247;77740;16244;Mpp-Betrieb;Mpp;-------
23.06.2009;08:47:24;675;77740;16244;Mpp-Betrieb;Mpp;-------
23.06.2009;09:02:25;867;77740;16244;Mpp-Betrieb;Mpp;-------
23.06.2009;09:17:24;311;77740;16244;Mpp-Betrieb;Mpp;-------
23.06.2009;09:32:24;514;77740;16245;Mpp-Betrieb;Mpp;-------
23.06.2009;09:47:24;809;77740;16245;Mpp-Betrieb;Mpp;-------
23.06.2009;10:02:26;821;77741;16245;Mpp-Betrieb;Mpp;-------
23.06.2009;10:17:24;1169;77741;16245;Mpp-Betrieb;Mpp;-------
23.06.2009;10:32:25;1450;77741;16246;Mpp-Betrieb;Mpp;-------
23.06.2009;10:47:24;951;77742;16246;Mpp-Betrieb;Mpp;-------
23.06.2009;11:02:24;714;77742;16246;Mpp-Betrieb;Mpp;-------
23.06.2009;11:17:25;650;77742;16246;Mpp-Betrieb;Mpp;-------
23.06.2009;11:32:24;1095;77742;16247;Mpp-Betrieb;Mpp;-------
23.06.2009;11:47:24;736;77742;16247;Mpp-Betrieb;Mpp;-------
23.06.2009;12:02:24;801;77743;16247;Mpp-Betrieb;Mpp;-------
23.06.2009;12:17:25;1013;77743;16247;Mpp-Betrieb;Mpp;-------
23.06.2009;12:32:24;1027;77743;16248;Mpp-Betrieb;Mpp;-------
23.06.2009;12:47:25;1127;77743;16248;Mpp-Betrieb;Mpp;-------
23.06.2009;13:02:24;940;77744;16248;Mpp-Betrieb;Mpp;-------
23.06.2009;13:17:24;804;77744;16248;Mpp-Betrieb;Mpp;-------
23.06.2009;13:32:25;1040;77744;16249;Mpp-Betrieb;Mpp;-------
23.06.2009;13:47:26;745;77744;16249;Mpp-Betrieb;Mpp;-------
23.06.2009;14:02:25;873;77745;16249;Mpp-Betrieb;Mpp;-------
23.06.2009;14:17:25;708;77745;16249;Mpp-Betrieb;Mpp;-------
23.06.2009;14:32:25;567;77745;16250;Mpp-Betrieb;Mpp;-------
23.06.2009;14:47:25;647;77745;16250;Mpp-Betrieb;Mpp;-------
23.06.2009;15:02:25;232;77745;16250;Mpp-Betrieb;Mpp;-------
23.06.2009;15:17:25;183;77745;16250;Mpp-Betrieb;Mpp;-------
23.06.2009;15:32:24;481;77745;16251;Mpp-Betrieb;Mpp;-------
23.06.2009;15:47:25;570;77745;16251;Mpp-Betrieb;Mpp;-------
23.06.2009;16:02:26;552;77745;16251;Mpp-Betrieb;Mpp;-------
23.06.2009;16:17:24;865;77746;16251;Mpp-Betrieb;Mpp;-------
23.06.2009;16:32:24;211;77746;16252;Mpp-Betrieb;Mpp;-------
23.06.2009;16:47:25;179;77746;16252;Mpp-Betrieb;Mpp;-------
23.06.2009;17:02:24;198;77746;16252;Mpp-Betrieb;Mpp;-------
23.06.2009;17:17:24;224;77746;16252;Mpp-Betrieb;Mpp;-------
23.06.2009;17:32:24;140;77746;16253;Mpp-Betrieb;Mpp;-------
23.06.2009;17:47:24;116;77746;16253;Mpp-Betrieb;Mpp;-------
23.06.2009;18:02:25;196;77746;16253;Mpp-Betrieb;Mpp;-------
23.06.2009;18:17:24;220;77746;16253;Mpp-Betrieb;Mpp;-------
23.06.2009;18:32:26;118;77746;16254;Mpp-Betrieb;Mpp;-------
23.06.2009;18:47:25;153;77746;16254;Mpp-Betrieb;Mpp-Such;-------
23.06.2009;19:02:25;130;77746;16254;Mpp-Betrieb;Mpp;-------
23.06.2009;19:17:25;71;77746;16254;Mpp-Betrieb;Mpp;-------
23.06.2009;19:32:25;43;77746;16255;Mpp-Betrieb;Mpp;-------
23.06.2009;19:47:24;59;77746;16255;Mpp-Betrieb;Mpp;-------
23.06.2009;20:02:25;29;77746;16255;Mpp-Betrieb;Mpp;-------
23.06.2009;20:17:24;14;77746;16255;Mpp-Betrieb;Mpp;-------
23.06.2009;20:32:25;12;77746;16256;Mpp-Betrieb;Mpp;-------
23.06.2009;20:47:24;0;77746;16256;Mpp-Betrieb;Warten;-------
24.06.2009;05:32:25;0;77746;16256;Mpp-Betrieb;Warten;-------
24.06.2009;05:47:25;15;77746;16256;Mpp-Betrieb;Mpp;-------
24.06.2009;06:02:25;20;77746;16256;Mpp-Betrieb;Mpp;-------
24.06.2009;06:17:24;27;77746;16257;Mpp-Betrieb;Mpp;-------
24.06.2009;06:32:24;42;77746;16257;Mpp-Betrieb;Mpp-Such;-------
24.06.2009;06:47:24;40;77746;16257;Mpp-Betrieb;Mpp;-------
24.06.2009;07:02:26;249;77746;16257;Mpp-Betrieb;Mpp;-------
24.06.2009;07:17:25;290;77746;16258;Mpp-Betrieb;Mpp;-------
24.06.2009;07:32:24;189;77747;16258;Mpp-Betrieb;Mpp;-------
24.06.2009;07:47:26;197;77747;16258;Mpp-Betrieb;Mpp;-------
24.06.2009;08:02:25;187;77747;16258;Mpp-Betrieb;Mpp;-------
24.06.2009;08:17:24;869;77747;16259;Mpp-Betrieb;Mpp;-------
24.06.2009;08:32:24;163;77747;16259;Mpp-Betrieb;Mpp;-------
24.06.2009;08:47:24;137;77747;16259;Mpp-Betrieb;Mpp;-------
24.06.2009;09:02:26;247;77747;16259;Mpp-Betrieb;Mpp;-------
24.06.2009;09:17:24;448;77747;16260;Mpp-Betrieb;Mpp;-------
24.06.2009;09:32:25;1382;77747;16260;Mpp-Betrieb;Mpp;-------
24.06.2009;09:47:24;867;77748;16260;Mpp-Betrieb;Mpp;-------
24.06.2009;10:02:25;902;77748;16260;Mpp-Betrieb;Mpp;-------
24.06.2009;10:17:25;1164;77748;16261;Mpp-Betrieb;Mpp;-------
24.06.2009;10:32:25;1208;77748;16261;Mpp-Betrieb;Mpp;-------
24.06.2009;10:47:24;2049;77749;16261;Mpp-Betrieb;Mpp;-------
24.06.2009;11:02:26;2470;77749;16261;Mpp-Betrieb;Mpp;-------
24.06.2009;11:17:25;5006;77750;16262;Mpp-Betrieb;Mpp;-------
24.06.2009;11:32:24;2390;77751;16262;Mpp-Betrieb;Mpp;-------
24.06.2009;11:47:25;2090;77752;16262;Mpp-Betrieb;Mpp;-------
24.06.2009;12:02:24;2726;77753;16262;Mpp-Betrieb;Mpp;-------
24.06.2009;12:17:24;4494;77753;16263;Mpp-Betrieb;Mpp;-------
24.06.2009;12:32:24;1470;77754;16263;Mpp-Betrieb;Mpp;-------
24.06.2009;12:47:24;2032;77754;16263;Mpp-Betrieb;Mpp;-------
24.06.2009;13:02:24;2044;77755;16263;Mpp-Betrieb;Mpp;-------
24.06.2009;13:17:25;1853;77755;16264;Mpp-Betrieb;Mpp;-------
24.06.2009;13:32:24;1195;77756;16264;Mpp-Betrieb;Mpp;-------
24.06.2009;13:47:24;866;77756;16264;Mpp-Betrieb;Mpp;-------
24.06.2009;14:02:25;1139;77756;16264;Mpp-Betrieb;Mpp;-------
24.06.2009;14:17:25;2137;77757;16265;Mpp-Betrieb;Mpp;-------
24.06.2009;14:32:25;1719;77757;16265;Mpp-Betrieb;Mpp;-------
24.06.2009;14:47:25;1627;77758;16265;Mpp-Betrieb;Mpp;-------
24.06.2009;15:02:25;1391;77758;16265;Mpp-Betrieb;Mpp;-------
24.06.2009;15:17:25;866;77758;16266;Mpp-Betrieb;Mpp;-------
24.06.2009;15:32:25;899;77758;16266;Mpp-Betrieb;Mpp;-------
24.06.2009;15:47:24;689;77759;16266;Mpp-Betrieb;Mpp;-------
24.06.2009;16:02:24;662;77759;16266;Mpp-Betrieb;Mpp;-------
24.06.2009;16:17:26;759;77759;16267;Mpp-Betrieb;Mpp;-------
24.06.2009;16:32:25;681;77759;16267;Mpp-Betrieb;Mpp;-------
24.06.2009;16:47:24;850;77759;16267;Mpp-Betrieb;Mpp;-------
24.06.2009;17:02:25;799;77760;16267;Mpp-Betrieb;Mpp;-------
24.06.2009;17:17:25;298;77760;16268;Mpp-Betrieb;Mpp;-------
24.06.2009;17:32:24;325;77760;16268;Mpp-Betrieb;Mpp;-------
24.06.2009;17:47:25;656;77760;16268;Mpp-Betrieb;Mpp;-------
24.06.2009;18:02:24;623;77760;16268;Mpp-Betrieb;Mpp;-------
24.06.2009;18:17:24;558;77760;16269;Mpp-Betrieb;Mpp;-------
24.06.2009;18:32:25;734;77760;16269;Mpp-Betrieb;Mpp;-------
24.06.2009;18:47:24;689;77761;16269;Mpp-Betrieb;Mpp;-------
24.06.2009;19:02:25;587;77761;16269;Mpp-Betrieb;Mpp;-------
24.06.2009;19:17:24;375;77761;16270;Mpp-Betrieb;Mpp;-------
24.06.2009;19:32:24;304;77761;16270;Mpp-Betrieb;Mpp;-------
24.06.2009;19:47:24;134;77761;16270;Mpp-Betrieb;Mpp;-------
24.06.2009;20:02:25;194;77761;16270;Mpp-Betrieb;Mpp;-------
24.06.2009;20:17:24;121;77761;16271;Mpp-Betrieb;Mpp;-------
24.06.2009;20:32:24;108;77761;16271;Mpp-Betrieb;Mpp;-------
24.06.2009;20:47:25;123;77761;16271;Mpp-Betrieb;Mpp;-------
24.06.2009;21:02:25;59;77761;16271;Mpp-Betrieb;Mpp;-------
24.06.2009;21:17:25;16;77761;16272;Mpp-Betrieb;Mpp;-------
24.06.2009;21:32:23;0;77761;16272;Mpp-Betrieb;Warten;-------
25.06.2009;05:47:25;12;77761;16272;Mpp-Betrieb;Mpp;-------
25.06.2009;06:02:25;16;77761;16272;Mpp-Betrieb;Mpp;-------
25.06.2009;06:17:24;32;77761;16272;Mpp-Betrieb;Mpp;-------
25.06.2009;06:32:24;62;77761;16272;Mpp-Betrieb;Mpp;-------
25.06.2009;06:47:24;99;77761;16273;Mpp-Betrieb;Mpp;-------
25.06.2009;07:02:25;158;77761;16273;Mpp-Betrieb;Mpp;-------
25.06.2009;07:17:24;224;77761;16273;Mpp-Betrieb;Mpp;-------
25.06.2009;07:32:25;213;77761;16273;Mpp-Betrieb;Mpp;-------
25.06.2009;07:47:34;283;77761;16274;Mpp-Betrieb;Mpp;-------
25.06.2009;08:02:25;317;77761;16274;Mpp-Betrieb;Mpp;-------
25.06.2009;08:17:24;553;77762;16274;Mpp-Betrieb;Mpp;-------
25.06.2009;08:32:24;474;77762;16274;Mpp-Betrieb;Mpp;-------
25.06.2009;08:47:24;421;77762;16275;Mpp-Betrieb;Mpp;-------
25.06.2009;09:02:24;379;77762;16275;Mpp-Betrieb;Mpp;-------
25.06.2009;09:17:24;1030;77762;16275;Mpp-Betrieb;Mpp;-------
25.06.2009;09:32:24;1105;77762;16275;Mpp-Betrieb;Mpp;-------
25.06.2009;09:47:24;999;77763;16276;Mpp-Betrieb;Mpp;-------
25.06.2009;10:02:25;985;77763;16276;Mpp-Betrieb;Mpp;-------
25.06.2009;10:17:24;1307;77763;16276;Mpp-Betrieb;Mpp;-------
25.06.2009;10:32:24;4348;77764;16276;Mpp-Betrieb;Mpp;-------
25.06.2009;10:47:25;2164;77765;16277;Mpp-Betrieb;Mpp;-------
25.06.2009;11:02:25;2602;77766;16277;Mpp-Betrieb;Mpp;-------
25.06.2009;11:17:25;3674;77766;16277;Mpp-Betrieb;Mpp;-------
25.06.2009;11:32:24;2777;77767;16277;Mpp-Betrieb;Mpp;-------
25.06.2009;11:47:25;3175;77768;16278;Mpp-Betrieb;Mpp;-------
25.06.2009;12:17:25;1920;77769;16278;Mpp-Betrieb;Mpp;-------
25.06.2009;12:32:27;1695;77770;16278;Mpp-Betrieb;Mpp;-------
25.06.2009;12:47:24;2345;77770;16279;Mpp-Betrieb;Mpp;-------
25.06.2009;13:02:25;2347;77771;16279;Mpp-Betrieb;Mpp;-------
25.06.2009;13:17:34;2499;77771;16279;Mpp-Betrieb;Mpp;-------
25.06.2009;13:32:24;2643;77772;16279;Mpp-Betrieb;Mpp;-------
25.06.2009;13:47:24;3010;77773;16280;Mpp-Betrieb;Mpp;-------
25.06.2009;14:02:24;2796;77773;16280;Mpp-Betrieb;Mpp;-------
25.06.2009;14:17:25;2463;77774;16280;Mpp-Betrieb;Mpp;-------
25.06.2009;14:32:24;5144;77775;16280;Mpp-Betrieb;Mpp;-------
25.06.2009;14:47:24;4371;77776;16281;Mpp-Betrieb;Mpp;-------
25.06.2009;15:17:24;4677;77778;16281;Mpp-Betrieb;Mpp;-------
25.06.2009;15:32:25;1140;77779;16281;Mpp-Betrieb;Mpp;-------
25.06.2009;15:47:25;4341;77780;16282;Mpp-Betrieb;Mpp;-------
25.06.2009;16:02:24;4149;77781;16282;Mpp-Betrieb;Mpp;-------
25.06.2009;16:17:24;3263;77782;16282;Mpp-Betrieb;Mpp;-------
25.06.2009;16:32:24;3555;77783;16282;Mpp-Betrieb;Mpp;-------
25.06.2009;16:47:26;3371;77784;16283;Mpp-Betrieb;Mpp;-------
25.06.2009;17:17:24;2769;77785;16283;Mpp-Betrieb;Mpp;-------
25.06.2009;17:32:25;725;77786;16283;Mpp-Betrieb;Mpp;-------
25.06.2009;17:47:24;2473;77786;16284;Mpp-Betrieb;Mpp;-------
25.06.2009;18:02:24;1964;77787;16284;Mpp-Betrieb;Mpp;-------
25.06.2009;18:17:24;1571;77787;16284;Mpp-Betrieb;Mpp;-------
25.06.2009;18:32:24;1385;77788;16284;Mpp-Betrieb;Mpp;-------
25.06.2009;18:47:24;1006;77788;16285;Mpp-Betrieb;Mpp;-------
25.06.2009;19:02:25;850;77788;16285;Mpp-Betrieb;Mpp;-------
25.06.2009;19:17:25;599;77788;16285;Mpp-Betrieb;Mpp;-------
25.06.2009;19:32:24;404;77788;16285;Mpp-Betrieb;Mpp;-------
25.06.2009;19:47:24;261;77789;16286;Mpp-Betrieb;Mpp;-------
25.06.2009;20:02:45;189;77789;16286;Mpp-Betrieb;Mpp;-------
25.06.2009;20:17:24;144;77789;16286;Mpp-Betrieb;Mpp;-------
25.06.2009;20:32:24;54;77789;16286;Mpp-Betrieb;Mpp;-------
25.06.2009;20:47:24;29;77789;16287;Mpp-Betrieb;Mpp;-------
25.06.2009;21:02:24;19;77789;16287;Mpp-Betrieb;Mpp;-------
25.06.2009;21:17:24;11;77789;16287;Mpp-Betrieb;Mpp;-------
25.06.2009;21:32:25;0;77789;16287;Mpp-Betrieb;Warten;-------
26.06.2009;05:32:24;12;77789;16287;Mpp-Betrieb;Mpp;-------
26.06.2009;05:47:25;22;77789;16287;Mpp-Betrieb;Mpp;-------
26.06.2009;06:02:25;42;77789;16288;Mpp-Betrieb;Mpp;-------
26.06.2009;06:17:24;77;77789;16288;Mpp-Betrieb;Mpp;-------
26.06.2009;06:32:46;109;77789;16288;Mpp-Betrieb;Mpp-Such;-------
26.06.2009;07:02:34;375;77789;16289;Mpp-Betrieb;Mpp;-------
26.06.2009;07:18:09;530;77789;16289;Mpp-Betrieb;Mpp;-------
26.06.2009;07:32:25;675;77789;16289;Mpp-Betrieb;Mpp;-------
26.06.2009;08:02:24;851;77789;16290;Mpp-Betrieb;Mpp;-------
26.06.2009;08:17:27;606;77790;16290;Mpp-Betrieb;Mpp;-------
26.06.2009;08:32:25;873;77790;16290;Mpp-Betrieb;Mpp;-------
26.06.2009;08:48:09;1086;77790;16290;Mpp-Betrieb;Mpp;-------
26.06.2009;09:17:24;1722;77791;16291;Mpp-Betrieb;Mpp;-------
26.06.2009;09:32:24;1878;77791;16291;Mpp-Betrieb;Mpp;-------
26.06.2009;09:47:25;2114;77792;16291;Mpp-Betrieb;Mpp;-------
26.06.2009;10:02:26;2210;77792;16292;Mpp-Betrieb;Mpp;-------
26.06.2009;10:17:24;2639;77793;16292;Mpp-Betrieb;Mpp;-------
26.06.2009;10:32:24;4339;77794;16292;Mpp-Betrieb;Mpp;-------
26.06.2009;10:47:24;3572;77794;16292;Mpp-Betrieb;Mpp;-------
26.06.2009;11:02:26;3621;77795;16293;Mpp-Betrieb;Mpp;-------
26.06.2009;11:17:24;4311;77796;16293;Mpp-Betrieb;Mpp;-------
26.06.2009;11:32:24;3964;77797;16293;Mpp-Betrieb;Mpp;-------
26.06.2009;11:47:25;4291;77798;16293;Mpp-Betrieb;Mpp;-------
26.06.2009;12:17:24;4648;77800;16294;Mpp-Betrieb;Mpp;-------
26.06.2009;12:32:24;4725;77802;16294;Mpp-Betrieb;Mpp;-------
26.06.2009;12:47:25;4981;77803;16294;Mpp-Betrieb;Mpp;-------
26.06.2009;13:03:09;4844;77804;16295;Mpp-Betrieb;Mpp;-------
26.06.2009;13:17:24;5198;77805;16295;Mpp-Betrieb;Mpp;-------
26.06.2009;13:32:25;1229;77806;16295;Mpp-Betrieb;Mpp;-------
26.06.2009;13:47:24;5000;77807;16295;Mpp-Betrieb;Mpp;-------
26.06.2009;14:03:19;4948;77808;16296;Mpp-Betrieb;Mpp;-------
26.06.2009;14:17:25;4911;77809;16296;Mpp-Betrieb;Mpp;-------
26.06.2009;14:32:27;4869;77810;16296;Mpp-Betrieb;Mpp;-------
26.06.2009;14:47:24;1163;77811;16296;Mpp-Betrieb;Mpp;-------
26.06.2009;15:17:25;89;77812;16297;Mpp-Betrieb;Mpp;-------
26.06.2009;15:32:24;164;77812;16297;Mpp-Betrieb;Mpp;-------
26.06.2009;15:47:34;218;77812;16297;Mpp-Betrieb;Mpp;-------
26.06.2009;16:17:24;284;77812;16298;Mpp-Betrieb;Mpp;-------
26.06.2009;16:32:24;383;77812;16298;Mpp-Betrieb;Mpp;-------
26.06.2009;16:47:25;639;77812;16298;Mpp-Betrieb;Mpp;-------
26.06.2009;17:02:25;960;77812;16299;Mpp-Betrieb;Mpp;-------
26.06.2009;17:17:24;1107;77812;16299;Mpp-Betrieb;Mpp;-------
26.06.2009;17:32:25;1550;77813;16299;Mpp-Betrieb;Mpp;-------
26.06.2009;17:47:24;1635;77813;16299;Mpp-Betrieb;Mpp;-------
26.06.2009;18:02:54;1774;77814;16300;Mpp-Betrieb;Mpp;-------
26.06.2009;18:17:24;2138;77814;16300;Mpp-Betrieb;Mpp;-------
26.06.2009;18:32:24;1263;77815;16300;Mpp-Betrieb;Mpp;-------
26.06.2009;18:47:25;1158;77815;16300;Mpp-Betrieb;Mpp;-------
26.06.2009;12:58:02;981;77815;16301;Mpp-Betrieb;Mpp;-------
26.06.2009;19:17:25;956;77816;16301;Mpp-Betrieb;Mpp;-------
26.06.2009;19:32:24;685;77816;16301;Mpp-Betrieb;Mpp;-------
26.06.2009;19:47:25;511;77816;16301;Mpp-Betrieb;Mpp;-------
26.06.2009;20:02:30;367;77816;16302;Mpp-Betrieb;Mpp;-------
26.06.2009;20:17:25;260;77816;16302;Mpp-Betrieb;Mpp;-------
26.06.2009;20:32:24;171;77816;16302;Mpp-Betrieb;Mpp;-------
26.06.2009;20:47:25;119;77816;16302;Mpp-Betrieb;Mpp;-------
26.06.2009;21:02:24;60;77816;16303;Mpp-Betrieb;Mpp;-------
26.06.2009;21:17:24;14;77816;16303;Mpp-Betrieb;Mpp;-------
26.06.2009;21:32:25;0;77816;16303;Mpp-Betrieb;Warten;-------
27.06.2009;05:47:34;0;77816;16303;Mpp-Betrieb;Warten;-------
27.06.2009;06:17:24;28;77816;16303;Mpp-Betrieb;Mpp;-------
27.06.2009;06:32:24;54;77816;16304;Mpp-Betrieb;Mpp;-------
27.06.2009;06:48:09;95;77816;16304;Mpp-Betrieb;Mpp;-------
27.06.2009;07:02:25;159;77816;16304;Mpp-Betrieb;Mpp;-------
27.06.2009;07:17:24;273;77816;16304;Mpp-Betrieb;Mpp;-------
27.06.2009;07:32:24;383;77816;16305;Mpp-Betrieb;Mpp;-------
27.06.2009;07:47:24;465;77817;16305;Mpp-Betrieb;Mpp;-------
27.06.2009;08:03:10;668;77817;16305;Mpp-Betrieb;Mpp;-------
27.06.2009;08:17:34;961;77817;16305;Mpp-Betrieb;Mpp;-------
27.06.2009;08:32:24;915;77817;16306;Mpp-Betrieb;Mpp;-------
27.06.2009;09:03:33;1066;77818;16306;Mpp-Betrieb;Mpp;-------
27.06.2009;09:17:24;755;77818;16306;Mpp-Betrieb;Mpp;-------
27.06.2009;09:32:24;678;77818;16307;Mpp-Betrieb;Mpp;-------
27.06.2009;09:47:28;960;77818;16307;Mpp-Betrieb;Mpp;-------
27.06.2009;10:02:26;1459;77818;16307;Mpp-Betrieb;Mpp;-------
27.06.2009;10:17:45;1846;77819;16307;Mpp-Betrieb;Mpp;-------
27.06.2009;10:32:24;1363;77819;16308;Mpp-Betrieb;Mpp;-------
27.06.2009;10:47:24;554;77819;16308;Mpp-Betrieb;Mpp;-------
27.06.2009;11:02:25;1239;77820;16308;Mpp-Betrieb;Mpp;-------
27.06.2009;11:17:25;2021;77820;16308;Mpp-Betrieb;Mpp;-------
27.06.2009;11:32:24;3240;77821;16309;Mpp-Betrieb;Mpp;-------
27.06.2009;11:47:46;2096;77821;16309;Mpp-Betrieb;Mpp;-------
27.06.2009;12:02:26;967;77822;16309;Mpp-Betrieb;Mpp;-------
27.06.2009;12:17:28;736;77822;16309;Mpp-Betrieb;Mpp;-------
27.06.2009;12:32:24;1036;77822;16310;Mpp-Betrieb;Mpp;-------
27.06.2009;12:47:23;1442;77823;16310;Mpp-Betrieb;Mpp;-------
27.06.2009;13:02:26;1302;77823;16310;Mpp-Betrieb;Mpp;-------
27.06.2009;13:17:33;1570;77823;16310;Mpp-Betrieb;Mpp;-------
27.06.2009;13:32:45;2440;77824;16311;Mpp-Betrieb;Mpp;-------
27.06.2009;13:47:33;2129;77824;16311;Mpp-Betrieb;Mpp;-------
27.06.2009;14:02:28;1954;77825;16311;Mpp-Betrieb;Mpp;-------
27.06.2009;14:17:24;2324;77825;16311;Mpp-Betrieb;Mpp;-------
27.06.2009;14:33:09;1505;77826;16312;Mpp-Betrieb;Mpp;-------
27.06.2009;14:47:28;2277;77826;16312;Mpp-Betrieb;Mpp;-------
27.06.2009;15:02:25;3071;77827;16312;Mpp-Betrieb;Mpp;-------
27.06.2009;15:17:33;2097;77828;16312;Mpp-Betrieb;Mpp;-------
27.06.2009;15:32:24;2987;77829;16313;Mpp-Betrieb;Mpp;-------
27.06.2009;15:47:24;4424;77830;16313;Mpp-Betrieb;Mpp;-------
27.06.2009;16:03:18;2153;77831;16313;Mpp-Betrieb;Mpp;-------
27.06.2009;16:17:46;3485;77832;16313;Mpp-Betrieb;Mpp;-------
27.06.2009;16:32:25;1889;77832;16314;Mpp-Betrieb;Mpp;-------
27.06.2009;16:47:24;4032;77833;16314;Mpp-Betrieb;Mpp;-------
27.06.2009;17:17:25;3393;77834;16314;Mpp-Betrieb;Mpp;-------
27.06.2009;17:32:24;3584;77835;16315;Mpp-Betrieb;Mpp;-------
27.06.2009;17:47:24;1938;77836;16315;Mpp-Betrieb;Mpp;-------
27.06.2009;18:17:33;1173;77837;16315;Mpp-Betrieb;Mpp;-------
27.06.2009;18:32:24;1268;77837;16316;Mpp-Betrieb;Mpp;-------
27.06.2009;18:47:25;762;77837;16316;Mpp-Betrieb;Mpp;-------
27.06.2009;19:02:24;1277;77838;16316;Mpp-Betrieb;Mpp;-------
27.06.2009;19:17:24;640;77838;16316;Mpp-Betrieb;Mpp;-------
27.06.2009;19:32:24;448;77838;16317;Mpp-Betrieb;Mpp;-------
27.06.2009;19:47:25;519;77838;16317;Mpp-Betrieb;Mpp;-------
27.06.2009;20:17:24;172;77838;16317;Mpp-Betrieb;Mpp;-------
27.06.2009;20:32:25;106;77838;16318;Mpp-Betrieb;Mpp;-------
27.06.2009;20:47:24;21;77838;16318;Mpp-Betrieb;Mpp-Such;-------
27.06.2009;21:02:28;14;77838;16318;Mpp-Betrieb;Mpp;-------
27.06.2009;21:17:24;0;77838;16318;Mpp-Betrieb;Warten;-------
28.06.2009;05:32:34;0;77838;16318;Mpp-Betrieb;Warten;-------
28.06.2009;05:47:24;13;77838;16318;Mpp-Betrieb;Mpp;-------
28.06.2009;06:03:10;23;77838;16318;Mpp-Betrieb;Mpp-Such;-------
28.06.2009;06:17:46;74;77838;16319;Mpp-Betrieb;Mpp;-------
28.06.2009;06:32:34;214;77838;16319;Mpp-Betrieb;Mpp;-------
28.06.2009;06:47:46;235;77838;16319;Mpp-Betrieb;Mpp;-------
28.06.2009;07:02:30;187;77838;16319;Mpp-Betrieb;Mpp;-------
28.06.2009;07:17:25;274;77838;16320;Mpp-Betrieb;Mpp;-------
28.06.2009;07:32:27;418;77839;16320;Mpp-Betrieb;Mpp;-------
28.06.2009;07:47:26;272;77839;16320;Mpp-Betrieb;Mpp;-------
28.06.2009;08:03:30;470;77839;16320;Mpp-Betrieb;Mpp;-------
28.06.2009;08:17:24;388;77839;16321;Mpp-Betrieb;Mpp;-------
28.06.2009;08:32:24;519;77839;16321;Mpp-Betrieb;Mpp;-------
28.06.2009;09:17:28;1334;77840;16322;Mpp-Betrieb;Mpp;-------
28.06.2009;09:32:24;1751;77840;16322;Mpp-Betrieb;Mpp;-------
28.06.2009;09:47:24;1763;77841;16322;Mpp-Betrieb;Mpp;-------
28.06.2009;10:32:27;2891;77842;16323;Mpp-Betrieb;Mpp;-------
28.06.2009;10:47:25;4329;77843;16323;Mpp-Betrieb;Mpp;-------
28.06.2009;11:17:25;1379;77845;16324;Mpp-Betrieb;Mpp;-------
28.06.2009;11:32:25;5376;77846;16324;Mpp-Betrieb;Mpp;-------
28.06.2009;11:47:26;1287;77846;16324;Mpp-Betrieb;Mpp;-------
28.06.2009;12:02:43;5046;77847;16324;Mpp-Betrieb;Mpp;-------
28.06.2009;12:17:24;1393;77848;16325;Mpp-Betrieb;Mpp;-------
28.06.2009;12:32:46;1157;77848;16325;Mpp-Betrieb;Mpp;-------
28.06.2009;12:47:24;5668;77849;16325;Mpp-Betrieb;Mpp;-------
28.06.2009;13:02:25;5068;77850;16325;Mpp-Betrieb;Mpp;-------
28.06.2009;13:17:25;1634;77851;16326;Mpp-Betrieb;Mpp;-------
28.06.2009;13:32:25;5112;77852;16326;Mpp-Betrieb;Mpp;-------
28.06.2009;13:47:45;5009;77853;16326;Mpp-Betrieb;Mpp;-------
28.06.2009;14:02:24;4969;77854;16326;Mpp-Betrieb;Mpp;-------
28.06.2009;14:17:24;2022;77855;16327;Mpp-Betrieb;Mpp;-------
28.06.2009;14:32:23;4471;77857;16327;Mpp-Betrieb;Mpp;-------
28.06.2009;14:47:26;4638;77858;16327;Mpp-Betrieb;Mpp;-------
28.06.2009;15:02:25;4347;77859;16327;Mpp-Betrieb;Mpp;-------
28.06.2009;15:17:25;1323;77860;16328;Mpp-Betrieb;Mpp;-------
28.06.2009;15:32:25;4338;77861;16328;Mpp-Betrieb;Mpp;-------
28.06.2009;15:47:45;4167;77862;16328;Mpp-Betrieb;Mpp;-------
28.06.2009;16:03:10;759;77862;16328;Mpp-Betrieb;Mpp;-------
28.06.2009;16:17:24;3695;77863;16329;Mpp-Betrieb;Mpp;-------
28.06.2009;16:32:24;3474;77864;16329;Mpp-Betrieb;Mpp;-------
28.06.2009;16:47:24;3501;77865;16329;Mpp-Betrieb;Mpp;-------
28.06.2009;17:02:26;3044;77866;16329;Mpp-Betrieb;Mpp;-------
28.06.2009;17:17:24;2807;77866;16330;Mpp-Betrieb;Mpp;-------
28.06.2009;17:32:24;2617;77867;16330;Mpp-Betrieb;Mpp;-------
28.06.2009;17:47:25;2304;77868;16330;Mpp-Betrieb;Mpp;-------
28.06.2009;18:02:24;2073;77868;16330;Mpp-Betrieb;Mpp;-------
28.06.2009;18:17:24;1810;77869;16331;Mpp-Betrieb;Mpp;-------
28.06.2009;18:32:28;1555;77869;16331;Mpp-Betrieb;Mpp;-------
28.06.2009;18:47:25;1190;77869;16331;Mpp-Betrieb;Mpp;-------
28.06.2009;19:03:09;898;77870;16331;Mpp-Betrieb;Mpp;-------
28.06.2009;19:17:24;624;77870;16332;Mpp-Betrieb;Mpp;-------
28.06.2009;19:32:25;459;77870;16332;Mpp-Betrieb;Mpp;-------
28.06.2009;19:47:46;272;77870;16332;Mpp-Betrieb;Mpp;-------
28.06.2009;20:17:24;129;77870;16333;Mpp-Betrieb;Mpp;-------
28.06.2009;20:32:27;84;77870;16333;Mpp-Betrieb;Mpp;-------
28.06.2009;20:47:24;45;77870;16333;Mpp-Betrieb;Mpp;-------
28.06.2009;21:02:37;24;77870;16333;Mpp-Betrieb;Mpp;-------
28.06.2009;21:17:24;13;77870;16334;Mpp-Betrieb;Mpp;-------
28.06.2009;21:32:24;0;77870;16334;Mpp-Betrieb;Warten;-------
29.06.2009;05:48:10;32;77870;16334;Mpp-Betrieb;Mpp;-------
29.06.2009;06:02:25;78;77870;16334;Mpp-Betrieb;Mpp;-------
29.06.2009;06:17:24;133;77870;16335;Mpp-Betrieb;Mpp;-------
29.06.2009;06:32:27;197;77870;16335;Mpp-Betrieb;Mpp;-------
29.06.2009;06:47:45;298;77870;16335;Mpp-Betrieb;Mpp;-------
29.06.2009;07:02:37;429;77871;16335;Mpp-Betrieb;Mpp;-------
29.06.2009;07:17:45;621;77871;16336;Mpp-Betrieb;Mpp;-------
29.06.2009;08:02:29;1296;77871;16336;Mpp-Betrieb;Mpp;-------
29.06.2009;08:32:24;1811;77872;16337;Mpp-Betrieb;Mpp;-------
29.06.2009;08:47:24;2122;77873;16337;Mpp-Betrieb;Mpp;-------
29.06.2009;09:03:25;2372;77873;16337;Mpp-Betrieb;Mpp;-------
29.06.2009;09:18:10;2666;77874;16338;Mpp-Betrieb;Mpp;-------
29.06.2009;09:32:25;2934;77875;16338;Mpp-Betrieb;Mpp;-------
29.06.2009;09:47:24;3125;77875;16338;Mpp-Betrieb;Mpp;-------
29.06.2009;10:02:27;3439;77876;16338;Mpp-Betrieb;Mpp;-------
29.06.2009;10:17:24;3633;77877;16339;Mpp-Betrieb;Mpp;-------
29.06.2009;10:32:25;3797;77878;16339;Mpp-Betrieb;Mpp;-------
29.06.2009;10:47:33;3961;77879;16339;Mpp-Betrieb;Mpp;-------
29.06.2009;11:33:09;4351;77882;16340;Mpp-Betrieb;Mpp;-------
29.06.2009;11:47:24;4345;77883;16340;Mpp-Betrieb;Mpp;-------
29.06.2009;12:02:47;4567;77884;16340;Mpp-Betrieb;Mpp;-------
29.06.2009;12:17:27;4733;77885;16341;Mpp-Betrieb;Mpp;-------
29.06.2009;12:32:25;4655;77886;16341;Mpp-Betrieb;Mpp;-------
29.06.2009;12:47:25;4635;77888;16341;Mpp-Betrieb;Mpp;-------
29.06.2009;13:02:27;3489;77889;16341;Mpp-Betrieb;Mpp;-------
29.06.2009;13:32:25;4762;77891;16342;Mpp-Betrieb;Mpp;-------
29.06.2009;13:47:27;4643;77892;16342;Mpp-Betrieb;Mpp;-------
29.06.2009;14:02:25;4731;77893;16342;Mpp-Betrieb;Mpp;-------
29.06.2009;14:17:24;4715;77895;16343;Mpp-Betrieb;Mpp;-------
29.06.2009;14:32:46;4578;77896;16343;Mpp-Betrieb;Mpp;-------
29.06.2009;14:47:34;2227;77896;16343;Mpp-Betrieb;Mpp;-------
29.06.2009;15:17:25;1644;77897;16344;Mpp-Betrieb;Mpp;-------
29.06.2009;15:47:24;2827;77899;16344;Mpp-Betrieb;Mpp;-------
29.06.2009;16:02:24;3582;77899;16344;Mpp-Betrieb;Mpp;-------
29.06.2009;16:17:33;2284;77900;16345;Mpp-Betrieb;Mpp;-------
29.06.2009;16:32:25;3563;77901;16345;Mpp-Betrieb;Mpp;-------
29.06.2009;16:47:24;3357;77902;16345;Mpp-Betrieb;Mpp;-------
29.06.2009;17:02:25;3004;77903;16345;Mpp-Betrieb;Mpp;-------
29.06.2009;17:17:25;2856;77904;16346;Mpp-Betrieb;Mpp;-------
29.06.2009;17:32:24;2601;77904;16346;Mpp-Betrieb;Mpp;-------
29.06.2009;17:47:24;1168;77905;16346;Mpp-Betrieb;Mpp;-------
29.06.2009;18:03:10;1831;77905;16346;Mpp-Betrieb;Mpp;-------
29.06.2009;18:17:25;1662;77906;16347;Mpp-Betrieb;Mpp;-------
29.06.2009;18:32:24;1006;77906;16347;Mpp-Betrieb;Mpp;-------
29.06.2009;18:47:24;1339;77906;16347;Mpp-Betrieb;Mpp;-------
29.06.2009;19:02:24;937;77907;16347;Mpp-Betrieb;Mpp;-------
29.06.2009;19:17:25;831;77907;16348;Mpp-Betrieb;Mpp;-------
29.06.2009;19:32:24;698;77907;16348;Mpp-Betrieb;Mpp;-------
29.06.2009;19:47:24;581;77907;16348;Mpp-Betrieb;Mpp;-------
29.06.2009;20:02:54;423;77907;16348;Mpp-Betrieb;Mpp;-------
29.06.2009;20:17:25;298;77907;16349;Mpp-Betrieb;Mpp;-------
29.06.2009;20:32:24;237;77908;16349;Mpp-Betrieb;Mpp;-------
29.06.2009;20:47:24;167;77908;16349;Mpp-Betrieb;Mpp;-------
29.06.2009;21:02:33;46;77908;16349;Mpp-Betrieb;Mpp-Such;-------
29.06.2009;21:17:24;19;77908;16350;Mpp-Betrieb;Mpp;-------
29.06.2009;21:32:34;0;77908;16350;Mpp-Betrieb;Warten;-------
30.06.2009;05:32:24;12;77908;16350;Mpp-Betrieb;Mpp;-------
30.06.2009;06:03:45;70;77908;16350;Mpp-Betrieb;Mpp;-------
30.06.2009;06:18:09;128;77908;16351;Mpp-Betrieb;Mpp;-------
30.06.2009;06:32:24;195;77908;16351;Mpp-Betrieb;Mpp;-------
30.06.2009;06:47:24;288;77908;16351;Mpp-Betrieb;Mpp;-------
30.06.2009;07:02:25;416;77908;16351;Mpp-Betrieb;Mpp;-------
30.06.2009;07:47:33;1003;77908;16352;Mpp-Betrieb;Mpp;-------
30.06.2009;08:17:24;1520;77909;16353;Mpp-Betrieb;Mpp;-------
30.06.2009;08:32:28;1795;77909;16353;Mpp-Betrieb;Mpp;-------
30.06.2009;08:47:46;2043;77910;16353;Mpp-Betrieb;Mpp;-------
30.06.2009;09:02:25;2331;77910;16353;Mpp-Betrieb;Mpp;-------
30.06.2009;09:17:24;2585;77911;16354;Mpp-Betrieb;Mpp;-------
30.06.2009;09:32:24;2836;77912;16354;Mpp-Betrieb;Mpp;-------
30.06.2009;09:47:33;3074;77912;16354;Mpp-Betrieb;Mpp;-------
30.06.2009;10:03:30;3227;77913;16354;Mpp-Betrieb;Mpp;-------
30.06.2009;10:48:10;3747;77916;16355;Mpp-Betrieb;Mpp;-------
30.06.2009;11:17:24;4020;77918;16356;Mpp-Betrieb;Mpp;-------
30.06.2009;11:32:24;4320;77919;16356;Mpp-Betrieb;Mpp;-------
30.06.2009;11:47:24;4469;77920;16356;Mpp-Betrieb;Mpp;-------
30.06.2009;12:02:24;4486;77921;16356;Mpp-Betrieb;Mpp;-------
30.06.2009;12:17:24;4608;77922;16357;Mpp-Betrieb;Mpp;-------
30.06.2009;12:32:24;4563;77923;16357;Mpp-Betrieb;Mpp;-------
30.06.2009;12:47:24;4612;77924;16357;Mpp-Betrieb;Mpp;-------
30.06.2009;13:02:25;4585;77925;16357;Mpp-Betrieb;Mpp;-------
30.06.2009;13:17:24;4493;77927;16358;Mpp-Betrieb;Mpp;-------
30.06.2009;13:32:23;4690;77928;16358;Mpp-Betrieb;Mpp;-------
30.06.2009;13:47:24;4606;77929;16358;Mpp-Betrieb;Mpp;-------
30.06.2009;14:02:25;4524;77930;16358;Mpp-Betrieb;Mpp;-------
30.06.2009;14:17:24;4502;77931;16359;Mpp-Betrieb;Mpp;-------
30.06.2009;14:32:24;4442;77932;16359;Mpp-Betrieb;Mpp;-------
30.06.2009;14:47:24;4366;77933;16359;Mpp-Betrieb;Mpp;-------
30.06.2009;15:02:24;4326;77934;16359;Mpp-Betrieb;Mpp;-------
30.06.2009;15:17:24;4198;77935;16360;Mpp-Betrieb;Mpp;-------
30.06.2009;15:32:25;4022;77936;16360;Mpp-Betrieb;Mpp;-------
30.06.2009;15:47:25;3874;77937;16360;Mpp-Betrieb;Mpp;-------
30.06.2009;16:02:24;3817;77938;16360;Mpp-Betrieb;Mpp;-------
30.06.2009;16:17:24;3025;77939;16361;Mpp-Betrieb;Mpp;-------
30.06.2009;16:32:24;2409;77940;16361;Mpp-Betrieb;Mpp;-------
30.06.2009;16:47:24;1924;77941;16361;Mpp-Betrieb;Mpp;-------
30.06.2009;17:02:25;1280;77941;16361;Mpp-Betrieb;Mpp;-------
30.06.2009;17:17:24;1277;77941;16362;Mpp-Betrieb;Mpp;-------
30.06.2009;17:32:25;1189;77942;16362;Mpp-Betrieb;Mpp;-------
30.06.2009;17:47:24;1060;77942;16362;Mpp-Betrieb;Mpp;-------
30.06.2009;18:02:24;1170;77942;16362;Mpp-Betrieb;Mpp;-------
30.06.2009;18:17:24;1319;77942;16363;Mpp-Betrieb;Mpp;-------
30.06.2009;18:32:25;1246;77943;16363;Mpp-Betrieb;Mpp;-------
30.06.2009;18:47:24;1064;77943;16363;Mpp-Betrieb;Mpp;-------
30.06.2009;19:02:25;1256;77943;16363;Mpp-Betrieb;Mpp;-------
30.06.2009;19:17:24;1190;77944;16364;Mpp-Betrieb;Mpp;-------
30.06.2009;19:32:24;901;77944;16364;Mpp-Betrieb;Mpp;-------
30.06.2009;19:47:24;596;77944;16364;Mpp-Betrieb;Mpp;-------
30.06.2009;20:02:24;414;77944;16364;Mpp-Betrieb;Mpp;-------
30.06.2009;20:17:25;303;77944;16365;Mpp-Betrieb;Mpp;-------
30.06.2009;20:32:24;186;77944;16365;Mpp-Betrieb;Mpp;-------
30.06.2009;20:47:24;83;77944;16365;Mpp-Betrieb;Mpp;-------
30.06.2009;21:02:24;29;77944;16365;Mpp-Betrieb;Mpp;-------
30.06.2009;21:17:24;12;77944;16366;Mpp-Betrieb;Mpp;-------
30.06.2009;21:32:24;0;77944;16366;Mpp-Betrieb;Warten;-------
01.07.2009;05:32:24;15;77944;16366;Mpp-Betrieb;Mpp;-------
01.07.2009;05:47:24;44;77944;16366;Mpp-Betrieb;Mpp;-------
01.07.2009;06:02:25;89;77945;16366;Mpp-Betrieb;Mpp;-------
01.07.2009;06:17:24;152;77945;16366;Mpp-Betrieb;Mpp;-------
01.07.2009;06:32:24;229;77945;16367;Mpp-Betrieb;Mpp;-------
01.07.2009;06:47:24;310;77945;16367;Mpp-Betrieb;Mpp;-------
01.07.2009;07:02:26;426;77945;16367;Mpp-Betrieb;Mpp;-------
01.07.2009;07:17:24;593;77945;16367;Mpp-Betrieb;Mpp;-------
01.07.2009;07:32:24;770;77945;16368;Mpp-Betrieb;Mpp;-------
01.07.2009;07:47:24;984;77945;16368;Mpp-Betrieb;Mpp;-------
01.07.2009;08:02:25;1214;77946;16368;Mpp-Betrieb;Mpp;-------
01.07.2009;08:17:24;1483;77946;16368;Mpp-Betrieb;Mpp;-------
01.07.2009;08:32:25;1753;77946;16369;Mpp-Betrieb;Mpp;-------
01.07.2009;08:47:23;2024;77947;16369;Mpp-Betrieb;Mpp;-------
01.07.2009;09:02:26;2291;77947;16369;Mpp-Betrieb;Mpp;-------
01.07.2009;09:17:24;2513;77948;16369;Mpp-Betrieb;Mpp;-------
01.07.2009;09:32:24;2736;77949;16370;Mpp-Betrieb;Mpp;-------
01.07.2009;09:47:25;2988;77949;16370;Mpp-Betrieb;Mpp;-------
01.07.2009;10:02:25;3087;77950;16370;Mpp-Betrieb;Mpp;-------
01.07.2009;10:17:24;3359;77951;16370;Mpp-Betrieb;Mpp;-------
01.07.2009;10:32:25;3559;77952;16371;Mpp-Betrieb;Mpp;-------
01.07.2009;10:47:24;3803;77953;16371;Mpp-Betrieb;Mpp;-------
01.07.2009;11:02:25;4035;77954;16371;Mpp-Betrieb;Mpp;-------
01.07.2009;11:17:25;1493;77955;16371;Mpp-Betrieb;Mpp;-------
01.07.2009;11:32:25;4367;77956;16372;Mpp-Betrieb;Mpp;-------
01.07.2009;11:47:25;4359;77957;16372;Mpp-Betrieb;Mpp;-------
01.07.2009;12:02:24;4332;77958;16372;Mpp-Betrieb;Mpp;-------
01.07.2009;12:17:26;4586;77959;16372;Mpp-Betrieb;Mpp;-------
01.07.2009;12:32:25;4849;77960;16373;Mpp-Betrieb;Mpp;-------
01.07.2009;12:47:25;4866;77961;16373;Mpp-Betrieb;Mpp;-------
01.07.2009;13:02:24;4767;77963;16373;Mpp-Betrieb;Mpp;-------
01.07.2009;13:17:25;4804;77964;16373;Mpp-Betrieb;Mpp;-------
01.07.2009;13:32:24;4877;77965;16374;Mpp-Betrieb;Mpp;-------
01.07.2009;13:47:24;4852;77966;16374;Mpp-Betrieb;Mpp;-------
01.07.2009;14:02:24;4768;77967;16374;Mpp-Betrieb;Mpp;-------
01.07.2009;14:17:25;4538;77968;16374;Mpp-Betrieb;Mpp;-------
01.07.2009;14:32:24;4616;77969;16375;Mpp-Betrieb;Mpp;-------
01.07.2009;14:47:25;4927;77970;16375;Mpp-Betrieb;Mpp;-------
01.07.2009;15:02:25;4548;77971;16375;Mpp-Betrieb;Mpp;-------
01.07.2009;15:17:24;1142;77972;16375;Mpp-Betrieb;Mpp;-------
01.07.2009;15:32:24;1223;77972;16376;Mpp-Betrieb;Mpp;-------
01.07.2009;15:47:24;4075;77973;16376;Mpp-Betrieb;Mpp;-------
01.07.2009;16:02:25;3865;77974;16376;Mpp-Betrieb;Mpp;-------
01.07.2009;16:17:24;970;77975;16376;Mpp-Betrieb;Mpp;-------
01.07.2009;16:32:24;3569;77976;16377;Mpp-Betrieb;Mpp;-------
01.07.2009;16:47:24;968;77976;16377;Mpp-Betrieb;Mpp;-------
01.07.2009;17:02:25;2286;77977;16377;Mpp-Betrieb;Mpp;-------
01.07.2009;17:17:24;2652;77978;16377;Mpp-Betrieb;Mpp;-------
01.07.2009;17:32:23;2316;77978;16378;Mpp-Betrieb;Mpp;-------
01.07.2009;17:47:25;1144;77979;16378;Mpp-Betrieb;Mpp;-------
01.07.2009;18:02:25;1860;77979;16378;Mpp-Betrieb;Mpp;-------
01.07.2009;18:17:24;1558;77980;16378;Mpp-Betrieb;Mpp;-------
01.07.2009;18:32:24;1339;77980;16379;Mpp-Betrieb;Mpp;-------
01.07.2009;18:47:24;1166;77980;16379;Mpp-Betrieb;Mpp;-------
01.07.2009;19:02:25;896;77981;16379;Mpp-Betrieb;Mpp;-------
01.07.2009;19:17:24;550;77981;16379;Mpp-Betrieb;Mpp;-------
01.07.2009;19:32:25;387;77981;16380;Mpp-Betrieb;Mpp;-------
01.07.2009;19:47:24;295;77981;16380;Mpp-Betrieb;Mpp;-------
01.07.2009;20:02:24;223;77981;16380;Mpp-Betrieb;Mpp;-------
01.07.2009;20:17:24;174;77981;16380;Mpp-Betrieb;Mpp;-------
01.07.2009;20:32:24;127;77981;16381;Mpp-Betrieb;Mpp;-------
01.07.2009;20:47:24;71;77981;16381;Mpp-Betrieb;Mpp;-------
01.07.2009;21:02:25;31;77981;16381;Mpp-Betrieb;Mpp;-------
01.07.2009;21:17:25;14;77981;16381;Mpp-Betrieb;Mpp;-------
01.07.2009;21:32:25;0;77981;16382;Mpp-Betrieb;Warten;-------
02.07.2009;05:32:24;12;77981;16382;Mpp-Betrieb;Mpp;-------
02.07.2009;05:47:24;25;77981;16382;Mpp-Betrieb;Mpp;-------
02.07.2009;06:02:25;66;77981;16382;Mpp-Betrieb;Mpp;-------
02.07.2009;06:17:25;120;77981;16382;Mpp-Betrieb;Mpp;-------
02.07.2009;06:32:24;188;77981;16383;Mpp-Betrieb;Mpp;-------
02.07.2009;06:47:24;285;77981;16383;Mpp-Betrieb;Mpp;-------
02.07.2009;07:02:26;410;77981;16383;Mpp-Betrieb;Mpp;-------
02.07.2009;07:17:24;571;77981;16383;Mpp-Betrieb;Mpp;-------
02.07.2009;07:32:25;768;77982;16384;Mpp-Betrieb;Mpp;-------
02.07.2009;07:47:25;980;77982;16384;Mpp-Betrieb;Mpp;-------
02.07.2009;08:02:26;1236;77982;16384;Mpp-Betrieb;Mpp;-------
02.07.2009;08:17:24;1515;77982;16384;Mpp-Betrieb;Mpp;-------
02.07.2009;08:32:24;1756;77983;16385;Mpp-Betrieb;Mpp;-------
02.07.2009;08:47:25;2036;77983;16385;Mpp-Betrieb;Mpp;-------
02.07.2009;09:02:25;2295;77984;16385;Mpp-Betrieb;Mpp;-------
02.07.2009;09:17:24;2594;77984;16385;Mpp-Betrieb;Mpp;-------
02.07.2009;09:32:24;2781;77985;16386;Mpp-Betrieb;Mpp;-------
02.07.2009;09:47:24;2996;77986;16386;Mpp-Betrieb;Mpp;-------
02.07.2009;10:02:25;3227;77987;16386;Mpp-Betrieb;Mpp;-------
02.07.2009;10:17:25;3521;77987;16386;Mpp-Betrieb;Mpp;-------
02.07.2009;10:32:25;3617;77988;16387;Mpp-Betrieb;Mpp;-------
02.07.2009;10:47:25;3735;77989;16387;Mpp-Betrieb;Mpp;-------
02.07.2009;11:02:24;3974;77990;16387;Mpp-Betrieb;Mpp;-------
02.07.2009;11:17:24;3961;77991;16387;Mpp-Betrieb;Mpp;-------
02.07.2009;11:32:24;4205;77992;16388;Mpp-Betrieb;Mpp;-------
02.07.2009;11:47:24;4275;77993;16388;Mpp-Betrieb;Mpp;-------
02.07.2009;12:02:25;4395;77994;16388;Mpp-Betrieb;Mpp;-------
02.07.2009;12:17:24;4508;77996;16388;Mpp-Betrieb;Mpp;-------
02.07.2009;12:32:24;4550;77997;16389;Mpp-Betrieb;Mpp;-------
02.07.2009;12:47:24;4456;77998;16389;Mpp-Betrieb;Mpp;-------
02.07.2009;13:02:25;4645;77999;16389;Mpp-Betrieb;Mpp;-------
02.07.2009;13:17:25;4620;78000;16389;Mpp-Betrieb;Mpp;-------
02.07.2009;13:32:24;4415;78001;16390;Mpp-Betrieb;Mpp;-------
02.07.2009;13:47:24;4553;78002;16390;Mpp-Betrieb;Mpp;-------
02.07.2009;14:02:24;4490;78003;16390;Mpp-Betrieb;Mpp;-------
02.07.2009;14:17:24;4425;78005;16390;Mpp-Betrieb;Mpp;-------
02.07.2009;14:32:25;4421;78006;16391;Mpp-Betrieb;Mpp;-------
02.07.2009;14:47:25;4303;78007;16391;Mpp-Betrieb;Mpp;-------
02.07.2009;15:02:25;1151;78008;16391;Mpp-Betrieb;Mpp;-------
02.07.2009;15:17:25;4430;78008;16391;Mpp-Betrieb;Mpp;-------
02.07.2009;15:32:24;2770;78009;16392;Mpp-Betrieb;Mpp;-------
02.07.2009;15:47:24;4057;78010;16392;Mpp-Betrieb;Mpp;-------
02.07.2009;16:02:24;3795;78011;16392;Mpp-Betrieb;Mpp;-------
02.07.2009;16:17:25;3640;78012;16392;Mpp-Betrieb;Mpp;-------
02.07.2009;16:32:25;3372;78013;16393;Mpp-Betrieb;Mpp;-------
02.07.2009;16:47:25;3176;78014;16393;Mpp-Betrieb;Mpp;-------
02.07.2009;17:02:25;2878;78015;16393;Mpp-Betrieb;Mpp;-------
02.07.2009;17:17:25;877;78015;16393;Mpp-Betrieb;Mpp;-------
02.07.2009;17:32:24;2300;78016;16394;Mpp-Betrieb;Mpp;-------
02.07.2009;17:47:24;1738;78016;16394;Mpp-Betrieb;Mpp;-------
02.07.2009;18:02:25;1825;78017;16394;Mpp-Betrieb;Mpp;-------
02.07.2009;18:17:24;1698;78017;16394;Mpp-Betrieb;Mpp;-------
02.07.2009;18:32:24;1257;78017;16395;Mpp-Betrieb;Mpp;-------
02.07.2009;18:47:24;789;78018;16395;Mpp-Betrieb;Mpp;-------
02.07.2009;19:02:24;654;78018;16395;Mpp-Betrieb;Mpp;-------
02.07.2009;19:17:24;371;78018;16395;Mpp-Betrieb;Mpp;-------
02.07.2009;19:32:24;575;78018;16396;Mpp-Betrieb;Mpp;-------
02.07.2009;19:47:24;462;78018;16396;Mpp-Betrieb;Mpp;-------
02.07.2009;20:02:24;314;78018;16396;Mpp-Betrieb;Mpp;-------
02.07.2009;20:17:26;232;78018;16396;Mpp-Betrieb;Mpp;-------
02.07.2009;20:32:25;146;78018;16397;Mpp-Betrieb;Mpp;-------
02.07.2009;20:47:24;81;78018;16397;Mpp-Betrieb;Mpp;-------
02.07.2009;21:02:24;33;78018;16397;Mpp-Betrieb;Mpp;-------
02.07.2009;21:17:24;14;78018;16397;Mpp-Betrieb;Mpp;-------
02.07.2009;21:32:24;0;78018;16397;Mpp-Betrieb;Warten;-------
03.07.2009;05:32:24;12;78018;16397;Mpp-Betrieb;Mpp;-------
03.07.2009;05:47:25;21;78018;16398;Mpp-Betrieb;Mpp;-------
03.07.2009;06:02:26;74;78019;16398;Mpp-Betrieb;Mpp;-------
03.07.2009;06:17:24;333;78019;16398;Mpp-Betrieb;Mpp;-------
03.07.2009;06:32:24;616;78019;16398;Mpp-Betrieb;Mpp;-------
03.07.2009;06:47:24;707;78019;16399;Mpp-Betrieb;Mpp;-------
03.07.2009;07:02:25;671;78019;16399;Mpp-Betrieb;Mpp;-------
03.07.2009;07:17:24;818;78019;16399;Mpp-Betrieb;Mpp;-------
03.07.2009;07:32:24;1390;78019;16399;Mpp-Betrieb;Mpp;-------
03.07.2009;07:47:24;1574;78020;16400;Mpp-Betrieb;Mpp;-------
03.07.2009;08:02:25;1831;78020;16400;Mpp-Betrieb;Mpp;-------
03.07.2009;08:17:25;1365;78021;16400;Mpp-Betrieb;Mpp;-------
03.07.2009;08:32:24;750;78021;16400;Mpp-Betrieb;Mpp;-------
03.07.2009;08:47:25;919;78021;16401;Mpp-Betrieb;Mpp;-------
03.07.2009;09:02:25;923;78021;16401;Mpp-Betrieb;Mpp;-------
03.07.2009;09:17:25;1123;78022;16401;Mpp-Betrieb;Mpp;-------
03.07.2009;09:32:24;1728;78022;16401;Mpp-Betrieb;Mpp;-------
03.07.2009;09:47:24;1645;78023;16402;Mpp-Betrieb;Mpp;-------
03.07.2009;10:02:24;3584;78023;16402;Mpp-Betrieb;Mpp;-------
03.07.2009;10:17:24;3611;78024;16402;Mpp-Betrieb;Mpp;-------
03.07.2009;10:32:25;3744;78025;16402;Mpp-Betrieb;Mpp;-------
03.07.2009;10:47:25;4066;78026;16403;Mpp-Betrieb;Mpp;-------
03.07.2009;11:02:24;4344;78027;16403;Mpp-Betrieb;Mpp;-------
03.07.2009;11:17:24;2103;78028;16403;Mpp-Betrieb;Mpp;-------
03.07.2009;11:32:24;4863;78029;16403;Mpp-Betrieb;Mpp;-------
03.07.2009;11:47:24;1776;78029;16404;Mpp-Betrieb;Mpp;-------
03.07.2009;12:02:26;2205;78030;16404;Mpp-Betrieb;Mpp;-------
03.07.2009;12:17:24;4805;78031;16404;Mpp-Betrieb;Mpp;-------
03.07.2009;12:32:24;3144;78032;16404;Mpp-Betrieb;Mpp;-------
03.07.2009;12:47:24;5634;78033;16405;Mpp-Betrieb;Mpp;-------
03.07.2009;13:02:23;2663;78034;16405;Mpp-Betrieb;Mpp;-------
03.07.2009;13:17:24;2332;78035;16405;Mpp-Betrieb;Mpp;-------
03.07.2009;13:32:25;1357;78035;16405;Mpp-Betrieb;Mpp;-------
03.07.2009;13:47:25;1125;78036;16406;Mpp-Betrieb;Mpp;-------
03.07.2009;14:02:25;764;78036;16406;Mpp-Betrieb;Mpp;-------
03.07.2009;14:17:25;1088;78036;16406;Mpp-Betrieb;Mpp;-------
03.07.2009;14:32:25;4429;78037;16406;Mpp-Betrieb;Mpp;-------
03.07.2009;14:47:25;2414;78038;16407;Mpp-Betrieb;Mpp;-------
03.07.2009;15:02:24;892;78038;16407;Mpp-Betrieb;Mpp;-------
03.07.2009;15:17:24;775;78038;16407;Mpp-Betrieb;Mpp;-------
03.07.2009;15:32:24;1269;78038;16407;Mpp-Betrieb;Mpp;-------
03.07.2009;15:47:24;1988;78039;16408;Mpp-Betrieb;Mpp;-------
03.07.2009;16:02:25;2373;78039;16408;Mpp-Betrieb;Mpp;-------
03.07.2009;16:17:24;4372;78040;16408;Mpp-Betrieb;Mpp;-------
03.07.2009;16:32:24;1017;78041;16408;Mpp-Betrieb;Mpp;-------
03.07.2009;16:47:24;774;78041;16409;Mpp-Betrieb;Mpp;-------
03.07.2009;17:02:24;518;78041;16409;Mpp-Betrieb;Mpp;-------
03.07.2009;17:17:24;511;78041;16409;Mpp-Betrieb;Mpp;-------
03.07.2009;17:32:25;408;78042;16409;Mpp-Betrieb;Mpp;-------
03.07.2009;17:47:24;395;78042;16410;Mpp-Betrieb;Mpp;-------
03.07.2009;18:02:24;236;78042;16410;Mpp-Betrieb;Mpp;-------
03.07.2009;18:17:24;176;78042;16410;Mpp-Betrieb;Mpp;-------
03.07.2009;18:32:25;208;78042;16410;Mpp-Betrieb;Mpp;-------
03.07.2009;18:47:25;215;78042;16411;Mpp-Betrieb;Mpp;-------
03.07.2009;19:02:24;69;78042;16411;Mpp-Betrieb;Mpp;-------
03.07.2009;19:17:25;63;78042;16411;Mpp-Betrieb;Mpp;-------
03.07.2009;19:32:24;84;78042;16411;Mpp-Betrieb;Mpp;-------
03.07.2009;19:47:24;258;78042;16412;Mpp-Betrieb;Mpp;-------
03.07.2009;20:02:25;626;78042;16412;Mpp-Betrieb;Mpp;-------
03.07.2009;20:17:25;243;78042;16412;Mpp-Betrieb;Mpp;-------
03.07.2009;20:32:24;34;78042;16412;Mpp-Betrieb;Mpp-Such;-------
03.07.2009;20:47:24;57;78042;16413;Mpp-Betrieb;Mpp;-------
03.07.2009;21:02:25;31;78042;16413;Mpp-Betrieb;Mpp;-------
03.07.2009;21:17:24;12;78042;16413;Mpp-Betrieb;Mpp;-------
03.07.2009;21:32:25;0;78042;16413;Mpp-Betrieb;Warten;-------
04.07.2009;05:32:24;0;78042;16413;Mpp-Betrieb;Warten;-------
04.07.2009;05:47:25;19;78042;16413;Mpp-Betrieb;Mpp;-------
04.07.2009;06:02:25;50;78042;16414;Mpp-Betrieb;Mpp;-------
04.07.2009;06:17:25;109;78042;16414;Mpp-Betrieb;Mpp;-------
04.07.2009;06:32:25;167;78042;16414;Mpp-Betrieb;Mpp;-------
04.07.2009;06:47:25;423;78042;16414;Mpp-Betrieb;Mpp;-------
04.07.2009;07:02:26;513;78043;16415;Mpp-Betrieb;Mpp;-------
04.07.2009;07:17:24;535;78043;16415;Mpp-Betrieb;Mpp;-------
04.07.2009;07:32:24;764;78043;16415;Mpp-Betrieb;Mpp;-------
04.07.2009;07:47:25;1003;78043;16415;Mpp-Betrieb;Mpp;-------
04.07.2009;08:02:25;1274;78043;16416;Mpp-Betrieb;Mpp;-------
