Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
04.07.2009;08:17:24;1582;78044;16416;Mpp-Betrieb;Mpp;-------
04.07.2009;08:32:24;1878;78044;16416;Mpp-Betrieb;Mpp;-------
04.07.2009;08:47:25;2171;78045;16416;Mpp-Betrieb;Mpp;-------
04.07.2009;09:02:24;2417;78045;16417;Mpp-Betrieb;Mpp;-------
04.07.2009;09:17:24;2699;78046;16417;Mpp-Betrieb;Mpp;-------
04.07.2009;09:32:24;2948;78047;16417;Mpp-Betrieb;Mpp;-------
04.07.2009;09:47:24;3125;78047;16417;Mpp-Betrieb;Mpp;-------
04.07.2009;10:02:26;3347;78048;16418;Mpp-Betrieb;Mpp;-------
04.07.2009;10:17:24;3542;78049;16418;Mpp-Betrieb;Mpp;-------
04.07.2009;10:32:25;3432;78050;16418;Mpp-Betrieb;Mpp;-------
04.07.2009;10:47:24;3978;78051;16418;Mpp-Betrieb;Mpp;-------
04.07.2009;11:02:25;4055;78052;16419;Mpp-Betrieb;Mpp;-------
04.07.2009;11:17:25;4204;78053;16419;Mpp-Betrieb;Mpp;-------
04.07.2009;11:32:25;4316;78054;16419;Mpp-Betrieb;Mpp;-------
04.07.2009;11:47:24;4532;78055;16419;Mpp-Betrieb;Mpp;-------
04.07.2009;12:02:25;979;78056;16420;Mpp-Betrieb;Mpp;-------
04.07.2009;12:17:24;4519;78057;16420;Mpp-Betrieb;Mpp;-------
04.07.2009;12:32:24;4641;78058;16420;Mpp-Betrieb;Mpp;-------
04.07.2009;12:47:24;905;78059;16420;Mpp-Betrieb;Mpp;-------
04.07.2009;13:02:25;4904;78060;16421;Mpp-Betrieb;Mpp;-------
04.07.2009;13:17:24;4747;78061;16421;Mpp-Betrieb;Mpp;-------
04.07.2009;13:32:24;4626;78062;16421;Mpp-Betrieb;Mpp;-------
04.07.2009;13:47:24;4660;78064;16421;Mpp-Betrieb;Mpp;-------
04.07.2009;14:02:25;4531;78065;16422;Mpp-Betrieb;Mpp;-------
04.07.2009;14:17:24;4756;78065;16422;Mpp-Betrieb;Mpp;-------
04.07.2009;14:32:25;1041;78066;16422;Mpp-Betrieb;Mpp;-------
04.07.2009;14:47:25;4512;78067;16422;Mpp-Betrieb;Mpp;-------
04.07.2009;15:02:24;4636;78069;16423;Mpp-Betrieb;Mpp;-------
04.07.2009;15:17:25;3561;78069;16423;Mpp-Betrieb;Mpp;-------
04.07.2009;15:32:25;4371;78070;16423;Mpp-Betrieb;Mpp;-------
04.07.2009;15:47:25;2485;78071;16423;Mpp-Betrieb;Mpp;-------
04.07.2009;16:02:24;1942;78072;16424;Mpp-Betrieb;Mpp;-------
04.07.2009;16:17:24;2082;78072;16424;Mpp-Betrieb;Mpp;-------
04.07.2009;16:32:24;1723;78072;16424;Mpp-Betrieb;Mpp;-------
04.07.2009;16:47:24;2199;78073;16424;Mpp-Betrieb;Mpp;-------
04.07.2009;17:02:25;3209;78074;16425;Mpp-Betrieb;Mpp;-------
04.07.2009;17:17:24;3014;78074;16425;Mpp-Betrieb;Mpp;-------
04.07.2009;17:32:24;2773;78075;16425;Mpp-Betrieb;Mpp;-------
04.07.2009;17:47:24;2384;78076;16425;Mpp-Betrieb;Mpp;-------
04.07.2009;18:02:23;2094;78076;16426;Mpp-Betrieb;Mpp;-------
04.07.2009;18:17:24;1587;78077;16426;Mpp-Betrieb;Mpp;-------
04.07.2009;18:32:25;1562;78077;16426;Mpp-Betrieb;Mpp;-------
04.07.2009;18:47:25;1244;78078;16426;Mpp-Betrieb;Mpp;-------
04.07.2009;19:02:24;926;78078;16427;Mpp-Betrieb;Mpp;-------
04.07.2009;19:17:25;657;78078;16427;Mpp-Betrieb;Mpp;-------
04.07.2009;19:32:24;275;78078;16427;Mpp-Betrieb;Mpp;-------
04.07.2009;19:47:24;125;78078;16427;Mpp-Betrieb;Mpp-Such;-------
04.07.2009;20:02:25;96;78078;16428;Mpp-Betrieb;Mpp;-------
04.07.2009;20:17:24;78;78078;16428;Mpp-Betrieb;Mpp;-------
04.07.2009;20:32:24;66;78078;16428;Mpp-Betrieb;Mpp;-------
04.07.2009;20:47:24;44;78078;16428;Mpp-Betrieb;Mpp;-------
04.07.2009;21:02:24;22;78078;16429;Mpp-Betrieb;Mpp;-------
04.07.2009;21:17:25;11;78078;16429;Mpp-Betrieb;Mpp;-------
04.07.2009;21:32:24;11;78078;16429;Mpp-Betrieb;Mpp;-------
05.07.2009;05:32:25;0;78078;16429;Mpp-Betrieb;Warten;-------
05.07.2009;05:47:24;21;78078;16429;Mpp-Betrieb;Mpp;-------
05.07.2009;06:02:25;58;78078;16430;Mpp-Betrieb;Mpp;-------
05.07.2009;06:17:25;110;78078;16430;Mpp-Betrieb;Mpp;-------
05.07.2009;06:32:25;162;78078;16430;Mpp-Betrieb;Mpp;-------
05.07.2009;06:47:25;242;78078;16430;Mpp-Betrieb;Mpp;-------
05.07.2009;07:02:25;377;78079;16431;Mpp-Betrieb;Mpp;-------
05.07.2009;07:17:25;555;78079;16431;Mpp-Betrieb;Mpp;-------
05.07.2009;07:32:24;759;78079;16431;Mpp-Betrieb;Mpp;-------
05.07.2009;07:47:25;1012;78079;16431;Mpp-Betrieb;Mpp;-------
05.07.2009;08:02:24;1276;78079;16432;Mpp-Betrieb;Mpp;-------
05.07.2009;08:17:26;1591;78080;16432;Mpp-Betrieb;Mpp;-------
05.07.2009;08:32:25;1915;78080;16432;Mpp-Betrieb;Mpp;-------
05.07.2009;08:47:24;2237;78081;16432;Mpp-Betrieb;Mpp;-------
05.07.2009;09:02:24;2309;78081;16433;Mpp-Betrieb;Mpp;-------
05.07.2009;09:17:24;2873;78082;16433;Mpp-Betrieb;Mpp;-------
05.07.2009;09:32:24;2612;78082;16433;Mpp-Betrieb;Mpp;-------
05.07.2009;09:47:25;2941;78083;16433;Mpp-Betrieb;Mpp;-------
05.07.2009;10:02:25;3370;78084;16434;Mpp-Betrieb;Mpp;-------
05.07.2009;10:17:24;3556;78085;16434;Mpp-Betrieb;Mpp;-------
05.07.2009;10:32:25;3712;78086;16434;Mpp-Betrieb;Mpp;-------
05.07.2009;10:47:24;3860;78087;16434;Mpp-Betrieb;Mpp;-------
05.07.2009;11:02:26;4026;78088;16435;Mpp-Betrieb;Mpp;-------
05.07.2009;11:17:24;4167;78089;16435;Mpp-Betrieb;Mpp;-------
05.07.2009;11:32:25;4321;78090;16435;Mpp-Betrieb;Mpp;-------
05.07.2009;11:47:24;4867;78091;16435;Mpp-Betrieb;Mpp;-------
05.07.2009;12:02:25;5015;78091;16436;Mpp-Betrieb;Mpp;-------
05.07.2009;12:17:25;4722;78093;16436;Mpp-Betrieb;Mpp;-------
05.07.2009;12:32:24;4626;78094;16436;Mpp-Betrieb;Mpp;-------
05.07.2009;12:47:24;4940;78095;16436;Mpp-Betrieb;Mpp;-------
05.07.2009;13:02:24;4929;78096;16437;Mpp-Betrieb;Mpp;-------
05.07.2009;13:17:25;2846;78097;16437;Mpp-Betrieb;Mpp;-------
05.07.2009;13:32:24;4403;78097;16437;Mpp-Betrieb;Mpp;-------
05.07.2009;13:47:24;5364;78098;16437;Mpp-Betrieb;Mpp;-------
05.07.2009;14:02:26;5105;78100;16438;Mpp-Betrieb;Mpp;-------
05.07.2009;14:17:25;3959;78101;16438;Mpp-Betrieb;Mpp;-------
05.07.2009;14:32:24;3000;78102;16438;Mpp-Betrieb;Mpp;-------
05.07.2009;14:47:25;1950;78102;16438;Mpp-Betrieb;Mpp;-------
05.07.2009;15:02:25;1514;78103;16439;Mpp-Betrieb;Mpp;-------
05.07.2009;15:17:24;1728;78103;16439;Mpp-Betrieb;Mpp;-------
05.07.2009;15:32:25;1302;78103;16439;Mpp-Betrieb;Mpp;-------
05.07.2009;15:47:24;1521;78104;16439;Mpp-Betrieb;Mpp;-------
05.07.2009;16:02:24;1033;78104;16440;Mpp-Betrieb;Mpp;-------
05.07.2009;16:17:24;739;78104;16440;Mpp-Betrieb;Mpp;-------
05.07.2009;16:32:25;1198;78105;16440;Mpp-Betrieb;Mpp;-------
05.07.2009;16:47:24;3944;78105;16440;Mpp-Betrieb;Mpp;-------
05.07.2009;17:02:24;3702;78106;16441;Mpp-Betrieb;Mpp;-------
05.07.2009;17:17:23;2909;78107;16441;Mpp-Betrieb;Mpp;-------
05.07.2009;17:32:24;1142;78107;16441;Mpp-Betrieb;Mpp;-------
05.07.2009;17:47:25;3221;78108;16441;Mpp-Betrieb;Mpp;-------
05.07.2009;18:02:24;2215;78109;16442;Mpp-Betrieb;Mpp;-------
05.07.2009;18:17:24;2110;78109;16442;Mpp-Betrieb;Mpp;-------
05.07.2009;18:32:24;1758;78110;16442;Mpp-Betrieb;Mpp;-------
05.07.2009;18:47:24;1433;78110;16442;Mpp-Betrieb;Mpp;-------
05.07.2009;19:02:24;810;78110;16443;Mpp-Betrieb;Mpp;-------
05.07.2009;19:17:25;342;78110;16443;Mpp-Betrieb;Mpp;-------
05.07.2009;19:32:25;408;78111;16443;Mpp-Betrieb;Mpp;-------
05.07.2009;19:47:24;205;78111;16443;Mpp-Betrieb;Mpp;-------
05.07.2009;20:02:24;207;78111;16444;Mpp-Betrieb;Mpp;-------
05.07.2009;20:17:25;174;78111;16444;Mpp-Betrieb;Mpp;-------
05.07.2009;20:32:25;47;78111;16444;Mpp-Betrieb;Mpp;-------
05.07.2009;20:47:24;13;78111;16444;Mpp-Betrieb;Mpp;-------
05.07.2009;21:02:24;0;78111;16444;Mpp-Betrieb;Warten;-------
06.07.2009;06:02:25;0;78111;16444;Mpp-Betrieb;Warten;-------
06.07.2009;06:17:24;0;78111;16444;Mpp-Betrieb;Netzueb.;-------
06.07.2009;06:32:24;32;78111;16445;Mpp-Betrieb;Mpp;-------
06.07.2009;06:47:24;38;78111;16445;Mpp-Betrieb;Mpp;-------
06.07.2009;07:02:25;217;78111;16445;Mpp-Betrieb;Mpp;-------
06.07.2009;07:17:24;173;78111;16445;Mpp-Betrieb;Mpp;-------
06.07.2009;07:32:24;436;78111;16446;Mpp-Betrieb;Mpp;-------
06.07.2009;07:47:24;343;78111;16446;Mpp-Betrieb;Mpp;-------
06.07.2009;08:02:25;364;78111;16446;Mpp-Betrieb;Mpp;-------
06.07.2009;08:17:25;375;78111;16446;Mpp-Betrieb;Mpp;-------
06.07.2009;08:32:24;700;78111;16447;Mpp-Betrieb;Mpp;-------
06.07.2009;08:47:24;787;78111;16447;Mpp-Betrieb;Mpp;-------
06.07.2009;09:02:25;1088;78112;16447;Mpp-Betrieb;Mpp;-------
06.07.2009;09:17:24;1144;78112;16447;Mpp-Betrieb;Mpp;-------
06.07.2009;09:32:24;2022;78112;16448;Mpp-Betrieb;Mpp;-------
06.07.2009;09:47:25;1969;78113;16448;Mpp-Betrieb;Mpp;-------
06.07.2009;10:02:25;1128;78114;16448;Mpp-Betrieb;Mpp;-------
06.07.2009;10:17:23;1089;78114;16448;Mpp-Betrieb;Mpp;-------
06.07.2009;10:32:24;1140;78114;16449;Mpp-Betrieb;Mpp;-------
06.07.2009;10:47:25;2327;78114;16449;Mpp-Betrieb;Mpp;-------
06.07.2009;11:02:25;5729;78116;16449;Mpp-Betrieb;Mpp;-------
06.07.2009;11:17:25;3134;78116;16449;Mpp-Betrieb;Mpp;-------
06.07.2009;11:32:25;2273;78117;16450;Mpp-Betrieb;Mpp;-------
06.07.2009;11:47:25;2895;78118;16450;Mpp-Betrieb;Mpp;-------
06.07.2009;12:02:25;2805;78119;16450;Mpp-Betrieb;Mpp;-------
06.07.2009;12:17:26;1905;78120;16450;Mpp-Betrieb;Mpp;-------
06.07.2009;12:32:25;792;78120;16451;Mpp-Betrieb;Mpp;-------
06.07.2009;12:47:25;2015;78120;16451;Mpp-Betrieb;Mpp;-------
06.07.2009;13:02:24;1955;78121;16451;Mpp-Betrieb;Mpp;-------
06.07.2009;13:17:24;1006;78121;16451;Mpp-Betrieb;Mpp;-------
06.07.2009;13:32:23;1350;78121;16452;Mpp-Betrieb;Mpp;-------
06.07.2009;13:47:24;1829;78122;16452;Mpp-Betrieb;Mpp;-------
06.07.2009;14:02:24;2552;78123;16452;Mpp-Betrieb;Mpp;-------
06.07.2009;14:17:24;4243;78123;16452;Mpp-Betrieb;Mpp;-------
06.07.2009;14:32:25;497;78124;16453;Mpp-Betrieb;Mpp;-------
06.07.2009;14:47:24;686;78124;16453;Mpp-Betrieb;Mpp;-------
06.07.2009;15:02:26;798;78124;16453;Mpp-Betrieb;Mpp;-------
06.07.2009;15:17:24;1589;78124;16453;Mpp-Betrieb;Mpp;-------
06.07.2009;15:32:24;4685;78126;16454;Mpp-Betrieb;Mpp;-------
06.07.2009;15:47:24;5119;78127;16454;Mpp-Betrieb;Mpp;-------
06.07.2009;16:02:25;4459;78128;16454;Mpp-Betrieb;Mpp;-------
06.07.2009;16:17:24;4560;78129;16454;Mpp-Betrieb;Mpp;-------
06.07.2009;16:32:24;3862;78130;16455;Mpp-Betrieb;Mpp;-------
06.07.2009;16:47:24;3442;78130;16455;Mpp-Betrieb;Mpp;-------
06.07.2009;17:02:24;3021;78131;16455;Mpp-Betrieb;Mpp;-------
06.07.2009;17:17:24;2870;78132;16455;Mpp-Betrieb;Mpp;-------
06.07.2009;17:32:25;2606;78133;16456;Mpp-Betrieb;Mpp;-------
06.07.2009;17:47:24;2651;78133;16456;Mpp-Betrieb;Mpp;-------
06.07.2009;18:02:25;2212;78134;16456;Mpp-Betrieb;Mpp;-------
06.07.2009;18:17:24;1801;78134;16456;Mpp-Betrieb;Mpp;-------
06.07.2009;18:32:24;1878;78134;16457;Mpp-Betrieb;Mpp;-------
06.07.2009;18:47:24;877;78135;16457;Mpp-Betrieb;Mpp;-------
06.07.2009;19:02:24;1468;78135;16457;Mpp-Betrieb;Mpp;-------
06.07.2009;19:17:25;888;78135;16457;Mpp-Betrieb;Mpp;-------
06.07.2009;19:32:24;638;78136;16458;Mpp-Betrieb;Mpp;-------
06.07.2009;19:47:24;352;78136;16458;Mpp-Betrieb;Mpp;-------
06.07.2009;20:02:24;205;78136;16458;Mpp-Betrieb;Mpp;-------
06.07.2009;20:17:25;191;78136;16458;Mpp-Betrieb;Mpp;-------
06.07.2009;20:32:24;110;78136;16459;Mpp-Betrieb;Mpp;-------
06.07.2009;20:47:25;61;78136;16459;Mpp-Betrieb;Mpp;-------
06.07.2009;21:02:24;29;78136;16459;Mpp-Betrieb;Mpp;-------
06.07.2009;21:17:24;13;78136;16459;Mpp-Betrieb;Mpp;-------
06.07.2009;21:32:24;0;78136;16459;Mpp-Betrieb;Warten;-------
07.07.2009;05:32:24;0;78136;16459;Mpp-Betrieb;Warten;-------
07.07.2009;06:02:25;39;78136;16460;Mpp-Betrieb;Mpp;-------
07.07.2009;06:17:24;105;78136;16460;Mpp-Betrieb;Mpp;-------
07.07.2009;06:32:24;163;78136;16460;Mpp-Betrieb;Mpp;-------
07.07.2009;06:47:25;159;78136;16461;Mpp-Betrieb;Mpp;-------
07.07.2009;07:02:24;632;78136;16461;Mpp-Betrieb;Mpp;-------
07.07.2009;07:17:24;402;78136;16461;Mpp-Betrieb;Mpp;-------
07.07.2009;07:32:25;400;78136;16461;Mpp-Betrieb;Mpp;-------
07.07.2009;07:47:25;243;78136;16462;Mpp-Betrieb;Mpp;-------
07.07.2009;08:02:25;917;78136;16462;Mpp-Betrieb;Mpp;-------
07.07.2009;08:17:25;661;78137;16462;Mpp-Betrieb;Mpp;-------
07.07.2009;08:32:25;2007;78137;16462;Mpp-Betrieb;Mpp;-------
07.07.2009;08:47:25;497;78137;16463;Mpp-Betrieb;Mpp;-------
07.07.2009;09:02:24;540;78137;16463;Mpp-Betrieb;Mpp;-------
07.07.2009;09:17:24;961;78137;16463;Mpp-Betrieb;Mpp;-------
07.07.2009;09:32:25;629;78138;16463;Mpp-Betrieb;Mpp;-------
07.07.2009;09:47:24;537;78138;16464;Mpp-Betrieb;Mpp;-------
07.07.2009;10:02:26;292;78138;16464;Mpp-Betrieb;Mpp;-------
07.07.2009;10:17:24;283;78138;16464;Mpp-Betrieb;Mpp;-------
07.07.2009;10:32:24;360;78138;16464;Mpp-Betrieb;Mpp;-------
07.07.2009;10:47:24;342;78138;16465;Mpp-Betrieb;Mpp;-------
07.07.2009;11:02:24;496;78138;16465;Mpp-Betrieb;Mpp;-------
07.07.2009;11:17:24;945;78139;16465;Mpp-Betrieb;Mpp;-------
07.07.2009;11:32:24;718;78139;16465;Mpp-Betrieb;Mpp;-------
07.07.2009;11:47:23;1238;78139;16466;Mpp-Betrieb;Mpp;-------
07.07.2009;12:02:25;1530;78139;16466;Mpp-Betrieb;Mpp;-------
07.07.2009;12:17:25;1588;78140;16466;Mpp-Betrieb;Mpp;-------
07.07.2009;12:32:25;1388;78140;16466;Mpp-Betrieb;Mpp;-------
07.07.2009;12:47:24;2279;78141;16467;Mpp-Betrieb;Mpp;-------
07.07.2009;13:02:24;2233;78141;16467;Mpp-Betrieb;Mpp;-------
07.07.2009;13:17:25;1933;78142;16467;Mpp-Betrieb;Mpp;-------
07.07.2009;13:32:24;1466;78142;16467;Mpp-Betrieb;Mpp;-------
07.07.2009;13:47:25;2199;78143;16468;Mpp-Betrieb;Mpp;-------
07.07.2009;14:02:25;3750;78143;16468;Mpp-Betrieb;Mpp;-------
07.07.2009;14:17:25;2437;78144;16468;Mpp-Betrieb;Mpp;-------
07.07.2009;14:32:24;1865;78145;16468;Mpp-Betrieb;Mpp;-------
07.07.2009;14:47:24;597;78145;16469;Mpp-Betrieb;Mpp;-------
07.07.2009;15:02:24;1878;78145;16469;Mpp-Betrieb;Mpp;-------
07.07.2009;15:17:24;1837;78146;16469;Mpp-Betrieb;Mpp;-------
07.07.2009;15:32:24;2130;78146;16469;Mpp-Betrieb;Mpp;-------
07.07.2009;15:47:24;3151;78147;16470;Mpp-Betrieb;Mpp;-------
07.07.2009;16:02:24;4040;78148;16470;Mpp-Betrieb;Mpp;-------
07.07.2009;16:17:25;2067;78149;16470;Mpp-Betrieb;Mpp;-------
07.07.2009;16:32:24;1603;78150;16470;Mpp-Betrieb;Mpp;-------
07.07.2009;16:47:24;2701;78150;16471;Mpp-Betrieb;Mpp;-------
07.07.2009;17:02:24;925;78151;16471;Mpp-Betrieb;Mpp;-------
07.07.2009;17:17:24;1123;78151;16471;Mpp-Betrieb;Mpp;-------
07.07.2009;17:32:24;2071;78152;16471;Mpp-Betrieb;Mpp;-------
07.07.2009;17:47:25;834;78152;16472;Mpp-Betrieb;Mpp;-------
07.07.2009;18:02:24;1982;78153;16472;Mpp-Betrieb;Mpp;-------
07.07.2009;18:17:24;876;78153;16472;Mpp-Betrieb;Mpp;-------
07.07.2009;18:32:25;26;78153;16472;Mpp-Betrieb;Mpp;-------
07.07.2009;18:47:24;2207;78153;16473;Mpp-Betrieb;Mpp;-------
07.07.2009;19:02:24;750;78154;16473;Mpp-Betrieb;Mpp;-------
07.07.2009;19:17:25;1001;78154;16473;Mpp-Betrieb;Mpp;-------
07.07.2009;19:32:24;759;78154;16473;Mpp-Betrieb;Mpp;-------
07.07.2009;19:47:24;506;78154;16474;Mpp-Betrieb;Mpp;-------
07.07.2009;20:02:25;286;78154;16474;Mpp-Betrieb;Mpp;-------
07.07.2009;20:17:24;168;78154;16474;Mpp-Betrieb;Mpp;-------
07.07.2009;20:32:24;89;78154;16474;Mpp-Betrieb;Mpp;-------
07.07.2009;20:47:25;17;78154;16475;Mpp-Betrieb;Mpp;-------
07.07.2009;21:02:25;36;78154;16475;Mpp-Betrieb;Mpp;-------
07.07.2009;21:17:24;0;78154;16475;Mpp-Betrieb;Warten;-------
08.07.2009;05:47:25;12;78154;16475;Mpp-Betrieb;Mpp;-------
08.07.2009;06:02:25;24;78154;16475;Mpp-Betrieb;Mpp;-------
08.07.2009;06:17:24;54;78154;16476;Mpp-Betrieb;Mpp;-------
08.07.2009;06:32:24;156;78155;16476;Mpp-Betrieb;Mpp;-------
08.07.2009;06:47:24;153;78155;16476;Mpp-Betrieb;Mpp;-------
08.07.2009;07:02:25;223;78155;16476;Mpp-Betrieb;Mpp;-------
08.07.2009;07:17:25;218;78155;16477;Mpp-Betrieb;Mpp;-------
08.07.2009;07:32:24;310;78155;16477;Mpp-Betrieb;Mpp;-------
08.07.2009;07:47:24;620;78155;16477;Mpp-Betrieb;Mpp;-------
08.07.2009;08:02:25;245;78155;16477;Mpp-Betrieb;Mpp;-------
08.07.2009;08:17:25;468;78155;16478;Mpp-Betrieb;Mpp;-------
08.07.2009;08:32:25;668;78155;16478;Mpp-Betrieb;Mpp;-------
08.07.2009;08:47:25;777;78155;16478;Mpp-Betrieb;Mpp;-------
08.07.2009;09:02:24;932;78156;16478;Mpp-Betrieb;Mpp;-------
08.07.2009;09:17:24;3486;78156;16479;Mpp-Betrieb;Mpp;-------
08.07.2009;09:32:25;1830;78157;16479;Mpp-Betrieb;Mpp;-------
08.07.2009;09:47:25;959;78157;16479;Mpp-Betrieb;Mpp;-------
08.07.2009;10:02:26;2245;78158;16479;Mpp-Betrieb;Mpp;-------
08.07.2009;10:17:25;1248;78158;16480;Mpp-Betrieb;Mpp;-------
08.07.2009;10:32:24;1867;78159;16480;Mpp-Betrieb;Mpp;-------
08.07.2009;10:47:25;592;78159;16480;Mpp-Betrieb;Mpp;-------
08.07.2009;11:02:25;1623;78159;16480;Mpp-Betrieb;Mpp;-------
08.07.2009;11:17:24;5321;78161;16481;Mpp-Betrieb;Mpp;-------
08.07.2009;11:32:24;567;78161;16481;Mpp-Betrieb;Mpp;-------
08.07.2009;11:47:25;2924;78162;16481;Mpp-Betrieb;Mpp;-------
08.07.2009;12:02:24;1683;78163;16481;Mpp-Betrieb;Mpp;-------
08.07.2009;12:17:24;1729;78164;16482;Mpp-Betrieb;Mpp;-------
08.07.2009;12:32:25;5365;78165;16482;Mpp-Betrieb;Mpp;-------
08.07.2009;12:47:25;2556;78166;16482;Mpp-Betrieb;Mpp;-------
08.07.2009;13:02:24;2262;78167;16482;Mpp-Betrieb;Mpp;-------
08.07.2009;13:17:24;5738;78167;16483;Mpp-Betrieb;Mpp;-------
08.07.2009;13:32:24;5745;78169;16483;Mpp-Betrieb;Mpp;-------
08.07.2009;13:47:25;6008;78170;16483;Mpp-Betrieb;Mpp;-------
08.07.2009;14:02:24;6005;78171;16483;Mpp-Betrieb;Mpp;-------
08.07.2009;14:17:23;1703;78172;16484;Mpp-Betrieb;Mpp;-------
08.07.2009;14:32:25;1417;78173;16484;Mpp-Betrieb;Mpp;-------
08.07.2009;14:47:25;2032;78173;16484;Mpp-Betrieb;Mpp;-------
08.07.2009;15:02:24;5422;78174;16484;Mpp-Betrieb;Mpp;-------
08.07.2009;15:17:24;1536;78175;16485;Mpp-Betrieb;Mpp;-------
08.07.2009;15:32:25;927;78176;16485;Mpp-Betrieb;Mpp;-------
08.07.2009;15:47:24;2603;78176;16485;Mpp-Betrieb;Mpp;-------
08.07.2009;16:02:25;1207;78176;16485;Mpp-Betrieb;Mpp;-------
08.07.2009;16:17:24;1322;78177;16486;Mpp-Betrieb;Mpp;-------
08.07.2009;16:32:24;431;78177;16486;Mpp-Betrieb;Mpp;-------
08.07.2009;16:47:24;1591;78177;16486;Mpp-Betrieb;Mpp;-------
08.07.2009;17:02:24;820;78177;16486;Mpp-Betrieb;Mpp;-------
08.07.2009;17:17:24;3241;78178;16487;Mpp-Betrieb;Mpp;-------
08.07.2009;17:32:24;2985;78179;16487;Mpp-Betrieb;Mpp;-------
08.07.2009;17:47:24;2693;78179;16487;Mpp-Betrieb;Mpp;-------
08.07.2009;18:02:25;797;78180;16487;Mpp-Betrieb;Mpp;-------
08.07.2009;18:17:24;1175;78180;16488;Mpp-Betrieb;Mpp;-------
08.07.2009;18:32:24;1268;78180;16488;Mpp-Betrieb;Mpp;-------
08.07.2009;18:47:24;499;78181;16488;Mpp-Betrieb;Mpp;-------
08.07.2009;19:02:25;338;78181;16488;Mpp-Betrieb;Mpp;-------
08.07.2009;19:17:25;220;78181;16489;Mpp-Betrieb;Mpp;-------
08.07.2009;19:32:24;213;78181;16489;Mpp-Betrieb;Mpp;-------
08.07.2009;19:47:24;36;78181;16489;Mpp-Betrieb;Mpp;-------
08.07.2009;20:02:25;49;78181;16489;Mpp-Betrieb;Mpp;-------
08.07.2009;20:17:25;41;78181;16490;Mpp-Betrieb;Mpp;-------
08.07.2009;20:32:25;20;78181;16490;Mpp-Betrieb;Mpp;-------
08.07.2009;20:47:24;27;78181;16490;Mpp-Betrieb;Mpp-Such;-------
08.07.2009;21:02:25;20;78181;16490;Mpp-Betrieb;Mpp;-------
08.07.2009;21:17:24;0;78181;16491;Mpp-Betrieb;Warten;-------
09.07.2009;06:02:26;14;78181;16491;Mpp-Betrieb;Mpp;-------
09.07.2009;06:17:25;64;78181;16491;Mpp-Betrieb;Mpp;-------
09.07.2009;06:32:24;98;78181;16491;Mpp-Betrieb;Mpp;-------
09.07.2009;06:47:24;87;78181;16491;Mpp-Betrieb;Mpp-Such;-------
09.07.2009;07:02:25;267;78181;16492;Mpp-Betrieb;Mpp;-------
09.07.2009;07:17:24;143;78181;16492;Mpp-Betrieb;Mpp;-------
09.07.2009;07:32:25;458;78181;16492;Mpp-Betrieb;Mpp;-------
09.07.2009;07:47:25;584;78181;16492;Mpp-Betrieb;Mpp;-------
09.07.2009;08:02:25;478;78181;16493;Mpp-Betrieb;Mpp;-------
09.07.2009;08:17:24;489;78181;16493;Mpp-Betrieb;Mpp;-------
09.07.2009;08:32:24;757;78182;16493;Mpp-Betrieb;Mpp;-------
09.07.2009;08:47:24;1685;78182;16493;Mpp-Betrieb;Mpp;-------
09.07.2009;09:02:24;541;78182;16494;Mpp-Betrieb;Mpp;-------
09.07.2009;09:17:25;1010;78182;16494;Mpp-Betrieb;Mpp;-------
09.07.2009;09:32:24;775;78183;16494;Mpp-Betrieb;Mpp;-------
09.07.2009;09:47:24;549;78183;16494;Mpp-Betrieb;Mpp;-------
09.07.2009;10:02:25;975;78183;16495;Mpp-Betrieb;Mpp;-------
09.07.2009;10:17:24;1743;78183;16495;Mpp-Betrieb;Mpp;-------
09.07.2009;10:32:23;1486;78184;16495;Mpp-Betrieb;Mpp;-------
09.07.2009;10:47:25;4711;78185;16495;Mpp-Betrieb;Mpp;-------
09.07.2009;11:02:25;4542;78186;16496;Mpp-Betrieb;Mpp;-------
09.07.2009;11:17:25;4766;78187;16496;Mpp-Betrieb;Mpp;-------
09.07.2009;11:32:24;5026;78188;16496;Mpp-Betrieb;Mpp;-------
09.07.2009;11:47:24;3393;78189;16496;Mpp-Betrieb;Mpp;-------
09.07.2009;12:02:24;2841;78191;16497;Mpp-Betrieb;Mpp;-------
09.07.2009;12:17:24;871;78191;16497;Mpp-Betrieb;Mpp;-------
09.07.2009;12:32:24;311;78191;16497;Mpp-Betrieb;Mpp;-------
09.07.2009;12:47:24;1530;78191;16497;Mpp-Betrieb;Mpp;-------
09.07.2009;13:02:23;3295;78192;16498;Mpp-Betrieb;Mpp;-------
09.07.2009;13:17:24;1756;78193;16498;Mpp-Betrieb;Mpp;-------
09.07.2009;13:32:24;2567;78194;16498;Mpp-Betrieb;Mpp;-------
09.07.2009;13:47:25;1145;78194;16498;Mpp-Betrieb;Mpp;-------
09.07.2009;14:02:25;1878;78194;16499;Mpp-Betrieb;Mpp;-------
09.07.2009;14:17:28;1878;78195;16499;Mpp-Betrieb;Mpp;-------
09.07.2009;14:32:24;1493;78195;16499;Mpp-Betrieb;Mpp;-------
09.07.2009;14:47:25;4482;78196;16499;Mpp-Betrieb;Mpp;-------
09.07.2009;15:02:24;5707;78197;16500;Mpp-Betrieb;Mpp;-------
09.07.2009;15:17:25;5219;78198;16500;Mpp-Betrieb;Mpp;-------
09.07.2009;15:32:26;2752;78199;16500;Mpp-Betrieb;Mpp;-------
09.07.2009;15:47:25;1577;78200;16500;Mpp-Betrieb;Mpp;-------
09.07.2009;16:17:25;565;78200;16501;Mpp-Betrieb;Mpp;-------
09.07.2009;16:32:24;1427;78200;16501;Mpp-Betrieb;Mpp;-------
09.07.2009;16:47:26;1783;78201;16501;Mpp-Betrieb;Mpp;-------
09.07.2009;17:02:24;1966;78201;16502;Mpp-Betrieb;Mpp;-------
09.07.2009;17:17:24;1657;78202;16502;Mpp-Betrieb;Mpp;-------
09.07.2009;17:32:25;2151;78202;16502;Mpp-Betrieb;Mpp;-------
09.07.2009;17:47:24;1054;78203;16502;Mpp-Betrieb;Mpp;-------
09.07.2009;18:02:24;2208;78203;16503;Mpp-Betrieb;Mpp;-------
09.07.2009;18:17:24;1898;78204;16503;Mpp-Betrieb;Mpp;-------
09.07.2009;18:32:24;409;78204;16503;Mpp-Betrieb;Mpp;-------
09.07.2009;18:47:24;691;78204;16503;Mpp-Betrieb;Mpp;-------
09.07.2009;19:02:25;641;78204;16504;Mpp-Betrieb;Mpp;-------
09.07.2009;19:17:25;150;78204;16504;Mpp-Betrieb;Mpp;-------
09.07.2009;19:32:25;123;78204;16504;Mpp-Betrieb;Mpp;-------
09.07.2009;19:47:24;286;78204;16504;Mpp-Betrieb;Mpp;-------
09.07.2009;20:02:24;174;78205;16505;Mpp-Betrieb;Mpp;-------
09.07.2009;20:17:24;193;78205;16505;Mpp-Betrieb;Mpp;-------
09.07.2009;20:32:24;59;78205;16505;Mpp-Betrieb;Mpp;-------
09.07.2009;20:47:24;23;78205;16505;Mpp-Betrieb;Mpp;-------
09.07.2009;21:02:25;0;78205;16506;Mpp-Betrieb;Netzueb.;-------
09.07.2009;21:17:24;0;78205;16506;Mpp-Betrieb;Warten;-------
10.07.2009;05:47:24;0;78205;16506;Mpp-Betrieb;Warten;-------
10.07.2009;06:02:24;20;78205;16506;Mpp-Betrieb;Mpp;-------
10.07.2009;06:17:25;50;78205;16506;Mpp-Betrieb;Mpp;-------
10.07.2009;06:32:25;73;78205;16506;Mpp-Betrieb;Mpp;-------
10.07.2009;06:47:24;90;78205;16507;Mpp-Betrieb;Mpp;-------
10.07.2009;07:02:25;100;78205;16507;Mpp-Betrieb;Mpp;-------
10.07.2009;07:17:24;190;78205;16507;Mpp-Betrieb;Mpp;-------
10.07.2009;07:32:24;253;78205;16507;Mpp-Betrieb;Mpp;-------
10.07.2009;07:47:24;346;78205;16508;Mpp-Betrieb;Mpp;-------
10.07.2009;08:02:25;474;78205;16508;Mpp-Betrieb;Mpp;-------
10.07.2009;08:17:24;695;78205;16508;Mpp-Betrieb;Mpp;-------
10.07.2009;08:32:24;826;78205;16508;Mpp-Betrieb;Mpp;-------
10.07.2009;08:47:24;1161;78206;16509;Mpp-Betrieb;Mpp;-------
10.07.2009;09:02:24;1278;78206;16509;Mpp-Betrieb;Mpp;-------
10.07.2009;09:17:24;1368;78206;16509;Mpp-Betrieb;Mpp;-------
10.07.2009;09:32:25;1672;78207;16509;Mpp-Betrieb;Mpp;-------
10.07.2009;10:02:25;3978;78208;16510;Mpp-Betrieb;Mpp;-------
10.07.2009;10:17:25;4352;78209;16510;Mpp-Betrieb;Mpp;-------
10.07.2009;10:32:24;5032;78210;16510;Mpp-Betrieb;Mpp;-------
10.07.2009;10:47:23;1979;78210;16511;Mpp-Betrieb;Mpp;-------
10.07.2009;11:02:25;1070;78211;16511;Mpp-Betrieb;Mpp;-------
10.07.2009;11:17:24;2005;78211;16511;Mpp-Betrieb;Mpp;-------
10.07.2009;11:32:24;3478;78212;16511;Mpp-Betrieb;Mpp;-------
10.07.2009;11:47:24;601;78212;16512;Mpp-Betrieb;Mpp;-------
10.07.2009;12:02:25;2323;78213;16512;Mpp-Betrieb;Mpp;-------
10.07.2009;12:17:24;5240;78214;16512;Mpp-Betrieb;Mpp;-------
10.07.2009;12:32:25;1499;78215;16512;Mpp-Betrieb;Mpp;-------
10.07.2009;12:47:25;1063;78215;16513;Mpp-Betrieb;Mpp;-------
10.07.2009;13:02:25;1119;78215;16513;Mpp-Betrieb;Mpp;-------
10.07.2009;13:17:25;1307;78216;16513;Mpp-Betrieb;Mpp;-------
10.07.2009;13:32:24;1380;78216;16513;Mpp-Betrieb;Mpp;-------
10.07.2009;13:47:23;2321;78217;16514;Mpp-Betrieb;Mpp;-------
10.07.2009;14:02:26;2222;78218;16514;Mpp-Betrieb;Mpp;-------
10.07.2009;14:17:25;4885;78219;16514;Mpp-Betrieb;Mpp;-------
10.07.2009;14:32:24;4155;78220;16514;Mpp-Betrieb;Mpp;-------
10.07.2009;14:47:24;2804;78221;16515;Mpp-Betrieb;Mpp;-------
10.07.2009;15:02:24;2348;78222;16515;Mpp-Betrieb;Mpp;-------
10.07.2009;15:17:24;1631;78223;16515;Mpp-Betrieb;Mpp;-------
10.07.2009;15:32:24;5303;78224;16515;Mpp-Betrieb;Mpp;-------
10.07.2009;15:47:24;1583;78224;16516;Mpp-Betrieb;Mpp;-------
10.07.2009;16:02:25;1076;78225;16516;Mpp-Betrieb;Mpp;-------
10.07.2009;16:17:24;4066;78225;16516;Mpp-Betrieb;Mpp;-------
10.07.2009;16:32:24;1369;78226;16516;Mpp-Betrieb;Mpp;-------
10.07.2009;16:47:24;2041;78226;16517;Mpp-Betrieb;Mpp;-------
10.07.2009;17:02:25;1504;78227;16517;Mpp-Betrieb;Mpp;-------
10.07.2009;17:17:25;1256;78227;16517;Mpp-Betrieb;Mpp;-------
10.07.2009;17:32:24;1732;78228;16517;Mpp-Betrieb;Mpp;-------
10.07.2009;17:47:24;920;78228;16518;Mpp-Betrieb;Mpp;-------
10.07.2009;18:02:25;2525;78228;16518;Mpp-Betrieb;Mpp;-------
10.07.2009;18:17:25;709;78229;16518;Mpp-Betrieb;Mpp;-------
10.07.2009;18:32:25;626;78229;16518;Mpp-Betrieb;Mpp;-------
10.07.2009;18:47:24;591;78229;16519;Mpp-Betrieb;Mpp;-------
10.07.2009;19:02:25;403;78229;16519;Mpp-Betrieb;Mpp;-------
10.07.2009;19:17:25;386;78229;16519;Mpp-Betrieb;Mpp;-------
10.07.2009;19:32:24;464;78230;16519;Mpp-Betrieb;Mpp;-------
10.07.2009;19:47:25;390;78230;16520;Mpp-Betrieb;Mpp;-------
10.07.2009;20:02:25;314;78230;16520;Mpp-Betrieb;Mpp;-------
10.07.2009;20:17:24;281;78230;16520;Mpp-Betrieb;Mpp;-------
10.07.2009;20:32:24;170;78230;16520;Mpp-Betrieb;Mpp;-------
10.07.2009;20:47:25;83;78230;16521;Mpp-Betrieb;Mpp;-------
10.07.2009;21:02:25;33;78230;16521;Mpp-Betrieb;Mpp;-------
10.07.2009;21:17:24;0;78230;16521;Mpp-Betrieb;Warten;-------
11.07.2009;05:32:24;0;78230;16521;Mpp-Betrieb;Warten;-------
11.07.2009;05:47:24;15;78230;16521;Mpp-Betrieb;Mpp;-------
11.07.2009;06:02:24;25;78230;16521;Mpp-Betrieb;Mpp;-------
11.07.2009;06:17:24;27;78230;16522;Mpp-Betrieb;Mpp-Such;-------
11.07.2009;06:32:24;50;78230;16522;Mpp-Betrieb;Mpp;-------
11.07.2009;06:47:25;43;78230;16522;Mpp-Betrieb;Mpp;-------
11.07.2009;07:02:25;119;78230;16522;Mpp-Betrieb;Mpp;-------
11.07.2009;07:17:24;132;78230;16523;Mpp-Betrieb;Mpp;-------
11.07.2009;07:32:24;496;78230;16523;Mpp-Betrieb;Mpp;-------
11.07.2009;07:47:25;513;78230;16523;Mpp-Betrieb;Mpp;-------
11.07.2009;08:02:25;366;78230;16523;Mpp-Betrieb;Mpp;-------
11.07.2009;08:17:24;627;78230;16524;Mpp-Betrieb;Mpp;-------
11.07.2009;08:32:24;625;78231;16524;Mpp-Betrieb;Mpp;-------
11.07.2009;08:47:24;244;78231;16524;Mpp-Betrieb;Mpp;-------
11.07.2009;09:02:25;667;78231;16524;Mpp-Betrieb;Mpp;-------
11.07.2009;09:17:24;711;78231;16525;Mpp-Betrieb;Mpp;-------
11.07.2009;09:32:25;1977;78231;16525;Mpp-Betrieb;Mpp;-------
11.07.2009;09:47:25;1677;78232;16525;Mpp-Betrieb;Mpp;-------
11.07.2009;10:02:26;2982;78232;16525;Mpp-Betrieb;Mpp;-------
11.07.2009;10:17:24;2056;78233;16526;Mpp-Betrieb;Mpp;-------
11.07.2009;10:32:24;1140;78233;16526;Mpp-Betrieb;Mpp;-------
11.07.2009;10:47:24;1420;78233;16526;Mpp-Betrieb;Mpp;-------
11.07.2009;11:02:26;1398;78234;16526;Mpp-Betrieb;Mpp;-------
11.07.2009;08:09:16;1830;78234;16527;Mpp-Betrieb;Mpp;-------
11.07.2009;11:32:24;1908;78235;16527;Mpp-Betrieb;Mpp;-------
11.07.2009;11:47:25;1320;78235;16527;Mpp-Betrieb;Mpp;-------
11.07.2009;12:02:24;2225;78236;16527;Mpp-Betrieb;Mpp;-------
11.07.2009;12:17:25;2555;78236;16528;Mpp-Betrieb;Mpp;-------
11.07.2009;12:32:25;3510;78237;16528;Mpp-Betrieb;Mpp;-------
11.07.2009;12:47:24;2462;78238;16528;Mpp-Betrieb;Mpp;-------
11.07.2009;13:02:25;2759;78238;16528;Mpp-Betrieb;Mpp;-------
11.07.2009;13:17:24;4597;78239;16529;Mpp-Betrieb;Mpp;-------
11.07.2009;13:32:25;3127;78241;16529;Mpp-Betrieb;Mpp;-------
11.07.2009;13:47:24;2867;78241;16529;Mpp-Betrieb;Mpp;-------
11.07.2009;14:02:24;3721;78242;16529;Mpp-Betrieb;Mpp;-------
11.07.2009;14:17:24;3402;78243;16530;Mpp-Betrieb;Mpp;-------
11.07.2009;14:32:25;3001;78244;16530;Mpp-Betrieb;Mpp;-------
11.07.2009;14:47:25;3502;78244;16530;Mpp-Betrieb;Mpp;-------
11.07.2009;15:02:24;2751;78245;16530;Mpp-Betrieb;Mpp;-------
11.07.2009;15:17:23;2536;78246;16531;Mpp-Betrieb;Mpp;-------
11.07.2009;15:32:24;2258;78246;16531;Mpp-Betrieb;Mpp;-------
11.07.2009;15:47:25;4512;78247;16531;Mpp-Betrieb;Mpp;-------
11.07.2009;16:02:26;4321;78248;16531;Mpp-Betrieb;Mpp;-------
11.07.2009;16:17:24;1244;78249;16532;Mpp-Betrieb;Mpp;-------
11.07.2009;16:32:24;2240;78250;16532;Mpp-Betrieb;Mpp;-------
11.07.2009;16:47:24;4593;78250;16532;Mpp-Betrieb;Mpp;-------
11.07.2009;17:02:24;1061;78251;16532;Mpp-Betrieb;Mpp;-------
11.07.2009;17:17:24;888;78252;16533;Mpp-Betrieb;Mpp;-------
11.07.2009;17:32:24;1087;78252;16533;Mpp-Betrieb;Mpp;-------
11.07.2009;17:47:25;3245;78253;16533;Mpp-Betrieb;Mpp;-------
11.07.2009;18:02:25;1163;78253;16533;Mpp-Betrieb;Mpp;-------
11.07.2009;18:17:24;2277;78254;16534;Mpp-Betrieb;Mpp;-------
11.07.2009;18:32:25;650;78254;16534;Mpp-Betrieb;Mpp;-------
11.07.2009;18:47:24;1674;78254;16534;Mpp-Betrieb;Mpp;-------
11.07.2009;19:02:24;372;78254;16534;Mpp-Betrieb;Mpp;-------
11.07.2009;19:17:24;332;78254;16535;Mpp-Betrieb;Mpp;-------
11.07.2009;19:32:25;501;78255;16535;Mpp-Betrieb;Mpp;-------
11.07.2009;19:47:24;373;78255;16535;Mpp-Betrieb;Mpp;-------
11.07.2009;20:02:25;151;78255;16535;Mpp-Betrieb;Mpp;-------
11.07.2009;20:17:24;110;78255;16536;Mpp-Betrieb;Mpp;-------
11.07.2009;20:32:25;79;78255;16536;Mpp-Betrieb;Mpp;-------
11.07.2009;20:47:24;51;78255;16536;Mpp-Betrieb;Mpp;-------
11.07.2009;21:02:25;23;78255;16536;Mpp-Betrieb;Mpp;-------
11.07.2009;21:17:24;0;78255;16537;Mpp-Betrieb;Netzueb.;-------
12.07.2009;05:32:59;0;78255;16537;Mpp-Betrieb;Warten;-------
12.07.2009;05:47:24;12;78255;16537;Mpp-Betrieb;Mpp;-------
12.07.2009;06:02:25;26;78255;16537;Mpp-Betrieb;Mpp;-------
12.07.2009;06:17:24;86;78255;16537;Mpp-Betrieb;Mpp;-------
12.07.2009;06:32:25;115;78255;16538;Mpp-Betrieb;Mpp;-------
12.07.2009;06:47:24;189;78255;16538;Mpp-Betrieb;Mpp;-------
12.07.2009;07:02:26;146;78255;16538;Mpp-Betrieb;Mpp;-------
12.07.2009;07:17:25;252;78255;16538;Mpp-Betrieb;Mpp;-------
12.07.2009;07:32:24;457;78255;16539;Mpp-Betrieb;Mpp;-------
12.07.2009;07:47:24;292;78255;16539;Mpp-Betrieb;Mpp;-------
12.07.2009;08:02:25;390;78255;16539;Mpp-Betrieb;Mpp;-------
12.07.2009;08:17:25;757;78255;16539;Mpp-Betrieb;Mpp;-------
12.07.2009;08:32:24;651;78256;16540;Mpp-Betrieb;Mpp;-------
12.07.2009;08:47:25;656;78256;16540;Mpp-Betrieb;Mpp;-------
12.07.2009;09:02:24;619;78256;16540;Mpp-Betrieb;Mpp;-------
12.07.2009;09:17:25;670;78256;16540;Mpp-Betrieb;Mpp;-------
12.07.2009;09:32:24;804;78256;16541;Mpp-Betrieb;Mpp;-------
12.07.2009;09:47:24;642;78256;16541;Mpp-Betrieb;Mpp;-------
12.07.2009;10:02:25;721;78257;16541;Mpp-Betrieb;Mpp;-------
12.07.2009;10:17:24;1397;78257;16541;Mpp-Betrieb;Mpp;-------
12.07.2009;10:32:24;1545;78257;16542;Mpp-Betrieb;Mpp;-------
12.07.2009;10:47:24;1216;78258;16542;Mpp-Betrieb;Mpp;-------
12.07.2009;11:02:25;1029;78258;16542;Mpp-Betrieb;Mpp;-------
12.07.2009;11:17:24;1113;78258;16542;Mpp-Betrieb;Mpp;-------
12.07.2009;11:32:24;1386;78259;16543;Mpp-Betrieb;Mpp;-------
12.07.2009;11:47:25;1681;78259;16543;Mpp-Betrieb;Mpp;-------
12.07.2009;12:02:25;1562;78259;16543;Mpp-Betrieb;Mpp;-------
12.07.2009;12:17:24;1580;78260;16543;Mpp-Betrieb;Mpp;-------
12.07.2009;12:32:25;1928;78260;16544;Mpp-Betrieb;Mpp;-------
12.07.2009;12:47:25;1745;78261;16544;Mpp-Betrieb;Mpp;-------
12.07.2009;13:02:25;2607;78261;16544;Mpp-Betrieb;Mpp;-------
12.07.2009;13:17:24;2986;78262;16544;Mpp-Betrieb;Mpp;-------
12.07.2009;13:32:24;3341;78263;16545;Mpp-Betrieb;Mpp;-------
12.07.2009;13:47:24;2792;78264;16545;Mpp-Betrieb;Mpp;-------
12.07.2009;14:02:26;1456;78264;16545;Mpp-Betrieb;Mpp;-------
12.07.2009;14:17:24;1733;78264;16545;Mpp-Betrieb;Mpp;-------
12.07.2009;14:32:24;1591;78265;16546;Mpp-Betrieb;Mpp;-------
12.07.2009;14:47:25;1752;78265;16546;Mpp-Betrieb;Mpp;-------
12.07.2009;15:02:25;2509;78266;16546;Mpp-Betrieb;Mpp;-------
12.07.2009;15:17:24;1766;78266;16546;Mpp-Betrieb;Mpp;-------
12.07.2009;15:32:24;3052;78267;16547;Mpp-Betrieb;Mpp;-------
12.07.2009;15:47:24;2927;78268;16547;Mpp-Betrieb;Mpp;-------
12.07.2009;16:02:24;2177;78268;16547;Mpp-Betrieb;Mpp;-------
12.07.2009;16:17:25;2268;78269;16547;Mpp-Betrieb;Mpp;-------
12.07.2009;16:32:24;1983;78269;16548;Mpp-Betrieb;Mpp;-------
12.07.2009;16:47:25;947;78270;16548;Mpp-Betrieb;Mpp;-------
12.07.2009;17:02:24;689;78270;16548;Mpp-Betrieb;Mpp;-------
12.07.2009;17:17:24;1720;78270;16548;Mpp-Betrieb;Mpp;-------
12.07.2009;17:32:25;2160;78271;16549;Mpp-Betrieb;Mpp;-------
12.07.2009;17:47:25;784;78271;16549;Mpp-Betrieb;Mpp;-------
12.07.2009;18:02:25;953;78271;16549;Mpp-Betrieb;Mpp;-------
12.07.2009;18:17:25;1045;78272;16549;Mpp-Betrieb;Mpp;-------
12.07.2009;18:32:24;659;78272;16550;Mpp-Betrieb;Mpp;-------
12.07.2009;18:47:24;464;78272;16550;Mpp-Betrieb;Mpp;-------
12.07.2009;19:02:25;257;78272;16550;Mpp-Betrieb;Mpp;-------
12.07.2009;19:17:24;289;78272;16550;Mpp-Betrieb;Mpp;-------
12.07.2009;19:32:25;316;78272;16551;Mpp-Betrieb;Mpp;-------
12.07.2009;19:47:24;293;78272;16551;Mpp-Betrieb;Mpp;-------
12.07.2009;20:02:24;58;78272;16551;Mpp-Betrieb;Mpp;-------
12.07.2009;20:17:25;65;78272;16551;Mpp-Betrieb;Mpp;-------
12.07.2009;20:32:24;27;78272;16552;Mpp-Betrieb;Mpp;-------
12.07.2009;20:47:24;15;78272;16552;Mpp-Betrieb;Mpp;-------
12.07.2009;21:02:24;11;78272;16552;Mpp-Betrieb;Mpp;-------
13.07.2009;05:47:25;12;78272;16552;Mpp-Betrieb;Mpp;-------
13.07.2009;06:02:25;19;78272;16552;Mpp-Betrieb;Mpp;-------
13.07.2009;06:17:26;44;78272;16553;Mpp-Betrieb;Mpp;-------
13.07.2009;06:32:25;73;78272;16553;Mpp-Betrieb;Mpp;-------
13.07.2009;06:47:24;283;78272;16553;Mpp-Betrieb;Mpp;-------
13.07.2009;07:02:25;233;78272;16553;Mpp-Betrieb;Mpp;-------
13.07.2009;07:17:24;383;78273;16554;Mpp-Betrieb;Mpp;-------
13.07.2009;07:32:25;563;78273;16554;Mpp-Betrieb;Mpp;-------
13.07.2009;07:47:25;1083;78273;16554;Mpp-Betrieb;Mpp;-------
13.07.2009;08:02:26;802;78273;16554;Mpp-Betrieb;Mpp;-------
13.07.2009;08:17:24;926;78273;16555;Mpp-Betrieb;Mpp;-------
13.07.2009;08:32:24;1387;78274;16555;Mpp-Betrieb;Mpp;-------
13.07.2009;08:47:24;1493;78274;16555;Mpp-Betrieb;Mpp;-------
13.07.2009;09:02:25;1593;78274;16555;Mpp-Betrieb;Mpp;-------
13.07.2009;09:17:24;1890;78275;16556;Mpp-Betrieb;Mpp;-------
13.07.2009;09:32:24;1743;78275;16556;Mpp-Betrieb;Mpp;-------
13.07.2009;09:47:25;3260;78276;16556;Mpp-Betrieb;Mpp;-------
13.07.2009;10:02:26;3285;78277;16556;Mpp-Betrieb;Mpp;-------
13.07.2009;10:17:24;3647;78278;16557;Mpp-Betrieb;Mpp;-------
13.07.2009;10:32:25;3563;78279;16557;Mpp-Betrieb;Mpp;-------
13.07.2009;10:47:25;1967;78279;16557;Mpp-Betrieb;Mpp;-------
13.07.2009;11:02:26;1911;78280;16557;Mpp-Betrieb;Mpp;-------
13.07.2009;11:17:25;2012;78280;16558;Mpp-Betrieb;Mpp;-------
13.07.2009;11:32:24;1746;78281;16558;Mpp-Betrieb;Mpp;-------
13.07.2009;11:47:24;3007;78281;16558;Mpp-Betrieb;Mpp;-------
13.07.2009;12:02:25;2226;78282;16558;Mpp-Betrieb;Mpp;-------
13.07.2009;12:17:25;1944;78283;16559;Mpp-Betrieb;Mpp;-------
13.07.2009;12:32:24;1243;78283;16559;Mpp-Betrieb;Mpp;-------
13.07.2009;12:47:24;1107;78283;16559;Mpp-Betrieb;Mpp;-------
13.07.2009;13:02:24;1334;78284;16559;Mpp-Betrieb;Mpp;-------
13.07.2009;13:17:24;758;78284;16560;Mpp-Betrieb;Mpp;-------
13.07.2009;13:32:24;1783;78284;16560;Mpp-Betrieb;Mpp;-------
13.07.2009;13:47:24;2282;78285;16560;Mpp-Betrieb;Mpp;-------
13.07.2009;14:02:24;3844;78286;16560;Mpp-Betrieb;Mpp;-------
13.07.2009;14:17:24;3186;78287;16561;Mpp-Betrieb;Mpp;-------
13.07.2009;14:32:25;2603;78288;16561;Mpp-Betrieb;Mpp;-------
13.07.2009;14:47:24;5267;78289;16561;Mpp-Betrieb;Mpp;-------
13.07.2009;15:02:24;2968;78290;16561;Mpp-Betrieb;Mpp;-------
13.07.2009;15:17:25;4178;78291;16562;Mpp-Betrieb;Mpp;-------
13.07.2009;15:32:25;2667;78291;16562;Mpp-Betrieb;Mpp;-------
13.07.2009;15:47:25;3991;78292;16562;Mpp-Betrieb;Mpp;-------
13.07.2009;16:02:24;4099;78293;16562;Mpp-Betrieb;Mpp;-------
13.07.2009;16:17:25;3743;78294;16563;Mpp-Betrieb;Mpp;-------
13.07.2009;16:32:24;2481;78295;16563;Mpp-Betrieb;Mpp;-------
13.07.2009;16:47:24;2724;78295;16563;Mpp-Betrieb;Mpp;-------
13.07.2009;17:02:25;2995;78296;16563;Mpp-Betrieb;Mpp;-------
13.07.2009;17:17:24;2183;78297;16564;Mpp-Betrieb;Mpp;-------
13.07.2009;17:32:24;1238;78297;16564;Mpp-Betrieb;Mpp;-------
13.07.2009;17:47:24;1299;78297;16564;Mpp-Betrieb;Mpp;-------
13.07.2009;18:02:24;1409;78298;16564;Mpp-Betrieb;Mpp;-------
13.07.2009;18:17:24;880;78298;16565;Mpp-Betrieb;Mpp;-------
13.07.2009;18:32:24;910;78298;16565;Mpp-Betrieb;Mpp;-------
13.07.2009;18:47:25;1000;78299;16565;Mpp-Betrieb;Mpp;-------
13.07.2009;19:02:24;901;78299;16565;Mpp-Betrieb;Mpp;-------
13.07.2009;19:17:25;394;78299;16566;Mpp-Betrieb;Mpp;-------
13.07.2009;19:32:25;293;78299;16566;Mpp-Betrieb;Mpp;-------
13.07.2009;19:47:24;272;78299;16566;Mpp-Betrieb;Mpp;-------
13.07.2009;20:02:24;223;78299;16566;Mpp-Betrieb;Mpp;-------
13.07.2009;20:17:24;212;78299;16567;Mpp-Betrieb;Mpp;-------
13.07.2009;20:32:24;36;78299;16567;Mpp-Betrieb;Mpp;-------
13.07.2009;20:47:24;16;78299;16567;Mpp-Betrieb;Mpp;-------
13.07.2009;21:02:24;12;78299;16567;Mpp-Betrieb;Mpp;-------
13.07.2009;21:17:25;0;78299;16567;Mpp-Betrieb;Warten;-------
14.07.2009;05:47:24;0;78299;16567;Mpp-Betrieb;Warten;-------
14.07.2009;06:02:25;14;78299;16568;Mpp-Betrieb;Mpp;-------
14.07.2009;06:17:24;18;78299;16568;Mpp-Betrieb;Mpp;-------
14.07.2009;06:32:24;76;78299;16568;Mpp-Betrieb;Mpp;-------
14.07.2009;06:47:24;100;78299;16568;Mpp-Betrieb;Mpp;-------
14.07.2009;07:02:25;128;78299;16569;Mpp-Betrieb;Mpp;-------
14.07.2009;07:17:24;90;78299;16569;Mpp-Betrieb;Mpp;-------
14.07.2009;07:32:25;74;78299;16569;Mpp-Betrieb;Mpp;-------
14.07.2009;07:47:24;27;78299;16569;Mpp-Betrieb;Mpp;-------
14.07.2009;08:02:26;78;78299;16570;Mpp-Betrieb;Mpp;-------
14.07.2009;08:17:25;319;78299;16570;Mpp-Betrieb;Mpp;-------
14.07.2009;08:32:24;343;78300;16570;Mpp-Betrieb;Mpp;-------
14.07.2009;08:47:24;327;78300;16570;Mpp-Betrieb;Mpp;-------
14.07.2009;09:02:25;974;78300;16571;Mpp-Betrieb;Mpp;-------
14.07.2009;09:17:24;986;78300;16571;Mpp-Betrieb;Mpp;-------
14.07.2009;09:32:24;332;78300;16571;Mpp-Betrieb;Mpp;-------
14.07.2009;09:47:25;533;78300;16571;Mpp-Betrieb;Mpp;-------
14.07.2009;10:02:25;2458;78301;16572;Mpp-Betrieb;Mpp;-------
14.07.2009;10:17:24;3599;78301;16572;Mpp-Betrieb;Mpp;-------
14.07.2009;10:32:24;2072;78302;16572;Mpp-Betrieb;Mpp;-------
14.07.2009;10:47:24;2011;78302;16572;Mpp-Betrieb;Mpp;-------
14.07.2009;11:02:25;1667;78303;16573;Mpp-Betrieb;Mpp;-------
14.07.2009;11:17:24;2428;78304;16573;Mpp-Betrieb;Mpp;-------
14.07.2009;11:32:25;2504;78305;16573;Mpp-Betrieb;Mpp;-------
14.07.2009;11:47:25;2145;78306;16573;Mpp-Betrieb;Mpp;-------
14.07.2009;12:02:25;2706;78307;16574;Mpp-Betrieb;Mpp;-------
14.07.2009;12:17:25;2008;78308;16574;Mpp-Betrieb;Mpp;-------
14.07.2009;12:32:24;1363;78308;16574;Mpp-Betrieb;Mpp;-------
14.07.2009;12:47:24;1801;78308;16574;Mpp-Betrieb;Mpp;-------
14.07.2009;13:02:24;6010;78309;16575;Mpp-Betrieb;Mpp;-------
14.07.2009;13:17:25;4487;78310;16575;Mpp-Betrieb;Mpp;-------
14.07.2009;13:32:25;1913;78311;16575;Mpp-Betrieb;Mpp;-------
14.07.2009;13:47:24;4336;78312;16575;Mpp-Betrieb;Mpp;-------
14.07.2009;14:02:25;4673;78313;16576;Mpp-Betrieb;Mpp;-------
14.07.2009;14:17:24;1893;78314;16576;Mpp-Betrieb;Mpp;-------
14.07.2009;14:32:25;3729;78315;16576;Mpp-Betrieb;Mpp;-------
14.07.2009;14:47:24;4667;78316;16576;Mpp-Betrieb;Mpp;-------
14.07.2009;15:02:26;3038;78317;16577;Mpp-Betrieb;Mpp;-------
14.07.2009;15:17:25;2653;78317;16577;Mpp-Betrieb;Mpp;-------
14.07.2009;15:32:24;2183;78318;16577;Mpp-Betrieb;Mpp;-------
14.07.2009;15:47:24;2616;78319;16577;Mpp-Betrieb;Mpp;-------
14.07.2009;16:02:24;1260;78319;16578;Mpp-Betrieb;Mpp;-------
14.07.2009;16:17:24;1219;78319;16578;Mpp-Betrieb;Mpp;-------
14.07.2009;16:32:25;2037;78320;16578;Mpp-Betrieb;Mpp;-------
14.07.2009;16:47:24;2996;78321;16578;Mpp-Betrieb;Mpp;-------
14.07.2009;17:02:24;3571;78321;16579;Mpp-Betrieb;Mpp;-------
14.07.2009;17:17:25;2368;78322;16579;Mpp-Betrieb;Mpp;-------
14.07.2009;17:32:24;1312;78322;16579;Mpp-Betrieb;Mpp;-------
14.07.2009;17:47:25;973;78323;16579;Mpp-Betrieb;Mpp;-------
14.07.2009;18:02:24;1127;78323;16580;Mpp-Betrieb;Mpp;-------
14.07.2009;18:17:25;873;78323;16580;Mpp-Betrieb;Mpp;-------
14.07.2009;18:32:25;1836;78324;16580;Mpp-Betrieb;Mpp;-------
14.07.2009;18:47:24;1211;78324;16580;Mpp-Betrieb;Mpp;-------
14.07.2009;19:02:24;1047;78324;16581;Mpp-Betrieb;Mpp;-------
14.07.2009;19:17:25;703;78324;16581;Mpp-Betrieb;Mpp;-------
14.07.2009;19:32:24;446;78324;16581;Mpp-Betrieb;Mpp;-------
14.07.2009;19:47:25;300;78325;16581;Mpp-Betrieb;Mpp;-------
14.07.2009;20:02:24;209;78325;16582;Mpp-Betrieb;Mpp;-------
14.07.2009;20:17:25;142;78325;16582;Mpp-Betrieb;Mpp;-------
14.07.2009;20:32:24;88;78325;16582;Mpp-Betrieb;Mpp;-------
14.07.2009;20:47:24;45;78325;16582;Mpp-Betrieb;Mpp;-------
14.07.2009;21:02:25;13;78325;16583;Mpp-Betrieb;Mpp;-------
14.07.2009;21:17:24;0;78325;16583;Mpp-Betrieb;Warten;-------
15.07.2009;06:02:26;14;78325;16583;Mpp-Betrieb;Mpp;-------
15.07.2009;06:17:24;59;78325;16583;Mpp-Betrieb;Mpp;-------
15.07.2009;06:32:24;27;78325;16583;Mpp-Betrieb;Mpp;-------
15.07.2009;06:47:24;28;78325;16584;Mpp-Betrieb;Mpp;-------
15.07.2009;07:02:26;210;78325;16584;Mpp-Betrieb;Mpp;-------
15.07.2009;07:17:24;145;78325;16584;Mpp-Betrieb;Mpp;-------
15.07.2009;07:32:25;56;78325;16584;Mpp-Betrieb;Mpp;-------
15.07.2009;07:47:25;35;78325;16585;Mpp-Betrieb;Mpp;-------
15.07.2009;08:02:26;22;78325;16585;Mpp-Betrieb;Mpp;-------
15.07.2009;08:17:24;15;78325;16585;Mpp-Betrieb;Mpp;-------
15.07.2009;08:32:25;16;78325;16585;Mpp-Betrieb;Mpp;-------
15.07.2009;08:47:24;40;78325;16586;Mpp-Betrieb;Mpp;-------
15.07.2009;09:02:26;37;78325;16586;Mpp-Betrieb;Mpp;-------
15.07.2009;09:17:24;30;78325;16586;Mpp-Betrieb;Mpp;-------
15.07.2009;09:32:24;22;78325;16586;Mpp-Betrieb;Mpp;-------
15.07.2009;09:47:25;70;78325;16587;Mpp-Betrieb;Mpp;-------
15.07.2009;10:02:26;706;78325;16587;Mpp-Betrieb;Mpp;-------
15.07.2009;10:17:24;955;78325;16587;Mpp-Betrieb;Mpp;-------
15.07.2009;10:32:25;577;78325;16587;Mpp-Betrieb;Mpp;-------
15.07.2009;10:47:24;469;78326;16588;Mpp-Betrieb;Mpp;-------
15.07.2009;11:02:24;628;78326;16588;Mpp-Betrieb;Mpp;-------
15.07.2009;11:17:24;1097;78326;16588;Mpp-Betrieb;Mpp;-------
15.07.2009;11:32:25;1342;78326;16588;Mpp-Betrieb;Mpp;-------
15.07.2009;11:47:24;847;78327;16589;Mpp-Betrieb;Mpp;-------
15.07.2009;12:02:24;858;78327;16589;Mpp-Betrieb;Mpp;-------
15.07.2009;12:17:24;518;78327;16589;Mpp-Betrieb;Mpp;-------
15.07.2009;12:32:24;1058;78327;16589;Mpp-Betrieb;Mpp;-------
15.07.2009;12:47:24;902;78327;16590;Mpp-Betrieb;Mpp;-------
15.07.2009;13:02:24;1048;78328;16590;Mpp-Betrieb;Mpp;-------
15.07.2009;13:17:23;2501;78328;16590;Mpp-Betrieb;Mpp;-------
15.07.2009;13:32:24;6012;78329;16590;Mpp-Betrieb;Mpp;-------
15.07.2009;13:47:24;3401;78330;16591;Mpp-Betrieb;Mpp;-------
15.07.2009;14:02:25;4962;78331;16591;Mpp-Betrieb;Mpp;-------
15.07.2009;14:17:25;4734;78333;16591;Mpp-Betrieb;Mpp;-------
15.07.2009;14:32:25;4753;78334;16591;Mpp-Betrieb;Mpp;-------
15.07.2009;14:47:24;4348;78335;16592;Mpp-Betrieb;Mpp;-------
15.07.2009;15:02:24;2871;78336;16592;Mpp-Betrieb;Mpp;-------
15.07.2009;15:17:25;1421;78336;16592;Mpp-Betrieb;Mpp;-------
15.07.2009;15:32:24;4849;78337;16592;Mpp-Betrieb;Mpp;-------
15.07.2009;15:47:25;1987;78338;16593;Mpp-Betrieb;Mpp;-------
15.07.2009;16:02:25;3352;78339;16593;Mpp-Betrieb;Mpp;-------
15.07.2009;16:17:25;2035;78339;16593;Mpp-Betrieb;Mpp;-------
15.07.2009;16:32:25;3431;78340;16593;Mpp-Betrieb;Mpp;-------
15.07.2009;16:47:24;972;78341;16594;Mpp-Betrieb;Mpp;-------
15.07.2009;17:02:25;3217;78342;16594;Mpp-Betrieb;Mpp;-------
15.07.2009;17:17:24;2036;78342;16594;Mpp-Betrieb;Mpp;-------
15.07.2009;17:32:25;1324;78343;16594;Mpp-Betrieb;Mpp;-------
15.07.2009;17:47:24;1025;78343;16595;Mpp-Betrieb;Mpp;-------
15.07.2009;18:02:24;1147;78343;16595;Mpp-Betrieb;Mpp;-------
15.07.2009;18:17:25;1154;78344;16595;Mpp-Betrieb;Mpp;-------
15.07.2009;18:32:24;1185;78344;16595;Mpp-Betrieb;Mpp;-------
15.07.2009;18:47:25;690;78344;16596;Mpp-Betrieb;Mpp;-------
15.07.2009;19:02:25;923;78345;16596;Mpp-Betrieb;Mpp;-------
15.07.2009;19:17:25;633;78345;16596;Mpp-Betrieb;Mpp;-------
15.07.2009;19:32:25;334;78345;16596;Mpp-Betrieb;Mpp;-------
15.07.2009;19:47:24;359;78345;16597;Mpp-Betrieb;Mpp;-------
15.07.2009;20:02:24;455;78345;16597;Mpp-Betrieb;Mpp;-------
15.07.2009;20:17:24;215;78345;16597;Mpp-Betrieb;Mpp;-------
15.07.2009;20:32:24;106;78345;16597;Mpp-Betrieb;Mpp;-------
15.07.2009;20:47:24;79;78345;16598;Mpp-Betrieb;Mpp;-------
15.07.2009;21:02:25;20;78345;16598;Mpp-Betrieb;Mpp;-------
15.07.2009;21:17:24;0;78345;16598;Mpp-Betrieb;Warten;-------
16.07.2009;05:47:24;12;78345;16598;Mpp-Betrieb;Mpp;-------
16.07.2009;06:02:25;32;78345;16598;Mpp-Betrieb;Mpp;-------
16.07.2009;06:17:24;72;78345;16599;Mpp-Betrieb;Mpp;-------
16.07.2009;06:32:25;183;78345;16599;Mpp-Betrieb;Mpp;-------
16.07.2009;06:47:24;412;78345;16599;Mpp-Betrieb;Mpp;-------
16.07.2009;07:02:26;305;78346;16599;Mpp-Betrieb;Mpp;-------
16.07.2009;07:17:24;235;78346;16600;Mpp-Betrieb;Mpp;-------
16.07.2009;07:32:24;268;78346;16600;Mpp-Betrieb;Mpp;-------
16.07.2009;07:47:24;532;78346;16600;Mpp-Betrieb;Mpp;-------
16.07.2009;08:02:25;1156;78346;16600;Mpp-Betrieb;Mpp;-------
16.07.2009;08:17:24;1377;78346;16601;Mpp-Betrieb;Mpp;-------
16.07.2009;08:32:25;1706;78347;16601;Mpp-Betrieb;Mpp;-------
16.07.2009;08:47:24;2062;78347;16601;Mpp-Betrieb;Mpp;-------
16.07.2009;09:02:25;2342;78347;16601;Mpp-Betrieb;Mpp;-------
16.07.2009;09:17:24;2976;78348;16602;Mpp-Betrieb;Mpp;-------
16.07.2009;09:32:24;1387;78349;16602;Mpp-Betrieb;Mpp;-------
16.07.2009;09:47:25;1431;78349;16602;Mpp-Betrieb;Mpp;-------
16.07.2009;10:02:25;3617;78350;16602;Mpp-Betrieb;Mpp;-------
16.07.2009;10:17:24;1856;78351;16603;Mpp-Betrieb;Mpp;-------
16.07.2009;10:32:24;2531;78351;16603;Mpp-Betrieb;Mpp;-------
16.07.2009;10:47:25;4224;78352;16603;Mpp-Betrieb;Mpp;-------
16.07.2009;11:02:26;1648;78353;16603;Mpp-Betrieb;Mpp;-------
16.07.2009;11:17:24;1677;78353;16604;Mpp-Betrieb;Mpp;-------
16.07.2009;11:32:25;1981;78354;16604;Mpp-Betrieb;Mpp;-------
16.07.2009;11:47:24;1906;78355;16604;Mpp-Betrieb;Mpp;-------
16.07.2009;12:02:24;5365;78355;16604;Mpp-Betrieb;Mpp;-------
16.07.2009;12:17:24;4724;78356;16605;Mpp-Betrieb;Mpp;-------
16.07.2009;12:32:25;4766;78357;16605;Mpp-Betrieb;Mpp;-------
16.07.2009;12:47:24;4890;78359;16605;Mpp-Betrieb;Mpp;-------
16.07.2009;13:02:24;4801;78360;16605;Mpp-Betrieb;Mpp;-------
16.07.2009;13:17:25;4505;78361;16606;Mpp-Betrieb;Mpp;-------
16.07.2009;13:32:25;4687;78362;16606;Mpp-Betrieb;Mpp;-------
16.07.2009;13:47:24;4686;78363;16606;Mpp-Betrieb;Mpp;-------
16.07.2009;14:02:24;4846;78364;16606;Mpp-Betrieb;Mpp;-------
16.07.2009;14:17:25;4702;78365;16607;Mpp-Betrieb;Mpp;-------
16.07.2009;14:32:25;4561;78366;16607;Mpp-Betrieb;Mpp;-------
