Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
16.07.2009;14:47:24;4392;78367;16607;Mpp-Betrieb;Mpp;-------
16.07.2009;15:02:25;4408;78368;16607;Mpp-Betrieb;Mpp;-------
16.07.2009;15:17:24;1405;78369;16608;Mpp-Betrieb;Mpp;-------
16.07.2009;15:32:24;4009;78370;16608;Mpp-Betrieb;Mpp;-------
16.07.2009;15:47:25;4164;78371;16608;Mpp-Betrieb;Mpp;-------
16.07.2009;16:02:25;4342;78371;16608;Mpp-Betrieb;Mpp;-------
16.07.2009;16:17:25;3526;78372;16609;Mpp-Betrieb;Mpp;-------
16.07.2009;16:32:24;3448;78373;16609;Mpp-Betrieb;Mpp;-------
16.07.2009;16:47:24;3190;78374;16609;Mpp-Betrieb;Mpp;-------
16.07.2009;17:02:25;2778;78375;16609;Mpp-Betrieb;Mpp;-------
16.07.2009;17:17:24;2147;78375;16610;Mpp-Betrieb;Mpp;-------
16.07.2009;17:32:24;2658;78376;16610;Mpp-Betrieb;Mpp;-------
16.07.2009;17:47:25;2231;78377;16610;Mpp-Betrieb;Mpp;-------
16.07.2009;18:02:25;1939;78377;16610;Mpp-Betrieb;Mpp;-------
16.07.2009;18:17:24;1730;78378;16611;Mpp-Betrieb;Mpp;-------
16.07.2009;18:32:24;1352;78378;16611;Mpp-Betrieb;Mpp;-------
16.07.2009;18:47:24;1130;78378;16611;Mpp-Betrieb;Mpp;-------
16.07.2009;19:02:24;880;78379;16611;Mpp-Betrieb;Mpp;-------
16.07.2009;19:17:25;642;78379;16612;Mpp-Betrieb;Mpp;-------
16.07.2009;19:32:24;406;78379;16612;Mpp-Betrieb;Mpp;-------
16.07.2009;19:47:24;242;78379;16612;Mpp-Betrieb;Mpp;-------
16.07.2009;20:02:25;170;78379;16612;Mpp-Betrieb;Mpp;-------
16.07.2009;20:17:24;21;78379;16613;Mpp-Betrieb;Mpp-Such;-------
16.07.2009;20:32:25;85;78379;16613;Mpp-Betrieb;Mpp;-------
16.07.2009;20:47:24;53;78379;16613;Mpp-Betrieb;Mpp;-------
16.07.2009;21:02:24;24;78379;16613;Mpp-Betrieb;Mpp;-------
16.07.2009;21:17:24;0;78379;16614;Mpp-Betrieb;Warten;-------
17.07.2009;05:47:24;11;78379;16614;Mpp-Betrieb;Mpp;-------
17.07.2009;06:02:25;14;78379;16614;Mpp-Betrieb;Mpp;-------
17.07.2009;06:17:25;62;78379;16614;Mpp-Betrieb;Mpp-Such;-------
17.07.2009;06:32:24;75;78379;16614;Mpp-Betrieb;Mpp;-------
17.07.2009;06:47:24;59;78379;16615;Mpp-Betrieb;Mpp;-------
17.07.2009;07:02:26;47;78379;16615;Mpp-Betrieb;Mpp;-------
17.07.2009;07:17:24;30;78379;16615;Mpp-Betrieb;Mpp;-------
17.07.2009;07:32:24;83;78379;16615;Mpp-Betrieb;Mpp;-------
17.07.2009;07:47:24;55;78379;16616;Mpp-Betrieb;Mpp;-------
17.07.2009;08:02:25;92;78379;16616;Mpp-Betrieb;Mpp-Such;-------
17.07.2009;08:32:24;154;78379;16616;Mpp-Betrieb;Mpp;-------
17.07.2009;08:47:24;95;78379;16617;Mpp-Betrieb;Mpp;-------
17.07.2009;09:02:26;127;78379;16617;Mpp-Betrieb;Mpp;-------
17.07.2009;09:17:25;210;78379;16617;Mpp-Betrieb;Mpp;-------
17.07.2009;09:32:24;217;78380;16617;Mpp-Betrieb;Mpp;-------
17.07.2009;09:47:25;624;78380;16618;Mpp-Betrieb;Mpp;-------
17.07.2009;10:02:25;260;78380;16618;Mpp-Betrieb;Mpp;-------
17.07.2009;10:17:24;376;78380;16618;Mpp-Betrieb;Mpp;-------
17.07.2009;10:32:24;188;78380;16618;Mpp-Betrieb;Mpp;-------
17.07.2009;10:47:24;138;78380;16619;Mpp-Betrieb;Mpp;-------
17.07.2009;11:02:25;176;78380;16619;Mpp-Betrieb;Mpp;-------
17.07.2009;11:17:24;259;78380;16619;Mpp-Betrieb;Mpp;-------
17.07.2009;11:32:24;444;78380;16619;Mpp-Betrieb;Mpp;-------
17.07.2009;11:47:24;506;78380;16620;Mpp-Betrieb;Mpp;-------
17.07.2009;12:02:24;410;78380;16620;Mpp-Betrieb;Mpp;-------
17.07.2009;12:17:24;776;78381;16620;Mpp-Betrieb;Mpp;-------
17.07.2009;12:32:24;302;78381;16620;Mpp-Betrieb;Mpp;-------
17.07.2009;12:47:24;144;78381;16621;Mpp-Betrieb;Mpp;-------
17.07.2009;13:02:24;431;78381;16621;Mpp-Betrieb;Mpp;-------
17.07.2009;13:17:24;1106;78381;16621;Mpp-Betrieb;Mpp;-------
17.07.2009;13:32:25;2047;78381;16621;Mpp-Betrieb;Mpp;-------
17.07.2009;13:47:24;1686;78382;16622;Mpp-Betrieb;Mpp;-------
17.07.2009;14:02:24;2094;78382;16622;Mpp-Betrieb;Mpp;-------
17.07.2009;14:17:25;1721;78383;16622;Mpp-Betrieb;Mpp;-------
17.07.2009;14:32:25;2605;78384;16622;Mpp-Betrieb;Mpp;-------
17.07.2009;14:47:25;3392;78385;16623;Mpp-Betrieb;Mpp;-------
17.07.2009;15:02:25;2015;78386;16623;Mpp-Betrieb;Mpp;-------
17.07.2009;15:17:25;1704;78386;16623;Mpp-Betrieb;Mpp;-------
17.07.2009;15:32:24;2154;78387;16623;Mpp-Betrieb;Mpp;-------
17.07.2009;15:47:25;2094;78388;16624;Mpp-Betrieb;Mpp;-------
17.07.2009;16:02:24;1038;78388;16624;Mpp-Betrieb;Mpp;-------
17.07.2009;16:17:24;2246;78388;16624;Mpp-Betrieb;Mpp;-------
17.07.2009;16:32:24;4382;78389;16624;Mpp-Betrieb;Mpp;-------
17.07.2009;16:47:24;4521;78390;16625;Mpp-Betrieb;Mpp;-------
17.07.2009;17:02:25;640;78390;16625;Mpp-Betrieb;Mpp;-------
17.07.2009;17:17:24;89;78390;16625;Mpp-Betrieb;Mpp;-------
17.07.2009;17:32:25;21;78390;16625;Mpp-Betrieb;Mpp;-------
17.07.2009;17:47:24;16;78390;16626;Mpp-Betrieb;Mpp;-------
17.07.2009;18:02:23;20;78390;16626;Mpp-Betrieb;Mpp;-------
17.07.2009;18:17:25;23;78390;16626;Mpp-Betrieb;Mpp-Such;-------
17.07.2009;18:32:24;58;78390;16626;Mpp-Betrieb;Mpp;-------
17.07.2009;18:47:24;134;78390;16627;Mpp-Betrieb;Mpp;-------
17.07.2009;19:02:24;96;78390;16627;Mpp-Betrieb;Mpp;-------
17.07.2009;19:17:24;66;78390;16627;Mpp-Betrieb;Mpp;-------
17.07.2009;19:32:24;49;78390;16627;Mpp-Betrieb;Mpp;-------
17.07.2009;19:47:24;31;78390;16628;Mpp-Betrieb;Mpp;-------
17.07.2009;20:02:24;14;78390;16628;Mpp-Betrieb;Mpp;-------
17.07.2009;20:17:24;13;78390;16628;Mpp-Betrieb;Mpp;-------
17.07.2009;20:32:25;18;78390;16628;Mpp-Betrieb;Mpp;-------
17.07.2009;20:47:24;0;78390;16628;Mpp-Betrieb;Netzueb.;-------
17.07.2009;17:22:32;0;78390;16628;Mpp-Betrieb;Warten;-------
18.07.2009;06:02:26;0;78390;16628;Mpp-Betrieb;Warten;-------
18.07.2009;06:17:25;12;78390;16629;Mpp-Betrieb;Mpp;-------
18.07.2009;06:32:25;34;78390;16629;Mpp-Betrieb;Mpp;-------
18.07.2009;06:47:25;87;78390;16629;Mpp-Betrieb;Mpp;-------
18.07.2009;07:02:25;195;78390;16629;Mpp-Betrieb;Mpp;-------
18.07.2009;07:17:24;302;78390;16630;Mpp-Betrieb;Mpp;-------
18.07.2009;07:32:25;266;78390;16630;Mpp-Betrieb;Mpp;-------
18.07.2009;07:47:24;232;78391;16630;Mpp-Betrieb;Mpp;-------
18.07.2009;08:02:27;431;78391;16630;Mpp-Betrieb;Mpp;-------
18.07.2009;08:17:24;538;78391;16631;Mpp-Betrieb;Mpp;-------
18.07.2009;08:32:24;1093;78391;16631;Mpp-Betrieb;Mpp;-------
18.07.2009;08:47:24;312;78391;16631;Mpp-Betrieb;Mpp;-------
18.07.2009;09:02:26;275;78391;16631;Mpp-Betrieb;Mpp;-------
18.07.2009;09:17:25;312;78391;16632;Mpp-Betrieb;Mpp;-------
18.07.2009;09:32:24;509;78391;16632;Mpp-Betrieb;Mpp;-------
18.07.2009;09:47:24;589;78392;16632;Mpp-Betrieb;Mpp;-------
18.07.2009;10:02:24;771;78392;16632;Mpp-Betrieb;Mpp;-------
18.07.2009;10:17:24;1683;78392;16633;Mpp-Betrieb;Mpp;-------
18.07.2009;10:32:24;1326;78392;16633;Mpp-Betrieb;Mpp;-------
18.07.2009;10:47:24;1157;78393;16633;Mpp-Betrieb;Mpp;-------
18.07.2009;11:02:24;2156;78393;16633;Mpp-Betrieb;Mpp;-------
18.07.2009;11:17:25;749;78394;16634;Mpp-Betrieb;Mpp;-------
18.07.2009;11:32:25;879;78394;16634;Mpp-Betrieb;Mpp;-------
18.07.2009;11:47:24;1584;78394;16634;Mpp-Betrieb;Mpp;-------
18.07.2009;12:02:24;2052;78395;16634;Mpp-Betrieb;Mpp;-------
18.07.2009;12:17:24;1578;78395;16635;Mpp-Betrieb;Mpp;-------
18.07.2009;12:32:24;2039;78396;16635;Mpp-Betrieb;Mpp;-------
18.07.2009;12:47:24;1829;78396;16635;Mpp-Betrieb;Mpp;-------
18.07.2009;13:02:25;1239;78396;16635;Mpp-Betrieb;Mpp;-------
18.07.2009;13:17:24;1572;78397;16636;Mpp-Betrieb;Mpp;-------
18.07.2009;13:32:24;4034;78397;16636;Mpp-Betrieb;Mpp;-------
18.07.2009;13:47:25;1559;78398;16636;Mpp-Betrieb;Mpp;-------
18.07.2009;14:02:25;1569;78398;16636;Mpp-Betrieb;Mpp;-------
18.07.2009;14:17:25;4336;78399;16637;Mpp-Betrieb;Mpp;-------
18.07.2009;14:32:24;1603;78400;16637;Mpp-Betrieb;Mpp;-------
18.07.2009;14:47:25;1951;78400;16637;Mpp-Betrieb;Mpp;-------
18.07.2009;15:02:24;2086;78400;16637;Mpp-Betrieb;Mpp;-------
18.07.2009;15:17:24;772;78401;16638;Mpp-Betrieb;Mpp;-------
18.07.2009;15:32:25;1765;78401;16638;Mpp-Betrieb;Mpp;-------
18.07.2009;15:47:25;2687;78402;16638;Mpp-Betrieb;Mpp;-------
18.07.2009;16:02:25;1259;78402;16638;Mpp-Betrieb;Mpp;-------
18.07.2009;16:17:25;1403;78403;16639;Mpp-Betrieb;Mpp;-------
18.07.2009;16:32:24;1629;78403;16639;Mpp-Betrieb;Mpp;-------
18.07.2009;16:47:23;2157;78404;16639;Mpp-Betrieb;Mpp;-------
18.07.2009;17:02:25;2190;78404;16639;Mpp-Betrieb;Mpp;-------
18.07.2009;17:17:24;1645;78405;16640;Mpp-Betrieb;Mpp;-------
18.07.2009;17:32:24;1480;78405;16640;Mpp-Betrieb;Mpp;-------
18.07.2009;17:47:24;647;78406;16640;Mpp-Betrieb;Mpp;-------
18.07.2009;18:02:24;683;78406;16640;Mpp-Betrieb;Mpp;-------
18.07.2009;18:17:24;1378;78406;16641;Mpp-Betrieb;Mpp;-------
18.07.2009;18:32:24;898;78406;16641;Mpp-Betrieb;Mpp;-------
18.07.2009;18:47:24;653;78407;16641;Mpp-Betrieb;Mpp;-------
18.07.2009;19:02:24;745;78407;16641;Mpp-Betrieb;Mpp;-------
18.07.2009;19:17:24;780;78407;16642;Mpp-Betrieb;Mpp;-------
18.07.2009;19:32:24;374;78407;16642;Mpp-Betrieb;Mpp;-------
18.07.2009;19:47:24;238;78407;16642;Mpp-Betrieb;Mpp;-------
18.07.2009;20:02:24;142;78407;16642;Mpp-Betrieb;Mpp;-------
18.07.2009;20:17:24;234;78407;16643;Mpp-Betrieb;Mpp;-------
18.07.2009;20:32:24;114;78407;16643;Mpp-Betrieb;Mpp;-------
18.07.2009;20:47:25;37;78407;16643;Mpp-Betrieb;Mpp;-------
18.07.2009;21:02:25;21;78407;16643;Mpp-Betrieb;Mpp;-------
18.07.2009;21:17:24;0;78407;16644;Mpp-Betrieb;Warten;-------
19.07.2009;06:02:26;0;78407;16644;Mpp-Betrieb;Warten;-------
19.07.2009;06:17:24;20;78407;16644;Mpp-Betrieb;Mpp-Such;-------
19.07.2009;06:32:24;43;78407;16644;Mpp-Betrieb;Mpp;-------
19.07.2009;06:47:24;128;78407;16644;Mpp-Betrieb;Mpp;-------
19.07.2009;07:02:26;95;78407;16644;Mpp-Betrieb;Mpp;-------
19.07.2009;07:17:24;121;78408;16645;Mpp-Betrieb;Mpp;-------
19.07.2009;07:32:24;315;78408;16645;Mpp-Betrieb;Mpp;-------
19.07.2009;07:47:25;367;78408;16645;Mpp-Betrieb;Mpp;-------
19.07.2009;08:02:26;405;78408;16645;Mpp-Betrieb;Mpp;-------
19.07.2009;08:17:24;472;78408;16646;Mpp-Betrieb;Mpp;-------
19.07.2009;08:32:24;489;78408;16646;Mpp-Betrieb;Mpp;-------
19.07.2009;08:47:25;999;78408;16646;Mpp-Betrieb;Mpp;-------
19.07.2009;09:02:25;1064;78409;16646;Mpp-Betrieb;Mpp;-------
19.07.2009;09:17:24;2245;78409;16647;Mpp-Betrieb;Mpp;-------
19.07.2009;09:32:24;1097;78409;16647;Mpp-Betrieb;Mpp;-------
19.07.2009;09:47:24;1563;78410;16647;Mpp-Betrieb;Mpp;-------
19.07.2009;10:02:26;4440;78410;16647;Mpp-Betrieb;Mpp;-------
19.07.2009;10:17:24;4114;78411;16648;Mpp-Betrieb;Mpp;-------
19.07.2009;10:32:25;2197;78412;16648;Mpp-Betrieb;Mpp;-------
19.07.2009;10:47:25;2203;78413;16648;Mpp-Betrieb;Mpp;-------
19.07.2009;11:02:26;2963;78413;16648;Mpp-Betrieb;Mpp;-------
19.07.2009;11:17:24;2372;78414;16649;Mpp-Betrieb;Mpp;-------
19.07.2009;11:32:24;2570;78415;16649;Mpp-Betrieb;Mpp;-------
19.07.2009;11:47:24;2681;78415;16649;Mpp-Betrieb;Mpp;-------
19.07.2009;12:02:26;5166;78416;16649;Mpp-Betrieb;Mpp;-------
19.07.2009;12:17:24;3032;78417;16650;Mpp-Betrieb;Mpp;-------
19.07.2009;12:32:24;1723;78418;16650;Mpp-Betrieb;Mpp;-------
19.07.2009;12:47:25;889;78418;16650;Mpp-Betrieb;Mpp;-------
19.07.2009;13:02:26;3356;78419;16650;Mpp-Betrieb;Mpp;-------
19.07.2009;13:17:25;3224;78420;16651;Mpp-Betrieb;Mpp;-------
19.07.2009;13:32:24;3020;78421;16651;Mpp-Betrieb;Mpp;-------
19.07.2009;13:47:24;1702;78422;16651;Mpp-Betrieb;Mpp;-------
19.07.2009;14:02:26;2205;78422;16651;Mpp-Betrieb;Mpp;-------
19.07.2009;14:17:24;1747;78423;16652;Mpp-Betrieb;Mpp;-------
19.07.2009;14:32:24;5741;78424;16652;Mpp-Betrieb;Mpp;-------
19.07.2009;14:47:24;3899;78425;16652;Mpp-Betrieb;Mpp;-------
19.07.2009;15:02:23;2245;78426;16652;Mpp-Betrieb;Mpp;-------
19.07.2009;15:17:24;1824;78427;16653;Mpp-Betrieb;Mpp;-------
19.07.2009;15:32:24;5019;78428;16653;Mpp-Betrieb;Mpp;-------
19.07.2009;15:47:25;5216;78429;16653;Mpp-Betrieb;Mpp;-------
19.07.2009;16:02:25;4365;78430;16653;Mpp-Betrieb;Mpp;-------
19.07.2009;16:17:24;1618;78430;16654;Mpp-Betrieb;Mpp;-------
19.07.2009;16:32:24;1980;78431;16654;Mpp-Betrieb;Mpp;-------
19.07.2009;16:47:24;1168;78432;16654;Mpp-Betrieb;Mpp;-------
19.07.2009;17:02:24;1824;78432;16654;Mpp-Betrieb;Mpp;-------
19.07.2009;17:17:25;3244;78433;16655;Mpp-Betrieb;Mpp;-------
19.07.2009;17:32:24;1086;78434;16655;Mpp-Betrieb;Mpp;-------
19.07.2009;17:47:24;2618;78434;16655;Mpp-Betrieb;Mpp;-------
19.07.2009;18:02:23;2419;78435;16655;Mpp-Betrieb;Mpp;-------
19.07.2009;18:17:24;2277;78435;16656;Mpp-Betrieb;Mpp;-------
19.07.2009;18:32:24;486;78436;16656;Mpp-Betrieb;Mpp;-------
19.07.2009;18:47:24;618;78436;16656;Mpp-Betrieb;Mpp;-------
19.07.2009;19:02:24;955;78436;16656;Mpp-Betrieb;Mpp;-------
19.07.2009;19:17:24;628;78436;16657;Mpp-Betrieb;Mpp;-------
19.07.2009;19:32:25;423;78436;16657;Mpp-Betrieb;Mpp;-------
19.07.2009;19:47:24;265;78437;16657;Mpp-Betrieb;Mpp;-------
19.07.2009;20:02:24;171;78437;16657;Mpp-Betrieb;Mpp;-------
19.07.2009;20:17:25;154;78437;16658;Mpp-Betrieb;Mpp;-------
19.07.2009;20:32:25;25;78437;16658;Mpp-Betrieb;Mpp-Such;-------
19.07.2009;20:47:24;89;78437;16658;Mpp-Betrieb;Mpp;-------
19.07.2009;21:02:24;22;78437;16658;Mpp-Betrieb;Mpp;-------
19.07.2009;21:17:23;0;78437;16659;Mpp-Betrieb;Warten;-------
20.07.2009;05:47:24;0;78437;16659;Mpp-Betrieb;Warten;-------
20.07.2009;06:03:25;14;78437;16659;Mpp-Betrieb;Mpp;-------
20.07.2009;06:32:24;104;78437;16659;Mpp-Betrieb;Mpp;-------
20.07.2009;14:17:24;5072;78454;16667;Mpp-Betrieb;Mpp;-------
20.07.2009;14:32:24;5030;78455;16667;Mpp-Betrieb;Mpp;-------
20.07.2009;14:47:25;5041;78456;16668;Mpp-Betrieb;Mpp;-------
20.07.2009;15:02:25;1199;78457;16668;Mpp-Betrieb;Mpp;-------
20.07.2009;15:17:24;1318;78458;16668;Mpp-Betrieb;Mpp;-------
20.07.2009;15:32:23;4775;78459;16668;Mpp-Betrieb;Mpp;-------
20.07.2009;15:47:25;3712;78459;16669;Mpp-Betrieb;Mpp;-------
20.07.2009;16:17:25;3832;78461;16669;Mpp-Betrieb;Mpp;-------
20.07.2009;16:32:24;3578;78462;16669;Mpp-Betrieb;Mpp;-------
20.07.2009;16:47:24;3557;78463;16670;Mpp-Betrieb;Mpp;-------
20.07.2009;17:02:26;940;78464;16670;Mpp-Betrieb;Mpp;-------
20.07.2009;17:17:24;2854;78464;16670;Mpp-Betrieb;Mpp;-------
20.07.2009;17:32:25;2565;78465;16670;Mpp-Betrieb;Mpp;-------
20.07.2009;17:47:25;2274;78466;16671;Mpp-Betrieb;Mpp;-------
20.07.2009;18:02:25;720;78466;16671;Mpp-Betrieb;Mpp;-------
20.07.2009;18:17:24;1707;78467;16671;Mpp-Betrieb;Mpp;-------
20.07.2009;18:32:23;1416;78467;16671;Mpp-Betrieb;Mpp;-------
20.07.2009;18:47:25;1114;78467;16672;Mpp-Betrieb;Mpp;-------
20.07.2009;19:02:24;846;78467;16672;Mpp-Betrieb;Mpp;-------
20.07.2009;19:17:24;589;78468;16672;Mpp-Betrieb;Mpp;-------
20.07.2009;19:32:25;378;78468;16672;Mpp-Betrieb;Mpp;-------
20.07.2009;19:47:24;228;78468;16673;Mpp-Betrieb;Mpp;-------
20.07.2009;20:02:24;146;78468;16673;Mpp-Betrieb;Mpp;-------
20.07.2009;20:17:24;109;78468;16673;Mpp-Betrieb;Mpp;-------
20.07.2009;20:32:26;76;78468;16673;Mpp-Betrieb;Mpp;-------
20.07.2009;20:47:25;41;78468;16674;Mpp-Betrieb;Mpp;-------
20.07.2009;21:02:25;20;78468;16674;Mpp-Betrieb;Mpp;-------
20.07.2009;21:17:24;0;78468;16674;Mpp-Betrieb;Warten;-------
21.07.2009;05:47:24;0;78468;16674;Mpp-Betrieb;Netzueb.;-------
21.07.2009;06:02:25;29;78468;16674;Mpp-Betrieb;Mpp;-------
21.07.2009;06:17:24;74;78468;16674;Mpp-Betrieb;Mpp;-------
21.07.2009;06:32:24;91;78468;16675;Mpp-Betrieb;Mpp;-------
21.07.2009;06:47:25;129;78468;16675;Mpp-Betrieb;Mpp;-------
21.07.2009;07:02:26;182;78468;16675;Mpp-Betrieb;Mpp;-------
21.07.2009;07:17:24;430;78468;16675;Mpp-Betrieb;Mpp;-------
21.07.2009;07:32:24;531;78468;16676;Mpp-Betrieb;Mpp;-------
21.07.2009;07:47:24;781;78468;16676;Mpp-Betrieb;Mpp;-------
21.07.2009;08:02:25;1225;78469;16676;Mpp-Betrieb;Mpp;-------
21.07.2009;08:17:25;1695;78469;16676;Mpp-Betrieb;Mpp;-------
21.07.2009;08:32:24;1779;78469;16677;Mpp-Betrieb;Mpp;-------
21.07.2009;08:47:24;2452;78470;16677;Mpp-Betrieb;Mpp;-------
21.07.2009;09:02:26;2358;78470;16677;Mpp-Betrieb;Mpp;-------
21.07.2009;09:17:24;2704;78471;16677;Mpp-Betrieb;Mpp;-------
21.07.2009;09:32:24;2653;78472;16678;Mpp-Betrieb;Mpp;-------
21.07.2009;09:47:24;3207;78472;16678;Mpp-Betrieb;Mpp;-------
21.07.2009;10:02:25;2930;78473;16678;Mpp-Betrieb;Mpp;-------
21.07.2009;10:17:24;3589;78474;16678;Mpp-Betrieb;Mpp;-------
21.07.2009;10:32:25;3542;78475;16679;Mpp-Betrieb;Mpp;-------
21.07.2009;10:47:24;3854;78476;16679;Mpp-Betrieb;Mpp;-------
21.07.2009;11:02:24;3950;78477;16679;Mpp-Betrieb;Mpp;-------
21.07.2009;11:17:24;4051;78478;16679;Mpp-Betrieb;Mpp;-------
21.07.2009;11:32:24;4154;78479;16680;Mpp-Betrieb;Mpp;-------
21.07.2009;11:47:24;4248;78480;16680;Mpp-Betrieb;Mpp;-------
21.07.2009;12:02:24;4314;78481;16680;Mpp-Betrieb;Mpp;-------
21.07.2009;12:17:24;4363;78482;16680;Mpp-Betrieb;Mpp;-------
21.07.2009;12:32:24;4477;78483;16681;Mpp-Betrieb;Mpp;-------
21.07.2009;12:47:24;4539;78484;16681;Mpp-Betrieb;Mpp;-------
21.07.2009;13:02:25;4908;78485;16681;Mpp-Betrieb;Mpp;-------
21.07.2009;13:17:24;1627;78486;16681;Mpp-Betrieb;Mpp;-------
21.07.2009;13:32:24;2191;78487;16682;Mpp-Betrieb;Mpp;-------
21.07.2009;13:47:24;4855;78488;16682;Mpp-Betrieb;Mpp;-------
21.07.2009;14:02:25;4606;78489;16682;Mpp-Betrieb;Mpp;-------
21.07.2009;14:17:24;4377;78490;16682;Mpp-Betrieb;Mpp;-------
21.07.2009;14:32:25;4309;78491;16683;Mpp-Betrieb;Mpp;-------
21.07.2009;14:47:24;4250;78492;16683;Mpp-Betrieb;Mpp;-------
21.07.2009;15:02:24;4150;78493;16683;Mpp-Betrieb;Mpp;-------
21.07.2009;15:17:24;4091;78494;16683;Mpp-Betrieb;Mpp;-------
21.07.2009;15:32:25;3936;78495;16684;Mpp-Betrieb;Mpp;-------
21.07.2009;15:47:24;3842;78496;16684;Mpp-Betrieb;Mpp;-------
21.07.2009;16:02:24;3682;78497;16684;Mpp-Betrieb;Mpp;-------
21.07.2009;16:17:24;3363;78498;16684;Mpp-Betrieb;Mpp;-------
21.07.2009;16:32:24;3336;78499;16685;Mpp-Betrieb;Mpp;-------
21.07.2009;16:47:24;3096;78500;16685;Mpp-Betrieb;Mpp;-------
21.07.2009;17:02:24;2894;78501;16685;Mpp-Betrieb;Mpp;-------
21.07.2009;17:17:25;2705;78501;16685;Mpp-Betrieb;Mpp;-------
21.07.2009;17:32:24;2142;78502;16686;Mpp-Betrieb;Mpp;-------
21.07.2009;17:47:24;2209;78502;16686;Mpp-Betrieb;Mpp;-------
21.07.2009;18:02:26;1806;78503;16686;Mpp-Betrieb;Mpp;-------
21.07.2009;18:17:24;1671;78503;16686;Mpp-Betrieb;Mpp;-------
21.07.2009;18:32:24;1352;78504;16687;Mpp-Betrieb;Mpp;-------
21.07.2009;18:47:25;1075;78504;16687;Mpp-Betrieb;Mpp;-------
21.07.2009;19:02:24;699;78504;16687;Mpp-Betrieb;Mpp;-------
21.07.2009;19:17:24;604;78504;16687;Mpp-Betrieb;Mpp;-------
21.07.2009;19:32:25;335;78505;16688;Mpp-Betrieb;Mpp;-------
21.07.2009;19:47:24;232;78505;16688;Mpp-Betrieb;Mpp;-------
21.07.2009;20:02:24;153;78505;16688;Mpp-Betrieb;Mpp;-------
21.07.2009;20:17:24;109;78505;16688;Mpp-Betrieb;Mpp;-------
21.07.2009;20:32:24;71;78505;16689;Mpp-Betrieb;Mpp;-------
21.07.2009;20:47:23;42;78505;16689;Mpp-Betrieb;Mpp;-------
21.07.2009;21:02:24;14;78505;16689;Mpp-Betrieb;Mpp;-------
21.07.2009;21:17:24;0;78505;16689;Mpp-Betrieb;Warten;-------
22.07.2009;05:47:25;0;78505;16689;Mpp-Betrieb;Netzueb.;-------
22.07.2009;06:02:26;27;78505;16690;Mpp-Betrieb;Mpp;-------
22.07.2009;06:17:25;75;78505;16690;Mpp-Betrieb;Mpp;-------
22.07.2009;06:32:24;65;78505;16690;Mpp-Betrieb;Mpp-Such;-------
22.07.2009;06:47:25;271;78505;16690;Mpp-Betrieb;Mpp;-------
22.07.2009;07:02:26;390;78505;16691;Mpp-Betrieb;Mpp;-------
22.07.2009;07:17:25;122;78505;16691;Mpp-Betrieb;Mpp;-------
22.07.2009;07:32:25;114;78505;16691;Mpp-Betrieb;Mpp;-------
22.07.2009;07:47:24;305;78505;16691;Mpp-Betrieb;Mpp;-------
22.07.2009;08:02:25;270;78505;16692;Mpp-Betrieb;Mpp;-------
22.07.2009;08:17:24;586;78505;16692;Mpp-Betrieb;Mpp;-------
22.07.2009;08:32:24;733;78505;16692;Mpp-Betrieb;Mpp;-------
22.07.2009;08:47:25;566;78506;16692;Mpp-Betrieb;Mpp;-------
22.07.2009;09:02:25;761;78506;16693;Mpp-Betrieb;Mpp;-------
22.07.2009;09:17:24;839;78506;16693;Mpp-Betrieb;Mpp;-------
22.07.2009;09:32:25;1438;78506;16693;Mpp-Betrieb;Mpp;-------
22.07.2009;09:47:24;677;78507;16693;Mpp-Betrieb;Mpp;-------
22.07.2009;10:02:24;389;78507;16694;Mpp-Betrieb;Mpp;-------
22.07.2009;10:17:25;698;78507;16694;Mpp-Betrieb;Mpp;-------
22.07.2009;10:32:25;584;78507;16694;Mpp-Betrieb;Mpp;-------
22.07.2009;10:47:25;813;78507;16694;Mpp-Betrieb;Mpp;-------
22.07.2009;11:02:24;1529;78507;16695;Mpp-Betrieb;Mpp;-------
22.07.2009;11:17:25;694;78508;16695;Mpp-Betrieb;Mpp;-------
22.07.2009;11:32:24;1681;78508;16695;Mpp-Betrieb;Mpp;-------
22.07.2009;11:47:24;1661;78508;16695;Mpp-Betrieb;Mpp;-------
22.07.2009;12:02:25;1314;78509;16696;Mpp-Betrieb;Mpp;-------
22.07.2009;12:17:24;1924;78509;16696;Mpp-Betrieb;Mpp;-------
22.07.2009;12:32:24;1313;78509;16696;Mpp-Betrieb;Mpp;-------
22.07.2009;12:47:24;1622;78510;16696;Mpp-Betrieb;Mpp;-------
22.07.2009;13:02:25;3124;78510;16697;Mpp-Betrieb;Mpp;-------
22.07.2009;13:17:25;2740;78511;16697;Mpp-Betrieb;Mpp;-------
22.07.2009;13:32:24;1034;78512;16697;Mpp-Betrieb;Mpp;-------
22.07.2009;13:47:24;1599;78512;16697;Mpp-Betrieb;Mpp;-------
22.07.2009;14:02:26;2509;78513;16698;Mpp-Betrieb;Mpp;-------
22.07.2009;14:17:24;3079;78514;16698;Mpp-Betrieb;Mpp;-------
22.07.2009;14:32:25;3334;78514;16698;Mpp-Betrieb;Mpp;-------
22.07.2009;14:47:24;1754;78515;16698;Mpp-Betrieb;Mpp;-------
22.07.2009;15:02:24;4670;78516;16699;Mpp-Betrieb;Mpp;-------
22.07.2009;15:17:24;3819;78517;16699;Mpp-Betrieb;Mpp;-------
22.07.2009;15:32:25;1885;78518;16699;Mpp-Betrieb;Mpp;-------
22.07.2009;15:47:25;1864;78518;16699;Mpp-Betrieb;Mpp;-------
22.07.2009;16:02:23;1373;78519;16700;Mpp-Betrieb;Mpp;-------
22.07.2009;16:17:24;2918;78519;16700;Mpp-Betrieb;Mpp;-------
22.07.2009;16:32:24;1435;78520;16700;Mpp-Betrieb;Mpp;-------
22.07.2009;16:47:25;1079;78520;16700;Mpp-Betrieb;Mpp;-------
22.07.2009;17:02:25;964;78521;16701;Mpp-Betrieb;Mpp;-------
22.07.2009;17:17:24;2152;78521;16701;Mpp-Betrieb;Mpp;-------
22.07.2009;17:32:24;1934;78521;16701;Mpp-Betrieb;Mpp;-------
22.07.2009;17:47:24;2366;78522;16701;Mpp-Betrieb;Mpp;-------
22.07.2009;18:02:24;1051;78522;16702;Mpp-Betrieb;Mpp;-------
22.07.2009;18:17:24;878;78522;16702;Mpp-Betrieb;Mpp;-------
22.07.2009;18:32:24;989;78523;16702;Mpp-Betrieb;Mpp;-------
22.07.2009;18:47:24;1311;78523;16702;Mpp-Betrieb;Mpp;-------
22.07.2009;19:02:24;1177;78523;16703;Mpp-Betrieb;Mpp;-------
22.07.2009;19:17:24;315;78523;16703;Mpp-Betrieb;Mpp;-------
22.07.2009;19:32:24;292;78523;16703;Mpp-Betrieb;Mpp;-------
22.07.2009;19:47:25;262;78523;16703;Mpp-Betrieb;Mpp;-------
22.07.2009;20:02:25;260;78523;16704;Mpp-Betrieb;Mpp;-------
22.07.2009;20:17:24;107;78523;16704;Mpp-Betrieb;Mpp;-------
22.07.2009;20:32:24;34;78523;16704;Mpp-Betrieb;Mpp;-------
22.07.2009;20:47:24;25;78523;16704;Mpp-Betrieb;Mpp;-------
22.07.2009;21:02:24;12;78523;16705;Mpp-Betrieb;Mpp;-------
22.07.2009;21:17:24;0;78523;16705;Mpp-Betrieb;Warten;-------
23.07.2009;06:02:25;12;78523;16705;Mpp-Betrieb;Mpp;-------
23.07.2009;06:17:24;22;78523;16705;Mpp-Betrieb;Mpp;-------
23.07.2009;06:32:24;118;78524;16705;Mpp-Betrieb;Mpp;-------
23.07.2009;06:47:25;273;78524;16705;Mpp-Betrieb;Mpp;-------
23.07.2009;07:02:25;307;78524;16706;Mpp-Betrieb;Mpp;-------
23.07.2009;07:17:24;311;78524;16706;Mpp-Betrieb;Mpp;-------
23.07.2009;07:32:25;587;78524;16706;Mpp-Betrieb;Mpp;-------
23.07.2009;07:47:25;739;78524;16706;Mpp-Betrieb;Mpp;-------
23.07.2009;08:02:25;965;78524;16707;Mpp-Betrieb;Mpp;-------
23.07.2009;08:17:24;1194;78524;16707;Mpp-Betrieb;Mpp;-------
23.07.2009;08:32:24;1269;78525;16707;Mpp-Betrieb;Mpp;-------
23.07.2009;08:47:23;1680;78525;16707;Mpp-Betrieb;Mpp;-------
23.07.2009;09:02:26;2024;78526;16708;Mpp-Betrieb;Mpp;-------
23.07.2009;09:17:24;2292;78526;16708;Mpp-Betrieb;Mpp;-------
23.07.2009;09:32:24;2520;78527;16708;Mpp-Betrieb;Mpp;-------
23.07.2009;09:47:24;2766;78527;16708;Mpp-Betrieb;Mpp;-------
23.07.2009;10:02:25;2980;78528;16709;Mpp-Betrieb;Mpp;-------
23.07.2009;10:17:25;3176;78529;16709;Mpp-Betrieb;Mpp;-------
23.07.2009;10:32:25;3386;78530;16709;Mpp-Betrieb;Mpp;-------
23.07.2009;10:47:25;3538;78531;16709;Mpp-Betrieb;Mpp;-------
23.07.2009;11:02:25;3665;78532;16710;Mpp-Betrieb;Mpp;-------
23.07.2009;11:32:24;3973;78533;16710;Mpp-Betrieb;Mpp;-------
23.07.2009;11:47:23;4176;78534;16710;Mpp-Betrieb;Mpp;-------
23.07.2009;12:02:26;4664;78535;16711;Mpp-Betrieb;Mpp;-------
23.07.2009;12:17:24;4389;78536;16711;Mpp-Betrieb;Mpp;-------
23.07.2009;12:32:24;4672;78537;16711;Mpp-Betrieb;Mpp;-------
23.07.2009;12:47:24;4871;78539;16711;Mpp-Betrieb;Mpp;-------
23.07.2009;13:02:24;4708;78540;16712;Mpp-Betrieb;Mpp;-------
23.07.2009;13:17:24;4807;78541;16712;Mpp-Betrieb;Mpp;-------
23.07.2009;13:32:24;3737;78542;16712;Mpp-Betrieb;Mpp;-------
23.07.2009;13:47:24;4648;78543;16712;Mpp-Betrieb;Mpp;-------
23.07.2009;14:02:25;4720;78544;16713;Mpp-Betrieb;Mpp;-------
23.07.2009;14:17:24;4906;78545;16713;Mpp-Betrieb;Mpp;-------
23.07.2009;14:47:24;4340;78547;16713;Mpp-Betrieb;Mpp;-------
23.07.2009;15:02:24;4544;78548;16714;Mpp-Betrieb;Mpp;-------
23.07.2009;15:17:24;4470;78549;16714;Mpp-Betrieb;Mpp;-------
23.07.2009;15:32:24;747;78549;16714;Mpp-Betrieb;Mpp;-------
23.07.2009;15:47:25;3249;78550;16714;Mpp-Betrieb;Mpp;-------
23.07.2009;16:02:25;659;78550;16715;Mpp-Betrieb;Mpp;-------
23.07.2009;16:17:24;343;78550;16715;Mpp-Betrieb;Mpp;-------
23.07.2009;16:32:24;73;78550;16715;Mpp-Betrieb;Mpp;-------
23.07.2009;16:47:24;18;78550;16715;Mpp-Betrieb;Mpp;-------
23.07.2009;17:02:24;16;78550;16716;Mpp-Betrieb;Mpp;-------
23.07.2009;17:17:24;0;78550;16716;Mpp-Betrieb;Warten;-------
23.07.2009;17:32:25;405;78550;16716;Mpp-Betrieb;Mpp;-------
23.07.2009;17:47:24;125;78550;16716;Mpp-Betrieb;Mpp;-------
23.07.2009;18:02:25;25;78550;16716;Mpp-Betrieb;Mpp;-------
23.07.2009;18:17:24;0;78550;16717;Mpp-Betrieb;Warten;-------
23.07.2009;18:32:25;21;78550;16717;Mpp-Betrieb;Mpp;-------
23.07.2009;18:47:25;14;78550;16717;Mpp-Betrieb;Mpp;-------
23.07.2009;19:02:24;24;78550;16717;Mpp-Betrieb;Mpp;-------
23.07.2009;19:17:24;321;78550;16717;Mpp-Betrieb;Mpp;-------
23.07.2009;19:32:24;71;78550;16718;Mpp-Betrieb;Mpp;-------
23.07.2009;19:47:25;55;78550;16718;Mpp-Betrieb;Mpp;-------
23.07.2009;20:02:24;25;78550;16718;Mpp-Betrieb;Mpp;-------
23.07.2009;20:17:24;71;78550;16718;Mpp-Betrieb;Mpp-Such;-------
23.07.2009;20:32:24;80;78550;16719;Mpp-Betrieb;Mpp;-------
23.07.2009;20:47:24;51;78550;16719;Mpp-Betrieb;Mpp;-------
23.07.2009;21:02:25;12;78550;16719;Mpp-Betrieb;Mpp;-------
23.07.2009;21:17:24;0;78550;16719;Mpp-Betrieb;Warten;-------
24.07.2009;05:47:25;0;78550;16719;Mpp-Betrieb;Warten;-------
24.07.2009;06:02:24;18;78550;16719;Mpp-Betrieb;Mpp;-------
24.07.2009;06:17:24;50;78550;16720;Mpp-Betrieb;Mpp;-------
24.07.2009;06:32:24;87;78551;16720;Mpp-Betrieb;Mpp;-------
24.07.2009;06:47:24;103;78551;16720;Mpp-Betrieb;Mpp;-------
24.07.2009;07:02:26;215;78551;16720;Mpp-Betrieb;Mpp;-------
24.07.2009;07:32:25;660;78551;16721;Mpp-Betrieb;Mpp;-------
24.07.2009;07:47:24;894;78551;16721;Mpp-Betrieb;Mpp;-------
24.07.2009;08:02:26;1174;78551;16721;Mpp-Betrieb;Mpp;-------
24.07.2009;08:17:24;1474;78552;16722;Mpp-Betrieb;Mpp;-------
24.07.2009;08:32:24;1900;78552;16722;Mpp-Betrieb;Mpp;-------
24.07.2009;08:47:24;2076;78552;16722;Mpp-Betrieb;Mpp;-------
24.07.2009;09:02:26;2333;78553;16722;Mpp-Betrieb;Mpp;-------
24.07.2009;09:17:25;2649;78554;16723;Mpp-Betrieb;Mpp;-------
24.07.2009;09:32:25;2897;78554;16723;Mpp-Betrieb;Mpp;-------
24.07.2009;09:47:24;3242;78555;16723;Mpp-Betrieb;Mpp;-------
24.07.2009;10:02:27;3580;78556;16723;Mpp-Betrieb;Mpp;-------
24.07.2009;10:17:24;3660;78557;16724;Mpp-Betrieb;Mpp;-------
24.07.2009;10:32:24;3982;78558;16724;Mpp-Betrieb;Mpp;-------
24.07.2009;10:47:24;3766;78559;16724;Mpp-Betrieb;Mpp;-------
24.07.2009;11:02:25;4655;78560;16724;Mpp-Betrieb;Mpp;-------
24.07.2009;11:17:24;2364;78561;16725;Mpp-Betrieb;Mpp;-------
24.07.2009;11:32:25;2981;78561;16725;Mpp-Betrieb;Mpp;-------
24.07.2009;11:47:24;2524;78562;16725;Mpp-Betrieb;Mpp;-------
24.07.2009;12:02:26;2248;78563;16725;Mpp-Betrieb;Mpp;-------
24.07.2009;12:17:24;3166;78564;16726;Mpp-Betrieb;Mpp;-------
24.07.2009;12:32:24;5846;78565;16726;Mpp-Betrieb;Mpp;-------
24.07.2009;12:47:25;4445;78566;16726;Mpp-Betrieb;Mpp;-------
24.07.2009;13:02:24;2839;78567;16726;Mpp-Betrieb;Mpp;-------
24.07.2009;13:17:24;3862;78568;16727;Mpp-Betrieb;Mpp;-------
24.07.2009;13:32:24;4032;78569;16727;Mpp-Betrieb;Mpp;-------
24.07.2009;13:47:24;4219;78571;16727;Mpp-Betrieb;Mpp;-------
24.07.2009;14:02:24;2738;78572;16727;Mpp-Betrieb;Mpp;-------
24.07.2009;14:17:24;2282;78573;16728;Mpp-Betrieb;Mpp;-------
24.07.2009;14:32:24;2315;78574;16728;Mpp-Betrieb;Mpp;-------
24.07.2009;14:47:25;2759;78574;16728;Mpp-Betrieb;Mpp;-------
24.07.2009;15:02:25;1927;78575;16728;Mpp-Betrieb;Mpp;-------
24.07.2009;15:17:24;2564;78576;16729;Mpp-Betrieb;Mpp;-------
24.07.2009;15:32:25;2017;78577;16729;Mpp-Betrieb;Mpp;-------
24.07.2009;15:47:24;2110;78577;16729;Mpp-Betrieb;Mpp;-------
24.07.2009;16:02:24;1610;78578;16729;Mpp-Betrieb;Mpp;-------
24.07.2009;16:17:24;1131;78578;16730;Mpp-Betrieb;Mpp;-------
24.07.2009;16:32:25;940;78578;16730;Mpp-Betrieb;Mpp;-------
24.07.2009;16:47:24;1088;78579;16730;Mpp-Betrieb;Mpp;-------
24.07.2009;17:02:25;316;78579;16730;Mpp-Betrieb;Mpp;-------
24.07.2009;17:17:24;352;78579;16731;Mpp-Betrieb;Mpp;-------
24.07.2009;17:32:25;366;78579;16731;Mpp-Betrieb;Mpp;-------
24.07.2009;17:47:24;160;78579;16731;Mpp-Betrieb;Mpp;-------
24.07.2009;18:02:28;102;78579;16731;Mpp-Betrieb;Mpp;-------
24.07.2009;18:17:24;119;78579;16732;Mpp-Betrieb;Mpp;-------
24.07.2009;18:32:24;109;78579;16732;Mpp-Betrieb;Mpp;-------
24.07.2009;18:47:25;71;78579;16732;Mpp-Betrieb;Mpp;-------
24.07.2009;19:02:24;26;78579;16732;Mpp-Betrieb;Mpp;-------
24.07.2009;19:17:24;18;78579;16733;Mpp-Betrieb;Mpp;-------
24.07.2009;19:32:25;25;78579;16733;Mpp-Betrieb;Mpp-Such;-------
24.07.2009;19:47:24;141;78579;16733;Mpp-Betrieb;Mpp;-------
24.07.2009;20:02:24;52;78579;16733;Mpp-Betrieb;Mpp;-------
24.07.2009;20:17:24;76;78579;16734;Mpp-Betrieb;Mpp;-------
24.07.2009;20:32:25;80;78579;16734;Mpp-Betrieb;Mpp;-------
24.07.2009;20:47:24;16;78579;16734;Mpp-Betrieb;Mpp;-------
25.07.2009;06:02:24;11;78579;16734;Mpp-Betrieb;Mpp;-------
25.07.2009;06:17:24;18;78579;16735;Mpp-Betrieb;Mpp;-------
25.07.2009;06:32:24;48;78579;16735;Mpp-Betrieb;Mpp;-------
25.07.2009;06:47:25;116;78579;16735;Mpp-Betrieb;Mpp;-------
25.07.2009;07:02:25;200;78579;16735;Mpp-Betrieb;Mpp;-------
25.07.2009;07:17:24;179;78579;16736;Mpp-Betrieb;Mpp;-------
25.07.2009;07:32:25;397;78580;16736;Mpp-Betrieb;Mpp;-------
25.07.2009;07:47:24;216;78580;16736;Mpp-Betrieb;Mpp;-------
25.07.2009;08:02:26;153;78580;16736;Mpp-Betrieb;Mpp;-------
25.07.2009;08:17:25;525;78580;16737;Mpp-Betrieb;Mpp;-------
25.07.2009;08:32:24;1023;78580;16737;Mpp-Betrieb;Mpp;-------
25.07.2009;08:47:24;771;78580;16737;Mpp-Betrieb;Mpp;-------
25.07.2009;09:02:25;882;78580;16737;Mpp-Betrieb;Mpp;-------
25.07.2009;09:17:24;753;78580;16738;Mpp-Betrieb;Mpp;-------
25.07.2009;09:32:25;1607;78581;16738;Mpp-Betrieb;Mpp;-------
25.07.2009;09:47:25;1432;78581;16738;Mpp-Betrieb;Mpp;-------
25.07.2009;10:02:25;1430;78582;16738;Mpp-Betrieb;Mpp;-------
25.07.2009;10:17:25;1979;78582;16739;Mpp-Betrieb;Mpp;-------
25.07.2009;10:32:24;2144;78583;16739;Mpp-Betrieb;Mpp;-------
25.07.2009;10:47:24;3660;78583;16739;Mpp-Betrieb;Mpp;-------
25.07.2009;11:02:26;5910;78584;16739;Mpp-Betrieb;Mpp;-------
25.07.2009;11:17:25;4857;78585;16740;Mpp-Betrieb;Mpp;-------
25.07.2009;11:32:24;2249;78586;16740;Mpp-Betrieb;Mpp;-------
25.07.2009;11:47:25;3590;78587;16740;Mpp-Betrieb;Mpp;-------
25.07.2009;12:02:25;5419;78587;16740;Mpp-Betrieb;Mpp;-------
25.07.2009;12:17:25;2335;78588;16741;Mpp-Betrieb;Mpp;-------
25.07.2009;12:32:25;5733;78589;16741;Mpp-Betrieb;Mpp;-------
25.07.2009;12:47:25;5475;78590;16741;Mpp-Betrieb;Mpp;-------
25.07.2009;13:02:25;5472;78592;16741;Mpp-Betrieb;Mpp;-------
25.07.2009;13:17:24;5228;78593;16742;Mpp-Betrieb;Mpp;-------
25.07.2009;13:32:24;5180;78594;16742;Mpp-Betrieb;Mpp;-------
25.07.2009;13:47:24;5212;78595;16742;Mpp-Betrieb;Mpp;-------
25.07.2009;14:02:24;5297;78597;16742;Mpp-Betrieb;Mpp;-------
25.07.2009;14:17:24;5759;78597;16743;Mpp-Betrieb;Mpp;-------
25.07.2009;14:32:25;5279;78599;16743;Mpp-Betrieb;Mpp;-------
25.07.2009;14:47:24;4991;78600;16743;Mpp-Betrieb;Mpp;-------
25.07.2009;15:02:24;5261;78601;16743;Mpp-Betrieb;Mpp;-------
25.07.2009;15:17:24;5211;78602;16744;Mpp-Betrieb;Mpp;-------
25.07.2009;15:32:24;4567;78603;16744;Mpp-Betrieb;Mpp;-------
25.07.2009;15:47:24;4250;78604;16744;Mpp-Betrieb;Mpp;-------
25.07.2009;16:02:24;4131;78605;16744;Mpp-Betrieb;Mpp;-------
25.07.2009;16:17:24;4034;78606;16745;Mpp-Betrieb;Mpp;-------
25.07.2009;16:32:25;3845;78607;16745;Mpp-Betrieb;Mpp;-------
25.07.2009;16:47:24;1119;78608;16745;Mpp-Betrieb;Mpp;-------
25.07.2009;17:02:24;1929;78608;16745;Mpp-Betrieb;Mpp;-------
25.07.2009;17:17:24;3120;78609;16746;Mpp-Betrieb;Mpp;-------
25.07.2009;17:32:25;2762;78610;16746;Mpp-Betrieb;Mpp;-------
25.07.2009;17:47:24;2448;78610;16746;Mpp-Betrieb;Mpp;-------
25.07.2009;18:02:25;2101;78611;16746;Mpp-Betrieb;Mpp;-------
25.07.2009;18:17:24;1875;78612;16747;Mpp-Betrieb;Mpp;-------
25.07.2009;18:32:24;1636;78612;16747;Mpp-Betrieb;Mpp;-------
25.07.2009;18:47:25;1217;78612;16747;Mpp-Betrieb;Mpp;-------
25.07.2009;19:02:24;696;78612;16747;Mpp-Betrieb;Mpp;-------
25.07.2009;19:17:24;505;78613;16748;Mpp-Betrieb;Mpp;-------
25.07.2009;19:32:24;434;78613;16748;Mpp-Betrieb;Mpp;-------
25.07.2009;19:47:24;244;78613;16748;Mpp-Betrieb;Mpp;-------
25.07.2009;20:02:24;131;78613;16748;Mpp-Betrieb;Mpp;-------
25.07.2009;20:17:25;88;78613;16749;Mpp-Betrieb;Mpp-Such;-------
25.07.2009;20:32:24;65;78613;16749;Mpp-Betrieb;Mpp;-------
25.07.2009;20:47:25;35;78613;16749;Mpp-Betrieb;Mpp;-------
25.07.2009;21:02:24;16;78613;16749;Mpp-Betrieb;Mpp;-------
25.07.2009;21:17:24;0;78613;16749;Mpp-Betrieb;Warten;-------
26.07.2009;05:47:25;0;78613;16749;Mpp-Betrieb;Warten;-------
26.07.2009;06:02:25;15;78613;16750;Mpp-Betrieb;Mpp;-------
26.07.2009;06:17:24;47;78613;16750;Mpp-Betrieb;Mpp;-------
26.07.2009;06:32:26;83;78613;16750;Mpp-Betrieb;Mpp;-------
26.07.2009;06:47:25;123;78613;16750;Mpp-Betrieb;Mpp;-------
26.07.2009;07:02:25;212;78613;16751;Mpp-Betrieb;Mpp;-------
26.07.2009;07:17:24;393;78613;16751;Mpp-Betrieb;Mpp;-------
26.07.2009;07:32:24;624;78613;16751;Mpp-Betrieb;Mpp;-------
26.07.2009;07:47:24;897;78613;16751;Mpp-Betrieb;Mpp;-------
26.07.2009;08:02:25;1175;78614;16752;Mpp-Betrieb;Mpp;-------
26.07.2009;08:17:25;1493;78614;16752;Mpp-Betrieb;Mpp;-------
26.07.2009;08:32:24;1817;78614;16752;Mpp-Betrieb;Mpp;-------
26.07.2009;08:47:24;2145;78615;16752;Mpp-Betrieb;Mpp;-------
26.07.2009;09:02:26;2422;78616;16753;Mpp-Betrieb;Mpp;-------
26.07.2009;09:17:24;2707;78616;16753;Mpp-Betrieb;Mpp;-------
26.07.2009;09:32:25;2986;78617;16753;Mpp-Betrieb;Mpp;-------
26.07.2009;09:47:24;3228;78618;16753;Mpp-Betrieb;Mpp;-------
26.07.2009;10:02:25;3479;78619;16754;Mpp-Betrieb;Mpp;-------
26.07.2009;10:17:25;3686;78619;16754;Mpp-Betrieb;Mpp;-------
26.07.2009;10:32:25;3886;78620;16754;Mpp-Betrieb;Mpp;-------
26.07.2009;10:47:24;4039;78621;16754;Mpp-Betrieb;Mpp;-------
26.07.2009;11:02:25;4187;78622;16755;Mpp-Betrieb;Mpp;-------
26.07.2009;11:17:24;4343;78623;16755;Mpp-Betrieb;Mpp;-------
26.07.2009;11:32:24;4459;78625;16755;Mpp-Betrieb;Mpp;-------
26.07.2009;11:47:25;4555;78626;16755;Mpp-Betrieb;Mpp;-------
26.07.2009;12:02:24;4648;78627;16756;Mpp-Betrieb;Mpp;-------
26.07.2009;12:17:24;4704;78628;16756;Mpp-Betrieb;Mpp;-------
26.07.2009;12:32:24;4758;78629;16756;Mpp-Betrieb;Mpp;-------
26.07.2009;12:47:25;4743;78630;16756;Mpp-Betrieb;Mpp;-------
26.07.2009;13:02:25;4775;78632;16757;Mpp-Betrieb;Mpp;-------
26.07.2009;13:17:25;4811;78633;16757;Mpp-Betrieb;Mpp;-------
26.07.2009;13:32:24;4518;78634;16757;Mpp-Betrieb;Mpp;-------
26.07.2009;13:47:24;4739;78635;16757;Mpp-Betrieb;Mpp;-------
26.07.2009;14:02:25;4674;78636;16758;Mpp-Betrieb;Mpp;-------
26.07.2009;14:17:24;4642;78637;16758;Mpp-Betrieb;Mpp;-------
26.07.2009;14:32:24;4605;78639;16758;Mpp-Betrieb;Mpp;-------
26.07.2009;14:47:24;4494;78640;16758;Mpp-Betrieb;Mpp;-------
26.07.2009;15:02:24;4394;78641;16759;Mpp-Betrieb;Mpp;-------
26.07.2009;15:17:24;4274;78642;16759;Mpp-Betrieb;Mpp;-------
26.07.2009;15:32:24;4131;78643;16759;Mpp-Betrieb;Mpp;-------
26.07.2009;15:47:24;3966;78644;16759;Mpp-Betrieb;Mpp;-------
26.07.2009;16:02:25;3843;78645;16760;Mpp-Betrieb;Mpp;-------
26.07.2009;16:17:24;3667;78646;16760;Mpp-Betrieb;Mpp;-------
26.07.2009;16:32:24;3479;78647;16760;Mpp-Betrieb;Mpp;-------
26.07.2009;16:47:25;3132;78648;16760;Mpp-Betrieb;Mpp;-------
26.07.2009;17:02:24;3031;78648;16761;Mpp-Betrieb;Mpp;-------
26.07.2009;17:17:24;2678;78649;16761;Mpp-Betrieb;Mpp;-------
26.07.2009;17:32:25;2697;78650;16761;Mpp-Betrieb;Mpp;-------
26.07.2009;17:47:24;2368;78650;16761;Mpp-Betrieb;Mpp;-------
26.07.2009;18:02:24;2030;78651;16762;Mpp-Betrieb;Mpp;-------
26.07.2009;18:17:23;1742;78651;16762;Mpp-Betrieb;Mpp;-------
26.07.2009;18:32:24;1453;78652;16762;Mpp-Betrieb;Mpp;-------
26.07.2009;18:47:24;938;78652;16762;Mpp-Betrieb;Mpp;-------
26.07.2009;19:02:24;676;78652;16763;Mpp-Betrieb;Mpp;-------
26.07.2009;19:17:24;584;78652;16763;Mpp-Betrieb;Mpp;-------
26.07.2009;19:32:25;385;78653;16763;Mpp-Betrieb;Mpp;-------
26.07.2009;19:47:24;196;78653;16763;Mpp-Betrieb;Mpp;-------
26.07.2009;20:02:24;104;78653;16764;Mpp-Betrieb;Mpp;-------
26.07.2009;20:17:24;65;78653;16764;Mpp-Betrieb;Mpp;-------
26.07.2009;20:32:24;46;78653;16764;Mpp-Betrieb;Mpp;-------
26.07.2009;20:47:24;28;78653;16764;Mpp-Betrieb;Mpp;-------
26.07.2009;21:02:24;12;78653;16765;Mpp-Betrieb;Mpp;-------
27.07.2009;06:02:25;14;78653;16765;Mpp-Betrieb;Mpp;-------
27.07.2009;06:17:24;42;78653;16765;Mpp-Betrieb;Mpp;-------
27.07.2009;06:32:24;71;78653;16765;Mpp-Betrieb;Mpp;-------
27.07.2009;06:47:24;109;78653;16765;Mpp-Betrieb;Mpp;-------
27.07.2009;07:02:24;195;78653;16766;Mpp-Betrieb;Mpp;-------
27.07.2009;07:17:24;379;78653;16766;Mpp-Betrieb;Mpp;-------
27.07.2009;07:32:24;620;78653;16766;Mpp-Betrieb;Mpp;-------
27.07.2009;07:47:25;893;78653;16766;Mpp-Betrieb;Mpp;-------
27.07.2009;08:02:25;1172;78653;16767;Mpp-Betrieb;Mpp;-------
27.07.2009;08:17:24;1480;78654;16767;Mpp-Betrieb;Mpp;-------
27.07.2009;08:32:25;1817;78654;16767;Mpp-Betrieb;Mpp;-------
27.07.2009;08:47:24;2122;78655;16767;Mpp-Betrieb;Mpp;-------
27.07.2009;09:02:26;2409;78655;16768;Mpp-Betrieb;Mpp;-------
27.07.2009;09:17:25;2684;78656;16768;Mpp-Betrieb;Mpp;-------
27.07.2009;09:32:25;2937;78657;16768;Mpp-Betrieb;Mpp;-------
27.07.2009;09:47:24;3185;78657;16768;Mpp-Betrieb;Mpp;-------
27.07.2009;10:02:23;3395;78658;16769;Mpp-Betrieb;Mpp;-------
27.07.2009;10:17:24;3587;78659;16769;Mpp-Betrieb;Mpp;-------
27.07.2009;10:32:24;3771;78660;16769;Mpp-Betrieb;Mpp;-------
27.07.2009;10:47:24;3906;78661;16769;Mpp-Betrieb;Mpp;-------
27.07.2009;11:02:25;4042;78662;16770;Mpp-Betrieb;Mpp;-------
27.07.2009;11:17:24;4158;78663;16770;Mpp-Betrieb;Mpp;-------
27.07.2009;11:32:24;4251;78664;16770;Mpp-Betrieb;Mpp;-------
27.07.2009;11:47:24;4328;78665;16770;Mpp-Betrieb;Mpp;-------
27.07.2009;12:02:25;4403;78666;16771;Mpp-Betrieb;Mpp;-------
27.07.2009;12:17:24;4440;78667;16771;Mpp-Betrieb;Mpp;-------
27.07.2009;12:32:25;4489;78668;16771;Mpp-Betrieb;Mpp;-------
27.07.2009;12:47:24;4492;78669;16771;Mpp-Betrieb;Mpp;-------
27.07.2009;13:02:24;4537;78671;16772;Mpp-Betrieb;Mpp;-------
27.07.2009;13:17:25;4526;78672;16772;Mpp-Betrieb;Mpp;-------
27.07.2009;13:32:25;4488;78673;16772;Mpp-Betrieb;Mpp;-------
27.07.2009;13:47:25;4482;78674;16772;Mpp-Betrieb;Mpp;-------
27.07.2009;14:02:24;4432;78675;16773;Mpp-Betrieb;Mpp;-------
27.07.2009;14:17:25;4369;78676;16773;Mpp-Betrieb;Mpp;-------
27.07.2009;14:32:24;4331;78677;16773;Mpp-Betrieb;Mpp;-------
27.07.2009;14:47:25;4238;78678;16773;Mpp-Betrieb;Mpp;-------
27.07.2009;15:02:25;4192;78679;16774;Mpp-Betrieb;Mpp;-------
27.07.2009;15:17:24;4010;78680;16774;Mpp-Betrieb;Mpp;-------
27.07.2009;15:32:25;3929;78681;16774;Mpp-Betrieb;Mpp;-------
27.07.2009;15:47:24;3027;78682;16774;Mpp-Betrieb;Mpp;-------
27.07.2009;16:02:25;2915;78683;16775;Mpp-Betrieb;Mpp;-------
27.07.2009;16:17:24;2433;78683;16775;Mpp-Betrieb;Mpp;-------
27.07.2009;16:32:25;1233;78684;16775;Mpp-Betrieb;Mpp;-------
27.07.2009;16:47:24;1148;78684;16775;Mpp-Betrieb;Mpp;-------
27.07.2009;17:02:24;1148;78684;16776;Mpp-Betrieb;Mpp;-------
27.07.2009;17:17:25;1221;78685;16776;Mpp-Betrieb;Mpp;-------
27.07.2009;17:32:24;1715;78685;16776;Mpp-Betrieb;Mpp;-------
27.07.2009;17:47:24;1045;78685;16776;Mpp-Betrieb;Mpp;-------
27.07.2009;18:02:25;1648;78686;16777;Mpp-Betrieb;Mpp;-------
27.07.2009;18:17:24;1259;78686;16777;Mpp-Betrieb;Mpp;-------
27.07.2009;18:32:24;505;78687;16777;Mpp-Betrieb;Mpp;-------
27.07.2009;18:47:24;409;78687;16777;Mpp-Betrieb;Mpp;-------
27.07.2009;19:02:24;265;78687;16778;Mpp-Betrieb;Mpp;-------
27.07.2009;19:17:24;791;78687;16778;Mpp-Betrieb;Mpp;-------
27.07.2009;19:32:24;482;78687;16778;Mpp-Betrieb;Mpp;-------
27.07.2009;19:47:25;437;78687;16778;Mpp-Betrieb;Mpp;-------
27.07.2009;20:02:25;450;78687;16779;Mpp-Betrieb;Mpp;-------
27.07.2009;20:17:25;123;78687;16779;Mpp-Betrieb;Mpp;-------
27.07.2009;20:32:24;109;78687;16779;Mpp-Betrieb;Mpp;-------
27.07.2009;20:47:24;16;78687;16779;Mpp-Betrieb;Mpp;-------
27.07.2009;21:02:24;0;78687;16780;Mpp-Betrieb;Warten;-------
28.07.2009;06:17:24;12;78687;16780;Mpp-Betrieb;Mpp;-------
28.07.2009;06:32:25;38;78687;16780;Mpp-Betrieb;Mpp;-------
28.07.2009;06:47:24;228;78687;16780;Mpp-Betrieb;Mpp;-------
28.07.2009;07:02:26;349;78688;16780;Mpp-Betrieb;Mpp;-------
28.07.2009;07:17:25;344;78688;16781;Mpp-Betrieb;Mpp;-------
28.07.2009;07:32:24;502;78688;16781;Mpp-Betrieb;Mpp;-------
28.07.2009;07:47:25;617;78688;16781;Mpp-Betrieb;Mpp;-------
28.07.2009;08:02:26;593;78688;16781;Mpp-Betrieb;Mpp;-------
28.07.2009;08:17:24;1430;78688;16782;Mpp-Betrieb;Mpp;-------
28.07.2009;08:32:24;438;78688;16782;Mpp-Betrieb;Mpp;-------
28.07.2009;08:47:25;652;78689;16782;Mpp-Betrieb;Mpp;-------
28.07.2009;09:02:26;1333;78689;16782;Mpp-Betrieb;Mpp;-------
28.07.2009;09:17:24;3413;78690;16783;Mpp-Betrieb;Mpp;-------
28.07.2009;09:32:24;3516;78691;16783;Mpp-Betrieb;Mpp;-------
28.07.2009;09:47:24;3289;78691;16783;Mpp-Betrieb;Mpp;-------
28.07.2009;10:02:26;1258;78692;16783;Mpp-Betrieb;Mpp;-------
28.07.2009;10:17:24;1720;78692;16784;Mpp-Betrieb;Mpp;-------
28.07.2009;10:32:24;1311;78692;16784;Mpp-Betrieb;Mpp;-------
28.07.2009;10:47:24;1527;78693;16784;Mpp-Betrieb;Mpp;-------
28.07.2009;11:02:26;4344;78694;16784;Mpp-Betrieb;Mpp;-------
28.07.2009;11:17:24;4600;78695;16785;Mpp-Betrieb;Mpp;-------
28.07.2009;11:32:24;4639;78696;16785;Mpp-Betrieb;Mpp;-------
28.07.2009;11:47:24;4751;78697;16785;Mpp-Betrieb;Mpp;-------
28.07.2009;12:02:26;4867;78698;16785;Mpp-Betrieb;Mpp;-------
28.07.2009;12:17:24;4801;78699;16786;Mpp-Betrieb;Mpp;-------
28.07.2009;12:32:24;5024;78700;16786;Mpp-Betrieb;Mpp;-------
28.07.2009;12:47:25;1435;78701;16786;Mpp-Betrieb;Mpp;-------
28.07.2009;13:02:24;1930;78702;16786;Mpp-Betrieb;Mpp;-------
28.07.2009;13:17:25;5208;78702;16787;Mpp-Betrieb;Mpp;-------
28.07.2009;13:32:25;4389;78704;16787;Mpp-Betrieb;Mpp;-------
28.07.2009;13:47:24;1764;78705;16787;Mpp-Betrieb;Mpp;-------
28.07.2009;14:02:25;2256;78705;16787;Mpp-Betrieb;Mpp;-------
28.07.2009;14:17:24;4267;78706;16788;Mpp-Betrieb;Mpp;-------
28.07.2009;14:32:24;5075;78707;16788;Mpp-Betrieb;Mpp;-------
28.07.2009;14:47:24;3288;78708;16788;Mpp-Betrieb;Mpp;-------
28.07.2009;15:02:24;4950;78708;16788;Mpp-Betrieb;Mpp;-------
28.07.2009;15:17:25;4702;78710;16789;Mpp-Betrieb;Mpp;-------
28.07.2009;15:32:24;2591;78711;16789;Mpp-Betrieb;Mpp;-------
28.07.2009;15:47:24;4417;78712;16789;Mpp-Betrieb;Mpp;-------
28.07.2009;16:02:24;4046;78713;16789;Mpp-Betrieb;Mpp;-------
28.07.2009;16:17:24;954;78713;16790;Mpp-Betrieb;Mpp;-------
28.07.2009;16:32:25;1233;78714;16790;Mpp-Betrieb;Mpp;-------
28.07.2009;16:47:24;1441;78714;16790;Mpp-Betrieb;Mpp;-------
28.07.2009;17:02:24;3155;78715;16790;Mpp-Betrieb;Mpp;-------
28.07.2009;17:17:25;2990;78716;16791;Mpp-Betrieb;Mpp;-------
28.07.2009;17:32:25;2772;78716;16791;Mpp-Betrieb;Mpp;-------
28.07.2009;17:47:24;2349;78717;16791;Mpp-Betrieb;Mpp;-------
28.07.2009;18:02:24;1989;78718;16791;Mpp-Betrieb;Mpp;-------
28.07.2009;18:17:24;1664;78718;16792;Mpp-Betrieb;Mpp;-------
28.07.2009;18:32:24;1356;78719;16792;Mpp-Betrieb;Mpp;-------
28.07.2009;18:47:25;1034;78719;16792;Mpp-Betrieb;Mpp;-------
28.07.2009;19:02:25;799;78719;16792;Mpp-Betrieb;Mpp;-------
28.07.2009;19:17:24;567;78719;16793;Mpp-Betrieb;Mpp;-------
28.07.2009;19:32:25;352;78719;16793;Mpp-Betrieb;Mpp;-------
28.07.2009;19:47:24;210;78719;16793;Mpp-Betrieb;Mpp;-------
28.07.2009;20:02:25;139;78719;16793;Mpp-Betrieb;Mpp;-------
28.07.2009;20:17:24;97;78719;16794;Mpp-Betrieb;Mpp;-------
28.07.2009;20:32:25;60;78719;16794;Mpp-Betrieb;Mpp;-------
28.07.2009;20:47:25;28;78719;16794;Mpp-Betrieb;Mpp;-------
28.07.2009;21:02:24;14;78719;16794;Mpp-Betrieb;Mpp;-------
28.07.2009;21:17:25;0;78719;16794;Mpp-Betrieb;Warten;-------
29.07.2009;06:02:25;13;78720;16795;Mpp-Betrieb;Mpp;-------
29.07.2009;06:17:24;30;78720;16795;Mpp-Betrieb;Mpp;-------
29.07.2009;06:32:24;66;78720;16795;Mpp-Betrieb;Mpp;-------
29.07.2009;06:47:25;105;78720;16795;Mpp-Betrieb;Mpp;-------
29.07.2009;07:02:25;183;78720;16796;Mpp-Betrieb;Mpp;-------
29.07.2009;07:17:24;363;78720;16796;Mpp-Betrieb;Mpp;-------
29.07.2009;07:32:25;593;78720;16796;Mpp-Betrieb;Mpp;-------
29.07.2009;07:47:24;861;78720;16796;Mpp-Betrieb;Mpp;-------
29.07.2009;08:02:24;1153;78720;16797;Mpp-Betrieb;Mpp;-------
29.07.2009;08:17:24;1472;78721;16797;Mpp-Betrieb;Mpp;-------
29.07.2009;08:32:25;1792;78721;16797;Mpp-Betrieb;Mpp;-------
29.07.2009;08:47:25;2086;78721;16797;Mpp-Betrieb;Mpp;-------
29.07.2009;09:02:24;2401;78722;16798;Mpp-Betrieb;Mpp;-------
29.07.2009;09:17:24;2633;78723;16798;Mpp-Betrieb;Mpp;-------
29.07.2009;09:32:25;2928;78723;16798;Mpp-Betrieb;Mpp;-------
29.07.2009;09:47:25;3135;78724;16798;Mpp-Betrieb;Mpp;-------
29.07.2009;10:02:24;3382;78725;16799;Mpp-Betrieb;Mpp;-------
29.07.2009;10:17:24;3564;78726;16799;Mpp-Betrieb;Mpp;-------
29.07.2009;10:32:24;3731;78727;16799;Mpp-Betrieb;Mpp;-------
29.07.2009;10:47:24;3901;78728;16799;Mpp-Betrieb;Mpp;-------
29.07.2009;11:02:24;4053;78729;16800;Mpp-Betrieb;Mpp;-------
29.07.2009;11:17:24;4168;78730;16800;Mpp-Betrieb;Mpp;-------
29.07.2009;11:32:24;4270;78731;16800;Mpp-Betrieb;Mpp;-------
29.07.2009;11:47:25;4385;78732;16800;Mpp-Betrieb;Mpp;-------
29.07.2009;12:02:25;4458;78733;16801;Mpp-Betrieb;Mpp;-------
29.07.2009;12:17:24;4498;78734;16801;Mpp-Betrieb;Mpp;-------
29.07.2009;12:32:24;4532;78735;16801;Mpp-Betrieb;Mpp;-------
29.07.2009;12:47:24;4542;78736;16801;Mpp-Betrieb;Mpp;-------
29.07.2009;13:02:24;4573;78737;16802;Mpp-Betrieb;Mpp;-------
29.07.2009;13:17:24;4611;78739;16802;Mpp-Betrieb;Mpp;-------
29.07.2009;13:32:24;4580;78740;16802;Mpp-Betrieb;Mpp;-------
29.07.2009;13:47:24;4521;78741;16802;Mpp-Betrieb;Mpp;-------
29.07.2009;14:02:24;4503;78742;16803;Mpp-Betrieb;Mpp;-------
29.07.2009;14:17:24;4473;78743;16803;Mpp-Betrieb;Mpp;-------
29.07.2009;14:32:24;4362;78744;16803;Mpp-Betrieb;Mpp;-------
29.07.2009;14:47:24;4327;78745;16803;Mpp-Betrieb;Mpp;-------
29.07.2009;15:02:25;4233;78746;16804;Mpp-Betrieb;Mpp;-------
29.07.2009;15:17:24;4081;78747;16804;Mpp-Betrieb;Mpp;-------
29.07.2009;15:32:25;3933;78748;16804;Mpp-Betrieb;Mpp;-------
29.07.2009;15:47:24;3867;78749;16804;Mpp-Betrieb;Mpp;-------
29.07.2009;16:02:25;3701;78750;16805;Mpp-Betrieb;Mpp;-------
29.07.2009;16:17:24;3527;78751;16805;Mpp-Betrieb;Mpp;-------
29.07.2009;16:32:25;3297;78752;16805;Mpp-Betrieb;Mpp;-------
29.07.2009;16:47:25;3115;78753;16805;Mpp-Betrieb;Mpp;-------
29.07.2009;17:02:26;2875;78754;16806;Mpp-Betrieb;Mpp;-------
