Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
29.07.2009;17:17:24;2681;78754;16806;Mpp-Betrieb;Mpp;-------
29.07.2009;17:32:24;2426;78755;16806;Mpp-Betrieb;Mpp;-------
29.07.2009;17:47:24;2164;78756;16806;Mpp-Betrieb;Mpp;-------
29.07.2009;18:02:26;1888;78756;16807;Mpp-Betrieb;Mpp;-------
29.07.2009;18:17:24;1623;78756;16807;Mpp-Betrieb;Mpp;-------
29.07.2009;18:32:25;1311;78757;16807;Mpp-Betrieb;Mpp;-------
29.07.2009;18:47:24;1021;78757;16807;Mpp-Betrieb;Mpp;-------
29.07.2009;19:02:24;755;78757;16808;Mpp-Betrieb;Mpp;-------
29.07.2009;19:17:24;521;78758;16808;Mpp-Betrieb;Mpp;-------
29.07.2009;19:32:24;319;78758;16808;Mpp-Betrieb;Mpp;-------
29.07.2009;19:47:24;185;78758;16808;Mpp-Betrieb;Mpp;-------
29.07.2009;20:02:23;128;78758;16809;Mpp-Betrieb;Mpp;-------
29.07.2009;20:17:25;93;78758;16809;Mpp-Betrieb;Mpp;-------
29.07.2009;20:32:24;71;78758;16809;Mpp-Betrieb;Mpp;-------
29.07.2009;20:47:24;40;78758;16809;Mpp-Betrieb;Mpp;-------
29.07.2009;21:02:24;0;78758;16809;Mpp-Betrieb;Warten;-------
30.07.2009;06:02:26;0;78758;16809;Mpp-Betrieb;Netzueb.;-------
30.07.2009;06:17:24;19;78758;16810;Mpp-Betrieb;Mpp;-------
30.07.2009;06:32:24;18;78758;16810;Mpp-Betrieb;Mpp;-------
30.07.2009;06:47:24;38;78758;16810;Mpp-Betrieb;Mpp;-------
30.07.2009;07:02:26;35;78758;16810;Mpp-Betrieb;Mpp;-------
30.07.2009;07:17:24;23;78758;16811;Mpp-Betrieb;Mpp-Such;-------
30.07.2009;07:32:24;69;78758;16811;Mpp-Betrieb;Mpp;-------
30.07.2009;07:47:25;219;78758;16811;Mpp-Betrieb;Mpp;-------
30.07.2009;08:02:25;57;78758;16811;Mpp-Betrieb;Mpp;-------
30.07.2009;08:17:25;157;78758;16812;Mpp-Betrieb;Mpp;-------
30.07.2009;08:32:25;159;78758;16812;Mpp-Betrieb;Mpp;-------
30.07.2009;08:47:24;276;78758;16812;Mpp-Betrieb;Mpp;-------
30.07.2009;09:02:25;189;78758;16812;Mpp-Betrieb;Mpp;-------
30.07.2009;09:17:25;315;78758;16813;Mpp-Betrieb;Mpp;-------
30.07.2009;09:32:25;154;78758;16813;Mpp-Betrieb;Mpp;-------
30.07.2009;09:47:25;784;78758;16813;Mpp-Betrieb;Mpp;-------
30.07.2009;10:02:25;655;78759;16813;Mpp-Betrieb;Mpp;-------
30.07.2009;10:17:25;952;78759;16814;Mpp-Betrieb;Mpp;-------
30.07.2009;10:32:24;1498;78759;16814;Mpp-Betrieb;Mpp;-------
30.07.2009;10:47:24;1743;78759;16814;Mpp-Betrieb;Mpp;-------
30.07.2009;11:02:25;2047;78760;16814;Mpp-Betrieb;Mpp;-------
30.07.2009;11:17:24;1418;78760;16815;Mpp-Betrieb;Mpp;-------
30.07.2009;11:32:23;1826;78761;16815;Mpp-Betrieb;Mpp;-------
30.07.2009;11:47:25;1781;78761;16815;Mpp-Betrieb;Mpp;-------
30.07.2009;12:02:26;1793;78762;16815;Mpp-Betrieb;Mpp;-------
30.07.2009;12:17:24;1862;78762;16816;Mpp-Betrieb;Mpp;-------
30.07.2009;12:32:24;2287;78763;16816;Mpp-Betrieb;Mpp;-------
30.07.2009;12:47:25;1833;78763;16816;Mpp-Betrieb;Mpp;-------
30.07.2009;13:02:26;1918;78764;16816;Mpp-Betrieb;Mpp;-------
30.07.2009;13:17:24;1711;78764;16817;Mpp-Betrieb;Mpp;-------
30.07.2009;13:32:24;1605;78765;16817;Mpp-Betrieb;Mpp;-------
30.07.2009;13:47:25;1586;78765;16817;Mpp-Betrieb;Mpp;-------
30.07.2009;14:02:25;1239;78765;16817;Mpp-Betrieb;Mpp;-------
30.07.2009;14:17:24;2296;78766;16818;Mpp-Betrieb;Mpp;-------
30.07.2009;14:32:23;2094;78766;16818;Mpp-Betrieb;Mpp;-------
30.07.2009;14:47:25;3597;78767;16818;Mpp-Betrieb;Mpp;-------
30.07.2009;15:02:24;3493;78768;16818;Mpp-Betrieb;Mpp;-------
30.07.2009;15:17:25;1984;78769;16819;Mpp-Betrieb;Mpp;-------
30.07.2009;15:32:25;1477;78769;16819;Mpp-Betrieb;Mpp;-------
30.07.2009;15:47:25;635;78770;16819;Mpp-Betrieb;Mpp;-------
30.07.2009;16:02:25;3476;78770;16819;Mpp-Betrieb;Mpp;-------
30.07.2009;16:17:24;1543;78771;16820;Mpp-Betrieb;Mpp;-------
30.07.2009;16:32:25;1515;78771;16820;Mpp-Betrieb;Mpp;-------
30.07.2009;16:47:24;3437;78772;16820;Mpp-Betrieb;Mpp;-------
30.07.2009;17:02:24;3366;78772;16820;Mpp-Betrieb;Mpp;-------
30.07.2009;17:17:24;3327;78773;16821;Mpp-Betrieb;Mpp;-------
30.07.2009;17:32:23;901;78774;16821;Mpp-Betrieb;Mpp;-------
30.07.2009;17:47:24;1001;78774;16821;Mpp-Betrieb;Mpp;-------
30.07.2009;18:02:25;1022;78774;16821;Mpp-Betrieb;Mpp;-------
30.07.2009;18:17:24;816;78774;16822;Mpp-Betrieb;Mpp;-------
30.07.2009;18:32:24;977;78775;16822;Mpp-Betrieb;Mpp;-------
30.07.2009;18:47:24;757;78775;16822;Mpp-Betrieb;Mpp;-------
30.07.2009;19:02:24;506;78775;16822;Mpp-Betrieb;Mpp;-------
30.07.2009;19:17:24;633;78775;16823;Mpp-Betrieb;Mpp;-------
30.07.2009;19:32:24;555;78775;16823;Mpp-Betrieb;Mpp;-------
30.07.2009;19:47:24;253;78775;16823;Mpp-Betrieb;Mpp;-------
30.07.2009;20:02:25;281;78776;16823;Mpp-Betrieb;Mpp;-------
30.07.2009;20:17:24;140;78776;16824;Mpp-Betrieb;Mpp;-------
30.07.2009;20:32:24;63;78776;16824;Mpp-Betrieb;Mpp;-------
30.07.2009;20:47:24;22;78776;16824;Mpp-Betrieb;Mpp;-------
30.07.2009;21:02:24;0;78776;16824;Mpp-Betrieb;Warten;-------
31.07.2009;06:02:25;0;78776;16824;Mpp-Betrieb;Warten;-------
31.07.2009;06:17:25;14;78776;16825;Mpp-Betrieb;Mpp;-------
31.07.2009;06:32:23;33;78776;16825;Mpp-Betrieb;Mpp;-------
31.07.2009;06:47:24;110;78776;16825;Mpp-Betrieb;Mpp;-------
31.07.2009;07:02:25;200;78776;16825;Mpp-Betrieb;Mpp;-------
31.07.2009;07:17:25;443;78776;16826;Mpp-Betrieb;Mpp;-------
31.07.2009;07:32:24;478;78776;16826;Mpp-Betrieb;Mpp;-------
31.07.2009;07:47:24;495;78776;16826;Mpp-Betrieb;Mpp;-------
31.07.2009;08:02:24;680;78776;16826;Mpp-Betrieb;Mpp;-------
31.07.2009;08:17:24;714;78776;16827;Mpp-Betrieb;Mpp;-------
31.07.2009;08:32:24;1179;78777;16827;Mpp-Betrieb;Mpp;-------
31.07.2009;08:47:25;1056;78777;16827;Mpp-Betrieb;Mpp;-------
31.07.2009;09:02:24;1897;78777;16827;Mpp-Betrieb;Mpp;-------
31.07.2009;09:17:24;1746;78778;16828;Mpp-Betrieb;Mpp;-------
31.07.2009;09:32:26;3276;78778;16828;Mpp-Betrieb;Mpp;-------
31.07.2009;09:47:24;2987;78779;16828;Mpp-Betrieb;Mpp;-------
31.07.2009;10:02:25;2161;78780;16828;Mpp-Betrieb;Mpp;-------
31.07.2009;10:17:25;2941;78780;16829;Mpp-Betrieb;Mpp;-------
31.07.2009;10:32:24;3197;78781;16829;Mpp-Betrieb;Mpp;-------
31.07.2009;10:47:24;2638;78782;16829;Mpp-Betrieb;Mpp;-------
31.07.2009;11:02:24;3525;78783;16829;Mpp-Betrieb;Mpp;-------
31.07.2009;11:17:24;3636;78784;16830;Mpp-Betrieb;Mpp;-------
31.07.2009;11:32:24;3614;78785;16830;Mpp-Betrieb;Mpp;-------
31.07.2009;11:47:24;4012;78786;16830;Mpp-Betrieb;Mpp;-------
31.07.2009;12:02:25;4583;78787;16830;Mpp-Betrieb;Mpp;-------
31.07.2009;12:17:24;4053;78788;16831;Mpp-Betrieb;Mpp;-------
31.07.2009;12:32:24;4026;78789;16831;Mpp-Betrieb;Mpp;-------
31.07.2009;12:47:25;3779;78790;16831;Mpp-Betrieb;Mpp;-------
31.07.2009;13:02:25;4408;78791;16831;Mpp-Betrieb;Mpp;-------
31.07.2009;13:17:24;3917;78792;16832;Mpp-Betrieb;Mpp;-------
31.07.2009;13:32:25;2458;78793;16832;Mpp-Betrieb;Mpp;-------
31.07.2009;13:47:25;3652;78794;16832;Mpp-Betrieb;Mpp;-------
31.07.2009;14:02:24;4659;78795;16832;Mpp-Betrieb;Mpp;-------
31.07.2009;14:17:25;5593;78796;16833;Mpp-Betrieb;Mpp;-------
31.07.2009;14:32:24;4509;78797;16833;Mpp-Betrieb;Mpp;-------
31.07.2009;14:47:24;4466;78798;16833;Mpp-Betrieb;Mpp;-------
31.07.2009;15:02:25;4396;78799;16833;Mpp-Betrieb;Mpp;-------
31.07.2009;15:17:24;4669;78800;16834;Mpp-Betrieb;Mpp;-------
31.07.2009;15:32:24;4445;78801;16834;Mpp-Betrieb;Mpp;-------
31.07.2009;15:47:24;3928;78802;16834;Mpp-Betrieb;Mpp;-------
31.07.2009;16:02:26;3721;78803;16834;Mpp-Betrieb;Mpp;-------
31.07.2009;16:17:25;3640;78804;16835;Mpp-Betrieb;Mpp;-------
31.07.2009;16:32:24;3108;78805;16835;Mpp-Betrieb;Mpp;-------
31.07.2009;16:47:24;2447;78805;16835;Mpp-Betrieb;Mpp;-------
31.07.2009;17:02:26;2760;78806;16835;Mpp-Betrieb;Mpp;-------
31.07.2009;17:17:24;2577;78806;16836;Mpp-Betrieb;Mpp;-------
31.07.2009;17:32:24;2275;78807;16836;Mpp-Betrieb;Mpp;-------
31.07.2009;17:47:24;2178;78807;16836;Mpp-Betrieb;Mpp;-------
31.07.2009;18:02:24;1598;78808;16836;Mpp-Betrieb;Mpp;-------
31.07.2009;18:17:25;1331;78808;16837;Mpp-Betrieb;Mpp;-------
31.07.2009;18:32:24;1217;78809;16837;Mpp-Betrieb;Mpp;-------
31.07.2009;18:47:25;1064;78809;16837;Mpp-Betrieb;Mpp;-------
31.07.2009;19:02:25;863;78809;16837;Mpp-Betrieb;Mpp;-------
31.07.2009;19:17:24;589;78809;16838;Mpp-Betrieb;Mpp;-------
31.07.2009;19:32:24;486;78809;16838;Mpp-Betrieb;Mpp;-------
31.07.2009;19:47:24;309;78810;16838;Mpp-Betrieb;Mpp;-------
31.07.2009;20:02:26;143;78810;16838;Mpp-Betrieb;Mpp;-------
31.07.2009;20:17:24;81;78810;16839;Mpp-Betrieb;Mpp;-------
31.07.2009;20:32:24;43;78810;16839;Mpp-Betrieb;Mpp;-------
31.07.2009;20:47:25;24;78810;16839;Mpp-Betrieb;Mpp;-------
31.07.2009;21:02:25;0;78810;16839;Mpp-Betrieb;Netzueb.;-------
01.08.2009;06:02:26;13;78810;16839;Mpp-Betrieb;Mpp;-------
01.08.2009;06:17:25;30;78810;16840;Mpp-Betrieb;Mpp;-------
01.08.2009;06:32:24;70;78810;16840;Mpp-Betrieb;Mpp;-------
01.08.2009;06:47:24;126;78810;16840;Mpp-Betrieb;Mpp;-------
01.08.2009;07:02:25;208;78810;16840;Mpp-Betrieb;Mpp;-------
01.08.2009;07:17:24;362;78810;16841;Mpp-Betrieb;Mpp;-------
01.08.2009;07:32:24;579;78810;16841;Mpp-Betrieb;Mpp;-------
01.08.2009;07:47:25;834;78810;16841;Mpp-Betrieb;Mpp;-------
01.08.2009;08:02:25;1338;78810;16841;Mpp-Betrieb;Mpp;-------
01.08.2009;08:17:24;744;78811;16842;Mpp-Betrieb;Mpp;-------
01.08.2009;08:32:24;540;78811;16842;Mpp-Betrieb;Mpp;-------
01.08.2009;08:47:25;2539;78811;16842;Mpp-Betrieb;Mpp;-------
01.08.2009;09:02:25;1778;78812;16842;Mpp-Betrieb;Mpp;-------
01.08.2009;09:17:24;1294;78812;16843;Mpp-Betrieb;Mpp;-------
01.08.2009;09:32:24;1848;78812;16843;Mpp-Betrieb;Mpp;-------
01.08.2009;09:47:24;1675;78813;16843;Mpp-Betrieb;Mpp;-------
01.08.2009;10:02:26;3799;78813;16843;Mpp-Betrieb;Mpp;-------
01.08.2009;10:17:24;3685;78814;16844;Mpp-Betrieb;Mpp;-------
01.08.2009;10:32:24;4595;78815;16844;Mpp-Betrieb;Mpp;-------
01.08.2009;10:47:24;3480;78816;16844;Mpp-Betrieb;Mpp;-------
01.08.2009;11:02:25;2583;78816;16844;Mpp-Betrieb;Mpp;-------
01.08.2009;11:17:24;4315;78817;16845;Mpp-Betrieb;Mpp;-------
01.08.2009;11:32:24;4176;78818;16845;Mpp-Betrieb;Mpp;-------
01.08.2009;11:47:25;4301;78819;16845;Mpp-Betrieb;Mpp;-------
01.08.2009;12:02:26;4359;78820;16845;Mpp-Betrieb;Mpp;-------
01.08.2009;12:17:24;4399;78822;16846;Mpp-Betrieb;Mpp;-------
01.08.2009;12:32:25;4442;78823;16846;Mpp-Betrieb;Mpp;-------
01.08.2009;12:47:25;4488;78824;16846;Mpp-Betrieb;Mpp;-------
01.08.2009;13:02:24;4498;78825;16846;Mpp-Betrieb;Mpp;-------
01.08.2009;13:17:25;4518;78826;16847;Mpp-Betrieb;Mpp;-------
01.08.2009;13:32:24;4495;78827;16847;Mpp-Betrieb;Mpp;-------
01.08.2009;13:47:24;4468;78828;16847;Mpp-Betrieb;Mpp;-------
01.08.2009;14:02:25;4401;78829;16847;Mpp-Betrieb;Mpp;-------
01.08.2009;14:17:24;4373;78831;16848;Mpp-Betrieb;Mpp;-------
01.08.2009;14:32:24;4312;78832;16848;Mpp-Betrieb;Mpp;-------
01.08.2009;14:47:25;4220;78833;16848;Mpp-Betrieb;Mpp;-------
01.08.2009;15:02:25;4120;78834;16848;Mpp-Betrieb;Mpp;-------
01.08.2009;15:17:25;4024;78835;16849;Mpp-Betrieb;Mpp;-------
01.08.2009;15:32:25;3880;78836;16849;Mpp-Betrieb;Mpp;-------
01.08.2009;15:47:24;3725;78837;16849;Mpp-Betrieb;Mpp;-------
01.08.2009;16:02:25;3557;78838;16849;Mpp-Betrieb;Mpp;-------
01.08.2009;16:17:24;3394;78838;16850;Mpp-Betrieb;Mpp;-------
01.08.2009;16:32:23;3211;78839;16850;Mpp-Betrieb;Mpp;-------
01.08.2009;16:47:24;3001;78840;16850;Mpp-Betrieb;Mpp;-------
01.08.2009;17:02:25;2722;78841;16850;Mpp-Betrieb;Mpp;-------
01.08.2009;17:17:24;2438;78841;16851;Mpp-Betrieb;Mpp;-------
01.08.2009;17:32:24;2271;78842;16851;Mpp-Betrieb;Mpp;-------
01.08.2009;17:47:24;2029;78843;16851;Mpp-Betrieb;Mpp;-------
01.08.2009;18:02:25;1773;78843;16851;Mpp-Betrieb;Mpp;-------
01.08.2009;18:17:24;1513;78843;16852;Mpp-Betrieb;Mpp;-------
01.08.2009;18:32:24;1273;78844;16852;Mpp-Betrieb;Mpp;-------
01.08.2009;18:47:24;964;78844;16852;Mpp-Betrieb;Mpp;-------
01.08.2009;19:02:26;700;78844;16852;Mpp-Betrieb;Mpp;-------
01.08.2009;19:17:24;270;78844;16853;Mpp-Betrieb;Mpp;-------
01.08.2009;19:32:25;262;78844;16853;Mpp-Betrieb;Mpp;-------
01.08.2009;19:47:23;244;78845;16853;Mpp-Betrieb;Mpp;-------
01.08.2009;20:02:24;124;78845;16853;Mpp-Betrieb;Mpp;-------
01.08.2009;20:17:24;69;78845;16854;Mpp-Betrieb;Mpp;-------
01.08.2009;20:32:24;38;78845;16854;Mpp-Betrieb;Mpp;-------
01.08.2009;20:47:24;23;78845;16854;Mpp-Betrieb;Mpp;-------
01.08.2009;21:02:25;0;78845;16854;Mpp-Betrieb;Warten;-------
02.08.2009;06:02:24;0;78845;16854;Mpp-Betrieb;Warten;-------
02.08.2009;06:17:24;12;78845;16854;Mpp-Betrieb;Mpp;-------
02.08.2009;06:32:24;47;78845;16855;Mpp-Betrieb;Mpp;-------
02.08.2009;06:47:24;132;78845;16855;Mpp-Betrieb;Mpp;-------
02.08.2009;07:02:25;215;78845;16855;Mpp-Betrieb;Mpp;-------
02.08.2009;07:17:25;231;78845;16855;Mpp-Betrieb;Mpp;-------
02.08.2009;07:32:24;201;78845;16856;Mpp-Betrieb;Mpp;-------
02.08.2009;07:47:25;360;78845;16856;Mpp-Betrieb;Mpp;-------
02.08.2009;08:02:25;390;78845;16856;Mpp-Betrieb;Mpp;-------
02.08.2009;08:17:25;1184;78845;16856;Mpp-Betrieb;Mpp;-------
02.08.2009;08:32:24;2076;78845;16857;Mpp-Betrieb;Mpp;-------
02.08.2009;08:47:23;2117;78846;16857;Mpp-Betrieb;Mpp;-------
02.08.2009;09:02:25;1256;78846;16857;Mpp-Betrieb;Mpp;-------
02.08.2009;09:17:25;2301;78847;16857;Mpp-Betrieb;Mpp;-------
02.08.2009;09:32:24;1119;78847;16858;Mpp-Betrieb;Mpp;-------
02.08.2009;09:47:24;784;78848;16858;Mpp-Betrieb;Mpp;-------
02.08.2009;10:02:26;892;78848;16858;Mpp-Betrieb;Mpp;-------
02.08.2009;10:17:24;806;78848;16858;Mpp-Betrieb;Mpp;-------
02.08.2009;10:32:24;1041;78848;16859;Mpp-Betrieb;Mpp;-------
02.08.2009;10:47:24;1064;78849;16859;Mpp-Betrieb;Mpp;-------
02.08.2009;11:02:25;2199;78849;16859;Mpp-Betrieb;Mpp;-------
02.08.2009;11:17:24;1017;78849;16859;Mpp-Betrieb;Mpp;-------
02.08.2009;11:32:24;666;78850;16860;Mpp-Betrieb;Mpp;-------
02.08.2009;11:47:24;702;78850;16860;Mpp-Betrieb;Mpp;-------
02.08.2009;12:02:25;759;78850;16860;Mpp-Betrieb;Mpp;-------
02.08.2009;12:17:25;186;78850;16860;Mpp-Betrieb;Mpp;-------
02.08.2009;12:47:25;140;78850;16861;Mpp-Betrieb;Mpp;-------
02.08.2009;12:32:24;122;78850;16861;Mpp-Betrieb;Mpp;-------
02.08.2009;13:17:24;241;78850;16861;Mpp-Betrieb;Mpp;-------
02.08.2009;13:32:25;120;78850;16862;Mpp-Betrieb;Mpp;-------
02.08.2009;13:47:24;60;78850;16862;Mpp-Betrieb;Mpp;-------
02.08.2009;14:02:26;90;78850;16862;Mpp-Betrieb;Mpp;-------
02.08.2009;14:17:25;74;78850;16862;Mpp-Betrieb;Mpp;-------
02.08.2009;14:32:24;130;78850;16863;Mpp-Betrieb;Mpp;-------
02.08.2009;14:47:23;525;78850;16863;Mpp-Betrieb;Mpp;-------
02.08.2009;15:02:25;973;78851;16863;Mpp-Betrieb;Mpp;-------
02.08.2009;15:17:24;1043;78851;16863;Mpp-Betrieb;Mpp;-------
02.08.2009;15:32:24;1882;78851;16864;Mpp-Betrieb;Mpp;-------
02.08.2009;15:47:24;1986;78852;16864;Mpp-Betrieb;Mpp;-------
02.08.2009;16:02:24;1775;78852;16864;Mpp-Betrieb;Mpp;-------
02.08.2009;16:17:24;1458;78853;16864;Mpp-Betrieb;Mpp;-------
02.08.2009;16:32:24;1042;78853;16865;Mpp-Betrieb;Mpp;-------
02.08.2009;16:47:24;1097;78853;16865;Mpp-Betrieb;Mpp;-------
02.08.2009;17:02:24;1352;78853;16865;Mpp-Betrieb;Mpp;-------
02.08.2009;17:17:24;2324;78854;16865;Mpp-Betrieb;Mpp;-------
02.08.2009;17:32:25;1650;78855;16866;Mpp-Betrieb;Mpp;-------
02.08.2009;17:47:24;1705;78855;16866;Mpp-Betrieb;Mpp;-------
02.08.2009;18:02:23;601;78855;16866;Mpp-Betrieb;Mpp;-------
02.08.2009;18:17:24;198;78855;16866;Mpp-Betrieb;Mpp;-------
02.08.2009;18:32:25;339;78855;16867;Mpp-Betrieb;Mpp;-------
02.08.2009;18:47:25;419;78855;16867;Mpp-Betrieb;Mpp;-------
02.08.2009;19:02:24;535;78856;16867;Mpp-Betrieb;Mpp;-------
02.08.2009;19:17:25;435;78856;16867;Mpp-Betrieb;Mpp;-------
02.08.2009;19:32:24;190;78856;16868;Mpp-Betrieb;Mpp;-------
02.08.2009;19:47:24;66;78856;16868;Mpp-Betrieb;Mpp-Such;-------
02.08.2009;20:02:24;38;78856;16868;Mpp-Betrieb;Mpp;-------
02.08.2009;20:17:24;20;78856;16868;Mpp-Betrieb;Mpp;-------
02.08.2009;20:32:24;26;78856;16869;Mpp-Betrieb;Mpp;-------
02.08.2009;20:47:24;19;78856;16869;Mpp-Betrieb;Mpp;-------
02.08.2009;21:02:24;0;78856;16869;Mpp-Betrieb;Warten;-------
03.08.2009;06:17:24;12;78856;16869;Mpp-Betrieb;Mpp;-------
03.08.2009;06:32:25;21;78856;16869;Mpp-Betrieb;Mpp;-------
03.08.2009;06:47:24;30;78856;16869;Mpp-Betrieb;Mpp;-------
03.08.2009;07:02:25;40;78856;16870;Mpp-Betrieb;Mpp;-------
03.08.2009;07:17:24;53;78856;16870;Mpp-Betrieb;Mpp;-------
03.08.2009;07:32:24;55;78856;16870;Mpp-Betrieb;Mpp;-------
03.08.2009;07:47:24;58;78856;16870;Mpp-Betrieb;Mpp;-------
03.08.2009;08:02:25;74;78856;16871;Mpp-Betrieb;Mpp;-------
03.08.2009;08:17:24;88;78856;16871;Mpp-Betrieb;Mpp;-------
03.08.2009;08:32:24;111;78856;16871;Mpp-Betrieb;Mpp;-------
03.08.2009;08:47:25;137;78856;16871;Mpp-Betrieb;Mpp;-------
03.08.2009;09:02:26;146;78856;16872;Mpp-Betrieb;Mpp-Such;-------
03.08.2009;09:17:24;187;78856;16872;Mpp-Betrieb;Mpp;-------
03.08.2009;09:32:24;278;78856;16872;Mpp-Betrieb;Mpp;-------
03.08.2009;09:47:24;160;78856;16872;Mpp-Betrieb;Mpp;-------
03.08.2009;10:02:26;209;78856;16873;Mpp-Betrieb;Mpp;-------
03.08.2009;10:17:24;279;78856;16873;Mpp-Betrieb;Mpp;-------
03.08.2009;10:32:25;505;78856;16873;Mpp-Betrieb;Mpp;-------
03.08.2009;10:47:24;836;78857;16873;Mpp-Betrieb;Mpp;-------
03.08.2009;11:02:26;655;78857;16874;Mpp-Betrieb;Mpp;-------
03.08.2009;11:17:25;529;78857;16874;Mpp-Betrieb;Mpp;-------
03.08.2009;11:32:24;502;78857;16874;Mpp-Betrieb;Mpp;-------
03.08.2009;11:47:25;510;78857;16874;Mpp-Betrieb;Mpp;-------
03.08.2009;12:02:25;1338;78857;16875;Mpp-Betrieb;Mpp;-------
03.08.2009;12:17:24;995;78858;16875;Mpp-Betrieb;Mpp;-------
03.08.2009;12:32:23;807;78858;16875;Mpp-Betrieb;Mpp;-------
03.08.2009;12:47:25;787;78858;16875;Mpp-Betrieb;Mpp;-------
03.08.2009;13:02:24;1176;78858;16876;Mpp-Betrieb;Mpp;-------
03.08.2009;13:17:24;1149;78859;16876;Mpp-Betrieb;Mpp;-------
03.08.2009;13:32:24;653;78859;16876;Mpp-Betrieb;Mpp;-------
03.08.2009;13:47:25;1727;78859;16876;Mpp-Betrieb;Mpp;-------
03.08.2009;14:02:25;1665;78860;16877;Mpp-Betrieb;Mpp;-------
03.08.2009;14:17:25;1766;78860;16877;Mpp-Betrieb;Mpp;-------
03.08.2009;14:32:25;1550;78860;16877;Mpp-Betrieb;Mpp;-------
03.08.2009;14:47:25;1376;78861;16877;Mpp-Betrieb;Mpp;-------
03.08.2009;15:02:25;1468;78861;16878;Mpp-Betrieb;Mpp;-------
03.08.2009;15:17:24;1484;78861;16878;Mpp-Betrieb;Mpp;-------
03.08.2009;15:32:24;1326;78862;16878;Mpp-Betrieb;Mpp;-------
03.08.2009;15:47:23;1529;78862;16878;Mpp-Betrieb;Mpp;-------
03.08.2009;16:02:26;1415;78862;16879;Mpp-Betrieb;Mpp;-------
03.08.2009;16:17:24;1753;78863;16879;Mpp-Betrieb;Mpp;-------
03.08.2009;16:32:24;1426;78863;16879;Mpp-Betrieb;Mpp;-------
03.08.2009;16:47:25;860;78864;16880;Mpp-Betrieb;Mpp;-------
03.08.2009;17:02:25;1183;78864;16880;Mpp-Betrieb;Mpp;-------
03.08.2009;17:17:25;1004;78864;16880;Mpp-Betrieb;Mpp;-------
03.08.2009;17:32:25;614;78864;16880;Mpp-Betrieb;Mpp;-------
03.08.2009;17:47:25;399;78864;16881;Mpp-Betrieb;Mpp;-------
03.08.2009;18:02:24;209;78864;16881;Mpp-Betrieb;Mpp;-------
03.08.2009;18:17:25;85;78864;16881;Mpp-Betrieb;Mpp;-------
03.08.2009;18:32:25;84;78865;16881;Mpp-Betrieb;Mpp;-------
03.08.2009;18:47:24;188;78865;16882;Mpp-Betrieb;Mpp;-------
03.08.2009;19:02:25;258;78865;16882;Mpp-Betrieb;Mpp;-------
03.08.2009;19:17:25;222;78865;16882;Mpp-Betrieb;Mpp;-------
03.08.2009;19:32:25;68;78865;16882;Mpp-Betrieb;Mpp-Such;-------
03.08.2009;19:47:24;65;78865;16883;Mpp-Betrieb;Mpp;-------
03.08.2009;20:02:25;59;78865;16883;Mpp-Betrieb;Mpp;-------
03.08.2009;20:17:25;28;78865;16883;Mpp-Betrieb;Mpp;-------
03.08.2009;20:32:24;50;78865;16883;Mpp-Betrieb;Mpp;-------
04.08.2009;06:17:25;12;78865;16884;Mpp-Betrieb;Mpp;-------
04.08.2009;06:32:24;66;78865;16884;Mpp-Betrieb;Mpp;-------
04.08.2009;06:47:24;147;78865;16884;Mpp-Betrieb;Mpp;-------
04.08.2009;07:02:25;199;78865;16885;Mpp-Betrieb;Mpp;-------
04.08.2009;07:17:24;259;78865;16885;Mpp-Betrieb;Mpp;-------
04.08.2009;07:32:24;576;78865;16885;Mpp-Betrieb;Mpp;-------
04.08.2009;07:47:24;834;78865;16885;Mpp-Betrieb;Mpp;-------
04.08.2009;08:02:26;391;78865;16886;Mpp-Betrieb;Mpp;-------
04.08.2009;08:17:25;619;78865;16886;Mpp-Betrieb;Mpp;-------
04.08.2009;08:32:24;1819;78866;16886;Mpp-Betrieb;Mpp;-------
04.08.2009;08:47:24;1134;78866;16886;Mpp-Betrieb;Mpp;-------
04.08.2009;09:02:26;1579;78866;16887;Mpp-Betrieb;Mpp;-------
04.08.2009;09:17:25;2173;78867;16887;Mpp-Betrieb;Mpp;-------
04.08.2009;09:32:25;3814;78867;16887;Mpp-Betrieb;Mpp;-------
04.08.2009;09:47:24;2846;78868;16887;Mpp-Betrieb;Mpp;-------
04.08.2009;10:02:26;3321;78869;16888;Mpp-Betrieb;Mpp;-------
04.08.2009;10:17:24;3624;78870;16888;Mpp-Betrieb;Mpp;-------
04.08.2009;10:32:24;4388;78871;16888;Mpp-Betrieb;Mpp;-------
04.08.2009;10:47:24;3659;78872;16888;Mpp-Betrieb;Mpp;-------
04.08.2009;11:02:26;1375;78872;16889;Mpp-Betrieb;Mpp;-------
04.08.2009;11:17:24;4025;78873;16889;Mpp-Betrieb;Mpp;-------
04.08.2009;11:32:24;4381;78874;16889;Mpp-Betrieb;Mpp;-------
04.08.2009;11:47:25;5083;78875;16889;Mpp-Betrieb;Mpp;-------
04.08.2009;12:02:26;1683;78876;16890;Mpp-Betrieb;Mpp;-------
04.08.2009;12:17:25;3488;78877;16890;Mpp-Betrieb;Mpp;-------
04.08.2009;12:32:24;1288;78878;16890;Mpp-Betrieb;Mpp;-------
04.08.2009;12:47:24;5402;78878;16890;Mpp-Betrieb;Mpp;-------
04.08.2009;13:02:24;5131;78880;16891;Mpp-Betrieb;Mpp;-------
04.08.2009;13:17:25;1778;78880;16891;Mpp-Betrieb;Mpp;-------
04.08.2009;13:32:25;4023;78881;16891;Mpp-Betrieb;Mpp;-------
04.08.2009;13:47:24;4933;78882;16891;Mpp-Betrieb;Mpp;-------
04.08.2009;14:02:25;4780;78884;16892;Mpp-Betrieb;Mpp;-------
04.08.2009;14:17:24;4757;78885;16892;Mpp-Betrieb;Mpp;-------
04.08.2009;14:32:25;4649;78886;16892;Mpp-Betrieb;Mpp;-------
04.08.2009;14:47:24;4536;78887;16892;Mpp-Betrieb;Mpp;-------
04.08.2009;15:02:25;4415;78888;16893;Mpp-Betrieb;Mpp;-------
04.08.2009;15:17:24;4299;78889;16893;Mpp-Betrieb;Mpp;-------
04.08.2009;15:32:24;4195;78890;16893;Mpp-Betrieb;Mpp;-------
04.08.2009;15:47:24;4040;78891;16893;Mpp-Betrieb;Mpp;-------
04.08.2009;16:02:25;3806;78892;16894;Mpp-Betrieb;Mpp;-------
04.08.2009;16:17:25;3585;78893;16894;Mpp-Betrieb;Mpp;-------
04.08.2009;16:32:25;3455;78894;16894;Mpp-Betrieb;Mpp;-------
04.08.2009;16:47:25;3226;78895;16894;Mpp-Betrieb;Mpp;-------
04.08.2009;17:02:25;2973;78896;16895;Mpp-Betrieb;Mpp;-------
04.08.2009;17:17:24;2756;78897;16895;Mpp-Betrieb;Mpp;-------
04.08.2009;17:32:25;2512;78897;16895;Mpp-Betrieb;Mpp;-------
04.08.2009;17:47:24;2218;78898;16895;Mpp-Betrieb;Mpp;-------
04.08.2009;18:02:26;1876;78898;16896;Mpp-Betrieb;Mpp;-------
04.08.2009;18:17:24;1594;78899;16896;Mpp-Betrieb;Mpp;-------
04.08.2009;18:32:24;1307;78899;16896;Mpp-Betrieb;Mpp;-------
04.08.2009;18:47:25;1014;78899;16896;Mpp-Betrieb;Mpp;-------
04.08.2009;19:02:25;740;78900;16897;Mpp-Betrieb;Mpp;-------
04.08.2009;19:17:24;502;78900;16897;Mpp-Betrieb;Mpp;-------
04.08.2009;19:32:24;310;78900;16897;Mpp-Betrieb;Mpp;-------
04.08.2009;19:47:24;186;78900;16897;Mpp-Betrieb;Mpp;-------
04.08.2009;20:02:25;130;78900;16898;Mpp-Betrieb;Mpp;-------
04.08.2009;20:17:24;84;78900;16898;Mpp-Betrieb;Mpp;-------
04.08.2009;20:32:25;42;78900;16898;Mpp-Betrieb;Mpp;-------
04.08.2009;20:47:24;18;78900;16898;Mpp-Betrieb;Mpp;-------
04.08.2009;21:02:24;0;78900;16898;Mpp-Betrieb;Warten;-------
05.08.2009;06:02:25;0;78900;16898;Mpp-Betrieb;Warten;-------
05.08.2009;06:17:24;23;78900;16899;Mpp-Betrieb;Mpp;-------
05.08.2009;06:32:25;52;78900;16899;Mpp-Betrieb;Mpp;-------
05.08.2009;06:47:25;95;78900;16899;Mpp-Betrieb;Mpp;-------
05.08.2009;07:02:25;165;78900;16899;Mpp-Betrieb;Mpp;-------
05.08.2009;07:17:24;308;78900;16900;Mpp-Betrieb;Mpp;-------
05.08.2009;07:32:24;529;78900;16900;Mpp-Betrieb;Mpp;-------
05.08.2009;07:47:24;782;78900;16900;Mpp-Betrieb;Mpp;-------
05.08.2009;08:02:25;1053;78901;16900;Mpp-Betrieb;Mpp;-------
05.08.2009;08:17:24;1357;78901;16901;Mpp-Betrieb;Mpp;-------
05.08.2009;08:32:25;1689;78901;16901;Mpp-Betrieb;Mpp;-------
05.08.2009;08:47:24;2015;78902;16901;Mpp-Betrieb;Mpp;-------
05.08.2009;09:02:24;2234;78902;16901;Mpp-Betrieb;Mpp;-------
05.08.2009;09:17:24;2599;78903;16902;Mpp-Betrieb;Mpp;-------
05.08.2009;09:32:24;2925;78904;16902;Mpp-Betrieb;Mpp;-------
05.08.2009;09:47:24;1296;78904;16902;Mpp-Betrieb;Mpp;-------
05.08.2009;10:02:25;2977;78905;16902;Mpp-Betrieb;Mpp;-------
05.08.2009;10:17:25;3694;78906;16903;Mpp-Betrieb;Mpp;-------
05.08.2009;10:32:24;3827;78907;16903;Mpp-Betrieb;Mpp;-------
05.08.2009;10:47:25;3941;78908;16903;Mpp-Betrieb;Mpp;-------
05.08.2009;11:02:25;4133;78909;16903;Mpp-Betrieb;Mpp;-------
05.08.2009;11:17:25;4265;78910;16904;Mpp-Betrieb;Mpp;-------
05.08.2009;11:32:25;4339;78911;16904;Mpp-Betrieb;Mpp;-------
05.08.2009;11:47:25;4478;78912;16904;Mpp-Betrieb;Mpp;-------
05.08.2009;12:02:27;4604;78913;16904;Mpp-Betrieb;Mpp;-------
05.08.2009;12:17:25;4650;78914;16905;Mpp-Betrieb;Mpp;-------
05.08.2009;12:32:24;4768;78915;16905;Mpp-Betrieb;Mpp;-------
05.08.2009;12:47:24;4814;78916;16905;Mpp-Betrieb;Mpp;-------
05.08.2009;13:02:25;4852;78918;16905;Mpp-Betrieb;Mpp;-------
05.08.2009;13:17:25;4820;78919;16906;Mpp-Betrieb;Mpp;-------
05.08.2009;13:32:24;4607;78920;16906;Mpp-Betrieb;Mpp;-------
05.08.2009;13:47:24;4456;78921;16906;Mpp-Betrieb;Mpp;-------
05.08.2009;14:02:25;4158;78922;16906;Mpp-Betrieb;Mpp;-------
05.08.2009;14:17:25;4615;78923;16907;Mpp-Betrieb;Mpp;-------
05.08.2009;14:32:24;4741;78924;16907;Mpp-Betrieb;Mpp;-------
05.08.2009;14:47:25;4635;78926;16907;Mpp-Betrieb;Mpp;-------
05.08.2009;15:02:24;4071;78927;16907;Mpp-Betrieb;Mpp;-------
05.08.2009;15:17:24;3892;78928;16908;Mpp-Betrieb;Mpp;-------
05.08.2009;15:32:25;3944;78929;16908;Mpp-Betrieb;Mpp;-------
05.08.2009;15:47:24;3125;78930;16908;Mpp-Betrieb;Mpp;-------
05.08.2009;16:02:24;3569;78930;16908;Mpp-Betrieb;Mpp;-------
05.08.2009;16:17:24;3052;78931;16909;Mpp-Betrieb;Mpp;-------
05.08.2009;16:32:24;3878;78932;16909;Mpp-Betrieb;Mpp;-------
05.08.2009;16:47:25;3569;78933;16909;Mpp-Betrieb;Mpp;-------
05.08.2009;17:02:25;3552;78934;16909;Mpp-Betrieb;Mpp;-------
05.08.2009;17:17:25;2921;78935;16910;Mpp-Betrieb;Mpp;-------
05.08.2009;17:32:24;2564;78935;16910;Mpp-Betrieb;Mpp;-------
05.08.2009;17:47:25;1629;78936;16910;Mpp-Betrieb;Mpp;-------
05.08.2009;18:02:25;1361;78936;16910;Mpp-Betrieb;Mpp;-------
05.08.2009;18:17:24;779;78936;16911;Mpp-Betrieb;Mpp;-------
05.08.2009;18:32:25;1380;78937;16911;Mpp-Betrieb;Mpp;-------
05.08.2009;18:47:23;672;78937;16911;Mpp-Betrieb;Mpp;-------
05.08.2009;19:02:25;796;78937;16911;Mpp-Betrieb;Mpp;-------
05.08.2009;19:17:24;483;78937;16912;Mpp-Betrieb;Mpp;-------
05.08.2009;19:32:24;230;78937;16912;Mpp-Betrieb;Mpp;-------
05.08.2009;19:47:24;153;78937;16912;Mpp-Betrieb;Mpp;-------
05.08.2009;20:02:25;137;78937;16912;Mpp-Betrieb;Mpp;-------
05.08.2009;20:17:24;91;78937;16913;Mpp-Betrieb;Mpp;-------
05.08.2009;20:32:25;42;78937;16913;Mpp-Betrieb;Mpp;-------
05.08.2009;20:47:25;15;78937;16913;Mpp-Betrieb;Mpp;-------
005.08.2009;18:54:34;0;78937;16913;Mpp-Betrieb;Warten;-------
06.08.2009;06:02:25;0;78937;16913;Mpp-Betrieb;Warten;-------
06.08.2009;06:17:24;23;78937;16913;Mpp-Betrieb;Mpp-Such;-------
06.08.2009;06:32:25;45;78937;16914;Mpp-Betrieb;Mpp;-------
06.08.2009;06:47:24;86;78938;16914;Mpp-Betrieb;Mpp;-------
06.08.2009;07:02:24;153;78938;16914;Mpp-Betrieb;Mpp;-------
06.08.2009;07:17:24;298;78938;16914;Mpp-Betrieb;Mpp;-------
06.08.2009;07:32:24;504;78938;16915;Mpp-Betrieb;Mpp;-------
06.08.2009;07:47:23;763;78938;16915;Mpp-Betrieb;Mpp;-------
06.08.2009;08:02:26;1039;78938;16915;Mpp-Betrieb;Mpp;-------
06.08.2009;08:17:24;1326;78938;16915;Mpp-Betrieb;Mpp;-------
06.08.2009;08:32:25;1645;78939;16916;Mpp-Betrieb;Mpp;-------
06.08.2009;08:47:26;1961;78939;16916;Mpp-Betrieb;Mpp;-------
06.08.2009;09:02:25;2244;78940;16916;Mpp-Betrieb;Mpp;-------
06.08.2009;09:17:24;2536;78940;16916;Mpp-Betrieb;Mpp;-------
06.08.2009;09:32:24;2803;78941;16917;Mpp-Betrieb;Mpp;-------
06.08.2009;09:47:24;3011;78942;16917;Mpp-Betrieb;Mpp;-------
06.08.2009;10:02:25;3235;78942;16917;Mpp-Betrieb;Mpp;-------
06.08.2009;10:17:25;3431;78943;16917;Mpp-Betrieb;Mpp;-------
06.08.2009;10:32:25;3616;78944;16918;Mpp-Betrieb;Mpp;-------
06.08.2009;10:47:24;3778;78945;16918;Mpp-Betrieb;Mpp;-------
06.08.2009;11:02:25;3969;78946;16918;Mpp-Betrieb;Mpp;-------
06.08.2009;11:17:24;4098;78947;16918;Mpp-Betrieb;Mpp;-------
06.08.2009;11:32:24;4174;78948;16919;Mpp-Betrieb;Mpp;-------
06.08.2009;11:47:25;4240;78949;16919;Mpp-Betrieb;Mpp;-------
06.08.2009;12:02:25;4284;78950;16919;Mpp-Betrieb;Mpp;-------
06.08.2009;12:17:24;4460;78951;16919;Mpp-Betrieb;Mpp;-------
06.08.2009;12:32:24;4455;78952;16920;Mpp-Betrieb;Mpp;-------
06.08.2009;12:47:25;4354;78954;16920;Mpp-Betrieb;Mpp;-------
06.08.2009;13:02:26;4493;78955;16920;Mpp-Betrieb;Mpp;-------
06.08.2009;13:17:24;4501;78956;16920;Mpp-Betrieb;Mpp;-------
06.08.2009;13:32:24;4475;78957;16921;Mpp-Betrieb;Mpp;-------
06.08.2009;13:47:25;4521;78958;16921;Mpp-Betrieb;Mpp;-------
06.08.2009;14:02:24;4545;78959;16921;Mpp-Betrieb;Mpp;-------
06.08.2009;14:17:24;4361;78960;16921;Mpp-Betrieb;Mpp;-------
06.08.2009;14:32:24;4364;78961;16922;Mpp-Betrieb;Mpp;-------
06.08.2009;14:47:24;4295;78962;16922;Mpp-Betrieb;Mpp;-------
06.08.2009;15:02:24;4208;78964;16922;Mpp-Betrieb;Mpp;-------
06.08.2009;15:17:24;4112;78965;16922;Mpp-Betrieb;Mpp;-------
06.08.2009;15:32:24;3848;78966;16923;Mpp-Betrieb;Mpp;-------
06.08.2009;15:47:24;3756;78967;16923;Mpp-Betrieb;Mpp;-------
06.08.2009;16:02:25;3651;78967;16923;Mpp-Betrieb;Mpp;-------
06.08.2009;16:17:25;3515;78968;16923;Mpp-Betrieb;Mpp;-------
06.08.2009;16:32:24;3291;78969;16924;Mpp-Betrieb;Mpp;-------
06.08.2009;16:47:24;3113;78970;16924;Mpp-Betrieb;Mpp;-------
06.08.2009;17:02:24;2891;78971;16924;Mpp-Betrieb;Mpp;-------
06.08.2009;17:17:25;2646;78971;16924;Mpp-Betrieb;Mpp;-------
06.08.2009;17:32:24;2384;78972;16925;Mpp-Betrieb;Mpp;-------
06.08.2009;17:47:25;2099;78973;16925;Mpp-Betrieb;Mpp;-------
06.08.2009;18:02:24;1820;78973;16925;Mpp-Betrieb;Mpp;-------
06.08.2009;18:17:24;1521;78974;16925;Mpp-Betrieb;Mpp;-------
06.08.2009;18:32:25;1227;78974;16926;Mpp-Betrieb;Mpp;-------
06.08.2009;18:47:24;945;78974;16926;Mpp-Betrieb;Mpp;-------
06.08.2009;19:02:24;679;78974;16926;Mpp-Betrieb;Mpp;-------
06.08.2009;19:17:24;450;78975;16926;Mpp-Betrieb;Mpp;-------
06.08.2009;19:32:24;268;78975;16927;Mpp-Betrieb;Mpp;-------
06.08.2009;19:47:25;151;78975;16927;Mpp-Betrieb;Mpp;-------
06.08.2009;20:02:25;105;78975;16927;Mpp-Betrieb;Mpp;-------
06.08.2009;20:17:24;64;78975;16927;Mpp-Betrieb;Mpp;-------
06.08.2009;20:32:24;24;78975;16928;Mpp-Betrieb;Mpp;-------
06.08.2009;20:47:26;12;78975;16928;Mpp-Betrieb;Mpp;-------
06.08.2009;21:02:25;0;78975;16928;Mpp-Betrieb;Warten;-------
07.08.2009;06:02:35;0;78975;16928;Mpp-Betrieb;Warten;-------
07.08.2009;06:17:24;15;78975;16928;Mpp-Betrieb;Mpp;-------
07.08.2009;06:32:25;52;78975;16928;Mpp-Betrieb;Mpp;-------
07.08.2009;06:47:25;107;78975;16929;Mpp-Betrieb;Mpp;-------
07.08.2009;07:02:25;176;78975;16929;Mpp-Betrieb;Mpp;-------
07.08.2009;07:17:24;318;78975;16929;Mpp-Betrieb;Mpp;-------
07.08.2009;07:32:24;520;78975;16929;Mpp-Betrieb;Mpp;-------
07.08.2009;07:47:24;753;78975;16930;Mpp-Betrieb;Mpp;-------
07.08.2009;08:02:24;993;78975;16930;Mpp-Betrieb;Mpp;-------
07.08.2009;08:17:24;1180;78976;16930;Mpp-Betrieb;Mpp;-------
07.08.2009;08:32:24;1589;78976;16930;Mpp-Betrieb;Mpp;-------
07.08.2009;08:47:25;1911;78976;16931;Mpp-Betrieb;Mpp;-------
07.08.2009;09:02:26;2182;78977;16931;Mpp-Betrieb;Mpp;-------
07.08.2009;09:17:24;2452;78977;16931;Mpp-Betrieb;Mpp;-------
07.08.2009;09:32:24;2652;78978;16931;Mpp-Betrieb;Mpp;-------
07.08.2009;09:47:24;2983;78979;16932;Mpp-Betrieb;Mpp;-------
07.08.2009;10:02:26;3197;78980;16932;Mpp-Betrieb;Mpp;-------
07.08.2009;10:17:25;3175;78980;16932;Mpp-Betrieb;Mpp;-------
07.08.2009;10:32:25;3561;78981;16932;Mpp-Betrieb;Mpp;-------
07.08.2009;10:47:24;3722;78982;16933;Mpp-Betrieb;Mpp;-------
07.08.2009;11:02:25;3886;78983;16933;Mpp-Betrieb;Mpp;-------
07.08.2009;11:17:24;4000;78984;16933;Mpp-Betrieb;Mpp;-------
07.08.2009;11:32:25;4121;78985;16933;Mpp-Betrieb;Mpp;-------
07.08.2009;11:47:24;4231;78986;16934;Mpp-Betrieb;Mpp;-------
07.08.2009;12:02:25;4277;78987;16934;Mpp-Betrieb;Mpp;-------
07.08.2009;12:17:24;4074;78988;16934;Mpp-Betrieb;Mpp;-------
07.08.2009;12:32:24;4451;78989;16934;Mpp-Betrieb;Mpp;-------
07.08.2009;12:47:25;4486;78990;16935;Mpp-Betrieb;Mpp;-------
07.08.2009;13:02:25;4435;78992;16935;Mpp-Betrieb;Mpp;-------
07.08.2009;13:17:24;4414;78993;16935;Mpp-Betrieb;Mpp;-------
07.08.2009;13:32:24;4509;78994;16935;Mpp-Betrieb;Mpp;-------
07.08.2009;13:47:25;4515;78995;16936;Mpp-Betrieb;Mpp;-------
07.08.2009;14:02:24;4507;78996;16936;Mpp-Betrieb;Mpp;-------
07.08.2009;14:17:24;4366;78997;16936;Mpp-Betrieb;Mpp;-------
07.08.2009;14:32:23;4339;78998;16936;Mpp-Betrieb;Mpp;-------
07.08.2009;14:47:24;4230;78999;16937;Mpp-Betrieb;Mpp;-------
07.08.2009;15:02:25;4097;79000;16937;Mpp-Betrieb;Mpp;-------
07.08.2009;15:17:24;4089;79001;16937;Mpp-Betrieb;Mpp;-------
07.08.2009;15:32:24;3899;79002;16937;Mpp-Betrieb;Mpp;-------
07.08.2009;15:47:24;3692;79003;16938;Mpp-Betrieb;Mpp;-------
07.08.2009;16:02:26;3761;79004;16938;Mpp-Betrieb;Mpp;-------
07.08.2009;16:17:24;3419;79005;16938;Mpp-Betrieb;Mpp;-------
07.08.2009;16:32:25;3271;79005;16938;Mpp-Betrieb;Mpp;-------
07.08.2009;16:47:24;3021;79006;16939;Mpp-Betrieb;Mpp;-------
07.08.2009;17:02:24;2768;79007;16939;Mpp-Betrieb;Mpp;-------
07.08.2009;17:17:25;2515;79007;16939;Mpp-Betrieb;Mpp;-------
07.08.2009;17:32:24;2203;79008;16939;Mpp-Betrieb;Mpp;-------
07.08.2009;17:47:25;1885;79009;16940;Mpp-Betrieb;Mpp;-------
07.08.2009;18:02:24;1801;79009;16940;Mpp-Betrieb;Mpp;-------
07.08.2009;18:17:24;1464;79009;16940;Mpp-Betrieb;Mpp;-------
07.08.2009;18:32:24;1150;79010;16940;Mpp-Betrieb;Mpp;-------
07.08.2009;18:47:25;497;79010;16941;Mpp-Betrieb;Mpp;-------
07.08.2009;19:02:24;639;79010;16941;Mpp-Betrieb;Mpp;-------
07.08.2009;19:17:24;447;79010;16941;Mpp-Betrieb;Mpp;-------
07.08.2009;19:32:25;248;79010;16941;Mpp-Betrieb;Mpp;-------
07.08.2009;19:47:24;88;79010;16942;Mpp-Betrieb;Mpp;-------
07.08.2009;20:02:24;59;79010;16942;Mpp-Betrieb;Mpp;-------
07.08.2009;20:17:23;25;79010;16942;Mpp-Betrieb;Mpp;-------
07.08.2009;20:32:25;12;79010;16942;Mpp-Betrieb;Mpp;-------
07.08.2009;20:47:25;0;79010;16942;Mpp-Betrieb;Warten;-------
08.08.2009;06:17:24;10;79010;16942;Mpp-Betrieb;Mpp;-------
08.08.2009;06:32:24;21;79010;16943;Mpp-Betrieb;Mpp;-------
08.08.2009;06:47:25;22;79010;16943;Mpp-Betrieb;Mpp-Such;-------
08.08.2009;07:02:24;97;79010;16943;Mpp-Betrieb;Mpp;-------
08.08.2009;07:17:24;227;79010;16943;Mpp-Betrieb;Mpp;-------
08.08.2009;07:32:24;433;79011;16944;Mpp-Betrieb;Mpp;-------
08.08.2009;07:47:24;466;79011;16944;Mpp-Betrieb;Mpp;-------
08.08.2009;08:02:25;490;79011;16944;Mpp-Betrieb;Mpp;-------
08.08.2009;08:17:25;528;79011;16944;Mpp-Betrieb;Mpp;-------
08.08.2009;08:32:24;624;79011;16945;Mpp-Betrieb;Mpp;-------
08.08.2009;08:47:25;966;79011;16945;Mpp-Betrieb;Mpp;-------
08.08.2009;09:02:25;1203;79012;16945;Mpp-Betrieb;Mpp;-------
08.08.2009;09:17:25;824;79012;16945;Mpp-Betrieb;Mpp;-------
08.08.2009;09:32:25;1168;79012;16946;Mpp-Betrieb;Mpp;-------
08.08.2009;09:47:22;1382;79012;16946;Mpp-Betrieb;Mpp;-------
08.08.2009;10:02:26;1518;79013;16946;Mpp-Betrieb;Mpp;-------
08.08.2009;10:17:24;1318;79013;16946;Mpp-Betrieb;Mpp;-------
08.08.2009;10:32:25;1749;79013;16947;Mpp-Betrieb;Mpp;-------
08.08.2009;10:47:26;1661;79014;16947;Mpp-Betrieb;Mpp;-------
08.08.2009;11:02:24;1570;79014;16947;Mpp-Betrieb;Mpp;-------
08.08.2009;11:17:24;1659;79015;16947;Mpp-Betrieb;Mpp;-------
08.08.2009;11:32:25;1837;79015;16948;Mpp-Betrieb;Mpp;-------
08.08.2009;11:47:25;1541;79016;16948;Mpp-Betrieb;Mpp;-------
08.08.2009;12:02:25;1126;79016;16948;Mpp-Betrieb;Mpp;-------
08.08.2009;12:17:24;845;79016;16948;Mpp-Betrieb;Mpp;-------
08.08.2009;12:32:24;919;79016;16949;Mpp-Betrieb;Mpp;-------
08.08.2009;12:47:24;920;79017;16949;Mpp-Betrieb;Mpp;-------
08.08.2009;13:02:25;503;79017;16949;Mpp-Betrieb;Mpp;-------
08.08.2009;13:17:24;692;79017;16949;Mpp-Betrieb;Mpp;-------
08.08.2009;13:32:24;932;79017;16950;Mpp-Betrieb;Mpp;-------
08.08.2009;13:47:24;947;79017;16950;Mpp-Betrieb;Mpp;-------
08.08.2009;14:02:24;381;79018;16950;Mpp-Betrieb;Mpp;-------
08.08.2009;14:17:24;134;79018;16950;Mpp-Betrieb;Mpp;-------
08.08.2009;14:32:25;36;79018;16951;Mpp-Betrieb;Mpp;-------
08.08.2009;14:47:23;47;79018;16951;Mpp-Betrieb;Mpp;-------
08.08.2009;15:02:25;45;79018;16951;Mpp-Betrieb;Mpp;-------
08.08.2009;15:17:25;33;79018;16951;Mpp-Betrieb;Mpp;-------
08.08.2009;15:32:24;32;79018;16952;Mpp-Betrieb;Mpp;-------
08.08.2009;15:47:25;23;79018;16952;Mpp-Betrieb;Mpp-Such;-------
08.08.2009;16:02:25;24;79018;16952;Mpp-Betrieb;Mpp;-------
08.08.2009;16:17:25;77;79018;16952;Mpp-Betrieb;Mpp;-------
08.08.2009;16:32:25;218;79018;16953;Mpp-Betrieb;Mpp;-------
08.08.2009;16:47:24;358;79018;16953;Mpp-Betrieb;Mpp;-------
08.08.2009;17:02:25;308;79018;16953;Mpp-Betrieb;Mpp;-------
08.08.2009;17:17:24;438;79018;16953;Mpp-Betrieb;Mpp;-------
08.08.2009;17:32:24;399;79018;16954;Mpp-Betrieb;Mpp;-------
08.08.2009;17:47:24;472;79018;16954;Mpp-Betrieb;Mpp;-------
08.08.2009;18:02:26;417;79018;16954;Mpp-Betrieb;Mpp;-------
08.08.2009;18:17:24;247;79018;16954;Mpp-Betrieb;Mpp;-------
08.08.2009;18:32:24;304;79018;16955;Mpp-Betrieb;Mpp;-------
08.08.2009;18:47:25;270;79019;16955;Mpp-Betrieb;Mpp;-------
08.08.2009;19:02:24;324;79019;16955;Mpp-Betrieb;Mpp;-------
08.08.2009;19:17:24;267;79019;16955;Mpp-Betrieb;Mpp;-------
08.08.2009;19:32:24;244;79019;16956;Mpp-Betrieb;Mpp;-------
08.08.2009;19:47:24;134;79019;16956;Mpp-Betrieb;Mpp;-------
08.08.2009;20:02:25;143;79019;16956;Mpp-Betrieb;Mpp;-------
08.08.2009;20:17:25;66;79019;16956;Mpp-Betrieb;Mpp;-------
08.08.2009;20:32:25;15;79019;16957;Mpp-Betrieb;Mpp;-------
08.08.2009;20:47:25;0;79019;16957;Mpp-Betrieb;Warten;-------
09.08.2009;06:32:24;11;79019;16957;Mpp-Betrieb;Mpp;-------
09.08.2009;06:47:24;25;79019;16957;Mpp-Betrieb;Mpp;-------
09.08.2009;07:02:25;70;79019;16957;Mpp-Betrieb;Mpp;-------
09.08.2009;07:17:23;160;79019;16958;Mpp-Betrieb;Mpp;-------
09.08.2009;07:32:25;276;79019;16958;Mpp-Betrieb;Mpp;-------
09.08.2009;07:47:24;503;79019;16958;Mpp-Betrieb;Mpp;-------
09.08.2009;08:02:24;721;79019;16958;Mpp-Betrieb;Mpp;-------
09.08.2009;08:17:24;1385;79019;16959;Mpp-Betrieb;Mpp;-------
09.08.2009;08:32:24;1218;79020;16959;Mpp-Betrieb;Mpp;-------
09.08.2009;08:47:24;897;79020;16959;Mpp-Betrieb;Mpp;-------
09.08.2009;09:02:25;2149;79020;16959;Mpp-Betrieb;Mpp;-------
09.08.2009;09:17:24;1172;79021;16960;Mpp-Betrieb;Mpp;-------
09.08.2009;09:32:24;1891;79021;16960;Mpp-Betrieb;Mpp;-------
09.08.2009;09:47:24;1147;79022;16960;Mpp-Betrieb;Mpp;-------
09.08.2009;10:02:24;1991;79022;16960;Mpp-Betrieb;Mpp;-------
09.08.2009;10:17:24;1750;79022;16961;Mpp-Betrieb;Mpp;-------
09.08.2009;10:32:23;4031;79023;16961;Mpp-Betrieb;Mpp;-------
09.08.2009;10:47:24;1805;79023;16961;Mpp-Betrieb;Mpp;-------
09.08.2009;11:02:24;2402;79024;16961;Mpp-Betrieb;Mpp;-------
09.08.2009;11:17:24;1726;79025;16962;Mpp-Betrieb;Mpp;-------
09.08.2009;11:32:25;2765;79025;16962;Mpp-Betrieb;Mpp;-------
09.08.2009;11:47:25;2848;79026;16962;Mpp-Betrieb;Mpp;-------
09.08.2009;12:02:24;1973;79027;16962;Mpp-Betrieb;Mpp;-------
09.08.2009;12:17:24;2002;79028;16963;Mpp-Betrieb;Mpp;-------
09.08.2009;12:32:24;1590;79029;16963;Mpp-Betrieb;Mpp;-------
09.08.2009;12:47:25;1821;79030;16963;Mpp-Betrieb;Mpp;-------
09.08.2009;13:02:25;5109;79031;16963;Mpp-Betrieb;Mpp;-------
09.08.2009;13:17:24;5117;79032;16964;Mpp-Betrieb;Mpp;-------
09.08.2009;13:32:24;1576;79033;16964;Mpp-Betrieb;Mpp;-------
09.08.2009;13:47:23;2126;79034;16964;Mpp-Betrieb;Mpp;-------
09.08.2009;14:02:25;4832;79035;16964;Mpp-Betrieb;Mpp;-------
09.08.2009;14:17:24;5009;79035;16965;Mpp-Betrieb;Mpp;-------
09.08.2009;14:32:25;3062;79036;16965;Mpp-Betrieb;Mpp;-------
09.08.2009;14:47:24;4704;79037;16965;Mpp-Betrieb;Mpp;-------
09.08.2009;15:02:24;4561;79038;16965;Mpp-Betrieb;Mpp;-------
09.08.2009;15:17:24;4194;79039;16966;Mpp-Betrieb;Mpp;-------
09.08.2009;15:32:25;4126;79040;16966;Mpp-Betrieb;Mpp;-------
09.08.2009;15:47:24;4001;79041;16966;Mpp-Betrieb;Mpp;-------
09.08.2009;16:02:25;3559;79042;16966;Mpp-Betrieb;Mpp;-------
09.08.2009;16:17:24;3644;79043;16967;Mpp-Betrieb;Mpp;-------
09.08.2009;16:32:24;3182;79044;16967;Mpp-Betrieb;Mpp;-------
09.08.2009;16:47:24;2543;79044;16967;Mpp-Betrieb;Mpp;-------
09.08.2009;17:02:25;3006;79045;16967;Mpp-Betrieb;Mpp;-------
09.08.2009;17:17:24;2210;79046;16968;Mpp-Betrieb;Mpp;-------
09.08.2009;17:32:25;1891;79046;16968;Mpp-Betrieb;Mpp;-------
09.08.2009;17:47:24;1868;79047;16968;Mpp-Betrieb;Mpp;-------
09.08.2009;18:02:24;1589;79047;16968;Mpp-Betrieb;Mpp;-------
09.08.2009;18:17:24;1560;79047;16969;Mpp-Betrieb;Mpp;-------
09.08.2009;18:32:24;1123;79048;16969;Mpp-Betrieb;Mpp;-------
09.08.2009;18:47:25;770;79048;16969;Mpp-Betrieb;Mpp;-------
09.08.2009;19:02:24;602;79048;16969;Mpp-Betrieb;Mpp;-------
09.08.2009;19:17:25;468;79048;16970;Mpp-Betrieb;Mpp;-------
09.08.2009;19:32:24;357;79048;16970;Mpp-Betrieb;Mpp;-------
09.08.2009;19:47:24;224;79048;16970;Mpp-Betrieb;Mpp;-------
09.08.2009;20:02:25;125;79048;16970;Mpp-Betrieb;Mpp;-------
09.08.2009;20:17:25;49;79048;16971;Mpp-Betrieb;Mpp;-------
09.08.2009;20:32:24;19;79048;16971;Mpp-Betrieb;Mpp;-------
09.08.2009;20:47:24;0;79048;16971;Mpp-Betrieb;Warten;-------
10.08.2009;06:32:25;11;79048;16971;Mpp-Betrieb;Mpp;-------
10.08.2009;06:47:25;17;79048;16971;Mpp-Betrieb;Mpp;-------
10.08.2009;07:02:25;24;79048;16972;Mpp-Betrieb;Mpp-Such;-------
10.08.2009;07:17:25;34;79048;16972;Mpp-Betrieb;Mpp;-------
10.08.2009;07:32:25;67;79048;16972;Mpp-Betrieb;Mpp;-------
10.08.2009;07:47:25;115;79049;16972;Mpp-Betrieb;Mpp;-------
10.08.2009;08:02:25;181;79049;16973;Mpp-Betrieb;Mpp;-------
10.08.2009;08:17:25;256;79049;16973;Mpp-Betrieb;Mpp;-------
10.08.2009;08:32:24;430;79049;16973;Mpp-Betrieb;Mpp;-------
10.08.2009;08:47:25;814;79049;16973;Mpp-Betrieb;Mpp;-------
10.08.2009;09:02:24;1145;79049;16974;Mpp-Betrieb;Mpp;-------
10.08.2009;09:17:25;788;79049;16974;Mpp-Betrieb;Mpp;-------
10.08.2009;09:32:24;1267;79050;16974;Mpp-Betrieb;Mpp;-------
10.08.2009;09:47:24;1418;79050;16974;Mpp-Betrieb;Mpp;-------
10.08.2009;10:02:25;1244;79050;16975;Mpp-Betrieb;Mpp;-------
10.08.2009;10:17:24;1911;79051;16975;Mpp-Betrieb;Mpp;-------
10.08.2009;10:32:24;1756;79051;16975;Mpp-Betrieb;Mpp;-------
10.08.2009;10:47:26;1254;79052;16975;Mpp-Betrieb;Mpp;-------
10.08.2009;11:02:25;844;79052;16976;Mpp-Betrieb;Mpp;-------
10.08.2009;11:17:24;1576;79052;16976;Mpp-Betrieb;Mpp;-------
10.08.2009;11:32:25;1548;79053;16976;Mpp-Betrieb;Mpp;-------
10.08.2009;11:47:24;2018;79053;16976;Mpp-Betrieb;Mpp;-------
10.08.2009;12:02:25;2851;79053;16977;Mpp-Betrieb;Mpp;-------
10.08.2009;12:17:25;1549;79054;16977;Mpp-Betrieb;Mpp;-------
10.08.2009;12:32:24;1889;79054;16977;Mpp-Betrieb;Mpp;-------
10.08.2009;12:47:24;2268;79055;16977;Mpp-Betrieb;Mpp;-------
10.08.2009;13:02:25;3094;79056;16978;Mpp-Betrieb;Mpp;-------
10.08.2009;13:17:25;4331;79056;16978;Mpp-Betrieb;Mpp;-------
10.08.2009;13:32:25;2063;79057;16978;Mpp-Betrieb;Mpp;-------
10.08.2009;13:47:24;1994;79058;16978;Mpp-Betrieb;Mpp;-------
10.08.2009;14:02:26;3812;79059;16979;Mpp-Betrieb;Mpp;-------
10.08.2009;14:17:24;4406;79059;16979;Mpp-Betrieb;Mpp;-------
10.08.2009;14:32:24;4405;79060;16979;Mpp-Betrieb;Mpp;-------
10.08.2009;14:47:24;1903;79061;16979;Mpp-Betrieb;Mpp;-------
10.08.2009;15:02:25;5938;79062;16980;Mpp-Betrieb;Mpp;-------
10.08.2009;15:17:25;2598;79063;16980;Mpp-Betrieb;Mpp;-------
10.08.2009;15:32:25;2397;79064;16980;Mpp-Betrieb;Mpp;-------
10.08.2009;15:47:25;3908;79065;16980;Mpp-Betrieb;Mpp;-------
10.08.2009;16:02:24;2275;79066;16981;Mpp-Betrieb;Mpp;-------
10.08.2009;16:17:24;3676;79066;16981;Mpp-Betrieb;Mpp;-------
10.08.2009;16:32:25;1380;79067;16981;Mpp-Betrieb;Mpp;-------
10.08.2009;16:47:24;390;79067;16981;Mpp-Betrieb;Mpp;-------
10.08.2009;17:02:25;195;79067;16982;Mpp-Betrieb;Mpp;-------
10.08.2009;17:17:25;600;79067;16982;Mpp-Betrieb;Mpp;-------
10.08.2009;17:32:25;204;79067;16982;Mpp-Betrieb;Mpp;-------
10.08.2009;17:47:25;322;79067;16982;Mpp-Betrieb;Mpp;-------
10.08.2009;18:02:25;512;79067;16983;Mpp-Betrieb;Mpp;-------
10.08.2009;18:17:24;371;79068;16983;Mpp-Betrieb;Mpp;-------
10.08.2009;18:32:26;633;79068;16983;Mpp-Betrieb;Mpp;-------
10.08.2009;18:47:24;528;79068;16983;Mpp-Betrieb;Mpp;-------
10.08.2009;19:02:25;326;79068;16984;Mpp-Betrieb;Mpp;-------
10.08.2009;19:17:25;429;79068;16984;Mpp-Betrieb;Mpp;-------
10.08.2009;19:32:24;435;79068;16984;Mpp-Betrieb;Mpp;-------
10.08.2009;19:47:24;127;79068;16984;Mpp-Betrieb;Mpp;-------
10.08.2009;20:02:25;65;79068;16985;Mpp-Betrieb;Mpp;-------
10.08.2009;20:17:24;38;79068;16985;Mpp-Betrieb;Mpp;-------
10.08.2009;20:32:24;16;79068;16985;Mpp-Betrieb;Mpp;-------
10.08.2009;20:47:24;0;79068;16985;Mpp-Betrieb;Warten;-------
11.08.2009;06:17:25;13;79068;16985;Mpp-Betrieb;Mpp;-------
11.08.2009;06:32:25;28;79068;16985;Mpp-Betrieb;Mpp;-------
11.08.2009;06:47:24;24;79068;16986;Mpp-Betrieb;Mpp-Such;-------
11.08.2009;07:02:26;155;79068;16986;Mpp-Betrieb;Mpp;-------
11.08.2009;07:17:24;269;79068;16986;Mpp-Betrieb;Mpp;-------
11.08.2009;07:32:24;404;79068;16986;Mpp-Betrieb;Mpp;-------
11.08.2009;07:47:26;762;79069;16987;Mpp-Betrieb;Mpp;-------
11.08.2009;08:02:25;740;79069;16987;Mpp-Betrieb;Mpp;-------
11.08.2009;08:17:24;1334;79069;16987;Mpp-Betrieb;Mpp;-------
11.08.2009;08:32:24;1416;79069;16987;Mpp-Betrieb;Mpp;-------
11.08.2009;08:47:24;1975;79070;16988;Mpp-Betrieb;Mpp;-------
11.08.2009;09:02:26;1990;79070;16988;Mpp-Betrieb;Mpp;-------
11.08.2009;09:17:24;2640;79071;16988;Mpp-Betrieb;Mpp;-------
11.08.2009;09:32:24;1604;79071;16988;Mpp-Betrieb;Mpp;-------
11.08.2009;09:47:24;3279;79071;16989;Mpp-Betrieb;Mpp;-------
11.08.2009;10:02:25;1677;79072;16989;Mpp-Betrieb;Mpp;-------
11.08.2009;10:17:24;2315;79073;16989;Mpp-Betrieb;Mpp;-------
11.08.2009;10:32:24;4254;79073;16989;Mpp-Betrieb;Mpp;-------
11.08.2009;10:47:24;4037;79074;16990;Mpp-Betrieb;Mpp;-------
11.08.2009;11:02:24;4299;79075;16990;Mpp-Betrieb;Mpp;-------
11.08.2009;11:17:25;4316;79076;16990;Mpp-Betrieb;Mpp;-------
11.08.2009;11:32:24;1201;79077;16990;Mpp-Betrieb;Mpp;-------
11.08.2009;11:47:24;4493;79078;16991;Mpp-Betrieb;Mpp;-------
11.08.2009;12:02:24;3365;79079;16991;Mpp-Betrieb;Mpp;-------
11.08.2009;12:17:25;2669;79080;16991;Mpp-Betrieb;Mpp;-------
11.08.2009;12:32:24;2178;79081;16991;Mpp-Betrieb;Mpp;-------
11.08.2009;12:47:24;4852;79082;16992;Mpp-Betrieb;Mpp;-------
11.08.2009;13:02:24;2726;79083;16992;Mpp-Betrieb;Mpp;-------
11.08.2009;13:17:24;5280;79084;16992;Mpp-Betrieb;Mpp;-------
11.08.2009;13:32:25;3347;79085;16992;Mpp-Betrieb;Mpp;-------
11.08.2009;13:47:24;4546;79086;16993;Mpp-Betrieb;Mpp;-------
11.08.2009;14:02:26;5044;79087;16993;Mpp-Betrieb;Mpp;-------
11.08.2009;14:17:25;3719;79088;16993;Mpp-Betrieb;Mpp;-------
11.08.2009;14:32:24;4702;79089;16993;Mpp-Betrieb;Mpp;-------
11.08.2009;14:47:24;4146;79090;16994;Mpp-Betrieb;Mpp;-------
11.08.2009;15:02:24;3628;79091;16994;Mpp-Betrieb;Mpp;-------
11.08.2009;15:17:24;2975;79092;16994;Mpp-Betrieb;Mpp;-------
11.08.2009;15:32:24;2146;79093;16994;Mpp-Betrieb;Mpp;-------
11.08.2009;15:47:24;3387;79094;16995;Mpp-Betrieb;Mpp;-------
11.08.2009;16:02:24;2719;79095;16995;Mpp-Betrieb;Mpp;-------
11.08.2009;16:17:25;1580;79095;16995;Mpp-Betrieb;Mpp;-------
11.08.2009;16:32:24;1588;79096;16995;Mpp-Betrieb;Mpp;-------
11.08.2009;16:47:25;1533;79096;16996;Mpp-Betrieb;Mpp;-------
11.08.2009;17:02:25;1748;79097;16996;Mpp-Betrieb;Mpp;-------
11.08.2009;17:17:25;1758;79097;16996;Mpp-Betrieb;Mpp;-------
11.08.2009;17:32:24;1373;79098;16996;Mpp-Betrieb;Mpp;-------
