Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
11.08.2009;17:47:24;1024;79098;16997;Mpp-Betrieb;Mpp;-------
11.08.2009;18:02:25;881;79098;16997;Mpp-Betrieb;Mpp;-------
11.08.2009;18:17:24;894;79099;16997;Mpp-Betrieb;Mpp;-------
11.08.2009;18:32:24;826;79099;16997;Mpp-Betrieb;Mpp;-------
11.08.2009;18:47:24;1211;79099;16998;Mpp-Betrieb;Mpp;-------
11.08.2009;19:02:24;510;79099;16998;Mpp-Betrieb;Mpp;-------
11.08.2009;19:17:24;518;79099;16998;Mpp-Betrieb;Mpp;-------
11.08.2009;19:32:24;331;79099;16998;Mpp-Betrieb;Mpp;-------
11.08.2009;19:47:25;217;79099;16999;Mpp-Betrieb;Mpp;-------
11.08.2009;20:02:24;133;79099;16999;Mpp-Betrieb;Mpp-Such;-------
11.08.2009;20:17:26;69;79099;16999;Mpp-Betrieb;Mpp;-------
11.08.2009;20:32:24;25;79099;16999;Mpp-Betrieb;Mpp;-------
11.08.2009;20:47:24;0;79100;17000;Mpp-Betrieb;Warten;-------
12.08.2009;06:17:24;0;79100;17000;Mpp-Betrieb;Warten;-------
12.08.2009;06:32:25;21;79100;17000;Mpp-Betrieb;Mpp;-------
12.08.2009;06:47:24;58;79100;17000;Mpp-Betrieb;Mpp;-------
12.08.2009;07:02:24;145;79100;17000;Mpp-Betrieb;Mpp-Such;-------
12.08.2009;07:17:24;246;79100;17001;Mpp-Betrieb;Mpp;-------
12.08.2009;07:32:24;381;79100;17001;Mpp-Betrieb;Mpp;-------
12.08.2009;07:47:25;477;79100;17001;Mpp-Betrieb;Mpp;-------
12.08.2009;08:02:26;596;79100;17001;Mpp-Betrieb;Mpp;-------
12.08.2009;08:17:24;715;79100;17002;Mpp-Betrieb;Mpp;-------
12.08.2009;08:32:25;1084;79100;17002;Mpp-Betrieb;Mpp;-------
12.08.2009;08:47:24;1633;79101;17002;Mpp-Betrieb;Mpp;-------
12.08.2009;09:02:26;1305;79101;17002;Mpp-Betrieb;Mpp;-------
12.08.2009;09:17:24;1463;79101;17003;Mpp-Betrieb;Mpp;-------
12.08.2009;09:32:25;2800;79102;17003;Mpp-Betrieb;Mpp;-------
12.08.2009;09:47:24;4095;79103;17003;Mpp-Betrieb;Mpp;-------
12.08.2009;10:02:24;1317;79103;17003;Mpp-Betrieb;Mpp;-------
12.08.2009;10:17:24;848;79103;17004;Mpp-Betrieb;Mpp;-------
12.08.2009;10:32:24;1065;79104;17004;Mpp-Betrieb;Mpp;-------
12.08.2009;10:47:24;4433;79104;17004;Mpp-Betrieb;Mpp;-------
12.08.2009;11:02:26;4442;79105;17004;Mpp-Betrieb;Mpp;-------
12.08.2009;11:17:24;3107;79106;17005;Mpp-Betrieb;Mpp;-------
12.08.2009;11:32:25;4605;79107;17005;Mpp-Betrieb;Mpp;-------
12.08.2009;11:47:24;1571;79108;17005;Mpp-Betrieb;Mpp;-------
12.08.2009;12:02:25;1497;79108;17005;Mpp-Betrieb;Mpp;-------
12.08.2009;12:17:24;1182;79109;17006;Mpp-Betrieb;Mpp;-------
12.08.2009;12:32:24;5034;79110;17006;Mpp-Betrieb;Mpp;-------
12.08.2009;12:47:24;4800;79111;17006;Mpp-Betrieb;Mpp;-------
12.08.2009;13:02:25;4853;79112;17006;Mpp-Betrieb;Mpp;-------
12.08.2009;13:17:24;4796;79113;17007;Mpp-Betrieb;Mpp;-------
12.08.2009;13:32:25;4768;79114;17007;Mpp-Betrieb;Mpp;-------
12.08.2009;13:47:24;4786;79116;17007;Mpp-Betrieb;Mpp;-------
12.08.2009;14:02:25;4537;79117;17007;Mpp-Betrieb;Mpp;-------
12.08.2009;14:17:24;4613;79118;17008;Mpp-Betrieb;Mpp;-------
12.08.2009;14:32:24;4545;79119;17008;Mpp-Betrieb;Mpp;-------
12.08.2009;14:47:25;4525;79120;17008;Mpp-Betrieb;Mpp;-------
12.08.2009;15:02:25;4455;79121;17008;Mpp-Betrieb;Mpp;-------
12.08.2009;15:17:24;4295;79122;17009;Mpp-Betrieb;Mpp;-------
12.08.2009;15:32:25;4137;79123;17009;Mpp-Betrieb;Mpp;-------
12.08.2009;15:47:24;3273;79124;17009;Mpp-Betrieb;Mpp;-------
12.08.2009;16:02:24;3808;79125;17009;Mpp-Betrieb;Mpp;-------
12.08.2009;16:17:24;860;79125;17010;Mpp-Betrieb;Mpp;-------
12.08.2009;16:32:24;3354;79126;17010;Mpp-Betrieb;Mpp;-------
12.08.2009;16:47:24;3070;79127;17010;Mpp-Betrieb;Mpp;-------
12.08.2009;17:02:24;2824;79128;17010;Mpp-Betrieb;Mpp;-------
12.08.2009;17:17:24;2556;79128;17011;Mpp-Betrieb;Mpp;-------
12.08.2009;17:32:24;2422;79129;17011;Mpp-Betrieb;Mpp;-------
12.08.2009;17:47:24;2046;79129;17011;Mpp-Betrieb;Mpp;-------
12.08.2009;18:02:24;1759;79130;17011;Mpp-Betrieb;Mpp;-------
12.08.2009;18:17:24;1423;79130;17012;Mpp-Betrieb;Mpp;-------
12.08.2009;18:32:25;1145;79131;17012;Mpp-Betrieb;Mpp;-------
12.08.2009;18:47:25;878;79131;17012;Mpp-Betrieb;Mpp;-------
12.08.2009;19:02:24;618;79131;17012;Mpp-Betrieb;Mpp;-------
12.08.2009;19:17:25;395;79131;17013;Mpp-Betrieb;Mpp;-------
12.08.2009;19:32:25;226;79131;17013;Mpp-Betrieb;Mpp;-------
12.08.2009;19:47:25;149;79131;17013;Mpp-Betrieb;Mpp;-------
12.08.2009;20:02:25;97;79131;17013;Mpp-Betrieb;Mpp;-------
12.08.2009;20:17:25;41;79131;17014;Mpp-Betrieb;Mpp;-------
12.08.2009;20:32:25;18;79131;17014;Mpp-Betrieb;Mpp;-------
12.08.2009;20:47:24;0;79131;17014;Mpp-Betrieb;Warten;-------
13.08.2009;06:17:24;11;79131;17014;Mpp-Betrieb;Mpp;-------
13.08.2009;06:32:24;27;79131;17014;Mpp-Betrieb;Mpp;-------
13.08.2009;06:47:25;71;79131;17015;Mpp-Betrieb;Mpp;-------
13.08.2009;07:02:25;132;79131;17015;Mpp-Betrieb;Mpp;-------
13.08.2009;07:17:25;248;79131;17015;Mpp-Betrieb;Mpp;-------
13.08.2009;07:32:24;433;79132;17015;Mpp-Betrieb;Mpp;-------
13.08.2009;07:47:24;669;79132;17016;Mpp-Betrieb;Mpp;-------
13.08.2009;08:02:25;929;79132;17016;Mpp-Betrieb;Mpp;-------
13.08.2009;08:17:24;1191;79132;17016;Mpp-Betrieb;Mpp;-------
13.08.2009;08:32:24;1542;79132;17016;Mpp-Betrieb;Mpp;-------
13.08.2009;08:47:24;1823;79133;17017;Mpp-Betrieb;Mpp;-------
13.08.2009;09:02:25;2132;79133;17017;Mpp-Betrieb;Mpp;-------
13.08.2009;09:17:25;2549;79134;17017;Mpp-Betrieb;Mpp;-------
13.08.2009;09:32:24;2921;79135;17017;Mpp-Betrieb;Mpp;-------
13.08.2009;09:47:24;3058;79135;17018;Mpp-Betrieb;Mpp;-------
13.08.2009;10:02:25;3279;79136;17018;Mpp-Betrieb;Mpp;-------
13.08.2009;10:17:25;3421;79137;17018;Mpp-Betrieb;Mpp;-------
13.08.2009;10:32:25;3591;79138;17018;Mpp-Betrieb;Mpp;-------
13.08.2009;10:47:26;3756;79139;17019;Mpp-Betrieb;Mpp;-------
13.08.2009;11:02:25;4036;79140;17019;Mpp-Betrieb;Mpp;-------
13.08.2009;11:17:25;4139;79141;17019;Mpp-Betrieb;Mpp;-------
13.08.2009;11:32:24;3905;79141;17019;Mpp-Betrieb;Mpp;-------
13.08.2009;11:47:25;3833;79142;17020;Mpp-Betrieb;Mpp;-------
13.08.2009;12:02:25;4685;79143;17020;Mpp-Betrieb;Mpp;-------
13.08.2009;12:17:24;1054;79145;17020;Mpp-Betrieb;Mpp;-------
13.08.2009;12:32:24;4894;79146;17020;Mpp-Betrieb;Mpp;-------
13.08.2009;12:47:25;4770;79147;17021;Mpp-Betrieb;Mpp;-------
13.08.2009;13:02:26;3277;79148;17021;Mpp-Betrieb;Mpp;-------
13.08.2009;13:17:24;1828;79149;17021;Mpp-Betrieb;Mpp;-------
13.08.2009;13:32:24;4694;79150;17021;Mpp-Betrieb;Mpp;-------
13.08.2009;13:47:23;1851;79151;17022;Mpp-Betrieb;Mpp;-------
13.08.2009;14:02:24;5589;79151;17022;Mpp-Betrieb;Mpp;-------
13.08.2009;14:17:24;2347;79152;17022;Mpp-Betrieb;Mpp;-------
13.08.2009;14:32:25;2292;79153;17022;Mpp-Betrieb;Mpp;-------
13.08.2009;14:47:25;2792;79153;17023;Mpp-Betrieb;Mpp;-------
13.08.2009;15:02:24;2915;79154;17023;Mpp-Betrieb;Mpp;-------
13.08.2009;15:17:24;4905;79155;17023;Mpp-Betrieb;Mpp;-------
13.08.2009;15:32:24;2032;79156;17023;Mpp-Betrieb;Mpp;-------
13.08.2009;15:47:24;1661;79157;17024;Mpp-Betrieb;Mpp;-------
13.08.2009;16:02:25;1637;79157;17024;Mpp-Betrieb;Mpp;-------
13.08.2009;16:17:25;2253;79158;17024;Mpp-Betrieb;Mpp;-------
13.08.2009;16:32:25;4678;79158;17024;Mpp-Betrieb;Mpp;-------
13.08.2009;16:47:24;3252;79159;17025;Mpp-Betrieb;Mpp;-------
13.08.2009;17:02:24;2903;79160;17025;Mpp-Betrieb;Mpp;-------
13.08.2009;17:17:24;2344;79161;17025;Mpp-Betrieb;Mpp;-------
13.08.2009;17:32:24;2276;79161;17025;Mpp-Betrieb;Mpp;-------
13.08.2009;17:47:24;1986;79162;17026;Mpp-Betrieb;Mpp;-------
13.08.2009;18:02:24;1693;79162;17026;Mpp-Betrieb;Mpp;-------
13.08.2009;18:17:25;1402;79163;17026;Mpp-Betrieb;Mpp;-------
13.08.2009;18:32:24;666;79163;17026;Mpp-Betrieb;Mpp;-------
13.08.2009;18:47:24;601;79163;17027;Mpp-Betrieb;Mpp;-------
13.08.2009;19:02:24;763;79163;17027;Mpp-Betrieb;Mpp;-------
13.08.2009;19:17:25;349;79164;17027;Mpp-Betrieb;Mpp;-------
13.08.2009;19:32:25;204;79164;17027;Mpp-Betrieb;Mpp;-------
13.08.2009;19:47:24;167;79164;17028;Mpp-Betrieb;Mpp;-------
13.08.2009;20:02:25;107;79164;17028;Mpp-Betrieb;Mpp;-------
13.08.2009;20:17:24;23;79164;17028;Mpp-Betrieb;Mpp;-------
13.08.2009;20:32:25;0;79164;17028;Mpp-Betrieb;Warten;-------
13.08.2009;20:47:24;0;79164;17028;Mpp-Betrieb;Warten;-------
14.08.2009;06:17:25;0;79164;17028;Mpp-Betrieb;Netzueb.;-------
14.08.2009;06:32:25;26;79164;17028;Mpp-Betrieb;Mpp;-------
14.08.2009;06:47:25;95;79164;17029;Mpp-Betrieb;Mpp;-------
14.08.2009;07:02:25;148;79164;17029;Mpp-Betrieb;Mpp;-------
14.08.2009;07:17:25;118;79164;17029;Mpp-Betrieb;Mpp;-------
14.08.2009;07:32:24;334;79164;17029;Mpp-Betrieb;Mpp;-------
14.08.2009;07:47:24;541;79164;17030;Mpp-Betrieb;Mpp;-------
14.08.2009;08:02:24;557;79164;17030;Mpp-Betrieb;Mpp;-------
14.08.2009;08:17:25;777;79164;17030;Mpp-Betrieb;Mpp;-------
14.08.2009;08:32:24;560;79164;17030;Mpp-Betrieb;Mpp;-------
14.08.2009;08:47:25;1843;79165;17031;Mpp-Betrieb;Mpp;-------
14.08.2009;09:02:25;2120;79165;17031;Mpp-Betrieb;Mpp;-------
14.08.2009;09:17:24;2382;79166;17031;Mpp-Betrieb;Mpp;-------
14.08.2009;09:32:25;2694;79166;17031;Mpp-Betrieb;Mpp;-------
14.08.2009;09:47:25;3095;79167;17032;Mpp-Betrieb;Mpp;-------
14.08.2009;10:02:25;3446;79168;17032;Mpp-Betrieb;Mpp;-------
14.08.2009;10:17:24;3543;79169;17032;Mpp-Betrieb;Mpp;-------
14.08.2009;10:32:24;1998;79169;17032;Mpp-Betrieb;Mpp;-------
14.08.2009;10:47:24;1369;79170;17033;Mpp-Betrieb;Mpp;-------
14.08.2009;11:02:24;1256;79170;17033;Mpp-Betrieb;Mpp;-------
14.08.2009;11:17:25;1900;79171;17033;Mpp-Betrieb;Mpp;-------
14.08.2009;11:32:25;2628;79172;17033;Mpp-Betrieb;Mpp;-------
14.08.2009;11:47:24;1208;79173;17034;Mpp-Betrieb;Mpp;-------
14.08.2009;12:02:25;4747;79173;17034;Mpp-Betrieb;Mpp;-------
14.08.2009;12:17:24;1824;79174;17034;Mpp-Betrieb;Mpp;-------
14.08.2009;12:32:24;4791;79175;17034;Mpp-Betrieb;Mpp;-------
14.08.2009;12:47:25;1185;79176;17035;Mpp-Betrieb;Mpp;-------
14.08.2009;13:02:25;1339;79176;17035;Mpp-Betrieb;Mpp;-------
14.08.2009;13:17:25;1910;79177;17035;Mpp-Betrieb;Mpp;-------
14.08.2009;13:32:24;4121;79178;17035;Mpp-Betrieb;Mpp;-------
14.08.2009;13:47:24;4548;79179;17036;Mpp-Betrieb;Mpp;-------
14.08.2009;14:02:25;1505;79180;17036;Mpp-Betrieb;Mpp;-------
14.08.2009;14:17:24;3303;79181;17036;Mpp-Betrieb;Mpp;-------
14.08.2009;14:32:24;3711;79182;17036;Mpp-Betrieb;Mpp;-------
14.08.2009;14:47:25;4760;79183;17037;Mpp-Betrieb;Mpp;-------
14.08.2009;15:02:25;4710;79184;17037;Mpp-Betrieb;Mpp;-------
14.08.2009;15:17:24;3526;79185;17037;Mpp-Betrieb;Mpp;-------
14.08.2009;15:32:24;3439;79185;17037;Mpp-Betrieb;Mpp;-------
14.08.2009;15:47:24;1497;79186;17038;Mpp-Betrieb;Mpp;-------
14.08.2009;16:02:24;2718;79187;17038;Mpp-Betrieb;Mpp;-------
14.08.2009;16:17:25;2052;79188;17038;Mpp-Betrieb;Mpp;-------
14.08.2009;16:32:24;1444;79188;17038;Mpp-Betrieb;Mpp;-------
14.08.2009;16:47:24;1117;79189;17039;Mpp-Betrieb;Mpp;-------
14.08.2009;17:02:25;1072;79189;17039;Mpp-Betrieb;Mpp;-------
14.08.2009;17:17:24;2563;79190;17039;Mpp-Betrieb;Mpp;-------
14.08.2009;17:32:24;2659;79190;17039;Mpp-Betrieb;Mpp;-------
14.08.2009;17:47:24;2449;79191;17040;Mpp-Betrieb;Mpp;-------
14.08.2009;18:02:25;1961;79191;17040;Mpp-Betrieb;Mpp;-------
14.08.2009;18:17:24;1454;79192;17040;Mpp-Betrieb;Mpp;-------
14.08.2009;18:32:25;1121;79192;17040;Mpp-Betrieb;Mpp;-------
14.08.2009;18:47:24;854;79192;17041;Mpp-Betrieb;Mpp;-------
14.08.2009;19:02:24;589;79193;17041;Mpp-Betrieb;Mpp;-------
14.08.2009;19:17:24;381;79193;17041;Mpp-Betrieb;Mpp;-------
14.08.2009;19:32:25;254;79193;17041;Mpp-Betrieb;Mpp;-------
14.08.2009;19:47:24;173;79193;17042;Mpp-Betrieb;Mpp;-------
14.08.2009;20:02:24;105;79193;17042;Mpp-Betrieb;Mpp;-------
14.08.2009;20:17:25;47;79193;17042;Mpp-Betrieb;Mpp;-------
14.08.2009;20:32:24;18;79193;17042;Mpp-Betrieb;Mpp;-------
14.08.2009;20:47:24;0;79193;17043;Mpp-Betrieb;Warten;-------
15.08.2009;06:17:25;0;79193;17043;Mpp-Betrieb;Warten;-------
15.08.2009;06:32:24;27;79193;17043;Mpp-Betrieb;Mpp;-------
15.08.2009;06:47:24;71;79193;17043;Mpp-Betrieb;Mpp;-------
15.08.2009;07:02:25;135;79193;17043;Mpp-Betrieb;Mpp;-------
15.08.2009;07:17:25;250;79193;17044;Mpp-Betrieb;Mpp;-------
15.08.2009;07:32:25;426;79193;17044;Mpp-Betrieb;Mpp;-------
15.08.2009;07:47:24;658;79193;17044;Mpp-Betrieb;Mpp;-------
15.08.2009;08:02:25;913;79193;17044;Mpp-Betrieb;Mpp;-------
15.08.2009;08:17:24;1185;79194;17045;Mpp-Betrieb;Mpp;-------
15.08.2009;08:32:24;1505;79194;17045;Mpp-Betrieb;Mpp;-------
15.08.2009;08:47:25;1824;79194;17045;Mpp-Betrieb;Mpp;-------
15.08.2009;09:02:25;2115;79195;17045;Mpp-Betrieb;Mpp;-------
15.08.2009;09:17:24;2404;79195;17046;Mpp-Betrieb;Mpp;-------
15.08.2009;09:32:24;2670;79196;17046;Mpp-Betrieb;Mpp;-------
15.08.2009;09:47:24;2931;79197;17046;Mpp-Betrieb;Mpp;-------
15.08.2009;10:02:26;3148;79198;17046;Mpp-Betrieb;Mpp;-------
15.08.2009;10:17:24;3362;79198;17047;Mpp-Betrieb;Mpp;-------
15.08.2009;10:32:24;3534;79199;17047;Mpp-Betrieb;Mpp;-------
15.08.2009;10:47:25;3706;79200;17047;Mpp-Betrieb;Mpp;-------
15.08.2009;11:02:24;3853;79201;17047;Mpp-Betrieb;Mpp;-------
15.08.2009;11:17:24;3978;79202;17048;Mpp-Betrieb;Mpp;-------
15.08.2009;11:32:25;4076;79203;17048;Mpp-Betrieb;Mpp;-------
15.08.2009;11:47:25;4187;79204;17048;Mpp-Betrieb;Mpp;-------
15.08.2009;12:02:25;4230;79205;17048;Mpp-Betrieb;Mpp;-------
15.08.2009;12:17:25;4337;79206;17049;Mpp-Betrieb;Mpp;-------
15.08.2009;12:32:24;4527;79207;17049;Mpp-Betrieb;Mpp;-------
15.08.2009;12:47:24;4528;79208;17049;Mpp-Betrieb;Mpp;-------
15.08.2009;13:02:25;4574;79210;17049;Mpp-Betrieb;Mpp;-------
15.08.2009;13:17:25;4593;79211;17050;Mpp-Betrieb;Mpp;-------
15.08.2009;13:32:25;4588;79212;17050;Mpp-Betrieb;Mpp;-------
15.08.2009;13:47:24;4570;79213;17050;Mpp-Betrieb;Mpp;-------
15.08.2009;14:02:24;4512;79214;17050;Mpp-Betrieb;Mpp;-------
15.08.2009;14:17:24;4360;79215;17051;Mpp-Betrieb;Mpp;-------
15.08.2009;14:32:24;4302;79216;17051;Mpp-Betrieb;Mpp;-------
15.08.2009;14:47:24;4199;79217;17051;Mpp-Betrieb;Mpp;-------
15.08.2009;15:02:25;4136;79218;17051;Mpp-Betrieb;Mpp;-------
15.08.2009;15:17:24;4058;79219;17052;Mpp-Betrieb;Mpp;-------
15.08.2009;15:32:24;3895;79220;17052;Mpp-Betrieb;Mpp;-------
15.08.2009;15:47:24;3789;79221;17052;Mpp-Betrieb;Mpp;-------
15.08.2009;16:02:24;3546;79222;17052;Mpp-Betrieb;Mpp;-------
15.08.2009;16:17:24;3365;79223;17053;Mpp-Betrieb;Mpp;-------
15.08.2009;16:32:24;3165;79224;17053;Mpp-Betrieb;Mpp;-------
15.08.2009;16:47:24;2939;79225;17053;Mpp-Betrieb;Mpp;-------
15.08.2009;17:02:25;2705;79225;17053;Mpp-Betrieb;Mpp;-------
15.08.2009;17:17:24;2457;79226;17054;Mpp-Betrieb;Mpp;-------
15.08.2009;17:32:24;2188;79227;17054;Mpp-Betrieb;Mpp;-------
15.08.2009;17:47:25;1901;79227;17054;Mpp-Betrieb;Mpp;-------
15.08.2009;18:02:25;1622;79228;17054;Mpp-Betrieb;Mpp;-------
15.08.2009;18:17:25;1331;79228;17055;Mpp-Betrieb;Mpp;-------
15.08.2009;18:32:24;1044;79228;17055;Mpp-Betrieb;Mpp;-------
15.08.2009;18:47:24;785;79229;17055;Mpp-Betrieb;Mpp;-------
15.08.2009;19:02:24;541;79229;17055;Mpp-Betrieb;Mpp;-------
15.08.2009;19:17:25;335;79229;17056;Mpp-Betrieb;Mpp;-------
15.08.2009;19:32:24;181;79229;17056;Mpp-Betrieb;Mpp;-------
15.08.2009;19:47:25;110;79229;17056;Mpp-Betrieb;Mpp;-------
15.08.2009;20:02:25;26;79229;17056;Mpp-Betrieb;Mpp-Such;-------
15.08.2009;20:17:24;36;79229;17057;Mpp-Betrieb;Mpp;-------
15.08.2009;20:32:25;14;79229;17057;Mpp-Betrieb;Mpp;-------
15.08.2009;20:47:24;0;79229;17057;Mpp-Betrieb;Warten;-------
16.08.2009;06:17:25;0;79229;17057;Mpp-Betrieb;Warten;-------
16.08.2009;06:32:24;24;79229;17057;Mpp-Betrieb;Mpp;-------
16.08.2009;06:47:24;64;79229;17057;Mpp-Betrieb;Mpp;-------
16.08.2009;07:02:25;39;79229;17058;Mpp-Betrieb;Mpp-Such;-------
16.08.2009;07:17:24;234;79229;17058;Mpp-Betrieb;Mpp;-------
16.08.2009;07:32:24;427;79229;17058;Mpp-Betrieb;Mpp;-------
16.08.2009;07:47:25;666;79229;17058;Mpp-Betrieb;Mpp;-------
16.08.2009;08:02:25;920;79229;17059;Mpp-Betrieb;Mpp;-------
16.08.2009;08:17:25;1205;79230;17059;Mpp-Betrieb;Mpp;-------
16.08.2009;08:32:24;1510;79230;17059;Mpp-Betrieb;Mpp;-------
16.08.2009;08:47:24;1822;79230;17059;Mpp-Betrieb;Mpp;-------
16.08.2009;09:02:24;2116;79231;17060;Mpp-Betrieb;Mpp;-------
16.08.2009;09:17:24;2394;79232;17060;Mpp-Betrieb;Mpp;-------
16.08.2009;09:32:23;2667;79232;17060;Mpp-Betrieb;Mpp;-------
16.08.2009;09:47:24;2910;79233;17060;Mpp-Betrieb;Mpp;-------
16.08.2009;10:02:25;3126;79234;17061;Mpp-Betrieb;Mpp;-------
16.08.2009;10:17:24;3320;79234;17061;Mpp-Betrieb;Mpp;-------
16.08.2009;10:32:24;3554;79235;17061;Mpp-Betrieb;Mpp;-------
16.08.2009;10:47:24;3671;79236;17061;Mpp-Betrieb;Mpp;-------
16.08.2009;11:02:24;3833;79237;17062;Mpp-Betrieb;Mpp;-------
16.08.2009;11:17:25;3974;79238;17062;Mpp-Betrieb;Mpp;-------
16.08.2009;11:32:24;4077;79239;17062;Mpp-Betrieb;Mpp;-------
16.08.2009;11:47:24;4195;79240;17062;Mpp-Betrieb;Mpp;-------
16.08.2009;12:02:24;4275;79241;17063;Mpp-Betrieb;Mpp;-------
16.08.2009;12:17:24;4380;79242;17063;Mpp-Betrieb;Mpp;-------
16.08.2009;12:32:24;4218;79243;17063;Mpp-Betrieb;Mpp;-------
16.08.2009;12:47:24;4181;79244;17063;Mpp-Betrieb;Mpp;-------
16.08.2009;13:02:25;3470;79245;17064;Mpp-Betrieb;Mpp;-------
16.08.2009;13:17:24;4356;79247;17064;Mpp-Betrieb;Mpp;-------
16.08.2009;13:32:24;3894;79248;17064;Mpp-Betrieb;Mpp;-------
16.08.2009;13:47:25;3724;79249;17064;Mpp-Betrieb;Mpp;-------
16.08.2009;14:02:24;3844;79249;17065;Mpp-Betrieb;Mpp;-------
16.08.2009;14:17:24;4472;79251;17065;Mpp-Betrieb;Mpp;-------
16.08.2009;14:32:24;2771;79251;17065;Mpp-Betrieb;Mpp;-------
16.08.2009;14:47:25;3143;79252;17065;Mpp-Betrieb;Mpp;-------
16.08.2009;15:02:25;2190;79253;17066;Mpp-Betrieb;Mpp;-------
16.08.2009;15:17:24;3161;79254;17066;Mpp-Betrieb;Mpp;-------
16.08.2009;15:32:24;2900;79255;17066;Mpp-Betrieb;Mpp;-------
16.08.2009;15:47:24;3197;79255;17066;Mpp-Betrieb;Mpp;-------
16.08.2009;16:02:23;1603;79256;17067;Mpp-Betrieb;Mpp;-------
16.08.2009;16:17:24;2138;79256;17067;Mpp-Betrieb;Mpp;-------
16.08.2009;16:32:24;2024;79257;17067;Mpp-Betrieb;Mpp;-------
16.08.2009;16:47:25;2488;79258;17067;Mpp-Betrieb;Mpp;-------
16.08.2009;17:02:24;1825;79258;17068;Mpp-Betrieb;Mpp;-------
16.08.2009;17:17:25;1923;79258;17068;Mpp-Betrieb;Mpp;-------
16.08.2009;17:32:25;1148;79259;17068;Mpp-Betrieb;Mpp;-------
16.08.2009;17:47:25;1020;79259;17068;Mpp-Betrieb;Mpp;-------
16.08.2009;18:02:24;1279;79259;17069;Mpp-Betrieb;Mpp;-------
16.08.2009;18:17:25;1070;79260;17069;Mpp-Betrieb;Mpp;-------
16.08.2009;18:32:25;1393;79260;17069;Mpp-Betrieb;Mpp;-------
16.08.2009;18:47:24;1016;79260;17069;Mpp-Betrieb;Mpp;-------
16.08.2009;19:02:24;684;79261;17070;Mpp-Betrieb;Mpp;-------
16.08.2009;19:17:25;496;79261;17070;Mpp-Betrieb;Mpp;-------
16.08.2009;19:32:24;279;79261;17070;Mpp-Betrieb;Mpp;-------
16.08.2009;19:47:24;270;79261;17070;Mpp-Betrieb;Mpp;-------
16.08.2009;20:02:24;149;79261;17071;Mpp-Betrieb;Mpp;-------
16.08.2009;20:17:25;71;79261;17071;Mpp-Betrieb;Mpp;-------
16.08.2009;20:32:24;12;79261;17071;Mpp-Betrieb;Mpp;-------
17.08.2009;06:17:24;0;79261;17071;Mpp-Betrieb;Warten;-------
17.08.2009;06:32:24;15;79261;17071;Mpp-Betrieb;Mpp;-------
17.08.2009;06:47:24;52;79261;17072;Mpp-Betrieb;Mpp;-------
17.08.2009;07:02:26;96;79261;17072;Mpp-Betrieb;Mpp;-------
17.08.2009;07:17:24;202;79261;17072;Mpp-Betrieb;Mpp;-------
17.08.2009;07:32:25;376;79261;17072;Mpp-Betrieb;Mpp;-------
17.08.2009;07:47:25;614;79261;17073;Mpp-Betrieb;Mpp;-------
17.08.2009;08:02:25;863;79261;17073;Mpp-Betrieb;Mpp;-------
17.08.2009;08:17:25;1164;79262;17073;Mpp-Betrieb;Mpp;-------
17.08.2009;08:32:25;1486;79262;17073;Mpp-Betrieb;Mpp;-------
17.08.2009;08:47:25;1829;79262;17074;Mpp-Betrieb;Mpp;-------
17.08.2009;09:02:25;1989;79263;17074;Mpp-Betrieb;Mpp;-------
17.08.2009;09:17:24;2412;79263;17074;Mpp-Betrieb;Mpp;-------
17.08.2009;09:32:24;2628;79264;17074;Mpp-Betrieb;Mpp;-------
17.08.2009;09:47:25;2851;79265;17075;Mpp-Betrieb;Mpp;-------
17.08.2009;10:02:24;3062;79265;17075;Mpp-Betrieb;Mpp;-------
17.08.2009;10:17:24;3313;79266;17075;Mpp-Betrieb;Mpp;-------
17.08.2009;10:32:24;3524;79267;17075;Mpp-Betrieb;Mpp;-------
17.08.2009;10:47:24;3410;79268;17076;Mpp-Betrieb;Mpp;-------
17.08.2009;11:02:25;3993;79269;17076;Mpp-Betrieb;Mpp;-------
17.08.2009;11:17:25;3597;79270;17076;Mpp-Betrieb;Mpp;-------
17.08.2009;11:32:24;4115;79271;17076;Mpp-Betrieb;Mpp;-------
17.08.2009;11:47:24;4241;79272;17077;Mpp-Betrieb;Mpp;-------
17.08.2009;12:02:24;4332;79273;17077;Mpp-Betrieb;Mpp;-------
17.08.2009;12:17:24;4289;79274;17077;Mpp-Betrieb;Mpp;-------
17.08.2009;12:32:24;4435;79275;17077;Mpp-Betrieb;Mpp;-------
17.08.2009;12:47:24;4465;79276;17078;Mpp-Betrieb;Mpp;-------
17.08.2009;13:02:25;4260;79277;17078;Mpp-Betrieb;Mpp;-------
17.08.2009;13:17:24;3675;79278;17078;Mpp-Betrieb;Mpp;-------
17.08.2009;13:32:24;4178;79279;17078;Mpp-Betrieb;Mpp;-------
17.08.2009;13:47:24;3290;79280;17079;Mpp-Betrieb;Mpp;-------
17.08.2009;14:02:25;3085;79281;17079;Mpp-Betrieb;Mpp;-------
17.08.2009;14:17:24;4116;79282;17079;Mpp-Betrieb;Mpp;-------
17.08.2009;14:32:24;4096;79283;17079;Mpp-Betrieb;Mpp;-------
17.08.2009;14:47:24;2294;79284;17080;Mpp-Betrieb;Mpp;-------
17.08.2009;15:02:24;4245;79285;17080;Mpp-Betrieb;Mpp;-------
17.08.2009;15:17:25;2889;79286;17080;Mpp-Betrieb;Mpp;-------
17.08.2009;15:32:24;4216;79287;17080;Mpp-Betrieb;Mpp;-------
17.08.2009;15:47:24;3803;79287;17081;Mpp-Betrieb;Mpp;-------
17.08.2009;16:02:26;3304;79288;17081;Mpp-Betrieb;Mpp;-------
17.08.2009;16:17:24;3761;79289;17081;Mpp-Betrieb;Mpp;-------
17.08.2009;16:32:23;1761;79290;17081;Mpp-Betrieb;Mpp;-------
17.08.2009;16:47:25;2208;79290;17082;Mpp-Betrieb;Mpp;-------
17.08.2009;17:02:24;2588;79291;17082;Mpp-Betrieb;Mpp;-------
17.08.2009;17:17:25;2175;79292;17082;Mpp-Betrieb;Mpp;-------
17.08.2009;17:32:25;2263;79292;17082;Mpp-Betrieb;Mpp;-------
17.08.2009;17:47:25;1251;79293;17083;Mpp-Betrieb;Mpp;-------
17.08.2009;18:02:24;1228;79293;17083;Mpp-Betrieb;Mpp;-------
17.08.2009;18:17:24;1145;79293;17083;Mpp-Betrieb;Mpp;-------
17.08.2009;18:32:24;573;79294;17083;Mpp-Betrieb;Mpp;-------
17.08.2009;18:47:24;359;79294;17084;Mpp-Betrieb;Mpp;-------
17.08.2009;19:02:24;197;79294;17084;Mpp-Betrieb;Mpp;-------
17.08.2009;19:17:24;68;79294;17084;Mpp-Betrieb;Mpp;-------
17.08.2009;19:32:24;37;79294;17084;Mpp-Betrieb;Mpp;-------
17.08.2009;19:47:24;32;79294;17085;Mpp-Betrieb;Mpp;-------
17.08.2009;20:02:24;17;79294;17085;Mpp-Betrieb;Mpp;-------
17.08.2009;20:17:24;12;79294;17085;Mpp-Betrieb;Mpp;-------
17.08.2009;20:32:24;0;79294;17085;Mpp-Betrieb;Warten;-------
18.08.2009;06:32:25;16;79294;17085;Mpp-Betrieb;Mpp;-------
18.08.2009;06:47:24;60;79294;17085;Mpp-Betrieb;Mpp;-------
18.08.2009;07:02:24;101;79294;17086;Mpp-Betrieb;Mpp;-------
18.08.2009;07:17:25;236;79294;17086;Mpp-Betrieb;Mpp;-------
18.08.2009;07:32:24;414;79294;17086;Mpp-Betrieb;Mpp;-------
18.08.2009;07:47:24;547;79294;17086;Mpp-Betrieb;Mpp;-------
18.08.2009;08:02:25;877;79294;17087;Mpp-Betrieb;Mpp;-------
18.08.2009;08:17:24;1107;79294;17087;Mpp-Betrieb;Mpp;-------
18.08.2009;08:32:24;1379;79295;17087;Mpp-Betrieb;Mpp;-------
18.08.2009;08:47:24;1672;79295;17087;Mpp-Betrieb;Mpp;-------
18.08.2009;09:02:24;1986;79296;17088;Mpp-Betrieb;Mpp;-------
18.08.2009;09:17:24;2285;79296;17088;Mpp-Betrieb;Mpp;-------
18.08.2009;09:32:25;2541;79297;17088;Mpp-Betrieb;Mpp;-------
18.08.2009;09:47:24;2783;79297;17088;Mpp-Betrieb;Mpp;-------
18.08.2009;10:02:24;3012;79298;17089;Mpp-Betrieb;Mpp;-------
18.08.2009;10:17:24;3215;79299;17089;Mpp-Betrieb;Mpp;-------
18.08.2009;10:32:25;3427;79300;17089;Mpp-Betrieb;Mpp;-------
18.08.2009;10:47:25;3582;79301;17089;Mpp-Betrieb;Mpp;-------
18.08.2009;11:02:24;3721;79301;17090;Mpp-Betrieb;Mpp;-------
18.08.2009;11:17:24;3886;79302;17090;Mpp-Betrieb;Mpp;-------
18.08.2009;11:32:25;4003;79303;17090;Mpp-Betrieb;Mpp;-------
18.08.2009;11:47:25;4087;79304;17090;Mpp-Betrieb;Mpp;-------
18.08.2009;12:02:25;4286;79305;17091;Mpp-Betrieb;Mpp;-------
18.08.2009;12:17:24;4369;79307;17091;Mpp-Betrieb;Mpp;-------
18.08.2009;12:32:24;4298;79308;17091;Mpp-Betrieb;Mpp;-------
18.08.2009;12:47:23;4358;79309;17091;Mpp-Betrieb;Mpp;-------
18.08.2009;13:02:25;4429;79310;17092;Mpp-Betrieb;Mpp;-------
18.08.2009;13:17:25;4381;79311;17092;Mpp-Betrieb;Mpp;-------
18.08.2009;13:32:25;4342;79312;17092;Mpp-Betrieb;Mpp;-------
18.08.2009;13:47:24;4364;79313;17092;Mpp-Betrieb;Mpp;-------
18.08.2009;14:02:25;4200;79314;17093;Mpp-Betrieb;Mpp;-------
18.08.2009;14:17:24;4225;79315;17093;Mpp-Betrieb;Mpp;-------
18.08.2009;14:32:25;4137;79316;17093;Mpp-Betrieb;Mpp;-------
18.08.2009;14:47:24;3961;79317;17093;Mpp-Betrieb;Mpp;-------
18.08.2009;15:02:25;3818;79318;17094;Mpp-Betrieb;Mpp;-------
18.08.2009;15:17:25;3738;79319;17094;Mpp-Betrieb;Mpp;-------
18.08.2009;15:32:24;3726;79320;17094;Mpp-Betrieb;Mpp;-------
18.08.2009;15:47:25;754;79321;17094;Mpp-Betrieb;Mpp;-------
18.08.2009;16:02:24;3455;79322;17095;Mpp-Betrieb;Mpp;-------
18.08.2009;16:17:24;3301;79323;17095;Mpp-Betrieb;Mpp;-------
18.08.2009;16:32:24;3084;79323;17095;Mpp-Betrieb;Mpp;-------
18.08.2009;16:47:25;2875;79324;17095;Mpp-Betrieb;Mpp;-------
18.08.2009;17:02:24;2628;79325;17096;Mpp-Betrieb;Mpp;-------
18.08.2009;17:17:24;2375;79326;17096;Mpp-Betrieb;Mpp;-------
18.08.2009;17:32:24;2003;79326;17096;Mpp-Betrieb;Mpp;-------
18.08.2009;17:47:24;1601;79327;17096;Mpp-Betrieb;Mpp;-------
18.08.2009;18:02:24;1616;79327;17097;Mpp-Betrieb;Mpp;-------
18.08.2009;18:17:25;1302;79327;17097;Mpp-Betrieb;Mpp;-------
18.08.2009;18:32:24;1028;79328;17097;Mpp-Betrieb;Mpp;-------
18.08.2009;18:47:24;703;79328;17097;Mpp-Betrieb;Mpp;-------
18.08.2009;19:02:24;529;79328;17098;Mpp-Betrieb;Mpp;-------
18.08.2009;19:17:24;336;79328;17098;Mpp-Betrieb;Mpp;-------
18.08.2009;19:32:24;184;79328;17098;Mpp-Betrieb;Mpp;-------
18.08.2009;19:47:25;125;79328;17098;Mpp-Betrieb;Mpp;-------
18.08.2009;20:02:25;46;79328;17099;Mpp-Betrieb;Mpp;-------
18.08.2009;20:17:25;19;79328;17099;Mpp-Betrieb;Mpp;-------
18.08.2009;20:32:24;0;79328;17099;Mpp-Betrieb;Warten;-------
19.08.2009;06:32:24;12;79328;17099;Mpp-Betrieb;Mpp;-------
19.08.2009;06:47:24;42;79328;17100;Mpp-Betrieb;Mpp;-------
19.08.2009;07:02:26;102;79328;17100;Mpp-Betrieb;Mpp;-------
19.08.2009;07:17:24;202;79328;17100;Mpp-Betrieb;Mpp;-------
19.08.2009;07:32:24;357;79328;17100;Mpp-Betrieb;Mpp;-------
19.08.2009;07:47:25;621;79328;17101;Mpp-Betrieb;Mpp;-------
19.08.2009;08:02:25;863;79329;17101;Mpp-Betrieb;Mpp;-------
19.08.2009;08:17:25;1064;79329;17101;Mpp-Betrieb;Mpp;-------
19.08.2009;08:32:25;1374;79329;17101;Mpp-Betrieb;Mpp;-------
19.08.2009;08:47:23;1709;79330;17102;Mpp-Betrieb;Mpp;-------
19.08.2009;09:02:26;1991;79330;17102;Mpp-Betrieb;Mpp;-------
19.08.2009;09:17:24;2284;79331;17102;Mpp-Betrieb;Mpp;-------
19.08.2009;09:32:24;2530;79331;17102;Mpp-Betrieb;Mpp;-------
19.08.2009;09:47:24;2817;79332;17103;Mpp-Betrieb;Mpp;-------
19.08.2009;10:02:25;3018;79333;17103;Mpp-Betrieb;Mpp;-------
19.08.2009;10:17:24;3264;79333;17103;Mpp-Betrieb;Mpp;-------
19.08.2009;10:32:24;3444;79334;17103;Mpp-Betrieb;Mpp;-------
19.08.2009;10:47:24;3619;79335;17104;Mpp-Betrieb;Mpp;-------
19.08.2009;11:02:26;3745;79336;17104;Mpp-Betrieb;Mpp;-------
19.08.2009;11:17:25;3875;79337;17104;Mpp-Betrieb;Mpp;-------
19.08.2009;11:32:24;3938;79338;17104;Mpp-Betrieb;Mpp;-------
19.08.2009;11:47:24;4034;79339;17105;Mpp-Betrieb;Mpp;-------
19.08.2009;12:02:26;4085;79340;17105;Mpp-Betrieb;Mpp;-------
19.08.2009;12:17:25;4151;79341;17105;Mpp-Betrieb;Mpp;-------
19.08.2009;12:32:24;4178;79342;17105;Mpp-Betrieb;Mpp;-------
19.08.2009;12:47:25;4201;79343;17106;Mpp-Betrieb;Mpp;-------
19.08.2009;13:02:26;4159;79344;17106;Mpp-Betrieb;Mpp;-------
19.08.2009;13:17:25;4218;79345;17106;Mpp-Betrieb;Mpp;-------
19.08.2009;13:32:25;4214;79346;17106;Mpp-Betrieb;Mpp;-------
19.08.2009;13:47:24;4104;79347;17107;Mpp-Betrieb;Mpp;-------
19.08.2009;14:02:26;4116;79348;17107;Mpp-Betrieb;Mpp;-------
19.08.2009;14:17:24;4134;79349;17107;Mpp-Betrieb;Mpp;-------
19.08.2009;14:32:24;4044;79350;17107;Mpp-Betrieb;Mpp;-------
19.08.2009;14:47:24;3963;79351;17108;Mpp-Betrieb;Mpp;-------
19.08.2009;15:02:25;3911;79352;17108;Mpp-Betrieb;Mpp;-------
19.08.2009;15:17:24;3717;79353;17108;Mpp-Betrieb;Mpp;-------
19.08.2009;15:32:24;3642;79354;17108;Mpp-Betrieb;Mpp;-------
19.08.2009;15:47:25;3495;79355;17109;Mpp-Betrieb;Mpp;-------
19.08.2009;16:02:24;3332;79356;17109;Mpp-Betrieb;Mpp;-------
19.08.2009;16:17:24;3182;79357;17109;Mpp-Betrieb;Mpp;-------
19.08.2009;16:32:24;2993;79357;17109;Mpp-Betrieb;Mpp;-------
19.08.2009;16:47:25;2774;79358;17110;Mpp-Betrieb;Mpp;-------
19.08.2009;17:02:25;2564;79359;17110;Mpp-Betrieb;Mpp;-------
19.08.2009;17:17:24;2295;79359;17110;Mpp-Betrieb;Mpp;-------
19.08.2009;17:32:24;2020;79360;17110;Mpp-Betrieb;Mpp;-------
19.08.2009;17:47:25;1792;79360;17111;Mpp-Betrieb;Mpp;-------
19.08.2009;18:02:25;1477;79361;17111;Mpp-Betrieb;Mpp;-------
19.08.2009;18:17:24;1192;79361;17111;Mpp-Betrieb;Mpp;-------
19.08.2009;18:32:25;952;79361;17111;Mpp-Betrieb;Mpp;-------
19.08.2009;18:47:25;719;79362;17112;Mpp-Betrieb;Mpp;-------
19.08.2009;19:02:24;506;79362;17112;Mpp-Betrieb;Mpp;-------
19.08.2009;19:17:25;315;79362;17112;Mpp-Betrieb;Mpp;-------
19.08.2009;19:32:24;182;79362;17112;Mpp-Betrieb;Mpp;-------
19.08.2009;19:47:25;108;79362;17113;Mpp-Betrieb;Mpp;-------
19.08.2009;20:02:24;40;79362;17113;Mpp-Betrieb;Mpp-Such;-------
19.08.2009;20:17:24;19;79362;17113;Mpp-Betrieb;Mpp;-------
19.08.2009;20:32:24;0;79362;17113;Mpp-Betrieb;Warten;-------
20.08.2009;06:32:24;13;79362;17113;Mpp-Betrieb;Mpp;-------
20.08.2009;06:47:24;53;79362;17114;Mpp-Betrieb;Mpp;-------
20.08.2009;07:02:25;110;79362;17114;Mpp-Betrieb;Mpp;-------
20.08.2009;07:17:24;215;79362;17114;Mpp-Betrieb;Mpp;-------
20.08.2009;07:32:25;389;79362;17114;Mpp-Betrieb;Mpp;-------
20.08.2009;07:47:24;602;79362;17115;Mpp-Betrieb;Mpp;-------
20.08.2009;08:02:25;850;79363;17115;Mpp-Betrieb;Mpp;-------
20.08.2009;08:17:25;1116;79363;17115;Mpp-Betrieb;Mpp;-------
20.08.2009;08:32:24;1401;79363;17115;Mpp-Betrieb;Mpp;-------
20.08.2009;08:47:25;1694;79363;17116;Mpp-Betrieb;Mpp;-------
20.08.2009;09:02:25;1988;79364;17116;Mpp-Betrieb;Mpp;-------
20.08.2009;09:17:24;2248;79364;17116;Mpp-Betrieb;Mpp;-------
20.08.2009;09:32:24;2511;79365;17116;Mpp-Betrieb;Mpp;-------
20.08.2009;09:47:25;2756;79366;17117;Mpp-Betrieb;Mpp;-------
20.08.2009;10:02:24;2993;79366;17117;Mpp-Betrieb;Mpp;-------
20.08.2009;10:17:24;3212;79367;17117;Mpp-Betrieb;Mpp;-------
20.08.2009;10:32:24;3391;79368;17117;Mpp-Betrieb;Mpp;-------
20.08.2009;10:47:24;3547;79369;17118;Mpp-Betrieb;Mpp;-------
20.08.2009;11:02:24;3696;79370;17118;Mpp-Betrieb;Mpp;-------
20.08.2009;11:17:24;3814;79371;17118;Mpp-Betrieb;Mpp;-------
20.08.2009;11:32:24;3924;79372;17118;Mpp-Betrieb;Mpp;-------
20.08.2009;11:47:24;4014;79373;17119;Mpp-Betrieb;Mpp;-------
20.08.2009;12:02:25;4068;79374;17119;Mpp-Betrieb;Mpp;-------
20.08.2009;12:17:24;4130;79375;17119;Mpp-Betrieb;Mpp;-------
20.08.2009;12:32:24;4197;79376;17119;Mpp-Betrieb;Mpp;-------
20.08.2009;12:47:24;4225;79377;17120;Mpp-Betrieb;Mpp;-------
20.08.2009;13:02:24;4235;79378;17120;Mpp-Betrieb;Mpp;-------
20.08.2009;13:17:25;4227;79379;17120;Mpp-Betrieb;Mpp;-------
20.08.2009;13:32:24;4214;79380;17120;Mpp-Betrieb;Mpp;-------
20.08.2009;13:47:24;4178;79381;17121;Mpp-Betrieb;Mpp;-------
20.08.2009;14:02:26;4153;79382;17121;Mpp-Betrieb;Mpp;-------
20.08.2009;14:17:24;4100;79383;17121;Mpp-Betrieb;Mpp;-------
20.08.2009;14:32:25;4041;79384;17121;Mpp-Betrieb;Mpp;-------
20.08.2009;14:47:25;3958;79385;17122;Mpp-Betrieb;Mpp;-------
20.08.2009;15:02:25;3853;79386;17122;Mpp-Betrieb;Mpp;-------
20.08.2009;15:17:25;3691;79387;17122;Mpp-Betrieb;Mpp;-------
20.08.2009;15:32:24;3548;79388;17122;Mpp-Betrieb;Mpp;-------
20.08.2009;15:47:24;3430;79389;17123;Mpp-Betrieb;Mpp;-------
20.08.2009;16:02:23;3291;79390;17123;Mpp-Betrieb;Mpp;-------
20.08.2009;16:17:25;3091;79390;17123;Mpp-Betrieb;Mpp;-------
20.08.2009;16:32:25;2908;79391;17123;Mpp-Betrieb;Mpp;-------
20.08.2009;16:47:25;2723;79392;17124;Mpp-Betrieb;Mpp;-------
20.08.2009;17:02:25;2475;79393;17124;Mpp-Betrieb;Mpp;-------
20.08.2009;17:17:24;2236;79393;17124;Mpp-Betrieb;Mpp;-------
20.08.2009;17:32:25;1991;79394;17124;Mpp-Betrieb;Mpp;-------
20.08.2009;17:47:24;1742;79394;17125;Mpp-Betrieb;Mpp;-------
20.08.2009;18:02:24;1473;79395;17125;Mpp-Betrieb;Mpp;-------
20.08.2009;18:17:24;1199;79395;17125;Mpp-Betrieb;Mpp;-------
20.08.2009;18:32:24;945;79395;17125;Mpp-Betrieb;Mpp;-------
20.08.2009;18:47:24;699;79395;17126;Mpp-Betrieb;Mpp;-------
20.08.2009;19:02:24;474;79396;17126;Mpp-Betrieb;Mpp;-------
20.08.2009;19:17:24;277;79396;17126;Mpp-Betrieb;Mpp;-------
20.08.2009;19:32:25;154;79396;17126;Mpp-Betrieb;Mpp;-------
20.08.2009;19:47:24;70;79396;17127;Mpp-Betrieb;Mpp;-------
20.08.2009;20:02:24;45;79396;17127;Mpp-Betrieb;Mpp;-------
20.08.2009;20:17:24;16;79396;17127;Mpp-Betrieb;Mpp;-------
20.08.2009;20:32:24;0;79396;17127;Mpp-Betrieb;Warten;-------
21.08.2009;06:32:25;11;79396;17127;Mpp-Betrieb;Mpp;-------
21.08.2009;06:47:25;36;79396;17127;Mpp-Betrieb;Mpp;-------
21.08.2009;07:02:25;20;79396;17128;Mpp-Betrieb;Mpp-Such;-------
21.08.2009;07:17:24;27;79396;17128;Mpp-Betrieb;Mpp;-------
21.08.2009;07:32:25;24;79396;17128;Mpp-Betrieb;Mpp;-------
21.08.2009;07:47:25;38;79396;17128;Mpp-Betrieb;Mpp;-------
21.08.2009;08:02:25;50;79396;17129;Mpp-Betrieb;Mpp;-------
21.08.2009;08:17:24;236;79396;17129;Mpp-Betrieb;Mpp;-------
21.08.2009;08:32:25;624;79396;17129;Mpp-Betrieb;Mpp;-------
21.08.2009;08:47:25;1276;79396;17129;Mpp-Betrieb;Mpp;-------
21.08.2009;09:02:25;1691;79396;17130;Mpp-Betrieb;Mpp;-------
21.08.2009;09:17:25;855;79397;17130;Mpp-Betrieb;Mpp;-------
21.08.2009;09:32:24;1880;79397;17130;Mpp-Betrieb;Mpp;-------
21.08.2009;09:47:24;1399;79398;17130;Mpp-Betrieb;Mpp;-------
21.08.2009;10:02:25;1180;79398;17131;Mpp-Betrieb;Mpp;-------
21.08.2009;10:17:24;902;79398;17131;Mpp-Betrieb;Mpp;-------
21.08.2009;10:32:25;1313;79398;17131;Mpp-Betrieb;Mpp;-------
21.08.2009;10:47:24;1425;79399;17131;Mpp-Betrieb;Mpp;-------
21.08.2009;11:02:26;2221;79399;17132;Mpp-Betrieb;Mpp;-------
21.08.2009;11:17:24;1365;79400;17132;Mpp-Betrieb;Mpp;-------
21.08.2009;11:32:25;1386;79400;17132;Mpp-Betrieb;Mpp;-------
21.08.2009;11:47:25;653;79400;17132;Mpp-Betrieb;Mpp;-------
21.08.2009;12:02:24;609;79400;17133;Mpp-Betrieb;Mpp;-------
21.08.2009;12:17:25;2042;79401;17133;Mpp-Betrieb;Mpp;-------
21.08.2009;12:32:24;4370;79401;17133;Mpp-Betrieb;Mpp;-------
21.08.2009;12:47:24;1686;79402;17133;Mpp-Betrieb;Mpp;-------
21.08.2009;13:02:25;2013;79403;17134;Mpp-Betrieb;Mpp;-------
21.08.2009;13:17:25;3218;79403;17134;Mpp-Betrieb;Mpp;-------
21.08.2009;13:32:24;2148;79404;17134;Mpp-Betrieb;Mpp;-------
21.08.2009;13:47:24;1739;79404;17134;Mpp-Betrieb;Mpp;-------
21.08.2009;14:02:24;2616;79405;17135;Mpp-Betrieb;Mpp;-------
21.08.2009;14:17:23;2008;79406;17135;Mpp-Betrieb;Mpp;-------
21.08.2009;14:32:23;1326;79406;17135;Mpp-Betrieb;Mpp;-------
21.08.2009;14:47:25;3084;79407;17135;Mpp-Betrieb;Mpp;-------
21.08.2009;15:02:24;2890;79408;17136;Mpp-Betrieb;Mpp;-------
21.08.2009;15:17:24;4069;79408;17136;Mpp-Betrieb;Mpp;-------
21.08.2009;15:32:25;2195;79409;17136;Mpp-Betrieb;Mpp;-------
21.08.2009;15:47:25;3691;79410;17136;Mpp-Betrieb;Mpp;-------
21.08.2009;16:02:26;3433;79411;17137;Mpp-Betrieb;Mpp;-------
21.08.2009;16:17:24;2428;79412;17137;Mpp-Betrieb;Mpp;-------
21.08.2009;16:32:24;3097;79413;17137;Mpp-Betrieb;Mpp;-------
21.08.2009;16:47:26;2775;79413;17137;Mpp-Betrieb;Mpp;-------
21.08.2009;17:02:24;2537;79414;17138;Mpp-Betrieb;Mpp;-------
21.08.2009;17:17:24;2308;79415;17138;Mpp-Betrieb;Mpp;-------
21.08.2009;17:32:25;2051;79415;17138;Mpp-Betrieb;Mpp;-------
21.08.2009;17:47:24;1814;79416;17138;Mpp-Betrieb;Mpp;-------
21.08.2009;18:02:25;508;79416;17139;Mpp-Betrieb;Mpp;-------
21.08.2009;18:17:24;694;79416;17139;Mpp-Betrieb;Mpp;-------
21.08.2009;18:32:24;1167;79416;17139;Mpp-Betrieb;Mpp;-------
21.08.2009;18:47:25;710;79416;17139;Mpp-Betrieb;Mpp;-------
21.08.2009;19:02:24;228;79417;17140;Mpp-Betrieb;Mpp;-------
21.08.2009;19:17:25;20;79417;17140;Mpp-Betrieb;Mpp-Such;-------
21.08.2009;19:32:25;131;79417;17140;Mpp-Betrieb;Mpp;-------
21.08.2009;19:47:25;147;79417;17140;Mpp-Betrieb;Mpp;-------
21.08.2009;20:02:24;57;79417;17141;Mpp-Betrieb;Mpp;-------
21.08.2009;20:17:25;15;79417;17141;Mpp-Betrieb;Mpp;-------
21.08.2009;20:32:23;0;79417;17141;Mpp-Betrieb;Warten;-------
22.08.2009;07:02:26;17;79417;17141;Mpp-Betrieb;Mpp;-------
22.08.2009;07:17:24;65;79417;17141;Mpp-Betrieb;Mpp;-------
22.08.2009;07:32:25;31;79417;17142;Mpp-Betrieb;Mpp;-------
22.08.2009;07:47:25;80;79417;17142;Mpp-Betrieb;Mpp;-------
22.08.2009;08:02:25;147;79417;17142;Mpp-Betrieb;Mpp;-------
22.08.2009;08:17:24;90;79417;17142;Mpp-Betrieb;Mpp;-------
22.08.2009;08:32:25;223;79417;17143;Mpp-Betrieb;Mpp;-------
22.08.2009;08:47:24;258;79417;17143;Mpp-Betrieb;Mpp;-------
22.08.2009;09:02:26;141;79417;17143;Mpp-Betrieb;Mpp;-------
22.08.2009;09:17:24;678;79417;17143;Mpp-Betrieb;Mpp;-------
22.08.2009;09:32:24;402;79417;17144;Mpp-Betrieb;Mpp;-------
22.08.2009;09:47:25;408;79417;17144;Mpp-Betrieb;Mpp;-------
22.08.2009;10:02:26;237;79417;17144;Mpp-Betrieb;Mpp;-------
22.08.2009;10:17:24;551;79418;17144;Mpp-Betrieb;Mpp;-------
22.08.2009;10:32:24;513;79418;17145;Mpp-Betrieb;Mpp;-------
22.08.2009;10:47:24;707;79418;17145;Mpp-Betrieb;Mpp;-------
22.08.2009;11:02:24;1653;79418;17145;Mpp-Betrieb;Mpp;-------
22.08.2009;11:17:24;1703;79418;17145;Mpp-Betrieb;Mpp;-------
22.08.2009;11:32:25;2399;79419;17146;Mpp-Betrieb;Mpp;-------
22.08.2009;11:47:24;1573;79419;17146;Mpp-Betrieb;Mpp;-------
22.08.2009;12:02:25;1277;79420;17146;Mpp-Betrieb;Mpp;-------
22.08.2009;12:17:24;1044;79420;17146;Mpp-Betrieb;Mpp;-------
22.08.2009;12:32:24;1674;79420;17147;Mpp-Betrieb;Mpp;-------
22.08.2009;12:47:24;1412;79421;17147;Mpp-Betrieb;Mpp;-------
22.08.2009;13:02:25;2144;79421;17147;Mpp-Betrieb;Mpp;-------
22.08.2009;13:17:24;1978;79422;17147;Mpp-Betrieb;Mpp;-------
22.08.2009;13:32:24;1475;79422;17148;Mpp-Betrieb;Mpp;-------
22.08.2009;13:47:25;1514;79423;17148;Mpp-Betrieb;Mpp;-------
22.08.2009;14:02:23;1396;79423;17148;Mpp-Betrieb;Mpp;-------
22.08.2009;14:17:25;1649;79423;17148;Mpp-Betrieb;Mpp;-------
22.08.2009;14:32:24;2364;79424;17149;Mpp-Betrieb;Mpp;-------
22.08.2009;14:47:24;2814;79425;17149;Mpp-Betrieb;Mpp;-------
22.08.2009;15:02:24;4256;79425;17149;Mpp-Betrieb;Mpp;-------
22.08.2009;15:17:25;3962;79426;17149;Mpp-Betrieb;Mpp;-------
22.08.2009;15:32:24;2097;79427;17150;Mpp-Betrieb;Mpp;-------
22.08.2009;15:47:25;1832;79428;17150;Mpp-Betrieb;Mpp;-------
22.08.2009;16:02:25;1721;79428;17150;Mpp-Betrieb;Mpp;-------
22.08.2009;16:17:25;1314;79429;17150;Mpp-Betrieb;Mpp;-------
22.08.2009;16:32:24;1279;79429;17151;Mpp-Betrieb;Mpp;-------
22.08.2009;16:47:25;1102;79429;17151;Mpp-Betrieb;Mpp;-------
22.08.2009;17:02:24;939;79430;17151;Mpp-Betrieb;Mpp;-------
22.08.2009;17:17:25;1281;79430;17151;Mpp-Betrieb;Mpp;-------
22.08.2009;17:32:24;1343;79430;17152;Mpp-Betrieb;Mpp;-------
22.08.2009;17:47:24;1709;79431;17152;Mpp-Betrieb;Mpp;-------
22.08.2009;18:02:25;1862;79431;17152;Mpp-Betrieb;Mpp;-------
22.08.2009;18:17:24;830;79432;17152;Mpp-Betrieb;Mpp;-------
22.08.2009;18:32:24;875;79432;17153;Mpp-Betrieb;Mpp;-------
22.08.2009;18:47:24;751;79432;17153;Mpp-Betrieb;Mpp;-------
22.08.2009;19:02:24;508;79432;17153;Mpp-Betrieb;Mpp;-------
22.08.2009;19:17:25;503;79432;17153;Mpp-Betrieb;Mpp;-------
22.08.2009;19:32:24;199;79432;17154;Mpp-Betrieb;Mpp;-------
22.08.2009;19:47:23;114;79432;17154;Mpp-Betrieb;Mpp;-------
22.08.2009;20:02:25;58;79432;17154;Mpp-Betrieb;Mpp;-------
22.08.2009;20:17:24;24;79432;17154;Mpp-Betrieb;Mpp;-------
22.08.2009;20:32:24;0;79432;17155;Mpp-Betrieb;Warten;-------
23.08.2009;06:32:24;12;79432;17155;Mpp-Betrieb;Mpp;-------
23.08.2009;06:47:24;26;79432;17155;Mpp-Betrieb;Mpp;-------
23.08.2009;07:02:25;59;79433;17155;Mpp-Betrieb;Mpp;-------
23.08.2009;07:17:25;64;79433;17155;Mpp-Betrieb;Mpp;-------
23.08.2009;07:32:25;197;79433;17156;Mpp-Betrieb;Mpp;-------
23.08.2009;07:47:24;401;79433;17156;Mpp-Betrieb;Mpp;-------
23.08.2009;08:02:25;745;79433;17156;Mpp-Betrieb;Mpp;-------
23.08.2009;08:17:25;1241;79433;17156;Mpp-Betrieb;Mpp;-------
23.08.2009;08:32:24;1313;79433;17157;Mpp-Betrieb;Mpp;-------
23.08.2009;08:47:25;1658;79434;17157;Mpp-Betrieb;Mpp;-------
23.08.2009;09:02:25;2266;79434;17157;Mpp-Betrieb;Mpp;-------
23.08.2009;09:17:25;2429;79435;17157;Mpp-Betrieb;Mpp;-------
23.08.2009;09:32:24;2308;79435;17158;Mpp-Betrieb;Mpp;-------
23.08.2009;09:47:24;3087;79436;17158;Mpp-Betrieb;Mpp;-------
23.08.2009;10:02:26;3421;79437;17158;Mpp-Betrieb;Mpp;-------
23.08.2009;10:17:24;3467;79438;17158;Mpp-Betrieb;Mpp;-------
23.08.2009;10:32:24;3849;79439;17159;Mpp-Betrieb;Mpp;-------
23.08.2009;10:47:24;4083;79440;17159;Mpp-Betrieb;Mpp;-------
23.08.2009;11:02:25;4065;79441;17159;Mpp-Betrieb;Mpp;-------
23.08.2009;11:17:24;4222;79442;17159;Mpp-Betrieb;Mpp;-------
23.08.2009;11:32:26;4253;79443;17160;Mpp-Betrieb;Mpp;-------
23.08.2009;11:47:24;4516;79444;17160;Mpp-Betrieb;Mpp;-------
23.08.2009;12:02:24;4621;79445;17160;Mpp-Betrieb;Mpp;-------
23.08.2009;12:17:24;4735;79446;17160;Mpp-Betrieb;Mpp;-------
23.08.2009;12:32:24;4793;79447;17161;Mpp-Betrieb;Mpp;-------
23.08.2009;12:47:24;4571;79449;17161;Mpp-Betrieb;Mpp;-------
23.08.2009;13:02:25;4444;79450;17161;Mpp-Betrieb;Mpp;-------
23.08.2009;13:17:25;4789;79451;17161;Mpp-Betrieb;Mpp;-------
23.08.2009;13:32:25;4795;79452;17162;Mpp-Betrieb;Mpp;-------
23.08.2009;13:47:24;4770;79453;17162;Mpp-Betrieb;Mpp;-------
23.08.2009;14:02:25;4710;79455;17162;Mpp-Betrieb;Mpp;-------
23.08.2009;14:17:24;4606;79456;17162;Mpp-Betrieb;Mpp;-------
23.08.2009;14:32:25;4466;79457;17163;Mpp-Betrieb;Mpp;-------
23.08.2009;14:47:24;4545;79458;17163;Mpp-Betrieb;Mpp;-------
23.08.2009;15:02:25;4362;79459;17163;Mpp-Betrieb;Mpp;-------
23.08.2009;15:17:24;4231;79460;17163;Mpp-Betrieb;Mpp;-------
23.08.2009;15:32:24;4069;79461;17164;Mpp-Betrieb;Mpp;-------
23.08.2009;15:47:25;3864;79462;17164;Mpp-Betrieb;Mpp;-------
23.08.2009;16:02:26;3660;79463;17164;Mpp-Betrieb;Mpp;-------
23.08.2009;16:17:24;3477;79464;17164;Mpp-Betrieb;Mpp;-------
23.08.2009;16:32:25;3267;79465;17165;Mpp-Betrieb;Mpp;-------
23.08.2009;16:47:25;3021;79466;17165;Mpp-Betrieb;Mpp;-------
23.08.2009;17:02:24;2779;79466;17165;Mpp-Betrieb;Mpp;-------
23.08.2009;17:17:25;2487;79467;17165;Mpp-Betrieb;Mpp;-------
23.08.2009;17:32:24;2200;79468;17166;Mpp-Betrieb;Mpp;-------
23.08.2009;17:47:25;1887;79468;17166;Mpp-Betrieb;Mpp;-------
23.08.2009;18:02:24;1567;79469;17166;Mpp-Betrieb;Mpp;-------
23.08.2009;18:17:24;1255;79469;17166;Mpp-Betrieb;Mpp;-------
23.08.2009;18:32:24;966;79469;17167;Mpp-Betrieb;Mpp;-------
23.08.2009;18:47:23;699;79469;17167;Mpp-Betrieb;Mpp;-------
23.08.2009;19:02:24;452;79469;17167;Mpp-Betrieb;Mpp;-------
23.08.2009;19:17:25;254;79470;17167;Mpp-Betrieb;Mpp;-------
23.08.2009;19:32:24;137;79470;17168;Mpp-Betrieb;Mpp;-------
23.08.2009;19:47:24;82;79470;17168;Mpp-Betrieb;Mpp;-------
23.08.2009;20:02:25;44;79470;17168;Mpp-Betrieb;Mpp;-------
23.08.2009;20:17:24;15;79470;17168;Mpp-Betrieb;Mpp;-------
23.08.2009;20:32:24;0;79470;17168;Mpp-Betrieb;Warten;-------
24.08.2009;06:32:25;13;79470;17169;Mpp-Betrieb;Mpp;-------
24.08.2009;06:47:25;37;79470;17169;Mpp-Betrieb;Mpp;-------
24.08.2009;07:02:26;87;79470;17169;Mpp-Betrieb;Mpp;-------
24.08.2009;07:17:25;182;79470;17169;Mpp-Betrieb;Mpp;-------
24.08.2009;07:32:25;358;79470;17170;Mpp-Betrieb;Mpp;-------
24.08.2009;07:47:25;583;79470;17170;Mpp-Betrieb;Mpp;-------
24.08.2009;08:02:25;844;79470;17170;Mpp-Betrieb;Mpp;-------
24.08.2009;08:17:25;1130;79470;17170;Mpp-Betrieb;Mpp;-------
24.08.2009;08:32:24;1443;79471;17171;Mpp-Betrieb;Mpp;-------
24.08.2009;08:47:25;1744;79471;17171;Mpp-Betrieb;Mpp;-------
24.08.2009;09:02:25;2051;79472;17171;Mpp-Betrieb;Mpp;-------
24.08.2009;09:17:24;2313;79472;17171;Mpp-Betrieb;Mpp;-------
24.08.2009;09:32:24;2583;79473;17172;Mpp-Betrieb;Mpp;-------
24.08.2009;09:47:24;2828;79473;17172;Mpp-Betrieb;Mpp;-------
24.08.2009;10:02:25;3058;79474;17172;Mpp-Betrieb;Mpp;-------
24.08.2009;10:17:25;3275;79475;17172;Mpp-Betrieb;Mpp;-------
24.08.2009;10:32:24;3472;79476;17173;Mpp-Betrieb;Mpp;-------
24.08.2009;10:47:24;3627;79477;17173;Mpp-Betrieb;Mpp;-------
24.08.2009;11:02:25;3815;79478;17173;Mpp-Betrieb;Mpp;-------
24.08.2009;11:17:24;3907;79479;17173;Mpp-Betrieb;Mpp;-------
24.08.2009;11:32:25;4012;79480;17174;Mpp-Betrieb;Mpp;-------
24.08.2009;11:47:24;4124;79481;17174;Mpp-Betrieb;Mpp;-------
24.08.2009;12:02:25;4216;79482;17174;Mpp-Betrieb;Mpp;-------
24.08.2009;12:17:25;4273;79483;17174;Mpp-Betrieb;Mpp;-------
24.08.2009;12:32:24;4295;79484;17175;Mpp-Betrieb;Mpp;-------
24.08.2009;12:47:24;4313;79485;17175;Mpp-Betrieb;Mpp;-------
24.08.2009;13:02:26;4341;79486;17175;Mpp-Betrieb;Mpp;-------
24.08.2009;13:17:24;4343;79487;17175;Mpp-Betrieb;Mpp;-------
24.08.2009;13:32:24;4314;79488;17176;Mpp-Betrieb;Mpp;-------
24.08.2009;13:47:23;4308;79489;17176;Mpp-Betrieb;Mpp;-------
24.08.2009;14:02:25;4217;79490;17176;Mpp-Betrieb;Mpp;-------
24.08.2009;14:17:24;4187;79491;17176;Mpp-Betrieb;Mpp;-------
24.08.2009;14:32:24;4079;79492;17177;Mpp-Betrieb;Mpp;-------
24.08.2009;14:47:24;3981;79493;17177;Mpp-Betrieb;Mpp;-------
24.08.2009;15:02:26;3922;79494;17177;Mpp-Betrieb;Mpp;-------
24.08.2009;15:17:25;3806;79495;17177;Mpp-Betrieb;Mpp;-------
24.08.2009;15:32:24;3702;79496;17178;Mpp-Betrieb;Mpp;-------
24.08.2009;15:47:24;3541;79497;17178;Mpp-Betrieb;Mpp;-------
24.08.2009;16:02:25;3341;79498;17178;Mpp-Betrieb;Mpp;-------
24.08.2009;16:17:24;3198;79499;17178;Mpp-Betrieb;Mpp;-------
24.08.2009;16:32:25;2974;79500;17179;Mpp-Betrieb;Mpp;-------
24.08.2009;16:47:25;2705;79500;17179;Mpp-Betrieb;Mpp;-------
24.08.2009;17:02:25;2532;79501;17179;Mpp-Betrieb;Mpp;-------
24.08.2009;17:17:24;2256;79501;17179;Mpp-Betrieb;Mpp;-------
24.08.2009;17:32:24;1984;79502;17180;Mpp-Betrieb;Mpp;-------
24.08.2009;17:47:24;1728;79502;17180;Mpp-Betrieb;Mpp;-------
24.08.2009;18:02:25;1424;79503;17180;Mpp-Betrieb;Mpp;-------
24.08.2009;18:17:24;1159;79503;17180;Mpp-Betrieb;Mpp;-------
24.08.2009;18:32:24;889;79503;17181;Mpp-Betrieb;Mpp;-------
24.08.2009;18:47:24;622;79504;17181;Mpp-Betrieb;Mpp;-------
24.08.2009;19:02:25;389;79504;17181;Mpp-Betrieb;Mpp;-------
24.08.2009;19:17:25;212;79504;17181;Mpp-Betrieb;Mpp;-------
24.08.2009;19:32:24;120;79504;17182;Mpp-Betrieb;Mpp;-------
24.08.2009;19:47:24;70;79504;17182;Mpp-Betrieb;Mpp;-------
24.08.2009;20:02:25;32;79504;17182;Mpp-Betrieb;Mpp;-------
24.08.2009;20:17:25;11;79504;17182;Mpp-Betrieb;Mpp;-------
25.08.2009;06:32:25;0;79504;17182;Mpp-Betrieb;Netzueb.;-------
25.08.2009;06:47:23;49;79504;17183;Mpp-Betrieb;Mpp;-------
25.08.2009;07:02:26;112;79504;17183;Mpp-Betrieb;Mpp;-------
25.08.2009;07:17:25;59;79504;17183;Mpp-Betrieb;Mpp;-------
25.08.2009;07:32:24;29;79504;17183;Mpp-Betrieb;Mpp;-------
25.08.2009;07:47:24;56;79504;17184;Mpp-Betrieb;Mpp;-------
25.08.2009;08:02:26;131;79504;17184;Mpp-Betrieb;Mpp;-------
25.08.2009;08:17:24;213;79504;17184;Mpp-Betrieb;Mpp;-------
25.08.2009;08:32:24;358;79504;17184;Mpp-Betrieb;Mpp;-------
25.08.2009;08:47:24;725;79504;17185;Mpp-Betrieb;Mpp;-------
25.08.2009;09:02:26;665;79504;17185;Mpp-Betrieb;Mpp;-------
25.08.2009;09:17:25;323;79505;17185;Mpp-Betrieb;Mpp;-------
25.08.2009;09:32:25;299;79505;17185;Mpp-Betrieb;Mpp;-------
25.08.2009;09:47:24;334;79505;17186;Mpp-Betrieb;Mpp;-------
25.08.2009;10:02:25;317;79505;17186;Mpp-Betrieb;Mpp;-------
25.08.2009;10:17:25;722;79505;17186;Mpp-Betrieb;Mpp;-------
25.08.2009;10:32:24;1593;79505;17186;Mpp-Betrieb;Mpp;-------
