Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
25.08.2009;10:47:24;1831;79506;17187;Mpp-Betrieb;Mpp;-------
25.08.2009;11:02:39;2781;79506;17187;Mpp-Betrieb;Mpp;-------
25.08.2009;11:17:30;3948;79507;17187;Mpp-Betrieb;Mpp;-------
25.08.2009;11:32:25;4371;79508;17187;Mpp-Betrieb;Mpp;-------
25.08.2009;11:47:25;4162;79509;17188;Mpp-Betrieb;Mpp;-------
25.08.2009;12:02:25;4428;79510;17188;Mpp-Betrieb;Mpp;-------
25.08.2009;12:17:24;2410;79511;17188;Mpp-Betrieb;Mpp;-------
25.08.2009;12:32:24;5100;79512;17188;Mpp-Betrieb;Mpp;-------
25.08.2009;12:47:25;2019;79513;17189;Mpp-Betrieb;Mpp;-------
25.08.2009;13:02:26;2094;79514;17189;Mpp-Betrieb;Mpp;-------
25.08.2009;13:17:24;3112;79514;17189;Mpp-Betrieb;Mpp;-------
25.08.2009;13:32:24;3169;79515;17189;Mpp-Betrieb;Mpp;-------
25.08.2009;13:47:25;2693;79516;17190;Mpp-Betrieb;Mpp;-------
25.08.2009;14:02:26;4951;79517;17190;Mpp-Betrieb;Mpp;-------
25.08.2009;14:17:25;3602;79518;17190;Mpp-Betrieb;Mpp;-------
25.08.2009;14:32:24;4200;79519;17190;Mpp-Betrieb;Mpp;-------
25.08.2009;14:47:24;4288;79520;17191;Mpp-Betrieb;Mpp;-------
25.08.2009;15:02:26;4147;79521;17191;Mpp-Betrieb;Mpp;-------
25.08.2009;15:17:24;4037;79522;17191;Mpp-Betrieb;Mpp;-------
25.08.2009;15:32:24;3713;79523;17191;Mpp-Betrieb;Mpp;-------
25.08.2009;15:47:24;3638;79524;17192;Mpp-Betrieb;Mpp;-------
25.08.2009;16:02:24;3459;79524;17192;Mpp-Betrieb;Mpp;-------
25.08.2009;16:17:24;3261;79525;17192;Mpp-Betrieb;Mpp;-------
25.08.2009;16:32:25;1460;79526;17192;Mpp-Betrieb;Mpp;-------
25.08.2009;16:47:25;1718;79526;17193;Mpp-Betrieb;Mpp;-------
25.08.2009;17:02:24;2396;79527;17193;Mpp-Betrieb;Mpp;-------
25.08.2009;17:17:25;1646;79527;17193;Mpp-Betrieb;Mpp;-------
25.08.2009;17:32:24;2256;79528;17193;Mpp-Betrieb;Mpp;-------
25.08.2009;17:47:24;659;79528;17194;Mpp-Betrieb;Mpp;-------
25.08.2009;18:02:24;378;79528;17194;Mpp-Betrieb;Mpp;-------
25.08.2009;18:17:24;38;79528;17194;Mpp-Betrieb;Mpp;-------
25.08.2009;18:32:24;0;79528;17194;Mpp-Betrieb;Warten;-------
25.08.2009;18:47:25;12;79528;17194;Mpp-Betrieb;Mpp;-------
25.08.2009;19:02:24;0;79528;17194;Mpp-Betrieb;Warten;-------
25.08.2009;19:17:24;0;79528;17194;Mpp-Betrieb;Warten;-------
25.08.2009;19:32:25;0;79528;17194;Mpp-Betrieb;Warten;-------
25.08.2009;19:47:25;0;79528;17194;Mpp-Betrieb;Warten;-------
25.08.2009;20:02:25;0;79528;17194;Mpp-Betrieb;Warten;-------
26.08.2009;06:47:24;12;79528;17194;Mpp-Betrieb;Mpp;-------
26.08.2009;07:02:24;23;79528;17195;Mpp-Betrieb;Mpp;-------
26.08.2009;07:17:25;67;79528;17195;Mpp-Betrieb;Mpp;-------
26.08.2009;07:32:25;156;79528;17195;Mpp-Betrieb;Mpp;-------
26.08.2009;07:47:25;356;79528;17195;Mpp-Betrieb;Mpp;-------
26.08.2009;08:02:25;647;79528;17196;Mpp-Betrieb;Mpp;-------
26.08.2009;08:17:24;647;79529;17196;Mpp-Betrieb;Mpp;-------
26.08.2009;08:32:24;774;79529;17196;Mpp-Betrieb;Mpp;-------
26.08.2009;08:47:24;464;79529;17196;Mpp-Betrieb;Mpp;-------
26.08.2009;09:02:26;540;79529;17197;Mpp-Betrieb;Mpp;-------
26.08.2009;09:17:25;863;79529;17197;Mpp-Betrieb;Mpp;-------
26.08.2009;09:32:25;1252;79530;17197;Mpp-Betrieb;Mpp;-------
26.08.2009;09:47:24;1063;79530;17197;Mpp-Betrieb;Mpp;-------
26.08.2009;10:02:26;1204;79530;17198;Mpp-Betrieb;Mpp;-------
26.08.2009;10:17:24;1678;79530;17198;Mpp-Betrieb;Mpp;-------
26.08.2009;10:32:25;1136;79531;17198;Mpp-Betrieb;Mpp;-------
26.08.2009;10:47:25;1088;79531;17198;Mpp-Betrieb;Mpp;-------
26.08.2009;11:02:26;990;79531;17199;Mpp-Betrieb;Mpp;-------
26.08.2009;11:17:24;1205;79532;17199;Mpp-Betrieb;Mpp;-------
26.08.2009;11:32:24;1057;79532;17199;Mpp-Betrieb;Mpp;-------
26.08.2009;11:47:24;1080;79532;17199;Mpp-Betrieb;Mpp;-------
26.08.2009;12:02:26;823;79532;17200;Mpp-Betrieb;Mpp;-------
26.08.2009;12:17:25;959;79533;17200;Mpp-Betrieb;Mpp;-------
26.08.2009;12:32:25;582;79533;17200;Mpp-Betrieb;Mpp;-------
26.08.2009;12:47:24;488;79533;17200;Mpp-Betrieb;Mpp;-------
26.08.2009;13:02:24;964;79533;17201;Mpp-Betrieb;Mpp;-------
26.08.2009;13:17:25;1275;79533;17201;Mpp-Betrieb;Mpp;-------
26.08.2009;13:32:25;1403;79534;17201;Mpp-Betrieb;Mpp;-------
26.08.2009;13:47:25;1453;79534;17201;Mpp-Betrieb;Mpp;-------
26.08.2009;14:02:24;1849;79535;17202;Mpp-Betrieb;Mpp;-------
26.08.2009;14:17:24;2535;79535;17202;Mpp-Betrieb;Mpp;-------
26.08.2009;14:32:24;4568;79536;17202;Mpp-Betrieb;Mpp;-------
26.08.2009;14:47:24;1434;79537;17202;Mpp-Betrieb;Mpp;-------
26.08.2009;15:02:24;3002;79537;17203;Mpp-Betrieb;Mpp;-------
26.08.2009;15:17:24;4951;79538;17203;Mpp-Betrieb;Mpp;-------
26.08.2009;15:32:25;4275;79539;17203;Mpp-Betrieb;Mpp;-------
26.08.2009;15:47:25;3871;79540;17203;Mpp-Betrieb;Mpp;-------
26.08.2009;16:02:24;1994;79541;17204;Mpp-Betrieb;Mpp;-------
26.08.2009;16:17:24;1863;79541;17204;Mpp-Betrieb;Mpp;-------
26.08.2009;16:32:24;2256;79542;17204;Mpp-Betrieb;Mpp;-------
26.08.2009;16:47:24;2774;79543;17204;Mpp-Betrieb;Mpp;-------
26.08.2009;17:02:25;1459;79543;17205;Mpp-Betrieb;Mpp;-------
26.08.2009;17:17:25;2525;79544;17205;Mpp-Betrieb;Mpp;-------
26.08.2009;17:32:25;1152;79544;17205;Mpp-Betrieb;Mpp;-------
26.08.2009;17:47:24;1182;79544;17205;Mpp-Betrieb;Mpp;-------
26.08.2009;18:02:26;1777;79545;17206;Mpp-Betrieb;Mpp;-------
26.08.2009;18:17:24;1079;79545;17206;Mpp-Betrieb;Mpp;-------
26.08.2009;18:32:25;736;79545;17206;Mpp-Betrieb;Mpp;-------
26.08.2009;18:47:24;814;79546;17206;Mpp-Betrieb;Mpp;-------
26.08.2009;19:02:24;317;79546;17207;Mpp-Betrieb;Mpp;-------
26.08.2009;19:17:24;247;79546;17207;Mpp-Betrieb;Mpp;-------
26.08.2009;19:32:24;229;79546;17207;Mpp-Betrieb;Mpp;-------
26.08.2009;19:47:25;114;79546;17207;Mpp-Betrieb;Mpp;-------
26.08.2009;20:02:25;26;79546;17208;Mpp-Betrieb;Mpp;-------
26.08.2009;20:17:24;0;79546;17208;Mpp-Betrieb;Warten;-------
27.08.2009;06:32:24;0;79546;17208;Mpp-Betrieb;Warten;-------
27.08.2009;06:47:24;25;79546;17208;Mpp-Betrieb;Mpp-Such;-------
27.08.2009;07:02:26;58;79546;17208;Mpp-Betrieb;Mpp;-------
27.08.2009;07:17:25;157;79546;17209;Mpp-Betrieb;Mpp;-------
27.08.2009;07:32:25;324;79546;17209;Mpp-Betrieb;Mpp;-------
27.08.2009;07:47:26;508;79546;17209;Mpp-Betrieb;Mpp;-------
27.08.2009;08:02:26;745;79546;17209;Mpp-Betrieb;Mpp;-------
27.08.2009;08:17:24;980;79546;17210;Mpp-Betrieb;Mpp;-------
27.08.2009;08:32:24;1286;79547;17210;Mpp-Betrieb;Mpp;-------
27.08.2009;08:47:25;1599;79547;17210;Mpp-Betrieb;Mpp;-------
27.08.2009;09:02:25;1541;79548;17210;Mpp-Betrieb;Mpp;-------
27.08.2009;09:17:24;1337;79548;17211;Mpp-Betrieb;Mpp;-------
27.08.2009;09:32:24;1362;79548;17211;Mpp-Betrieb;Mpp;-------
27.08.2009;09:47:26;2598;79549;17211;Mpp-Betrieb;Mpp;-------
27.08.2009;10:02:26;3018;79549;17211;Mpp-Betrieb;Mpp;-------
27.08.2009;10:17:24;3120;79550;17212;Mpp-Betrieb;Mpp;-------
27.08.2009;10:32:25;3065;79551;17212;Mpp-Betrieb;Mpp;-------
27.08.2009;10:47:24;2112;79552;17212;Mpp-Betrieb;Mpp;-------
27.08.2009;11:02:26;3367;79552;17212;Mpp-Betrieb;Mpp;-------
27.08.2009;11:17:25;1580;79553;17213;Mpp-Betrieb;Mpp;-------
27.08.2009;11:32:24;3000;79554;17213;Mpp-Betrieb;Mpp;-------
27.08.2009;11:47:25;3858;79555;17213;Mpp-Betrieb;Mpp;-------
27.08.2009;12:02:25;4581;79556;17213;Mpp-Betrieb;Mpp;-------
27.08.2009;12:17:25;1804;79557;17214;Mpp-Betrieb;Mpp;-------
27.08.2009;12:32:25;1138;79557;17214;Mpp-Betrieb;Mpp;-------
27.08.2009;12:47:24;1071;79558;17214;Mpp-Betrieb;Mpp;-------
27.08.2009;13:02:25;4583;79559;17214;Mpp-Betrieb;Mpp;-------
27.08.2009;13:17:25;4474;79560;17215;Mpp-Betrieb;Mpp;-------
27.08.2009;13:32:24;5019;79561;17215;Mpp-Betrieb;Mpp;-------
27.08.2009;13:47:24;4502;79562;17215;Mpp-Betrieb;Mpp;-------
27.08.2009;14:02:24;4584;79563;17215;Mpp-Betrieb;Mpp;-------
27.08.2009;14:17:24;4364;79564;17216;Mpp-Betrieb;Mpp;-------
27.08.2009;14:32:24;4074;79565;17216;Mpp-Betrieb;Mpp;-------
27.08.2009;14:47:25;4175;79566;17216;Mpp-Betrieb;Mpp;-------
27.08.2009;15:02:25;3863;79567;17216;Mpp-Betrieb;Mpp;-------
27.08.2009;15:17:25;3889;79568;17217;Mpp-Betrieb;Mpp;-------
27.08.2009;15:32:25;3721;79569;17217;Mpp-Betrieb;Mpp;-------
27.08.2009;15:47:25;3538;79570;17217;Mpp-Betrieb;Mpp;-------
27.08.2009;16:02:24;3405;79571;17217;Mpp-Betrieb;Mpp;-------
27.08.2009;16:17:24;3212;79571;17218;Mpp-Betrieb;Mpp;-------
27.08.2009;16:32:25;2978;79572;17218;Mpp-Betrieb;Mpp;-------
27.08.2009;16:47:25;2737;79573;17218;Mpp-Betrieb;Mpp;-------
27.08.2009;17:02:25;2506;79574;17218;Mpp-Betrieb;Mpp;-------
27.08.2009;17:17:24;2213;79574;17219;Mpp-Betrieb;Mpp;-------
27.08.2009;17:32:25;1984;79575;17219;Mpp-Betrieb;Mpp;-------
27.08.2009;17:47:25;1693;79575;17219;Mpp-Betrieb;Mpp;-------
27.08.2009;18:02:25;1380;79576;17219;Mpp-Betrieb;Mpp;-------
27.08.2009;18:17:24;1103;79576;17220;Mpp-Betrieb;Mpp;-------
27.08.2009;18:32:24;824;79576;17220;Mpp-Betrieb;Mpp;-------
27.08.2009;18:47:25;569;79576;17220;Mpp-Betrieb;Mpp;-------
27.08.2009;19:02:24;364;79576;17220;Mpp-Betrieb;Mpp;-------
27.08.2009;19:17:26;213;79576;17221;Mpp-Betrieb;Mpp;-------
27.08.2009;19:32:24;118;79576;17221;Mpp-Betrieb;Mpp;-------
27.08.2009;19:47:29;70;79576;17221;Mpp-Betrieb;Mpp;-------
27.08.2009;20:02:25;28;79576;17221;Mpp-Betrieb;Mpp;-------
27.08.2009;20:17:24;0;79577;17222;Mpp-Betrieb;Warten;-------
28.08.2009;06:32:25;0;79577;17222;Mpp-Betrieb;Warten;-------
28.08.2009;06:47:25;28;79577;17222;Mpp-Betrieb;Mpp-Such;-------
28.08.2009;07:02:25;60;79577;17222;Mpp-Betrieb;Mpp;-------
28.08.2009;07:17:24;146;79577;17222;Mpp-Betrieb;Mpp;-------
28.08.2009;07:32:23;298;79577;17223;Mpp-Betrieb;Mpp;-------
28.08.2009;07:47:25;521;79577;17223;Mpp-Betrieb;Mpp;-------
28.08.2009;08:02:24;805;79577;17223;Mpp-Betrieb;Mpp;-------
28.08.2009;08:17:24;1130;79577;17223;Mpp-Betrieb;Mpp;-------
28.08.2009;08:32:24;1760;79577;17224;Mpp-Betrieb;Mpp;-------
28.08.2009;08:47:24;1941;79578;17224;Mpp-Betrieb;Mpp;-------
28.08.2009;09:02:24;716;79578;17224;Mpp-Betrieb;Mpp;-------
28.08.2009;09:17:24;688;79578;17224;Mpp-Betrieb;Mpp;-------
28.08.2009;09:32:25;1430;79579;17225;Mpp-Betrieb;Mpp;-------
28.08.2009;09:47:24;1245;79579;17225;Mpp-Betrieb;Mpp;-------
28.08.2009;10:02:26;1593;79579;17225;Mpp-Betrieb;Mpp;-------
28.08.2009;10:17:25;1143;79580;17225;Mpp-Betrieb;Mpp;-------
28.08.2009;10:32:24;1269;79580;17226;Mpp-Betrieb;Mpp;-------
28.08.2009;10:47:24;1285;79580;17226;Mpp-Betrieb;Mpp;-------
28.08.2009;11:02:26;4319;79581;17226;Mpp-Betrieb;Mpp;-------
28.08.2009;11:17:24;3536;79582;17226;Mpp-Betrieb;Mpp;-------
28.08.2009;11:32:24;3911;79583;17227;Mpp-Betrieb;Mpp;-------
28.08.2009;11:47:25;2111;79584;17227;Mpp-Betrieb;Mpp;-------
28.08.2009;12:02:25;4171;79585;17227;Mpp-Betrieb;Mpp;-------
28.08.2009;12:17:29;1861;79586;17227;Mpp-Betrieb;Mpp;-------
28.08.2009;12:32:24;3811;79586;17228;Mpp-Betrieb;Mpp;-------
28.08.2009;12:47:24;5120;79587;17228;Mpp-Betrieb;Mpp;-------
28.08.2009;13:02:25;4449;79588;17228;Mpp-Betrieb;Mpp;-------
28.08.2009;13:17:24;4509;79590;17228;Mpp-Betrieb;Mpp;-------
28.08.2009;13:32:31;4451;79591;17229;Mpp-Betrieb;Mpp;-------
28.08.2009;13:47:24;4382;79592;17229;Mpp-Betrieb;Mpp;-------
28.08.2009;14:02:25;1634;79593;17229;Mpp-Betrieb;Mpp;-------
28.08.2009;14:17:24;4424;79594;17229;Mpp-Betrieb;Mpp;-------
28.08.2009;14:32:24;1133;79595;17230;Mpp-Betrieb;Mpp;-------
28.08.2009;14:47:25;1425;79595;17230;Mpp-Betrieb;Mpp;-------
28.08.2009;15:02:26;1231;79596;17230;Mpp-Betrieb;Mpp;-------
28.08.2009;15:17:24;1899;79596;17230;Mpp-Betrieb;Mpp;-------
28.08.2009;15:32:25;840;79597;17231;Mpp-Betrieb;Mpp;-------
28.08.2009;15:47:25;3996;79597;17231;Mpp-Betrieb;Mpp;-------
28.08.2009;16:02:24;4093;79598;17231;Mpp-Betrieb;Mpp;-------
28.08.2009;16:17:24;1691;79599;17231;Mpp-Betrieb;Mpp;-------
28.08.2009;16:32:24;2946;79599;17232;Mpp-Betrieb;Mpp;-------
28.08.2009;16:47:24;2701;79600;17232;Mpp-Betrieb;Mpp;-------
28.08.2009;17:02:24;2282;79601;17232;Mpp-Betrieb;Mpp;-------
28.08.2009;17:17:24;1005;79601;17232;Mpp-Betrieb;Mpp;-------
28.08.2009;17:32:25;1809;79602;17233;Mpp-Betrieb;Mpp;-------
28.08.2009;17:47:25;955;79602;17233;Mpp-Betrieb;Mpp;-------
28.08.2009;18:02:24;425;79602;17233;Mpp-Betrieb;Mpp;-------
28.08.2009;18:17:24;618;79603;17233;Mpp-Betrieb;Mpp;-------
28.08.2009;18:32:25;401;79603;17234;Mpp-Betrieb;Mpp;-------
28.08.2009;18:47:24;421;79603;17234;Mpp-Betrieb;Mpp;-------
28.08.2009;19:02:25;230;79603;17234;Mpp-Betrieb;Mpp;-------
28.08.2009;19:17:23;93;79603;17234;Mpp-Betrieb;Mpp;-------
28.08.2009;19:32:24;147;79603;17235;Mpp-Betrieb;Mpp;-------
28.08.2009;19:47:24;23;79603;17235;Mpp-Betrieb;Mpp;-------
28.08.2009;20:02:24;0;79603;17235;Mpp-Betrieb;Warten;-------
29.08.2009;07:02:24;0;79603;17235;Mpp-Betrieb;Warten;-------
29.08.2009;07:17:24;14;79603;17235;Mpp-Betrieb;Mpp;-------
29.08.2009;07:32:24;31;79603;17235;Mpp-Betrieb;Mpp;-------
29.08.2009;07:47:25;37;79603;17236;Mpp-Betrieb;Mpp;-------
29.08.2009;08:02:26;60;79603;17236;Mpp-Betrieb;Mpp-Such;-------
29.08.2009;08:17:24;135;79603;17236;Mpp-Betrieb;Mpp;-------
29.08.2009;08:32:25;154;79603;17236;Mpp-Betrieb;Mpp;-------
29.08.2009;08:47:25;353;79603;17237;Mpp-Betrieb;Mpp;-------
29.08.2009;09:02:25;453;79603;17237;Mpp-Betrieb;Mpp;-------
29.08.2009;09:17:24;701;79603;17237;Mpp-Betrieb;Mpp;-------
29.08.2009;09:32:23;864;79604;17237;Mpp-Betrieb;Mpp;-------
29.08.2009;09:47:24;3831;79604;17238;Mpp-Betrieb;Mpp;-------
29.08.2009;10:02:24;1470;79605;17238;Mpp-Betrieb;Mpp;-------
29.08.2009;10:17:25;2840;79605;17238;Mpp-Betrieb;Mpp;-------
29.08.2009;10:32:24;1648;79606;17238;Mpp-Betrieb;Mpp;-------
29.08.2009;10:47:24;5005;79607;17239;Mpp-Betrieb;Mpp;-------
29.08.2009;11:02:24;2047;79608;17239;Mpp-Betrieb;Mpp;-------
29.08.2009;11:17:24;4588;79608;17239;Mpp-Betrieb;Mpp;-------
29.08.2009;11:32:24;3839;79609;17239;Mpp-Betrieb;Mpp;-------
29.08.2009;11:47:24;2006;79610;17240;Mpp-Betrieb;Mpp;-------
29.08.2009;12:02:25;4706;79611;17240;Mpp-Betrieb;Mpp;-------
29.08.2009;12:17:25;5384;79612;17240;Mpp-Betrieb;Mpp;-------
29.08.2009;12:32:24;1366;79613;17240;Mpp-Betrieb;Mpp;-------
29.08.2009;12:47:24;1770;79613;17241;Mpp-Betrieb;Mpp;-------
29.08.2009;13:02:24;1855;79614;17241;Mpp-Betrieb;Mpp;-------
29.08.2009;13:17:25;1146;79614;17241;Mpp-Betrieb;Mpp;-------
29.08.2009;13:32:24;1510;79615;17241;Mpp-Betrieb;Mpp;-------
29.08.2009;13:47:24;4917;79616;17242;Mpp-Betrieb;Mpp;-------
29.08.2009;14:02:25;5378;79617;17242;Mpp-Betrieb;Mpp;-------
29.08.2009;14:17:25;5257;79618;17242;Mpp-Betrieb;Mpp;-------
29.08.2009;14:32:24;5015;79619;17242;Mpp-Betrieb;Mpp;-------
29.08.2009;14:47:25;1000;79620;17243;Mpp-Betrieb;Mpp;-------
29.08.2009;15:02:24;1235;79621;17243;Mpp-Betrieb;Mpp;-------
29.08.2009;15:17:25;952;79621;17243;Mpp-Betrieb;Mpp;-------
29.08.2009;15:32:25;878;79622;17243;Mpp-Betrieb;Mpp;-------
29.08.2009;15:47:24;854;79622;17244;Mpp-Betrieb;Mpp;-------
29.08.2009;16:02:25;4249;79623;17244;Mpp-Betrieb;Mpp;-------
29.08.2009;16:17:26;3581;79624;17244;Mpp-Betrieb;Mpp;-------
29.08.2009;16:32:24;3474;79625;17244;Mpp-Betrieb;Mpp;-------
29.08.2009;16:47:24;3196;79626;17245;Mpp-Betrieb;Mpp;-------
29.08.2009;17:02:25;2806;79626;17245;Mpp-Betrieb;Mpp;-------
29.08.2009;17:17:24;2519;79627;17245;Mpp-Betrieb;Mpp;-------
29.08.2009;17:32:25;2178;79628;17245;Mpp-Betrieb;Mpp;-------
29.08.2009;17:47:25;1867;79628;17246;Mpp-Betrieb;Mpp;-------
29.08.2009;18:02:25;1546;79629;17246;Mpp-Betrieb;Mpp;-------
29.08.2009;18:17:25;1227;79629;17246;Mpp-Betrieb;Mpp;-------
29.08.2009;18:32:24;906;79629;17246;Mpp-Betrieb;Mpp;-------
29.08.2009;18:47:24;616;79629;17247;Mpp-Betrieb;Mpp;-------
29.08.2009;19:02:25;367;79630;17247;Mpp-Betrieb;Mpp;-------
29.08.2009;19:17:25;182;79630;17247;Mpp-Betrieb;Mpp;-------
29.08.2009;19:32:25;94;79630;17247;Mpp-Betrieb;Mpp;-------
29.08.2009;19:47:24;64;79630;17248;Mpp-Betrieb;Mpp;-------
29.08.2009;20:02:25;33;79630;17248;Mpp-Betrieb;Mpp;-------
29.08.2009;20:17:24;0;79630;17248;Mpp-Betrieb;Warten;-------
30.08.2009;06:47:24;15;79630;17248;Mpp-Betrieb;Mpp;-------
30.08.2009;07:02:24;61;79630;17248;Mpp-Betrieb;Mpp;-------
30.08.2009;07:17:25;152;79630;17249;Mpp-Betrieb;Mpp;-------
30.08.2009;07:32:25;346;79630;17249;Mpp-Betrieb;Mpp;-------
30.08.2009;07:47:24;608;79630;17249;Mpp-Betrieb;Mpp;-------
30.08.2009;08:02:25;846;79630;17249;Mpp-Betrieb;Mpp;-------
30.08.2009;08:17:24;1169;79630;17250;Mpp-Betrieb;Mpp;-------
30.08.2009;08:32:25;1483;79631;17250;Mpp-Betrieb;Mpp;-------
30.08.2009;08:47:25;1803;79631;17250;Mpp-Betrieb;Mpp;-------
30.08.2009;09:02:25;2139;79632;17250;Mpp-Betrieb;Mpp;-------
30.08.2009;09:17:24;2426;79632;17251;Mpp-Betrieb;Mpp;-------
30.08.2009;09:32:25;2726;79633;17251;Mpp-Betrieb;Mpp;-------
30.08.2009;09:47:24;3024;79633;17251;Mpp-Betrieb;Mpp;-------
30.08.2009;10:02:24;3319;79634;17251;Mpp-Betrieb;Mpp;-------
30.08.2009;10:17:24;3545;79635;17252;Mpp-Betrieb;Mpp;-------
30.08.2009;10:32:24;3727;79636;17252;Mpp-Betrieb;Mpp;-------
30.08.2009;10:47:24;3920;79637;17252;Mpp-Betrieb;Mpp;-------
30.08.2009;11:02:25;4045;79638;17252;Mpp-Betrieb;Mpp;-------
30.08.2009;11:17:25;4143;79639;17253;Mpp-Betrieb;Mpp;-------
30.08.2009;11:32:24;4290;79640;17253;Mpp-Betrieb;Mpp;-------
30.08.2009;11:47:25;4366;79641;17253;Mpp-Betrieb;Mpp;-------
30.08.2009;12:02:25;4434;79642;17253;Mpp-Betrieb;Mpp;-------
30.08.2009;12:17:24;4525;79643;17254;Mpp-Betrieb;Mpp;-------
30.08.2009;12:32:25;4566;79644;17254;Mpp-Betrieb;Mpp;-------
30.08.2009;12:47:24;4633;79646;17254;Mpp-Betrieb;Mpp;-------
30.08.2009;13:02:25;4651;79647;17254;Mpp-Betrieb;Mpp;-------
30.08.2009;13:17:25;4660;79648;17255;Mpp-Betrieb;Mpp;-------
30.08.2009;13:32:24;4673;79649;17255;Mpp-Betrieb;Mpp;-------
30.08.2009;13:47:24;4691;79650;17255;Mpp-Betrieb;Mpp;-------
30.08.2009;14:02:25;4565;79651;17255;Mpp-Betrieb;Mpp;-------
30.08.2009;14:17:24;4480;79653;17256;Mpp-Betrieb;Mpp;-------
30.08.2009;14:32:24;4538;79654;17256;Mpp-Betrieb;Mpp;-------
30.08.2009;14:47:25;4328;79655;17256;Mpp-Betrieb;Mpp;-------
30.08.2009;15:02:25;4257;79656;17256;Mpp-Betrieb;Mpp;-------
30.08.2009;15:17:25;4101;79657;17257;Mpp-Betrieb;Mpp;-------
30.08.2009;15:32:24;3997;79658;17257;Mpp-Betrieb;Mpp;-------
30.08.2009;15:47:25;3781;79659;17257;Mpp-Betrieb;Mpp;-------
30.08.2009;16:02:25;3572;79660;17257;Mpp-Betrieb;Mpp;-------
30.08.2009;16:17:25;3390;79661;17258;Mpp-Betrieb;Mpp;-------
30.08.2009;16:32:25;3174;79661;17258;Mpp-Betrieb;Mpp;-------
30.08.2009;16:47:25;2941;79662;17258;Mpp-Betrieb;Mpp;-------
30.08.2009;17:02:24;2699;79663;17258;Mpp-Betrieb;Mpp;-------
30.08.2009;17:17:25;2424;79664;17259;Mpp-Betrieb;Mpp;-------
30.08.2009;17:32:25;2128;79664;17259;Mpp-Betrieb;Mpp;-------
30.08.2009;17:47:25;1811;79665;17259;Mpp-Betrieb;Mpp;-------
30.08.2009;18:02:25;1489;79665;17259;Mpp-Betrieb;Mpp;-------
30.08.2009;18:17:24;1165;79665;17260;Mpp-Betrieb;Mpp;-------
30.08.2009;18:32:24;875;79666;17260;Mpp-Betrieb;Mpp;-------
30.08.2009;18:47:24;588;79666;17260;Mpp-Betrieb;Mpp;-------
30.08.2009;19:02:25;335;79666;17260;Mpp-Betrieb;Mpp;-------
30.08.2009;19:17:24;153;79666;17261;Mpp-Betrieb;Mpp;-------
30.08.2009;19:32:24;77;79666;17261;Mpp-Betrieb;Mpp;-------
30.08.2009;19:47:24;43;79666;17261;Mpp-Betrieb;Mpp;-------
30.08.2009;20:02:25;19;79666;17261;Mpp-Betrieb;Mpp;-------
30.08.2009;20:17:24;0;79666;17262;Mpp-Betrieb;Warten;-------
31.08.2009;06:47:25;14;79666;17262;Mpp-Betrieb;Mpp;-------
31.08.2009;07:02:25;48;79666;17262;Mpp-Betrieb;Mpp;-------
31.08.2009;07:17:24;123;79666;17262;Mpp-Betrieb;Mpp;-------
31.08.2009;07:32:26;260;79666;17262;Mpp-Betrieb;Mpp;-------
31.08.2009;07:47:25;557;79666;17263;Mpp-Betrieb;Mpp;-------
31.08.2009;08:02:26;836;79666;17263;Mpp-Betrieb;Mpp;-------
31.08.2009;08:17:25;1112;79667;17263;Mpp-Betrieb;Mpp;-------
31.08.2009;08:32:24;1344;79667;17263;Mpp-Betrieb;Mpp;-------
31.08.2009;08:47:24;1829;79667;17264;Mpp-Betrieb;Mpp;-------
31.08.2009;09:02:25;2162;79668;17264;Mpp-Betrieb;Mpp;-------
31.08.2009;09:17:25;2437;79668;17264;Mpp-Betrieb;Mpp;-------
31.08.2009;09:32:24;2746;79669;17264;Mpp-Betrieb;Mpp;-------
31.08.2009;09:47:24;2974;79670;17265;Mpp-Betrieb;Mpp;-------
31.08.2009;10:02:25;3240;79671;17265;Mpp-Betrieb;Mpp;-------
31.08.2009;10:17:25;3436;79671;17265;Mpp-Betrieb;Mpp;-------
31.08.2009;10:32:25;3650;79672;17265;Mpp-Betrieb;Mpp;-------
31.08.2009;10:47:24;3772;79673;17266;Mpp-Betrieb;Mpp;-------
31.08.2009;11:02:26;3977;79674;17266;Mpp-Betrieb;Mpp;-------
31.08.2009;11:17:25;4095;79675;17266;Mpp-Betrieb;Mpp;-------
31.08.2009;11:32:25;4235;79676;17266;Mpp-Betrieb;Mpp;-------
31.08.2009;11:47:24;4266;79677;17267;Mpp-Betrieb;Mpp;-------
31.08.2009;12:02:25;4345;79678;17267;Mpp-Betrieb;Mpp;-------
31.08.2009;12:17:24;4416;79679;17267;Mpp-Betrieb;Mpp;-------
31.08.2009;12:32:25;4453;79681;17267;Mpp-Betrieb;Mpp;-------
31.08.2009;12:47:25;4514;79682;17268;Mpp-Betrieb;Mpp;-------
31.08.2009;13:02:25;4533;79683;17268;Mpp-Betrieb;Mpp;-------
31.08.2009;13:17:24;4529;79684;17268;Mpp-Betrieb;Mpp;-------
31.08.2009;13:32:24;4483;79685;17268;Mpp-Betrieb;Mpp;-------
31.08.2009;13:47:25;4435;79686;17269;Mpp-Betrieb;Mpp;-------
31.08.2009;14:02:25;4381;79687;17269;Mpp-Betrieb;Mpp;-------
31.08.2009;14:17:23;4320;79688;17269;Mpp-Betrieb;Mpp;-------
31.08.2009;14:32:24;4247;79689;17269;Mpp-Betrieb;Mpp;-------
31.08.2009;14:47:26;4182;79691;17270;Mpp-Betrieb;Mpp;-------
31.08.2009;15:02:25;4046;79692;17270;Mpp-Betrieb;Mpp;-------
31.08.2009;15:17:24;3897;79693;17270;Mpp-Betrieb;Mpp;-------
31.08.2009;15:32:25;3742;79693;17270;Mpp-Betrieb;Mpp;-------
31.08.2009;15:47:24;3606;79694;17271;Mpp-Betrieb;Mpp;-------
31.08.2009;16:02:26;3396;79695;17271;Mpp-Betrieb;Mpp;-------
31.08.2009;16:17:24;3201;79696;17271;Mpp-Betrieb;Mpp;-------
31.08.2009;16:32:24;2993;79697;17271;Mpp-Betrieb;Mpp;-------
31.08.2009;16:47:25;2741;79698;17272;Mpp-Betrieb;Mpp;-------
31.08.2009;17:02:26;2481;79698;17272;Mpp-Betrieb;Mpp;-------
31.08.2009;17:17:24;2227;79699;17272;Mpp-Betrieb;Mpp;-------
31.08.2009;17:32:25;1935;79699;17272;Mpp-Betrieb;Mpp;-------
31.08.2009;17:47:24;1636;79700;17273;Mpp-Betrieb;Mpp;-------
31.08.2009;18:02:25;1350;79700;17273;Mpp-Betrieb;Mpp;-------
31.08.2009;18:17:24;1048;79700;17273;Mpp-Betrieb;Mpp;-------
31.08.2009;18:32:24;771;79701;17273;Mpp-Betrieb;Mpp;-------
31.08.2009;18:47:24;515;79701;17274;Mpp-Betrieb;Mpp;-------
31.08.2009;19:02:25;295;79701;17274;Mpp-Betrieb;Mpp;-------
31.08.2009;19:17:24;144;79701;17274;Mpp-Betrieb;Mpp;-------
31.08.2009;19:32:24;20;79701;17274;Mpp-Betrieb;Mpp-Such;-------
31.08.2009;19:47:25;40;79701;17275;Mpp-Betrieb;Mpp;-------
31.08.2009;20:02:24;18;79701;17275;Mpp-Betrieb;Mpp;-------
31.08.2009;20:17:25;0;79701;17275;Mpp-Betrieb;Warten;-------
01.09.2009;06:47:25;15;79701;17275;Mpp-Betrieb;Mpp;-------
01.09.2009;07:02:25;46;79701;17275;Mpp-Betrieb;Mpp;-------
01.09.2009;07:17:24;117;79701;17276;Mpp-Betrieb;Mpp;-------
01.09.2009;07:32:24;274;79701;17276;Mpp-Betrieb;Mpp;-------
01.09.2009;07:47:25;512;79701;17276;Mpp-Betrieb;Mpp;-------
01.09.2009;08:02:24;795;79701;17276;Mpp-Betrieb;Mpp;-------
01.09.2009;08:17:25;1088;79702;17277;Mpp-Betrieb;Mpp;-------
01.09.2009;08:32:24;1401;79702;17277;Mpp-Betrieb;Mpp;-------
01.09.2009;08:47:24;1718;79702;17277;Mpp-Betrieb;Mpp;-------
01.09.2009;09:02:25;2024;79703;17277;Mpp-Betrieb;Mpp;-------
01.09.2009;09:17:24;2313;79703;17278;Mpp-Betrieb;Mpp;-------
01.09.2009;09:32:25;2578;79704;17278;Mpp-Betrieb;Mpp;-------
01.09.2009;09:47:24;2832;79705;17278;Mpp-Betrieb;Mpp;-------
01.09.2009;10:02:24;3059;79705;17278;Mpp-Betrieb;Mpp;-------
01.09.2009;10:17:25;3287;79706;17279;Mpp-Betrieb;Mpp;-------
01.09.2009;10:32:23;3486;79707;17279;Mpp-Betrieb;Mpp;-------
01.09.2009;10:47:24;3638;79708;17279;Mpp-Betrieb;Mpp;-------
01.09.2009;11:02:24;3780;79709;17279;Mpp-Betrieb;Mpp;-------
01.09.2009;11:17:24;3913;79710;17280;Mpp-Betrieb;Mpp;-------
01.09.2009;11:32:24;4035;79711;17280;Mpp-Betrieb;Mpp;-------
01.09.2009;11:47:24;4101;79712;17280;Mpp-Betrieb;Mpp;-------
01.09.2009;12:02:24;4214;79713;17280;Mpp-Betrieb;Mpp;-------
01.09.2009;12:17:25;4277;79714;17281;Mpp-Betrieb;Mpp;-------
01.09.2009;12:32:24;4337;79715;17281;Mpp-Betrieb;Mpp;-------
01.09.2009;12:47:24;4345;79716;17281;Mpp-Betrieb;Mpp;-------
01.09.2009;13:02:25;4409;79717;17281;Mpp-Betrieb;Mpp;-------
01.09.2009;13:17:25;4391;79718;17282;Mpp-Betrieb;Mpp;-------
01.09.2009;13:32:25;4358;79719;17282;Mpp-Betrieb;Mpp;-------
01.09.2009;13:47:25;4301;79720;17282;Mpp-Betrieb;Mpp;-------
01.09.2009;14:02:26;4274;79722;17282;Mpp-Betrieb;Mpp;-------
01.09.2009;14:17:24;4172;79723;17283;Mpp-Betrieb;Mpp;-------
01.09.2009;14:32:25;4060;79724;17283;Mpp-Betrieb;Mpp;-------
01.09.2009;14:47:24;3968;79725;17283;Mpp-Betrieb;Mpp;-------
01.09.2009;15:02:24;3869;79726;17283;Mpp-Betrieb;Mpp;-------
01.09.2009;15:17:25;3791;79727;17284;Mpp-Betrieb;Mpp;-------
01.09.2009;15:32:24;3600;79727;17284;Mpp-Betrieb;Mpp;-------
01.09.2009;15:47:24;3418;79728;17284;Mpp-Betrieb;Mpp;-------
01.09.2009;16:02:24;3235;79729;17284;Mpp-Betrieb;Mpp;-------
01.09.2009;16:17:26;3028;79730;17285;Mpp-Betrieb;Mpp;-------
01.09.2009;16:32:25;2818;79731;17285;Mpp-Betrieb;Mpp;-------
01.09.2009;16:47:25;2558;79731;17285;Mpp-Betrieb;Mpp;-------
01.09.2009;17:02:24;2280;79732;17285;Mpp-Betrieb;Mpp;-------
01.09.2009;17:17:24;2044;79733;17286;Mpp-Betrieb;Mpp;-------
01.09.2009;17:32:25;1753;79733;17286;Mpp-Betrieb;Mpp;-------
01.09.2009;17:47:24;1490;79733;17286;Mpp-Betrieb;Mpp;-------
01.09.2009;18:02:24;1221;79734;17286;Mpp-Betrieb;Mpp;-------
01.09.2009;18:17:24;235;79734;17287;Mpp-Betrieb;Mpp;-------
01.09.2009;18:32:27;223;79734;17287;Mpp-Betrieb;Mpp;-------
01.09.2009;18:47:24;238;79734;17287;Mpp-Betrieb;Mpp;-------
01.09.2009;19:02:24;103;79734;17287;Mpp-Betrieb;Mpp;-------
01.09.2009;19:17:25;41;79734;17288;Mpp-Betrieb;Mpp;-------
01.09.2009;19:32:24;20;79734;17288;Mpp-Betrieb;Mpp;-------
01.09.2009;19:47:24;13;79734;17288;Mpp-Betrieb;Mpp;-------
01.09.2009;20:02:24;0;79734;17288;Mpp-Betrieb;Warten;-------
02.09.2009;07:02:25;13;79734;17288;Mpp-Betrieb;Mpp;-------
02.09.2009;07:17:24;42;79734;17289;Mpp-Betrieb;Mpp;-------
02.09.2009;07:32:26;98;79734;17289;Mpp-Betrieb;Mpp;-------
02.09.2009;07:47:24;140;79734;17289;Mpp-Betrieb;Mpp;-------
02.09.2009;08:02:26;159;79734;17289;Mpp-Betrieb;Mpp;-------
02.09.2009;08:17:24;365;79734;17290;Mpp-Betrieb;Mpp;-------
02.09.2009;08:32:24;500;79734;17290;Mpp-Betrieb;Mpp;-------
02.09.2009;08:47:24;1611;79735;17290;Mpp-Betrieb;Mpp;-------
02.09.2009;09:02:25;718;79735;17290;Mpp-Betrieb;Mpp;-------
02.09.2009;09:17:25;2253;79735;17291;Mpp-Betrieb;Mpp;-------
02.09.2009;09:32:25;755;79735;17291;Mpp-Betrieb;Mpp;-------
02.09.2009;09:47:25;897;79736;17291;Mpp-Betrieb;Mpp;-------
02.09.2009;10:02:24;1103;79736;17291;Mpp-Betrieb;Mpp;-------
02.09.2009;10:17:25;1148;79736;17292;Mpp-Betrieb;Mpp;-------
02.09.2009;10:32:26;985;79736;17292;Mpp-Betrieb;Mpp;-------
02.09.2009;10:47:24;2862;79737;17292;Mpp-Betrieb;Mpp;-------
02.09.2009;11:02:25;1413;79738;17292;Mpp-Betrieb;Mpp;-------
02.09.2009;11:17:24;1671;79738;17293;Mpp-Betrieb;Mpp;-------
02.09.2009;11:32:24;5407;79739;17293;Mpp-Betrieb;Mpp;-------
02.09.2009;11:47:25;4446;79740;17293;Mpp-Betrieb;Mpp;-------
02.09.2009;12:02:26;4673;79741;17293;Mpp-Betrieb;Mpp;-------
02.09.2009;12:17:26;1384;79742;17294;Mpp-Betrieb;Mpp;-------
02.09.2009;12:32:25;1403;79742;17294;Mpp-Betrieb;Mpp;-------
02.09.2009;12:47:25;4007;79743;17294;Mpp-Betrieb;Mpp;-------
02.09.2009;13:02:25;5078;79743;17294;Mpp-Betrieb;Mpp;-------
02.09.2009;13:17:23;4921;79744;17295;Mpp-Betrieb;Mpp;-------
02.09.2009;13:32:26;3002;79746;17295;Mpp-Betrieb;Mpp;-------
02.09.2009;13:47:25;3650;79747;17295;Mpp-Betrieb;Mpp;-------
02.09.2009;14:02:25;1774;79747;17295;Mpp-Betrieb;Mpp;-------
02.09.2009;14:17:25;4442;79748;17296;Mpp-Betrieb;Mpp;-------
02.09.2009;14:32:24;2798;79749;17296;Mpp-Betrieb;Mpp;-------
02.09.2009;14:47:26;674;79749;17296;Mpp-Betrieb;Mpp;-------
02.09.2009;15:02:26;335;79749;17296;Mpp-Betrieb;Mpp;-------
02.09.2009;15:17:25;385;79750;17297;Mpp-Betrieb;Mpp;-------
02.09.2009;15:32:24;183;79750;17297;Mpp-Betrieb;Mpp;-------
02.09.2009;15:47:24;140;79750;17297;Mpp-Betrieb;Mpp;-------
02.09.2009;16:02:25;101;79750;17297;Mpp-Betrieb;Mpp;-------
02.09.2009;16:17:24;67;79750;17298;Mpp-Betrieb;Mpp;-------
02.09.2009;16:32:24;41;79750;17298;Mpp-Betrieb;Mpp;-------
02.09.2009;16:47:24;50;79750;17298;Mpp-Betrieb;Mpp;-------
02.09.2009;17:02:25;520;79750;17298;Mpp-Betrieb;Mpp;-------
02.09.2009;17:17:25;1923;79750;17299;Mpp-Betrieb;Mpp;-------
02.09.2009;17:32:24;874;79750;17299;Mpp-Betrieb;Mpp;-------
02.09.2009;17:47:24;520;79751;17299;Mpp-Betrieb;Mpp;-------
02.09.2009;18:02:25;864;79751;17299;Mpp-Betrieb;Mpp;-------
02.09.2009;18:17:24;489;79751;17300;Mpp-Betrieb;Mpp;-------
02.09.2009;18:32:24;401;79751;17300;Mpp-Betrieb;Mpp;-------
02.09.2009;18:47:25;238;79751;17300;Mpp-Betrieb;Mpp;-------
02.09.2009;19:02:26;222;79751;17300;Mpp-Betrieb;Mpp;-------
02.09.2009;19:17:25;113;79751;17301;Mpp-Betrieb;Mpp;-------
02.09.2009;19:32:24;39;79751;17301;Mpp-Betrieb;Mpp;-------
02.09.2009;19:47:25;18;79751;17301;Mpp-Betrieb;Mpp;-------
02.09.2009;20:29:05;0;79751;17301;Mpp-Betrieb;Warten;-------
03.09.2009;06:47:24;0;79751;17301;Mpp-Betrieb;Warten;-------
03.09.2009;07:02:25;18;79751;17301;Mpp-Betrieb;Mpp-Such;-------
03.09.2009;07:17:25;57;79751;17302;Mpp-Betrieb;Mpp;-------
03.09.2009;07:32:25;55;79751;17302;Mpp-Betrieb;Mpp;-------
03.09.2009;07:47:25;257;79751;17302;Mpp-Betrieb;Mpp;-------
03.09.2009;08:02:25;382;79751;17302;Mpp-Betrieb;Mpp;-------
03.09.2009;08:17:24;322;79752;17303;Mpp-Betrieb;Mpp;-------
03.09.2009;08:32:26;657;79752;17303;Mpp-Betrieb;Mpp;-------
03.09.2009;08:47:25;1672;79752;17303;Mpp-Betrieb;Mpp;-------
03.09.2009;09:02:25;1901;79752;17303;Mpp-Betrieb;Mpp;-------
03.09.2009;09:17:24;2311;79753;17304;Mpp-Betrieb;Mpp;-------
03.09.2009;09:32:25;2614;79754;17304;Mpp-Betrieb;Mpp;-------
03.09.2009;09:47:25;2864;79754;17304;Mpp-Betrieb;Mpp;-------
03.09.2009;10:02:25;3515;79755;17304;Mpp-Betrieb;Mpp;-------
03.09.2009;10:17:26;1756;79756;17305;Mpp-Betrieb;Mpp;-------
03.09.2009;10:32:25;1202;79756;17305;Mpp-Betrieb;Mpp;-------
03.09.2009;10:47:24;1145;79757;17305;Mpp-Betrieb;Mpp;-------
03.09.2009;11:02:25;1501;79757;17305;Mpp-Betrieb;Mpp;-------
03.09.2009;11:17:24;896;79757;17306;Mpp-Betrieb;Mpp;-------
03.09.2009;11:32:24;1031;79757;17306;Mpp-Betrieb;Mpp;-------
03.09.2009;11:47:24;1967;79758;17306;Mpp-Betrieb;Mpp;-------
03.09.2009;12:02:26;1083;79758;17306;Mpp-Betrieb;Mpp;-------
03.09.2009;12:17:25;808;79758;17307;Mpp-Betrieb;Mpp;-------
03.09.2009;12:32:24;1635;79758;17307;Mpp-Betrieb;Mpp;-------
03.09.2009;12:47:24;725;79759;17307;Mpp-Betrieb;Mpp;-------
03.09.2009;13:02:25;6013;79759;17307;Mpp-Betrieb;Mpp;-------
03.09.2009;13:17:25;5720;79760;17308;Mpp-Betrieb;Mpp;-------
03.09.2009;13:32:25;1961;79761;17308;Mpp-Betrieb;Mpp;-------
03.09.2009;13:47:25;616;79762;17308;Mpp-Betrieb;Mpp;-------
03.09.2009;14:02:25;2413;79762;17308;Mpp-Betrieb;Mpp;-------
03.09.2009;14:17:25;5514;79762;17309;Mpp-Betrieb;Mpp;-------
03.09.2009;14:32:25;1278;79764;17309;Mpp-Betrieb;Mpp;-------
03.09.2009;14:47:25;1980;79764;17309;Mpp-Betrieb;Mpp;-------
03.09.2009;15:02:26;1612;79765;17309;Mpp-Betrieb;Mpp;-------
03.09.2009;15:17:25;1504;79765;17310;Mpp-Betrieb;Mpp;-------
03.09.2009;15:32:25;1154;79766;17310;Mpp-Betrieb;Mpp;-------
03.09.2009;15:47:25;881;79766;17310;Mpp-Betrieb;Mpp;-------
03.09.2009;16:02:25;926;79766;17310;Mpp-Betrieb;Mpp;-------
03.09.2009;16:17:29;3417;79766;17311;Mpp-Betrieb;Mpp;-------
03.09.2009;16:32:25;1060;79767;17311;Mpp-Betrieb;Mpp;-------
03.09.2009;16:47:24;2213;79767;17311;Mpp-Betrieb;Mpp;-------
03.09.2009;17:02:26;1237;79767;17311;Mpp-Betrieb;Mpp;-------
03.09.2009;17:17:24;541;79767;17312;Mpp-Betrieb;Mpp;-------
03.09.2009;17:32:25;400;79768;17312;Mpp-Betrieb;Mpp;-------
03.09.2009;17:47:25;263;79768;17312;Mpp-Betrieb;Mpp;-------
03.09.2009;18:02:26;56;79768;17312;Mpp-Betrieb;Mpp;-------
03.09.2009;18:17:25;328;79768;17313;Mpp-Betrieb;Mpp;-------
03.09.2009;18:32:27;498;79768;17313;Mpp-Betrieb;Mpp;-------
03.09.2009;18:47:24;91;79768;17313;Mpp-Betrieb;Mpp;-------
03.09.2009;19:02:26;69;79768;17313;Mpp-Betrieb;Mpp;-------
03.09.2009;19:17:25;55;79768;17314;Mpp-Betrieb;Mpp;-------
03.09.2009;19:32:25;17;79768;17314;Mpp-Betrieb;Mpp;-------
03.09.2009;19:47:25;11;79768;17314;Mpp-Betrieb;Mpp;-------
03.09.2009;20:02:25;0;79768;17314;Mpp-Betrieb;Warten;-------
04.09.2009;07:17:27;13;79768;17314;Mpp-Betrieb;Mpp;-------
04.09.2009;07:32:25;23;79768;17314;Mpp-Betrieb;Mpp;-------
04.09.2009;07:47:24;46;79768;17315;Mpp-Betrieb;Mpp;-------
04.09.2009;08:02:26;131;79768;17315;Mpp-Betrieb;Mpp;-------
04.09.2009;08:17:25;201;79768;17315;Mpp-Betrieb;Mpp;-------
04.09.2009;08:32:24;207;79768;17315;Mpp-Betrieb;Mpp;-------
04.09.2009;08:47:24;295;79768;17316;Mpp-Betrieb;Mpp;-------
04.09.2009;09:02:26;627;79769;17316;Mpp-Betrieb;Mpp;-------
04.09.2009;09:17:24;811;79769;17316;Mpp-Betrieb;Mpp;-------
04.09.2009;09:32:25;2678;79769;17316;Mpp-Betrieb;Mpp;-------
04.09.2009;09:47:24;1969;79770;17317;Mpp-Betrieb;Mpp;-------
04.09.2009;10:02:25;1843;79770;17317;Mpp-Betrieb;Mpp;-------
04.09.2009;10:17:26;2356;79771;17317;Mpp-Betrieb;Mpp;-------
04.09.2009;10:32:24;1950;79771;17317;Mpp-Betrieb;Mpp;-------
04.09.2009;10:47:25;1996;79772;17318;Mpp-Betrieb;Mpp;-------
04.09.2009;11:02:24;1357;79772;17318;Mpp-Betrieb;Mpp;-------
04.09.2009;11:17:25;1409;79772;17318;Mpp-Betrieb;Mpp;-------
04.09.2009;11:32:24;1575;79773;17318;Mpp-Betrieb;Mpp;-------
04.09.2009;11:47:25;1786;79773;17319;Mpp-Betrieb;Mpp;-------
04.09.2009;12:02:26;1912;79774;17319;Mpp-Betrieb;Mpp;-------
04.09.2009;12:17:25;1608;79774;17319;Mpp-Betrieb;Mpp;-------
04.09.2009;12:32:25;1809;79774;17319;Mpp-Betrieb;Mpp;-------
04.09.2009;12:47:25;376;79775;17320;Mpp-Betrieb;Mpp;-------
04.09.2009;13:02:25;411;79775;17320;Mpp-Betrieb;Mpp;-------
04.09.2009;13:17:24;486;79775;17320;Mpp-Betrieb;Mpp;-------
04.09.2009;13:32:26;353;79775;17320;Mpp-Betrieb;Mpp;-------
04.09.2009;13:47:25;517;79775;17321;Mpp-Betrieb;Mpp;-------
04.09.2009;14:02:25;691;79775;17321;Mpp-Betrieb;Mpp;-------
04.09.2009;14:17:24;2143;79776;17321;Mpp-Betrieb;Mpp;-------
04.09.2009;14:32:24;3533;79776;17321;Mpp-Betrieb;Mpp;-------
04.09.2009;14:47:24;1401;79777;17322;Mpp-Betrieb;Mpp;-------
04.09.2009;15:02:25;1945;79777;17322;Mpp-Betrieb;Mpp;-------
04.09.2009;15:17:34;1116;79778;17322;Mpp-Betrieb;Mpp;-------
04.09.2009;15:32:25;1678;79778;17322;Mpp-Betrieb;Mpp;-------
04.09.2009;15:47:24;55;79778;17323;Mpp-Betrieb;Mpp;-------
04.09.2009;16:02:26;4422;79778;17323;Mpp-Betrieb;Mpp;-------
04.09.2009;16:17:25;4238;79779;17323;Mpp-Betrieb;Mpp;-------
04.09.2009;16:32:24;1421;79780;17323;Mpp-Betrieb;Mpp;-------
04.09.2009;16:47:24;851;79780;17324;Mpp-Betrieb;Mpp;-------
04.09.2009;17:02:26;66;79781;17324;Mpp-Betrieb;Mpp;-------
04.09.2009;17:17:25;638;79781;17324;Mpp-Betrieb;Mpp;-------
04.09.2009;17:32:24;567;79781;17324;Mpp-Betrieb;Mpp;-------
04.09.2009;17:47:24;358;79781;17325;Mpp-Betrieb;Mpp;-------
04.09.2009;18:02:25;541;79781;17325;Mpp-Betrieb;Mpp;-------
04.09.2009;18:17:24;762;79781;17325;Mpp-Betrieb;Mpp;-------
04.09.2009;18:32:24;449;79782;17325;Mpp-Betrieb;Mpp;-------
04.09.2009;18:47:24;237;79782;17326;Mpp-Betrieb;Mpp;-------
04.09.2009;19:02:25;26;79782;17326;Mpp-Betrieb;Mpp;-------
04.09.2009;19:17:24;0;79782;17326;Mpp-Betrieb;Warten;-------
04.09.2009;19:32:23;15;79782;17326;Mpp-Betrieb;Mpp;-------
04.09.2009;19:47:50;0;79782;17326;;Warten;-------
05.09.2009;06:47:25;0;79782;17326;Mpp-Betrieb;Netzueb.;-------
05.09.2009;07:02:25;30;79782;17327;Mpp-Betrieb;Mpp;-------
05.09.2009;07:17:25;72;79782;17327;Mpp-Betrieb;Mpp;-------
05.09.2009;07:32:25;232;79782;17327;Mpp-Betrieb;Mpp;-------
05.09.2009;07:47:25;491;79782;17327;Mpp-Betrieb;Mpp;-------
05.09.2009;08:02:26;761;79782;17328;Mpp-Betrieb;Mpp;-------
05.09.2009;08:17:26;1075;79782;17328;Mpp-Betrieb;Mpp;-------
05.09.2009;08:32:25;1413;79783;17328;Mpp-Betrieb;Mpp;-------
05.09.2009;08:47:24;1782;79783;17328;Mpp-Betrieb;Mpp;-------
05.09.2009;09:02:26;2353;79783;17329;Mpp-Betrieb;Mpp;-------
05.09.2009;09:17:24;2545;79784;17329;Mpp-Betrieb;Mpp;-------
05.09.2009;09:32:24;2793;79784;17329;Mpp-Betrieb;Mpp;-------
05.09.2009;09:47:24;1002;79785;17329;Mpp-Betrieb;Mpp;-------
05.09.2009;10:02:25;3360;79786;17330;Mpp-Betrieb;Mpp;-------
05.09.2009;10:17:24;3726;79787;17330;Mpp-Betrieb;Mpp;-------
05.09.2009;10:32:25;1160;79788;17330;Mpp-Betrieb;Mpp;-------
05.09.2009;10:47:28;1451;79788;17330;Mpp-Betrieb;Mpp;-------
05.09.2009;11:02:26;984;79789;17331;Mpp-Betrieb;Mpp;-------
05.09.2009;11:17:24;871;79789;17331;Mpp-Betrieb;Mpp;-------
05.09.2009;11:32:24;1433;79790;17331;Mpp-Betrieb;Mpp;-------
05.09.2009;11:47:24;899;79790;17331;Mpp-Betrieb;Mpp;-------
05.09.2009;12:02:25;849;79791;17332;Mpp-Betrieb;Mpp;-------
05.09.2009;12:17:25;1577;79792;17332;Mpp-Betrieb;Mpp;-------
05.09.2009;12:32:26;4739;79792;17332;Mpp-Betrieb;Mpp;-------
05.09.2009;12:47:24;6008;79793;17332;Mpp-Betrieb;Mpp;-------
05.09.2009;13:02:26;1288;79794;17333;Mpp-Betrieb;Mpp;-------
05.09.2009;13:17:24;1594;79795;17333;Mpp-Betrieb;Mpp;-------
05.09.2009;13:32:25;5746;79796;17333;Mpp-Betrieb;Mpp;-------
05.09.2009;13:47:24;5173;79797;17333;Mpp-Betrieb;Mpp;-------
05.09.2009;14:02:25;4920;79798;17334;Mpp-Betrieb;Mpp;-------
05.09.2009;14:17:24;5384;79798;17334;Mpp-Betrieb;Mpp;-------
05.09.2009;14:32:25;1225;79799;17334;Mpp-Betrieb;Mpp;-------
05.09.2009;14:47:24;1503;79800;17334;Mpp-Betrieb;Mpp;-------
05.09.2009;15:02:25;4612;79801;17335;Mpp-Betrieb;Mpp;-------
05.09.2009;15:17:26;983;79801;17335;Mpp-Betrieb;Mpp;-------
05.09.2009;15:32:24;1036;79802;17335;Mpp-Betrieb;Mpp;-------
05.09.2009;15:47:24;1149;79803;17335;Mpp-Betrieb;Mpp;-------
05.09.2009;16:02:25;4030;79804;17336;Mpp-Betrieb;Mpp;-------
05.09.2009;16:17:26;3796;79805;17336;Mpp-Betrieb;Mpp;-------
05.09.2009;16:32:24;3439;79806;17336;Mpp-Betrieb;Mpp;-------
05.09.2009;16:47:24;646;79806;17336;Mpp-Betrieb;Mpp;-------
05.09.2009;17:02:25;2927;79807;17337;Mpp-Betrieb;Mpp;-------
05.09.2009;17:17:24;522;79807;17337;Mpp-Betrieb;Mpp;-------
05.09.2009;17:32:24;2178;79808;17337;Mpp-Betrieb;Mpp;-------
05.09.2009;17:47:26;1802;79808;17337;Mpp-Betrieb;Mpp;-------
05.09.2009;18:02:25;1397;79809;17338;Mpp-Betrieb;Mpp;-------
05.09.2009;18:17:24;1078;79809;17338;Mpp-Betrieb;Mpp;-------
05.09.2009;18:32:24;774;79809;17338;Mpp-Betrieb;Mpp;-------
05.09.2009;18:47:24;478;79809;17338;Mpp-Betrieb;Mpp;-------
05.09.2009;19:02:25;245;79809;17339;Mpp-Betrieb;Mpp;-------
05.09.2009;19:17:25;32;79809;17339;Mpp-Betrieb;Mpp-Such;-------
05.09.2009;19:32:25;56;79809;17339;Mpp-Betrieb;Mpp;-------
05.09.2009;19:47:25;25;79809;17339;Mpp-Betrieb;Mpp;-------
05.09.2009;20:02:25;0;79809;17340;Mpp-Betrieb;Warten;-------
06.09.2009;06:47:26;11;79809;17340;Mpp-Betrieb;Mpp-Such;-------
06.09.2009;07:02:25;32;79809;17340;Mpp-Betrieb;Mpp;-------
06.09.2009;07:17:26;77;79809;17340;Mpp-Betrieb;Mpp;-------
06.09.2009;07:32:24;230;79809;17340;Mpp-Betrieb;Mpp;-------
06.09.2009;07:47:26;476;79810;17341;Mpp-Betrieb;Mpp;-------
06.09.2009;08:02:25;757;79810;17341;Mpp-Betrieb;Mpp;-------
06.09.2009;08:17:24;1067;79810;17341;Mpp-Betrieb;Mpp;-------
06.09.2009;08:32:24;1388;79810;17341;Mpp-Betrieb;Mpp;-------
06.09.2009;08:47:25;1739;79811;17342;Mpp-Betrieb;Mpp;-------
06.09.2009;09:02:25;2073;79811;17342;Mpp-Betrieb;Mpp;-------
06.09.2009;09:17:24;2389;79812;17342;Mpp-Betrieb;Mpp;-------
06.09.2009;09:32:25;2685;79812;17342;Mpp-Betrieb;Mpp;-------
06.09.2009;09:47:24;2910;79813;17343;Mpp-Betrieb;Mpp;-------
06.09.2009;10:02:26;3158;79814;17343;Mpp-Betrieb;Mpp;-------
06.09.2009;10:17:24;3398;79815;17343;Mpp-Betrieb;Mpp;-------
06.09.2009;10:32:23;3621;79815;17343;Mpp-Betrieb;Mpp;-------
06.09.2009;10:47:25;3805;79816;17344;Mpp-Betrieb;Mpp;-------
06.09.2009;11:02:25;3958;79817;17344;Mpp-Betrieb;Mpp;-------
06.09.2009;11:17:24;4137;79818;17344;Mpp-Betrieb;Mpp;-------
06.09.2009;11:32:25;4268;79819;17344;Mpp-Betrieb;Mpp;-------
06.09.2009;11:47:24;4351;79821;17345;Mpp-Betrieb;Mpp;-------
06.09.2009;12:02:25;4406;79822;17345;Mpp-Betrieb;Mpp;-------
06.09.2009;12:17:24;4466;79823;17345;Mpp-Betrieb;Mpp;-------
06.09.2009;12:32:25;4506;79824;17345;Mpp-Betrieb;Mpp;-------
06.09.2009;12:47:25;4549;79825;17346;Mpp-Betrieb;Mpp;-------
06.09.2009;13:02:25;4584;79826;17346;Mpp-Betrieb;Mpp;-------
06.09.2009;13:17:24;4575;79827;17346;Mpp-Betrieb;Mpp;-------
06.09.2009;13:32:24;4567;79828;17346;Mpp-Betrieb;Mpp;-------
06.09.2009;13:47:24;4522;79830;17347;Mpp-Betrieb;Mpp;-------
06.09.2009;14:02:26;4473;79831;17347;Mpp-Betrieb;Mpp;-------
06.09.2009;14:17:25;4461;79832;17347;Mpp-Betrieb;Mpp;-------
06.09.2009;14:32:25;4379;79833;17347;Mpp-Betrieb;Mpp;-------
06.09.2009;14:47:24;4287;79834;17348;Mpp-Betrieb;Mpp;-------
06.09.2009;15:02:26;4167;79835;17348;Mpp-Betrieb;Mpp;-------
06.09.2009;15:17:24;3999;79836;17348;Mpp-Betrieb;Mpp;-------
06.09.2009;15:32:25;3843;79837;17348;Mpp-Betrieb;Mpp;-------
06.09.2009;15:47:25;3659;79838;17349;Mpp-Betrieb;Mpp;-------
06.09.2009;16:02:26;3500;79839;17349;Mpp-Betrieb;Mpp;-------
06.09.2009;16:17:25;3313;79840;17349;Mpp-Betrieb;Mpp;-------
06.09.2009;16:32:23;3065;79840;17349;Mpp-Betrieb;Mpp;-------
06.09.2009;16:47:24;2780;79841;17350;Mpp-Betrieb;Mpp;-------
06.09.2009;17:02:26;2534;79842;17350;Mpp-Betrieb;Mpp;-------
06.09.2009;17:17:26;2150;79842;17350;Mpp-Betrieb;Mpp;-------
06.09.2009;17:32:24;1925;79843;17350;Mpp-Betrieb;Mpp;-------
06.09.2009;17:47:24;1612;79843;17351;Mpp-Betrieb;Mpp;-------
06.09.2009;18:02:25;1310;79844;17351;Mpp-Betrieb;Mpp;-------
06.09.2009;18:17:25;1005;79844;17351;Mpp-Betrieb;Mpp;-------
06.09.2009;18:32:25;718;79844;17351;Mpp-Betrieb;Mpp;-------
06.09.2009;18:47:24;338;79844;17352;Mpp-Betrieb;Mpp;-------
06.09.2009;19:02:25;185;79845;17352;Mpp-Betrieb;Mpp;-------
06.09.2009;19:17:24;103;79845;17352;Mpp-Betrieb;Mpp;-------
06.09.2009;19:32:25;81;79845;17352;Mpp-Betrieb;Mpp-Such;-------
06.09.2009;19:47:24;24;79845;17353;Mpp-Betrieb;Mpp;-------
06.09.2009;20:02:25;0;79845;17353;Mpp-Betrieb;Warten;-------
07.09.2009;06:47:26;0;79845;17353;Mpp-Betrieb;Warten;-------
07.09.2009;07:02:25;24;79845;17353;Mpp-Betrieb;Mpp;-------
07.09.2009;07:17:24;70;79845;17353;Mpp-Betrieb;Mpp;-------
07.09.2009;07:32:24;222;79845;17353;Mpp-Betrieb;Mpp;-------
07.09.2009;07:47:26;461;79845;17354;Mpp-Betrieb;Mpp;-------
07.09.2009;08:02:25;735;79845;17354;Mpp-Betrieb;Mpp;-------
07.09.2009;08:17:24;1074;79845;17354;Mpp-Betrieb;Mpp;-------
07.09.2009;08:32:23;1357;79845;17354;Mpp-Betrieb;Mpp;-------
07.09.2009;08:47:25;1708;79846;17355;Mpp-Betrieb;Mpp;-------
07.09.2009;09:02:26;1986;79846;17355;Mpp-Betrieb;Mpp;-------
07.09.2009;09:17:24;2353;79847;17355;Mpp-Betrieb;Mpp;-------
07.09.2009;09:32:24;2541;79847;17355;Mpp-Betrieb;Mpp;-------
07.09.2009;09:47:25;2992;79848;17356;Mpp-Betrieb;Mpp;-------
07.09.2009;10:02:26;3018;79849;17356;Mpp-Betrieb;Mpp;-------
07.09.2009;10:17:25;3430;79850;17356;Mpp-Betrieb;Mpp;-------
07.09.2009;10:32:25;3646;79850;17356;Mpp-Betrieb;Mpp;-------
07.09.2009;10:47:26;3647;79851;17357;Mpp-Betrieb;Mpp;-------
07.09.2009;11:02:25;3703;79852;17357;Mpp-Betrieb;Mpp;-------
07.09.2009;11:17:26;4123;79853;17357;Mpp-Betrieb;Mpp;-------
07.09.2009;11:32:25;4175;79854;17357;Mpp-Betrieb;Mpp;-------
07.09.2009;11:47:25;4188;79855;17358;Mpp-Betrieb;Mpp;-------
07.09.2009;12:02:25;4582;79856;17358;Mpp-Betrieb;Mpp;-------
07.09.2009;12:17:26;4823;79857;17358;Mpp-Betrieb;Mpp;-------
07.09.2009;12:32:25;2986;79858;17358;Mpp-Betrieb;Mpp;-------
07.09.2009;12:47:24;3716;79859;17359;Mpp-Betrieb;Mpp;-------
07.09.2009;13:02:25;3955;79860;17359;Mpp-Betrieb;Mpp;-------
07.09.2009;13:17:25;3816;79861;17359;Mpp-Betrieb;Mpp;-------
07.09.2009;13:32:24;3946;79862;17359;Mpp-Betrieb;Mpp;-------
07.09.2009;13:47:24;3861;79863;17360;Mpp-Betrieb;Mpp;-------
07.09.2009;14:02:25;4446;79864;17360;Mpp-Betrieb;Mpp;-------
07.09.2009;14:17:25;3328;79865;17360;Mpp-Betrieb;Mpp;-------
07.09.2009;14:32:25;3964;79866;17360;Mpp-Betrieb;Mpp;-------
07.09.2009;14:47:24;4145;79867;17361;Mpp-Betrieb;Mpp;-------
07.09.2009;15:02:25;4044;79868;17361;Mpp-Betrieb;Mpp;-------
07.09.2009;15:17:24;3639;79869;17361;Mpp-Betrieb;Mpp;-------
07.09.2009;15:32:25;3639;79870;17361;Mpp-Betrieb;Mpp;-------
07.09.2009;15:47:25;3464;79871;17362;Mpp-Betrieb;Mpp;-------
07.09.2009;16:02:26;3266;79871;17362;Mpp-Betrieb;Mpp;-------
07.09.2009;16:17:24;3052;79872;17362;Mpp-Betrieb;Mpp;-------
07.09.2009;16:32:24;2797;79873;17362;Mpp-Betrieb;Mpp;-------
07.09.2009;16:47:25;2597;79874;17363;Mpp-Betrieb;Mpp;-------
07.09.2009;17:02:26;2357;79874;17363;Mpp-Betrieb;Mpp;-------
07.09.2009;17:17:24;1381;79875;17363;Mpp-Betrieb;Mpp;-------
07.09.2009;17:32:26;1075;79875;17363;Mpp-Betrieb;Mpp;-------
07.09.2009;17:47:25;889;79875;17364;Mpp-Betrieb;Mpp;-------
07.09.2009;18:02:26;1014;79876;17364;Mpp-Betrieb;Mpp;-------
07.09.2009;18:17:25;697;79876;17364;Mpp-Betrieb;Mpp;-------
07.09.2009;18:32:25;685;79876;17364;Mpp-Betrieb;Mpp;-------
07.09.2009;18:47:24;345;79876;17365;Mpp-Betrieb;Mpp;-------
07.09.2009;19:02:26;215;79876;17365;Mpp-Betrieb;Mpp;-------
07.09.2009;19:17:25;131;79876;17365;Mpp-Betrieb;Mpp;-------
07.09.2009;19:32:25;39;79876;17365;Mpp-Betrieb;Mpp;-------
07.09.2009;19:47:25;14;79876;17366;Mpp-Betrieb;Mpp;-------
07.09.2009;20:02:25;0;79876;17366;Mpp-Betrieb;Warten;-------
08.09.2009;06:47:25;0;79876;17366;Mpp-Betrieb;Netzueb.;-------
08.09.2009;07:02:26;32;79876;17366;Mpp-Betrieb;Mpp;-------
08.09.2009;07:17:25;83;79876;17366;Mpp-Betrieb;Mpp;-------
08.09.2009;07:32:24;212;79876;17366;Mpp-Betrieb;Mpp;-------
08.09.2009;07:47:24;414;79876;17367;Mpp-Betrieb;Mpp;-------
08.09.2009;08:02:25;668;79876;17367;Mpp-Betrieb;Mpp;-------
08.09.2009;08:17:25;945;79877;17367;Mpp-Betrieb;Mpp;-------
08.09.2009;08:32:25;1252;79877;17367;Mpp-Betrieb;Mpp;-------
08.09.2009;08:47:26;1551;79877;17368;Mpp-Betrieb;Mpp;-------
08.09.2009;09:02:25;1865;79878;17368;Mpp-Betrieb;Mpp;-------
08.09.2009;09:17:24;2193;79878;17368;Mpp-Betrieb;Mpp;-------
08.09.2009;09:32:26;2478;79879;17368;Mpp-Betrieb;Mpp;-------
08.09.2009;09:47:26;2736;79879;17369;Mpp-Betrieb;Mpp;-------
08.09.2009;10:02:26;2976;79880;17369;Mpp-Betrieb;Mpp;-------
08.09.2009;10:17:24;3206;79881;17369;Mpp-Betrieb;Mpp;-------
08.09.2009;10:32:26;3400;79882;17369;Mpp-Betrieb;Mpp;-------
08.09.2009;10:47:24;3600;79883;17370;Mpp-Betrieb;Mpp;-------
08.09.2009;11:02:26;3780;79884;17370;Mpp-Betrieb;Mpp;-------
08.09.2009;11:17:24;3917;79885;17370;Mpp-Betrieb;Mpp;-------
08.09.2009;11:32:25;4040;79886;17370;Mpp-Betrieb;Mpp;-------
08.09.2009;11:47:25;4128;79887;17371;Mpp-Betrieb;Mpp;-------
08.09.2009;12:02:25;4207;79888;17371;Mpp-Betrieb;Mpp;-------
08.09.2009;12:17:26;4276;79889;17371;Mpp-Betrieb;Mpp;-------
08.09.2009;12:32:25;4323;79890;17371;Mpp-Betrieb;Mpp;-------
08.09.2009;12:47:25;4421;79891;17372;Mpp-Betrieb;Mpp;-------
08.09.2009;13:02:25;4424;79892;17372;Mpp-Betrieb;Mpp;-------
08.09.2009;13:17:24;4380;79893;17372;Mpp-Betrieb;Mpp;-------
08.09.2009;13:32:24;4367;79894;17372;Mpp-Betrieb;Mpp;-------
08.09.2009;13:47:25;4344;79895;17373;Mpp-Betrieb;Mpp;-------
08.09.2009;14:02:29;4295;79896;17373;Mpp-Betrieb;Mpp;-------
08.09.2009;14:17:24;4240;79897;17373;Mpp-Betrieb;Mpp;-------
08.09.2009;14:32:24;4119;79898;17373;Mpp-Betrieb;Mpp;-------
08.09.2009;14:47:26;4024;79899;17374;Mpp-Betrieb;Mpp;-------
08.09.2009;15:02:25;3929;79900;17374;Mpp-Betrieb;Mpp;-------
08.09.2009;15:17:24;3813;79901;17374;Mpp-Betrieb;Mpp;-------
08.09.2009;15:32:24;3616;79902;17374;Mpp-Betrieb;Mpp;-------
