Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
08.09.2009;15:47:25;3478;79903;17375;Mpp-Betrieb;Mpp;-------
08.09.2009;16:02:25;3265;79904;17375;Mpp-Betrieb;Mpp;-------
08.09.2009;16:17:24;3052;79905;17375;Mpp-Betrieb;Mpp;-------
08.09.2009;16:32:24;2776;79906;17375;Mpp-Betrieb;Mpp;-------
08.09.2009;16:47:24;2553;79906;17376;Mpp-Betrieb;Mpp;-------
08.09.2009;17:02:25;2304;79907;17376;Mpp-Betrieb;Mpp;-------
08.09.2009;17:17:24;2045;79907;17376;Mpp-Betrieb;Mpp;-------
08.09.2009;17:32:24;1751;79908;17376;Mpp-Betrieb;Mpp;-------
08.09.2009;17:47:24;1452;79908;17377;Mpp-Betrieb;Mpp;-------
08.09.2009;18:02:25;1147;79909;17377;Mpp-Betrieb;Mpp;-------
08.09.2009;18:17:24;869;79909;17377;Mpp-Betrieb;Mpp;-------
08.09.2009;18:32:25;620;79909;17377;Mpp-Betrieb;Mpp;-------
08.09.2009;18:47:25;392;79909;17378;Mpp-Betrieb;Mpp;-------
08.09.2009;19:02:25;209;79909;17378;Mpp-Betrieb;Mpp;-------
08.09.2009;19:17:24;101;79909;17378;Mpp-Betrieb;Mpp;-------
08.09.2009;19:32:25;49;79909;17378;Mpp-Betrieb;Mpp;-------
08.09.2009;19:47:25;15;79909;17379;Mpp-Betrieb;Mpp;-------
08.09.2009;20:02:26;0;79909;17379;Mpp-Betrieb;Warten;-------
09.09.2009;06:47:48;0;79909;17379;Mpp-Betrieb;Warten;-------
09.09.2009;07:02:25;24;79909;17379;Mpp-Betrieb;Mpp-Such;-------
09.09.2009;07:17:26;68;79909;17379;Mpp-Betrieb;Mpp;-------
09.09.2009;07:32:28;196;79909;17379;Mpp-Betrieb;Mpp;-------
09.09.2009;07:47:26;411;79909;17380;Mpp-Betrieb;Mpp;-------
09.09.2009;08:02:25;681;79910;17380;Mpp-Betrieb;Mpp;-------
09.09.2009;08:17:26;976;79910;17380;Mpp-Betrieb;Mpp;-------
09.09.2009;08:32:25;1279;79910;17380;Mpp-Betrieb;Mpp;-------
09.09.2009;08:47:25;1603;79910;17381;Mpp-Betrieb;Mpp;-------
09.09.2009;09:02:25;1933;79911;17381;Mpp-Betrieb;Mpp;-------
09.09.2009;09:17:24;2256;79911;17381;Mpp-Betrieb;Mpp;-------
09.09.2009;09:32:25;2566;79912;17381;Mpp-Betrieb;Mpp;-------
09.09.2009;09:47:25;2831;79913;17382;Mpp-Betrieb;Mpp;-------
09.09.2009;10:02:26;3090;79913;17382;Mpp-Betrieb;Mpp;-------
09.09.2009;10:17:25;3323;79914;17382;Mpp-Betrieb;Mpp;-------
09.09.2009;10:32:26;3543;79915;17382;Mpp-Betrieb;Mpp;-------
09.09.2009;10:47:25;3634;79916;17383;Mpp-Betrieb;Mpp;-------
09.09.2009;11:02:25;3897;79917;17383;Mpp-Betrieb;Mpp;-------
09.09.2009;11:17:24;4014;79918;17383;Mpp-Betrieb;Mpp;-------
09.09.2009;11:32:26;4140;79919;17383;Mpp-Betrieb;Mpp;-------
09.09.2009;11:47:25;4152;79920;17384;Mpp-Betrieb;Mpp;-------
09.09.2009;12:02:25;4303;79921;17384;Mpp-Betrieb;Mpp;-------
09.09.2009;12:17:24;4443;79922;17384;Mpp-Betrieb;Mpp;-------
09.09.2009;12:32:26;4405;79923;17384;Mpp-Betrieb;Mpp;-------
09.09.2009;12:47:26;4431;79924;17385;Mpp-Betrieb;Mpp;-------
09.09.2009;13:02:25;4494;79925;17385;Mpp-Betrieb;Mpp;-------
09.09.2009;13:17:24;4425;79926;17385;Mpp-Betrieb;Mpp;-------
09.09.2009;13:32:24;4452;79928;17385;Mpp-Betrieb;Mpp;-------
09.09.2009;13:47:25;4436;79929;17386;Mpp-Betrieb;Mpp;-------
09.09.2009;14:02:26;4361;79930;17386;Mpp-Betrieb;Mpp;-------
09.09.2009;14:17:26;4349;79931;17386;Mpp-Betrieb;Mpp;-------
09.09.2009;14:32:25;4265;79932;17386;Mpp-Betrieb;Mpp;-------
09.09.2009;14:47:25;4120;79933;17387;Mpp-Betrieb;Mpp;-------
09.09.2009;15:02:24;4043;79934;17387;Mpp-Betrieb;Mpp;-------
09.09.2009;15:17:25;3877;79935;17387;Mpp-Betrieb;Mpp;-------
09.09.2009;15:32:25;3715;79936;17387;Mpp-Betrieb;Mpp;-------
09.09.2009;15:47:24;3548;79937;17388;Mpp-Betrieb;Mpp;-------
09.09.2009;16:02:26;3372;79938;17388;Mpp-Betrieb;Mpp;-------
09.09.2009;16:32:25;2917;79939;17388;Mpp-Betrieb;Mpp;-------
09.09.2009;16:47:24;2696;79940;17389;Mpp-Betrieb;Mpp;-------
09.09.2009;17:02:26;2447;79941;17389;Mpp-Betrieb;Mpp;-------
09.09.2009;17:17:24;2131;79941;17389;Mpp-Betrieb;Mpp;-------
09.09.2009;17:32:24;1837;79942;17389;Mpp-Betrieb;Mpp;-------
09.09.2009;17:47:24;1511;79942;17390;Mpp-Betrieb;Mpp;-------
09.09.2009;18:02:25;1209;79943;17390;Mpp-Betrieb;Mpp;-------
09.09.2009;18:17:24;911;79943;17390;Mpp-Betrieb;Mpp;-------
09.09.2009;18:32:25;632;79943;17390;Mpp-Betrieb;Mpp;-------
09.09.2009;18:47:24;375;79943;17391;Mpp-Betrieb;Mpp;-------
09.09.2009;19:02:25;168;79943;17391;Mpp-Betrieb;Mpp;-------
09.09.2009;19:17:25;70;79943;17391;Mpp-Betrieb;Mpp;-------
09.09.2009;19:32:24;29;79943;17391;Mpp-Betrieb;Mpp;-------
09.09.2009;19:47:24;10;79943;17392;Mpp-Betrieb;Warten;-------
10.09.2009;07:02:26;13;79943;17392;Mpp-Betrieb;Mpp;-------
10.09.2009;07:17:24;60;79943;17392;Mpp-Betrieb;Mpp;-------
10.09.2009;07:32:25;170;79943;17392;Mpp-Betrieb;Mpp;-------
10.09.2009;07:47:25;362;79943;17393;Mpp-Betrieb;Mpp;-------
10.09.2009;08:02:25;612;79943;17393;Mpp-Betrieb;Mpp;-------
10.09.2009;08:17:24;886;79944;17393;Mpp-Betrieb;Mpp;-------
10.09.2009;08:32:24;1188;79944;17393;Mpp-Betrieb;Mpp;-------
10.09.2009;08:47:25;1478;79944;17394;Mpp-Betrieb;Mpp;-------
10.09.2009;09:02:25;1833;79945;17394;Mpp-Betrieb;Mpp;-------
10.09.2009;09:17:24;2133;79945;17394;Mpp-Betrieb;Mpp;-------
10.09.2009;09:32:24;2407;79946;17394;Mpp-Betrieb;Mpp;-------
10.09.2009;09:47:25;2694;79946;17395;Mpp-Betrieb;Mpp;-------
10.09.2009;10:02:25;2929;79947;17395;Mpp-Betrieb;Mpp;-------
10.09.2009;10:17:24;3144;79948;17395;Mpp-Betrieb;Mpp;-------
10.09.2009;10:32:24;3337;79949;17395;Mpp-Betrieb;Mpp;-------
10.09.2009;10:47:24;3522;79949;17396;Mpp-Betrieb;Mpp;-------
10.09.2009;11:02:25;3671;79950;17396;Mpp-Betrieb;Mpp;-------
10.09.2009;11:17:24;3819;79951;17396;Mpp-Betrieb;Mpp;-------
10.09.2009;11:32:25;3922;79952;17396;Mpp-Betrieb;Mpp;-------
10.09.2009;11:47:26;4048;79953;17397;Mpp-Betrieb;Mpp;-------
10.09.2009;12:02:25;4156;79954;17397;Mpp-Betrieb;Mpp;-------
10.09.2009;12:17:26;4248;79955;17397;Mpp-Betrieb;Mpp;-------
10.09.2009;12:32:25;4336;79956;17397;Mpp-Betrieb;Mpp;-------
10.09.2009;12:47:24;4305;79957;17398;Mpp-Betrieb;Mpp;-------
10.09.2009;13:02:26;4324;79959;17398;Mpp-Betrieb;Mpp;-------
10.09.2009;13:17:26;4346;79960;17398;Mpp-Betrieb;Mpp;-------
10.09.2009;13:32:25;4383;79961;17398;Mpp-Betrieb;Mpp;-------
10.09.2009;13:47:24;4365;79962;17399;Mpp-Betrieb;Mpp;-------
10.09.2009;14:02:25;4290;79963;17399;Mpp-Betrieb;Mpp;-------
10.09.2009;14:17:25;4205;79964;17399;Mpp-Betrieb;Mpp;-------
10.09.2009;14:32:26;4068;79965;17399;Mpp-Betrieb;Mpp;-------
10.09.2009;14:47:24;3966;79966;17400;Mpp-Betrieb;Mpp;-------
10.09.2009;15:02:25;3856;79967;17400;Mpp-Betrieb;Mpp;-------
10.09.2009;15:17:26;3721;79968;17400;Mpp-Betrieb;Mpp;-------
10.09.2009;15:32:25;3567;79969;17400;Mpp-Betrieb;Mpp;-------
10.09.2009;15:47:25;3412;79970;17401;Mpp-Betrieb;Mpp;-------
10.09.2009;16:02:24;3188;79971;17401;Mpp-Betrieb;Mpp;-------
10.09.2009;16:17:26;2875;79971;17401;Mpp-Betrieb;Mpp;-------
10.09.2009;16:32:30;2707;79972;17401;Mpp-Betrieb;Mpp;-------
10.09.2009;16:47:26;2493;79973;17402;Mpp-Betrieb;Mpp;-------
10.09.2009;17:02:25;2220;79973;17402;Mpp-Betrieb;Mpp;-------
10.09.2009;17:17:24;1955;79974;17402;Mpp-Betrieb;Mpp;-------
10.09.2009;17:32:26;1658;79974;17402;Mpp-Betrieb;Mpp;-------
10.09.2009;17:47:24;1355;79975;17403;Mpp-Betrieb;Mpp;-------
10.09.2009;18:02:26;1084;79975;17403;Mpp-Betrieb;Mpp;-------
10.09.2009;18:17:24;791;79975;17403;Mpp-Betrieb;Mpp;-------
10.09.2009;18:32:24;528;79975;17403;Mpp-Betrieb;Mpp;-------
10.09.2009;18:47:25;311;79975;17404;Mpp-Betrieb;Mpp;-------
10.09.2009;19:02:25;167;79975;17404;Mpp-Betrieb;Mpp;-------
10.09.2009;19:17:24;84;79975;17404;Mpp-Betrieb;Mpp;-------
10.09.2009;19:32:28;20;79976;17404;Mpp-Betrieb;Mpp;-------
10.09.2009;19:47:25;0;79976;17405;Mpp-Betrieb;Warten;-------
11.09.2009;07:02:26;0;79976;17405;Mpp-Betrieb;Warten;-------
11.09.2009;07:17:24;14;79976;17405;Mpp-Betrieb;Mpp;-------
11.09.2009;07:32:26;35;79976;17405;Mpp-Betrieb;Mpp;-------
11.09.2009;07:47:25;56;79976;17405;Mpp-Betrieb;Mpp;-------
11.09.2009;08:02:25;71;79976;17405;Mpp-Betrieb;Mpp;-------
11.09.2009;08:17:26;93;79976;17406;Mpp-Betrieb;Mpp;-------
11.09.2009;08:32:26;126;79976;17406;Mpp-Betrieb;Mpp;-------
11.09.2009;08:47:25;112;79976;17406;Mpp-Betrieb;Mpp;-------
11.09.2009;09:02:26;146;79976;17406;Mpp-Betrieb;Mpp;-------
11.09.2009;09:17:25;165;79976;17407;Mpp-Betrieb;Mpp;-------
11.09.2009;09:32:26;377;79976;17407;Mpp-Betrieb;Mpp;-------
11.09.2009;09:47:25;316;79976;17407;Mpp-Betrieb;Mpp;-------
11.09.2009;10:02:25;301;79976;17407;Mpp-Betrieb;Mpp;-------
11.09.2009;10:17:25;324;79976;17408;Mpp-Betrieb;Mpp;-------
11.09.2009;10:32:25;345;79976;17408;Mpp-Betrieb;Mpp;-------
11.09.2009;10:47:25;349;79976;17408;Mpp-Betrieb;Mpp;-------
11.09.2009;11:02:25;392;79976;17408;Mpp-Betrieb;Mpp;-------
11.09.2009;11:17:25;435;79976;17409;Mpp-Betrieb;Mpp;-------
11.09.2009;11:32:25;531;79976;17409;Mpp-Betrieb;Mpp;-------
11.09.2009;11:47:26;409;79977;17409;Mpp-Betrieb;Mpp;-------
11.09.2009;12:02:25;808;79977;17409;Mpp-Betrieb;Mpp;-------
11.09.2009;12:17:24;849;79977;17410;Mpp-Betrieb;Mpp;-------
11.09.2009;12:32:25;582;79977;17410;Mpp-Betrieb;Mpp;-------
11.09.2009;12:47:25;552;79977;17410;Mpp-Betrieb;Mpp;-------
11.09.2009;13:02:25;924;79977;17410;Mpp-Betrieb;Mpp;-------
11.09.2009;13:17:30;588;79978;17411;Mpp-Betrieb;Mpp;-------
11.09.2009;13:32:24;445;79978;17411;Mpp-Betrieb;Mpp;-------
11.09.2009;13:47:26;916;79978;17411;Mpp-Betrieb;Mpp;-------
11.09.2009;14:02:25;1019;79978;17411;Mpp-Betrieb;Mpp;-------
11.09.2009;14:17:24;1228;79979;17412;Mpp-Betrieb;Mpp;-------
11.09.2009;14:32:23;1632;79979;17412;Mpp-Betrieb;Mpp;-------
11.09.2009;14:47:25;1346;79980;17412;Mpp-Betrieb;Mpp;-------
11.09.2009;15:02:25;1085;79980;17412;Mpp-Betrieb;Mpp;-------
11.09.2009;15:17:25;3007;79980;17413;Mpp-Betrieb;Mpp;-------
11.09.2009;15:32:24;1336;79981;17413;Mpp-Betrieb;Mpp;-------
11.09.2009;15:47:24;1042;79981;17413;Mpp-Betrieb;Mpp;-------
11.09.2009;16:02:26;3359;79982;17413;Mpp-Betrieb;Mpp;-------
11.09.2009;16:17:25;991;79982;17414;Mpp-Betrieb;Mpp;-------
11.09.2009;16:32:28;3051;79983;17414;Mpp-Betrieb;Mpp;-------
11.09.2009;16:47:25;959;79983;17414;Mpp-Betrieb;Mpp;-------
11.09.2009;17:02:26;2352;79984;17414;Mpp-Betrieb;Mpp;-------
11.09.2009;17:17:24;2480;79984;17415;Mpp-Betrieb;Mpp;-------
11.09.2009;17:32:24;1126;79984;17415;Mpp-Betrieb;Mpp;-------
11.09.2009;17:47:24;1379;79985;17415;Mpp-Betrieb;Mpp;-------
11.09.2009;18:02:26;952;79985;17415;Mpp-Betrieb;Mpp;-------
11.09.2009;18:17:24;713;79985;17416;Mpp-Betrieb;Mpp;-------
11.09.2009;18:32:25;535;79985;17416;Mpp-Betrieb;Mpp;-------
11.09.2009;18:47:24;322;79986;17416;Mpp-Betrieb;Mpp;-------
11.09.2009;19:02:25;194;79986;17416;Mpp-Betrieb;Mpp;-------
11.09.2009;19:17:24;81;79986;17417;Mpp-Betrieb;Mpp;-------
11.09.2009;19:32:25;29;79986;17417;Mpp-Betrieb;Mpp;-------
11.09.2009;19:47:24;0;79986;17417;Mpp-Betrieb;Warten;-------
12.09.2009;07:02:26;0;79986;17417;Mpp-Betrieb;Netzueb.;-------
12.09.2009;07:17:24;23;79986;17417;Mpp-Betrieb;Mpp;-------
12.09.2009;07:32:26;43;79986;17418;Mpp-Betrieb;Mpp;-------
12.09.2009;07:47:25;108;79986;17418;Mpp-Betrieb;Mpp;-------
12.09.2009;08:02:25;149;79986;17418;Mpp-Betrieb;Mpp;-------
12.09.2009;08:17:26;272;79986;17418;Mpp-Betrieb;Mpp;-------
12.09.2009;08:32:27;308;79986;17419;Mpp-Betrieb;Mpp;-------
12.09.2009;08:47:26;294;79986;17419;Mpp-Betrieb;Mpp;-------
12.09.2009;09:02:26;506;79986;17419;Mpp-Betrieb;Mpp;-------
12.09.2009;09:17:25;809;79986;17419;Mpp-Betrieb;Mpp;-------
12.09.2009;09:32:24;1356;79986;17420;Mpp-Betrieb;Mpp;-------
12.09.2009;09:47:24;849;79987;17420;Mpp-Betrieb;Mpp;-------
12.09.2009;10:02:25;1816;79987;17420;Mpp-Betrieb;Mpp;-------
12.09.2009;10:17:25;1049;79988;17420;Mpp-Betrieb;Mpp;-------
12.09.2009;10:32:26;1396;79988;17421;Mpp-Betrieb;Mpp;-------
12.09.2009;10:47:24;2404;79988;17421;Mpp-Betrieb;Mpp;-------
12.09.2009;11:02:26;2584;79989;17421;Mpp-Betrieb;Mpp;-------
12.09.2009;11:17:28;1700;79989;17421;Mpp-Betrieb;Mpp;-------
12.09.2009;11:32:25;1223;79990;17422;Mpp-Betrieb;Mpp;-------
12.09.2009;11:47:24;1312;79990;17422;Mpp-Betrieb;Mpp;-------
12.09.2009;12:02:26;1777;79990;17422;Mpp-Betrieb;Mpp;-------
12.09.2009;12:17:25;1614;79991;17422;Mpp-Betrieb;Mpp;-------
12.09.2009;12:32:25;1120;79991;17423;Mpp-Betrieb;Mpp;-------
12.09.2009;12:47:25;1308;79991;17423;Mpp-Betrieb;Mpp;-------
12.09.2009;13:02:26;2162;79992;17423;Mpp-Betrieb;Mpp;-------
12.09.2009;13:17:26;1195;79992;17423;Mpp-Betrieb;Mpp;-------
12.09.2009;13:32:26;784;79992;17424;Mpp-Betrieb;Mpp;-------
12.09.2009;13:47:26;659;79993;17424;Mpp-Betrieb;Mpp;-------
12.09.2009;14:02:26;1801;79993;17424;Mpp-Betrieb;Mpp;-------
12.09.2009;14:17:25;1653;79993;17424;Mpp-Betrieb;Mpp;-------
12.09.2009;14:32:25;844;79994;17425;Mpp-Betrieb;Mpp;-------
12.09.2009;14:47:25;928;79994;17425;Mpp-Betrieb;Mpp;-------
12.09.2009;15:02:25;3640;79994;17425;Mpp-Betrieb;Mpp;-------
12.09.2009;15:17:25;1258;79995;17425;Mpp-Betrieb;Mpp;-------
12.09.2009;15:32:24;1089;79995;17426;Mpp-Betrieb;Mpp;-------
12.09.2009;15:47:24;939;79995;17426;Mpp-Betrieb;Mpp;-------
12.09.2009;16:02:26;505;79995;17426;Mpp-Betrieb;Mpp;-------
12.09.2009;16:17:26;963;79995;17426;Mpp-Betrieb;Mpp;-------
12.09.2009;16:32:24;2308;79996;17427;Mpp-Betrieb;Mpp;-------
12.09.2009;16:47:25;1082;79996;17427;Mpp-Betrieb;Mpp;-------
12.09.2009;17:02:25;580;79996;17427;Mpp-Betrieb;Mpp;-------
12.09.2009;17:17:24;327;79996;17427;Mpp-Betrieb;Mpp;-------
12.09.2009;17:32:25;206;79997;17428;Mpp-Betrieb;Mpp;-------
12.09.2009;17:47:25;111;79997;17428;Mpp-Betrieb;Mpp;-------
12.09.2009;18:02:26;121;79997;17428;Mpp-Betrieb;Mpp;-------
12.09.2009;18:17:24;129;79997;17428;Mpp-Betrieb;Mpp-Such;-------
12.09.2009;18:32:25;192;79997;17429;Mpp-Betrieb;Mpp;-------
12.09.2009;18:47:24;137;79997;17429;Mpp-Betrieb;Mpp;-------
12.09.2009;19:02:26;96;79997;17429;Mpp-Betrieb;Mpp;-------
12.09.2009;19:17:24;19;79997;17429;Mpp-Betrieb;Mpp;-------
12.09.2009;19:32:24;0;79997;17430;Mpp-Betrieb;Warten;-------
13.09.2009;07:17:25;12;79997;17430;Mpp-Betrieb;Mpp;-------
13.09.2009;07:32:25;13;79997;17430;Mpp-Betrieb;Mpp;-------
13.09.2009;07:47:24;15;79997;17430;Mpp-Betrieb;Mpp;-------
13.09.2009;08:02:25;37;79997;17430;Mpp-Betrieb;Mpp-Such;-------
13.09.2009;08:17:26;270;79997;17431;Mpp-Betrieb;Mpp;-------
13.09.2009;08:32:25;532;79997;17431;Mpp-Betrieb;Mpp;-------
13.09.2009;08:47:24;472;79997;17431;Mpp-Betrieb;Mpp;-------
13.09.2009;09:02:26;737;79997;17431;Mpp-Betrieb;Mpp;-------
13.09.2009;09:17:25;1009;79997;17432;Mpp-Betrieb;Mpp;-------
13.09.2009;09:32:26;1142;79998;17432;Mpp-Betrieb;Mpp;-------
13.09.2009;09:47:26;827;79998;17432;Mpp-Betrieb;Mpp;-------
13.09.2009;10:02:25;884;79998;17432;Mpp-Betrieb;Mpp;-------
13.09.2009;10:17:24;828;79998;17433;Mpp-Betrieb;Mpp;-------
13.09.2009;10:32:24;1534;79999;17433;Mpp-Betrieb;Mpp;-------
13.09.2009;10:47:25;1471;79999;17433;Mpp-Betrieb;Mpp;-------
13.09.2009;11:02:26;2185;80000;17433;Mpp-Betrieb;Mpp;-------
13.09.2009;11:17:26;1608;80000;17434;Mpp-Betrieb;Mpp;-------
13.09.2009;11:32:24;1490;80001;17434;Mpp-Betrieb;Mpp;-------
13.09.2009;11:47:24;2113;80001;17434;Mpp-Betrieb;Mpp;-------
13.09.2009;12:02:27;4820;80002;17434;Mpp-Betrieb;Mpp;-------
13.09.2009;12:17:26;4800;80003;17435;Mpp-Betrieb;Mpp;-------
13.09.2009;12:32:24;4603;80004;17435;Mpp-Betrieb;Mpp;-------
13.09.2009;12:47:26;4687;80005;17435;Mpp-Betrieb;Mpp;-------
13.09.2009;13:02:25;4573;80006;17435;Mpp-Betrieb;Mpp;-------
13.09.2009;13:17:26;4467;80007;17436;Mpp-Betrieb;Mpp;-------
13.09.2009;13:32:25;4131;80008;17436;Mpp-Betrieb;Mpp;-------
13.09.2009;13:47:24;4567;80009;17436;Mpp-Betrieb;Mpp;-------
13.09.2009;14:02:25;1417;80010;17436;Mpp-Betrieb;Mpp;-------
13.09.2009;14:17:24;1527;80011;17437;Mpp-Betrieb;Mpp;-------
13.09.2009;14:32:25;4724;80011;17437;Mpp-Betrieb;Mpp;-------
13.09.2009;14:47:25;1663;80012;17437;Mpp-Betrieb;Mpp;-------
13.09.2009;15:02:26;1452;80012;17437;Mpp-Betrieb;Mpp;-------
13.09.2009;15:17:24;3974;80013;17438;Mpp-Betrieb;Mpp;-------
13.09.2009;15:32:24;2070;80014;17438;Mpp-Betrieb;Mpp;-------
13.09.2009;15:47:23;3806;80015;17438;Mpp-Betrieb;Mpp;-------
13.09.2009;16:02:25;3972;80016;17438;Mpp-Betrieb;Mpp;-------
13.09.2009;16:17:25;2109;80016;17439;Mpp-Betrieb;Mpp;-------
13.09.2009;16:32:24;2916;80017;17439;Mpp-Betrieb;Mpp;-------
13.09.2009;16:47:24;2556;80018;17439;Mpp-Betrieb;Mpp;-------
13.09.2009;17:02:26;466;80018;17439;Mpp-Betrieb;Mpp;-------
13.09.2009;17:17:28;592;80018;17440;Mpp-Betrieb;Mpp;-------
13.09.2009;17:32:24;1427;80019;17440;Mpp-Betrieb;Mpp;-------
13.09.2009;17:47:24;734;80019;17440;Mpp-Betrieb;Mpp;-------
13.09.2009;18:02:25;356;80019;17440;Mpp-Betrieb;Mpp;-------
13.09.2009;18:17:24;108;80019;17441;Mpp-Betrieb;Mpp;-------
13.09.2009;18:32:25;90;80019;17441;Mpp-Betrieb;Mpp;-------
13.09.2009;18:47:25;38;80019;17441;Mpp-Betrieb;Mpp;-------
13.09.2009;19:02:25;19;80019;17441;Mpp-Betrieb;Mpp;-------
13.09.2009;19:17:24;14;80019;17442;Mpp-Betrieb;Mpp;-------
13.09.2009;19:32:25;0;80019;17442;Mpp-Betrieb;Warten;-------
14.09.2009;07:02:25;0;80019;17442;Mpp-Betrieb;Netzueb.;-------
14.09.2009;07:17:26;25;80019;17442;Mpp-Betrieb;Mpp;-------
14.09.2009;07:32:26;20;80019;17442;Mpp-Betrieb;Mpp;-------
14.09.2009;07:47:26;24;80019;17443;Mpp-Betrieb;Mpp;-------
14.09.2009;08:02:26;99;80019;17443;Mpp-Betrieb;Mpp;-------
14.09.2009;08:17:25;84;80019;17443;Mpp-Betrieb;Mpp;-------
14.09.2009;08:32:25;330;80019;17443;Mpp-Betrieb;Mpp;-------
14.09.2009;08:47:25;502;80019;17444;Mpp-Betrieb;Mpp;-------
14.09.2009;09:02:26;560;80019;17444;Mpp-Betrieb;Mpp;-------
14.09.2009;09:17:26;952;80020;17444;Mpp-Betrieb;Mpp;-------
14.09.2009;09:32:25;1271;80020;17444;Mpp-Betrieb;Mpp;-------
14.09.2009;09:47:26;939;80020;17445;Mpp-Betrieb;Mpp;-------
14.09.2009;10:02:25;945;80020;17445;Mpp-Betrieb;Mpp;-------
14.09.2009;10:17:25;913;80021;17445;Mpp-Betrieb;Mpp;-------
14.09.2009;10:32:26;564;80021;17445;Mpp-Betrieb;Mpp;-------
14.09.2009;10:47:24;977;80021;17446;Mpp-Betrieb;Mpp;-------
14.09.2009;11:02:25;1374;80021;17446;Mpp-Betrieb;Mpp;-------
14.09.2009;11:17:25;1870;80022;17446;Mpp-Betrieb;Mpp;-------
14.09.2009;11:32:24;2973;80022;17446;Mpp-Betrieb;Mpp;-------
14.09.2009;11:47:24;2026;80023;17447;Mpp-Betrieb;Mpp;-------
14.09.2009;12:02:25;2187;80023;17447;Mpp-Betrieb;Mpp;-------
14.09.2009;12:17:25;2286;80024;17447;Mpp-Betrieb;Mpp;-------
14.09.2009;12:32:26;2251;80024;17447;Mpp-Betrieb;Mpp;-------
14.09.2009;12:47:24;2252;80025;17448;Mpp-Betrieb;Mpp;-------
14.09.2009;13:02:25;2825;80026;17448;Mpp-Betrieb;Mpp;-------
14.09.2009;13:17:24;2376;80026;17448;Mpp-Betrieb;Mpp;-------
14.09.2009;13:32:24;2208;80027;17448;Mpp-Betrieb;Mpp;-------
14.09.2009;13:47:25;4663;80028;17449;Mpp-Betrieb;Mpp;-------
14.09.2009;14:02:25;2001;80029;17449;Mpp-Betrieb;Mpp;-------
14.09.2009;14:17:26;4560;80030;17449;Mpp-Betrieb;Mpp;-------
14.09.2009;14:32:25;1641;80031;17449;Mpp-Betrieb;Mpp;-------
14.09.2009;14:47:24;1163;80032;17450;Mpp-Betrieb;Mpp;-------
14.09.2009;15:02:27;1014;80032;17450;Mpp-Betrieb;Mpp;-------
14.09.2009;15:17:24;1966;80032;17450;Mpp-Betrieb;Mpp;-------
14.09.2009;15:32:24;1025;80032;17450;Mpp-Betrieb;Mpp;-------
14.09.2009;15:47:25;1074;80033;17451;Mpp-Betrieb;Mpp;-------
14.09.2009;16:02:26;790;80033;17451;Mpp-Betrieb;Mpp;-------
14.09.2009;16:17:25;1462;80033;17451;Mpp-Betrieb;Mpp;-------
14.09.2009;16:32:25;1207;80033;17451;Mpp-Betrieb;Mpp;-------
14.09.2009;16:47:25;948;80034;17452;Mpp-Betrieb;Mpp;-------
14.09.2009;17:02:25;1182;80034;17452;Mpp-Betrieb;Mpp;-------
14.09.2009;17:17:25;1176;80035;17452;Mpp-Betrieb;Mpp;-------
14.09.2009;17:32:24;1889;80035;17452;Mpp-Betrieb;Mpp;-------
14.09.2009;17:47:24;1597;80035;17453;Mpp-Betrieb;Mpp;-------
14.09.2009;18:02:25;1454;80036;17453;Mpp-Betrieb;Mpp;-------
14.09.2009;18:17:24;857;80036;17453;Mpp-Betrieb;Mpp;-------
14.09.2009;18:32:24;490;80036;17453;Mpp-Betrieb;Mpp;-------
14.09.2009;18:47:24;295;80036;17454;Mpp-Betrieb;Mpp;-------
14.09.2009;19:02:26;133;80036;17454;Mpp-Betrieb;Mpp;-------
14.09.2009;19:17:25;57;80036;17454;Mpp-Betrieb;Mpp;-------
14.09.2009;19:32:24;26;80036;17454;Mpp-Betrieb;Mpp;-------
14.09.2009;19:47:24;0;80036;17455;Mpp-Betrieb;Warten;-------
15.09.2009;07:02:26;0;80036;17455;Mpp-Betrieb;Warten;-------
15.09.2009;07:17:24;13;80036;17455;Mpp-Betrieb;Mpp;-------
15.09.2009;07:32:25;31;80036;17455;Mpp-Betrieb;Mpp;-------
15.09.2009;07:47:26;35;80036;17455;Mpp-Betrieb;Mpp;-------
15.09.2009;08:02:26;50;80036;17456;Mpp-Betrieb;Mpp;-------
15.09.2009;08:17:26;98;80036;17456;Mpp-Betrieb;Mpp;-------
15.09.2009;08:32:27;151;80036;17456;Mpp-Betrieb;Mpp;-------
15.09.2009;08:47:25;242;80036;17456;Mpp-Betrieb;Mpp;-------
15.09.2009;09:02:25;336;80037;17457;Mpp-Betrieb;Mpp;-------
15.09.2009;09:17:25;315;80037;17457;Mpp-Betrieb;Mpp;-------
15.09.2009;09:32:26;359;80037;17457;Mpp-Betrieb;Mpp;-------
15.09.2009;09:47:25;393;80037;17457;Mpp-Betrieb;Mpp;-------
15.09.2009;10:02:26;364;80037;17458;Mpp-Betrieb;Mpp;-------
15.09.2009;10:17:26;339;80037;17458;Mpp-Betrieb;Mpp;-------
15.09.2009;10:32:25;825;80037;17458;Mpp-Betrieb;Mpp;-------
15.09.2009;10:47:24;861;80037;17458;Mpp-Betrieb;Mpp;-------
15.09.2009;11:02:25;904;80038;17459;Mpp-Betrieb;Mpp;-------
15.09.2009;11:17:26;731;80038;17459;Mpp-Betrieb;Mpp;-------
15.09.2009;11:32:25;1083;80038;17459;Mpp-Betrieb;Mpp;-------
15.09.2009;11:47:25;1263;80038;17459;Mpp-Betrieb;Mpp;-------
15.09.2009;12:02:26;1792;80039;17460;Mpp-Betrieb;Mpp;-------
15.09.2009;12:17:26;1502;80039;17460;Mpp-Betrieb;Mpp;-------
15.09.2009;12:32:25;2404;80040;17460;Mpp-Betrieb;Mpp;-------
15.09.2009;12:47:26;4059;80041;17460;Mpp-Betrieb;Mpp;-------
15.09.2009;13:02:25;4369;80041;17461;Mpp-Betrieb;Mpp;-------
15.09.2009;13:17:25;3268;80042;17461;Mpp-Betrieb;Mpp;-------
15.09.2009;13:32:26;4243;80043;17461;Mpp-Betrieb;Mpp;-------
15.09.2009;13:47:25;4585;80044;17461;Mpp-Betrieb;Mpp;-------
15.09.2009;14:02:25;4488;80045;17462;Mpp-Betrieb;Mpp;-------
15.09.2009;14:17:25;4744;80047;17462;Mpp-Betrieb;Mpp;-------
15.09.2009;14:32:26;4376;80048;17462;Mpp-Betrieb;Mpp;-------
15.09.2009;14:47:24;4015;80049;17462;Mpp-Betrieb;Mpp;-------
15.09.2009;15:02:25;3561;80050;17463;Mpp-Betrieb;Mpp;-------
15.09.2009;15:17:26;2337;80050;17463;Mpp-Betrieb;Mpp;-------
15.09.2009;15:32:25;2994;80051;17463;Mpp-Betrieb;Mpp;-------
15.09.2009;15:47:24;1592;80051;17463;Mpp-Betrieb;Mpp;-------
15.09.2009;16:02:26;1013;80052;17464;Mpp-Betrieb;Mpp;-------
15.09.2009;16:17:25;943;80052;17464;Mpp-Betrieb;Mpp;-------
15.09.2009;16:32:26;783;80052;17464;Mpp-Betrieb;Mpp;-------
15.09.2009;16:47:24;683;80052;17464;Mpp-Betrieb;Mpp;-------
15.09.2009;17:02:25;1370;80053;17465;Mpp-Betrieb;Mpp;-------
15.09.2009;17:17:24;1134;80053;17465;Mpp-Betrieb;Mpp;-------
15.09.2009;17:32:24;1152;80053;17465;Mpp-Betrieb;Mpp;-------
15.09.2009;18:02:25;428;80053;17466;Mpp-Betrieb;Mpp;-------
15.09.2009;18:17:24;349;80054;17466;Mpp-Betrieb;Mpp;-------
15.09.2009;18:32:25;233;80054;17466;Mpp-Betrieb;Mpp;-------
15.09.2009;18:47:24;178;80054;17466;Mpp-Betrieb;Mpp;-------
15.09.2009;19:02:26;129;80054;17467;Mpp-Betrieb;Mpp;-------
15.09.2009;19:17:24;78;80054;17467;Mpp-Betrieb;Mpp;-------
15.09.2009;19:32:24;0;80054;17467;Mpp-Betrieb;Warten;-------
16.09.2009;07:17:25;12;80054;17467;Mpp-Betrieb;Mpp;-------
16.09.2009;07:32:25;17;80054;17467;Mpp-Betrieb;Mpp;-------
16.09.2009;07:47:24;30;80054;17468;Mpp-Betrieb;Mpp;-------
16.09.2009;08:02:25;32;80054;17468;Mpp-Betrieb;Mpp;-------
16.09.2009;08:17:25;83;80054;17468;Mpp-Betrieb;Mpp;-------
16.09.2009;08:32:25;91;80054;17468;Mpp-Betrieb;Mpp;-------
16.09.2009;08:47:25;119;80054;17469;Mpp-Betrieb;Mpp;-------
16.09.2009;09:02:26;128;80054;17469;Mpp-Betrieb;Mpp;-------
16.09.2009;09:17:24;202;80054;17469;Mpp-Betrieb;Mpp;-------
16.09.2009;09:32:26;197;80054;17469;Mpp-Betrieb;Mpp;-------
16.09.2009;09:47:25;446;80054;17470;Mpp-Betrieb;Mpp;-------
16.09.2009;10:02:25;442;80054;17470;Mpp-Betrieb;Mpp;-------
16.09.2009;10:17:25;361;80054;17470;Mpp-Betrieb;Mpp;-------
16.09.2009;10:32:25;336;80054;17470;Mpp-Betrieb;Mpp;-------
16.09.2009;10:47:24;532;80054;17471;Mpp-Betrieb;Mpp;-------
16.09.2009;11:02:26;656;80055;17471;Mpp-Betrieb;Mpp;-------
16.09.2009;11:17:25;855;80055;17471;Mpp-Betrieb;Mpp;-------
16.09.2009;11:32:24;714;80055;17471;Mpp-Betrieb;Mpp;-------
16.09.2009;11:47:24;522;80055;17472;Mpp-Betrieb;Mpp;-------
16.09.2009;12:02:26;565;80055;17472;Mpp-Betrieb;Mpp;-------
16.09.2009;12:17:24;549;80055;17472;Mpp-Betrieb;Mpp;-------
16.09.2009;12:32:25;896;80056;17472;Mpp-Betrieb;Mpp;-------
16.09.2009;12:47:25;1048;80056;17473;Mpp-Betrieb;Mpp;-------
16.09.2009;13:02:26;1298;80056;17473;Mpp-Betrieb;Mpp;-------
16.09.2009;13:17:24;1509;80056;17473;Mpp-Betrieb;Mpp;-------
16.09.2009;13:32:26;1659;80057;17473;Mpp-Betrieb;Mpp;-------
16.09.2009;13:47:26;1364;80057;17474;Mpp-Betrieb;Mpp;-------
16.09.2009;14:02:26;1438;80058;17474;Mpp-Betrieb;Mpp;-------
16.09.2009;14:17:25;950;80058;17474;Mpp-Betrieb;Mpp;-------
16.09.2009;14:32:25;629;80058;17474;Mpp-Betrieb;Mpp;-------
16.09.2009;14:47:25;592;80058;17475;Mpp-Betrieb;Mpp;-------
16.09.2009;15:02:25;573;80058;17475;Mpp-Betrieb;Mpp;-------
16.09.2009;15:17:26;491;80059;17475;Mpp-Betrieb;Mpp;-------
16.09.2009;15:32:25;558;80059;17475;Mpp-Betrieb;Mpp;-------
16.09.2009;15:47:25;593;80059;17476;Mpp-Betrieb;Mpp;-------
16.09.2009;16:02:25;668;80059;17476;Mpp-Betrieb;Mpp;-------
16.09.2009;16:17:25;541;80059;17476;Mpp-Betrieb;Mpp;-------
16.09.2009;16:32:24;371;80059;17476;Mpp-Betrieb;Mpp;-------
16.09.2009;16:47:24;439;80059;17477;Mpp-Betrieb;Mpp;-------
16.09.2009;17:02:25;493;80059;17477;Mpp-Betrieb;Mpp;-------
16.09.2009;17:17:27;459;80060;17477;Mpp-Betrieb;Mpp;-------
16.09.2009;17:32:25;324;80060;17477;Mpp-Betrieb;Mpp;-------
16.09.2009;17:47:25;202;80060;17478;Mpp-Betrieb;Mpp;-------
16.09.2009;18:02:26;132;80060;17478;Mpp-Betrieb;Mpp;-------
16.09.2009;18:17:24;98;80060;17478;Mpp-Betrieb;Mpp;-------
16.09.2009;18:32:24;75;80060;17478;Mpp-Betrieb;Mpp;-------
16.09.2009;18:47:24;48;80060;17479;Mpp-Betrieb;Mpp;-------
16.09.2009;19:02:26;28;80060;17479;Mpp-Betrieb;Mpp;-------
16.09.2009;19:17:25;13;80060;17479;Mpp-Betrieb;Mpp;-------
16.09.2009;19:32:25;0;80060;17479;Mpp-Betrieb;Warten;-------
17.09.2009;07:32:25;12;80060;17479;Mpp-Betrieb;Mpp;-------
17.09.2009;07:47:25;20;80060;17479;Mpp-Betrieb;Mpp;-------
17.09.2009;08:02:24;28;80060;17480;Mpp-Betrieb;Mpp;-------
17.09.2009;08:17:24;63;80060;17480;Mpp-Betrieb;Mpp;-------
17.09.2009;08:32:25;75;80060;17480;Mpp-Betrieb;Mpp;-------
17.09.2009;08:47:24;77;80060;17480;Mpp-Betrieb;Mpp;-------
17.09.2009;09:02:25;74;80060;17481;Mpp-Betrieb;Mpp;-------
17.09.2009;09:17:25;156;80060;17481;Mpp-Betrieb;Mpp;-------
17.09.2009;09:32:24;196;80060;17481;Mpp-Betrieb;Mpp;-------
17.09.2009;09:47:25;121;80060;17481;Mpp-Betrieb;Mpp;-------
17.09.2009;10:02:26;170;80060;17482;Mpp-Betrieb;Mpp;-------
17.09.2009;10:17:25;244;80060;17482;Mpp-Betrieb;Mpp;-------
17.09.2009;10:32:24;190;80060;17482;Mpp-Betrieb;Mpp;-------
17.09.2009;10:47:24;306;80060;17482;Mpp-Betrieb;Mpp;-------
17.09.2009;11:02:25;269;80060;17483;Mpp-Betrieb;Mpp;-------
17.09.2009;11:17:25;99;80060;17483;Mpp-Betrieb;Mpp;-------
17.09.2009;11:32:25;170;80060;17483;Mpp-Betrieb;Mpp;-------
17.09.2009;11:47:24;213;80060;17483;Mpp-Betrieb;Mpp;-------
17.09.2009;12:02:25;305;80060;17484;Mpp-Betrieb;Mpp;-------
17.09.2009;12:17:25;574;80061;17484;Mpp-Betrieb;Mpp;-------
17.09.2009;12:32:26;559;80061;17484;Mpp-Betrieb;Mpp;-------
17.09.2009;12:47:24;554;80061;17484;Mpp-Betrieb;Mpp;-------
17.09.2009;13:02:25;440;80061;17485;Mpp-Betrieb;Mpp;-------
17.09.2009;13:17:25;749;80061;17485;Mpp-Betrieb;Mpp;-------
17.09.2009;13:32:25;358;80061;17485;Mpp-Betrieb;Mpp;-------
17.09.2009;13:47:25;459;80061;17485;Mpp-Betrieb;Mpp;-------
17.09.2009;14:02:25;539;80061;17486;Mpp-Betrieb;Mpp;-------
17.09.2009;14:17:25;803;80062;17486;Mpp-Betrieb;Mpp;-------
17.09.2009;14:32:25;1313;80062;17486;Mpp-Betrieb;Mpp;-------
17.09.2009;14:47:25;1277;80062;17486;Mpp-Betrieb;Mpp;-------
17.09.2009;15:02:26;711;80062;17487;Mpp-Betrieb;Mpp;-------
17.09.2009;15:17:25;968;80063;17487;Mpp-Betrieb;Mpp;-------
17.09.2009;15:32:25;1004;80063;17487;Mpp-Betrieb;Mpp;-------
17.09.2009;15:47:24;798;80063;17487;Mpp-Betrieb;Mpp;-------
17.09.2009;16:02:25;667;80063;17488;Mpp-Betrieb;Mpp;-------
17.09.2009;16:17:25;809;80063;17488;Mpp-Betrieb;Mpp;-------
17.09.2009;16:32:24;806;80064;17488;Mpp-Betrieb;Mpp;-------
17.09.2009;17:02:25;862;80064;17489;Mpp-Betrieb;Mpp;-------
17.09.2009;17:17:24;667;80064;17489;Mpp-Betrieb;Mpp;-------
17.09.2009;17:32:24;532;80064;17489;Mpp-Betrieb;Mpp;-------
17.09.2009;17:47:25;449;80065;17489;Mpp-Betrieb;Mpp;-------
17.09.2009;18:02:25;326;80065;17490;Mpp-Betrieb;Mpp;-------
17.09.2009;18:17:25;161;80065;17490;Mpp-Betrieb;Mpp;-------
17.09.2009;18:32:25;95;80065;17490;Mpp-Betrieb;Mpp;-------
17.09.2009;18:47:24;39;80065;17490;Mpp-Betrieb;Mpp;-------
17.09.2009;19:02:29;16;80065;17491;Mpp-Betrieb;Mpp;-------
17.09.2009;19:17:25;0;80065;17491;Mpp-Betrieb;Warten;-------
18.09.2009;07:17:25;0;80065;17491;Mpp-Betrieb;Warten;-------
18.09.2009;07:32:25;13;80065;17491;Mpp-Betrieb;Mpp;-------
18.09.2009;07:47:24;19;80065;17491;Mpp-Betrieb;Mpp;-------
18.09.2009;08:02:25;38;80065;17491;Mpp-Betrieb;Mpp;-------
18.09.2009;08:17:24;46;80065;17492;Mpp-Betrieb;Mpp;-------
18.09.2009;08:32:24;77;80065;17492;Mpp-Betrieb;Mpp;-------
18.09.2009;08:47:25;99;80065;17492;Mpp-Betrieb;Mpp;-------
18.09.2009;09:02:25;132;80065;17492;Mpp-Betrieb;Mpp;-------
18.09.2009;09:17:26;260;80065;17493;Mpp-Betrieb;Mpp;-------
18.09.2009;09:32:25;324;80065;17493;Mpp-Betrieb;Mpp;-------
18.09.2009;09:47:25;293;80065;17493;Mpp-Betrieb;Mpp;-------
18.09.2009;10:02:26;405;80065;17493;Mpp-Betrieb;Mpp;-------
18.09.2009;10:17:25;360;80065;17494;Mpp-Betrieb;Mpp;-------
18.09.2009;10:32:25;476;80065;17494;Mpp-Betrieb;Mpp;-------
18.09.2009;10:47:25;1024;80066;17494;Mpp-Betrieb;Mpp;-------
18.09.2009;11:02:25;851;80066;17494;Mpp-Betrieb;Mpp;-------
18.09.2009;11:17:27;822;80066;17495;Mpp-Betrieb;Mpp;-------
18.09.2009;11:32:25;593;80066;17495;Mpp-Betrieb;Mpp;-------
18.09.2009;11:47:24;942;80066;17495;Mpp-Betrieb;Mpp;-------
18.09.2009;12:02:26;960;80067;17495;Mpp-Betrieb;Mpp;-------
18.09.2009;12:17:24;1773;80067;17496;Mpp-Betrieb;Mpp;-------
18.09.2009;12:32:30;1406;80067;17496;Mpp-Betrieb;Mpp;-------
18.09.2009;12:47:24;1337;80068;17496;Mpp-Betrieb;Mpp;-------
18.09.2009;13:02:25;1055;80068;17496;Mpp-Betrieb;Mpp;-------
18.09.2009;13:17:26;1484;80068;17497;Mpp-Betrieb;Mpp;-------
18.09.2009;13:32:26;1583;80069;17497;Mpp-Betrieb;Mpp;-------
18.09.2009;13:47:23;1388;80069;17497;Mpp-Betrieb;Mpp;-------
18.09.2009;14:02:26;2195;80069;17497;Mpp-Betrieb;Mpp;-------
18.09.2009;14:17:27;2287;80070;17498;Mpp-Betrieb;Mpp;-------
18.09.2009;14:32:25;2141;80071;17498;Mpp-Betrieb;Mpp;-------
18.09.2009;14:47:25;2353;80071;17498;Mpp-Betrieb;Mpp;-------
18.09.2009;15:02:25;1750;80072;17498;Mpp-Betrieb;Mpp;-------
18.09.2009;15:17:26;1328;80072;17499;Mpp-Betrieb;Mpp;-------
18.09.2009;15:32:24;1222;80073;17499;Mpp-Betrieb;Mpp;-------
18.09.2009;15:47:25;1158;80073;17499;Mpp-Betrieb;Mpp;-------
18.09.2009;16:02:26;1088;80073;17499;Mpp-Betrieb;Mpp;-------
18.09.2009;16:17:25;2876;80074;17500;Mpp-Betrieb;Mpp;-------
18.09.2009;16:32:25;1957;80074;17500;Mpp-Betrieb;Mpp;-------
18.09.2009;16:47:25;1154;80075;17500;Mpp-Betrieb;Mpp;-------
18.09.2009;17:02:29;774;80075;17500;Mpp-Betrieb;Mpp;-------
18.09.2009;17:17:25;761;80075;17501;Mpp-Betrieb;Mpp;-------
18.09.2009;17:32:25;637;80075;17501;Mpp-Betrieb;Mpp;-------
18.09.2009;17:47:24;928;80076;17501;Mpp-Betrieb;Mpp;-------
18.09.2009;18:02:26;342;80076;17501;Mpp-Betrieb;Mpp;-------
18.09.2009;18:17:25;417;80076;17502;Mpp-Betrieb;Mpp;-------
18.09.2009;18:32:26;280;80076;17502;Mpp-Betrieb;Mpp;-------
18.09.2009;18:47:24;217;80076;17502;Mpp-Betrieb;Mpp;-------
18.09.2009;19:02:26;73;80076;17502;Mpp-Betrieb;Mpp;-------
18.09.2009;19:17:25;29;80076;17503;Mpp-Betrieb;Mpp;-------
18.09.2009;19:32:24;0;80076;17503;Mpp-Betrieb;Warten;-------
19.09.2009;07:17:25;11;80076;17503;Mpp-Betrieb;Mpp;-------
19.09.2009;07:32:26;33;80076;17503;Mpp-Betrieb;Mpp;-------
19.09.2009;07:47:24;90;80076;17503;Mpp-Betrieb;Mpp;-------
19.09.2009;08:02:26;188;80076;17504;Mpp-Betrieb;Mpp;-------
19.09.2009;08:17:26;316;80076;17504;Mpp-Betrieb;Mpp;-------
19.09.2009;08:32:26;553;80076;17504;Mpp-Betrieb;Mpp;-------
19.09.2009;08:47:25;542;80076;17504;Mpp-Betrieb;Mpp;-------
19.09.2009;09:02:26;338;80077;17505;Mpp-Betrieb;Mpp;-------
19.09.2009;09:17:26;767;80077;17505;Mpp-Betrieb;Mpp;-------
19.09.2009;09:32:25;1220;80077;17505;Mpp-Betrieb;Mpp;-------
19.09.2009;09:47:26;1166;80077;17505;Mpp-Betrieb;Mpp;-------
19.09.2009;10:02:25;550;80077;17506;Mpp-Betrieb;Mpp;-------
19.09.2009;10:17:23;493;80078;17506;Mpp-Betrieb;Mpp;-------
19.09.2009;10:32:26;1666;80078;17506;Mpp-Betrieb;Mpp;-------
19.09.2009;10:47:26;856;80078;17506;Mpp-Betrieb;Mpp;-------
19.09.2009;11:02:25;1697;80079;17507;Mpp-Betrieb;Mpp;-------
19.09.2009;11:17:25;1962;80079;17507;Mpp-Betrieb;Mpp;-------
19.09.2009;11:32:25;4071;80080;17507;Mpp-Betrieb;Mpp;-------
19.09.2009;11:47:25;1667;80081;17507;Mpp-Betrieb;Mpp;-------
19.09.2009;12:02:26;1485;80081;17508;Mpp-Betrieb;Mpp;-------
19.09.2009;12:17:25;4802;80082;17508;Mpp-Betrieb;Mpp;-------
19.09.2009;12:32:25;2246;80082;17508;Mpp-Betrieb;Mpp;-------
19.09.2009;12:47:25;4499;80083;17508;Mpp-Betrieb;Mpp;-------
19.09.2009;13:02:26;4398;80084;17509;Mpp-Betrieb;Mpp;-------
19.09.2009;13:17:25;1897;80085;17509;Mpp-Betrieb;Mpp;-------
19.09.2009;13:32:25;4446;80086;17509;Mpp-Betrieb;Mpp;-------
19.09.2009;13:49:04;4364;80087;17509;Mpp-Betrieb;Mpp;-------
19.09.2009;14:02:26;3185;80087;17510;Mpp-Betrieb;Mpp;-------
19.09.2009;14:17:25;1384;80088;17510;Mpp-Betrieb;Mpp;-------
19.09.2009;14:32:25;4109;80089;17510;Mpp-Betrieb;Mpp;-------
19.09.2009;14:47:24;2678;80090;17510;Mpp-Betrieb;Mpp;-------
19.09.2009;15:02:25;3463;80091;17511;Mpp-Betrieb;Mpp;-------
19.09.2009;15:17:24;3463;80091;17511;Mpp-Betrieb;Mpp;-------
19.09.2009;15:32:25;3309;80092;17511;Mpp-Betrieb;Mpp;-------
19.09.2009;15:47:24;3283;80093;17511;Mpp-Betrieb;Mpp;-------
19.09.2009;16:02:25;3256;80094;17512;Mpp-Betrieb;Mpp;-------
19.09.2009;16:17:26;2197;80095;17512;Mpp-Betrieb;Mpp;-------
19.09.2009;16:32:24;1757;80095;17512;Mpp-Betrieb;Mpp;-------
19.09.2009;16:47:25;952;80096;17512;Mpp-Betrieb;Mpp;-------
19.09.2009;17:02:25;1895;80096;17513;Mpp-Betrieb;Mpp;-------
19.09.2009;17:17:24;1766;80097;17513;Mpp-Betrieb;Mpp;-------
19.09.2009;17:32:24;1152;80097;17513;Mpp-Betrieb;Mpp;-------
19.09.2009;17:47:24;725;80097;17513;Mpp-Betrieb;Mpp;-------
19.09.2009;18:02:26;523;80097;17514;Mpp-Betrieb;Mpp;-------
19.09.2009;18:17:24;312;80097;17514;Mpp-Betrieb;Mpp;-------
19.09.2009;18:32:25;288;80098;17514;Mpp-Betrieb;Mpp;-------
19.09.2009;18:47:24;160;80098;17514;Mpp-Betrieb;Mpp;-------
19.09.2009;19:02:25;96;80098;17515;Mpp-Betrieb;Mpp;-------
19.09.2009;19:17:26;23;80098;17515;Mpp-Betrieb;Mpp;-------
19.09.2009;19:32:24;0;80098;17515;Mpp-Betrieb;Warten;-------
20.09.2009;07:32:24;11;80098;17515;Mpp-Betrieb;Mpp;-------
20.09.2009;07:47:25;16;80098;17515;Mpp-Betrieb;Mpp;-------
20.09.2009;08:02:25;38;80098;17515;Mpp-Betrieb;Mpp;-------
20.09.2009;08:17:24;79;80098;17516;Mpp-Betrieb;Mpp;-------
20.09.2009;08:32:24;161;80098;17516;Mpp-Betrieb;Mpp;-------
20.09.2009;08:47:25;313;80098;17516;Mpp-Betrieb;Mpp;-------
20.09.2009;09:02:27;368;80098;17516;Mpp-Betrieb;Mpp;-------
20.09.2009;09:17:25;631;80098;17517;Mpp-Betrieb;Mpp;-------
20.09.2009;09:32:25;756;80098;17517;Mpp-Betrieb;Mpp;-------
20.09.2009;09:47:24;436;80098;17517;Mpp-Betrieb;Mpp;-------
20.09.2009;10:02:26;676;80098;17517;Mpp-Betrieb;Mpp;-------
20.09.2009;10:19:05;1324;80099;17518;Mpp-Betrieb;Mpp;-------
20.09.2009;10:32:24;1363;80099;17518;Mpp-Betrieb;Mpp;-------
20.09.2009;10:47:24;1515;80099;17518;Mpp-Betrieb;Mpp;-------
20.09.2009;11:02:25;4094;80100;17518;Mpp-Betrieb;Mpp;-------
20.09.2009;11:17:24;1077;80101;17519;Mpp-Betrieb;Mpp;-------
20.09.2009;11:32:26;1519;80101;17519;Mpp-Betrieb;Mpp;-------
20.09.2009;11:47:26;2283;80102;17519;Mpp-Betrieb;Mpp;-------
20.09.2009;12:02:25;1166;80102;17519;Mpp-Betrieb;Mpp;-------
20.09.2009;12:17:25;1247;80103;17520;Mpp-Betrieb;Mpp;-------
20.09.2009;12:32:24;4641;80104;17520;Mpp-Betrieb;Mpp;-------
20.09.2009;12:47:26;4927;80104;17520;Mpp-Betrieb;Mpp;-------
20.09.2009;13:02:25;4664;80106;17520;Mpp-Betrieb;Mpp;-------
20.09.2009;13:17:24;2251;80107;17521;Mpp-Betrieb;Mpp;-------
20.09.2009;13:32:25;2151;80108;17521;Mpp-Betrieb;Mpp;-------
20.09.2009;13:47:24;1884;80108;17521;Mpp-Betrieb;Mpp;-------
20.09.2009;14:02:25;2151;80109;17521;Mpp-Betrieb;Mpp;-------
20.09.2009;14:17:25;2130;80109;17522;Mpp-Betrieb;Mpp;-------
20.09.2009;14:32:25;2219;80110;17522;Mpp-Betrieb;Mpp;-------
20.09.2009;14:47:25;1101;80111;17522;Mpp-Betrieb;Mpp;-------
20.09.2009;15:02:25;3924;80111;17522;Mpp-Betrieb;Mpp;-------
20.09.2009;15:17:24;985;80112;17523;Mpp-Betrieb;Mpp;-------
20.09.2009;15:32:25;1313;80112;17523;Mpp-Betrieb;Mpp;-------
20.09.2009;15:47:25;1500;80113;17523;Mpp-Betrieb;Mpp;-------
20.09.2009;16:02:25;3301;80113;17523;Mpp-Betrieb;Mpp;-------
20.09.2009;16:17:24;2959;80114;17524;Mpp-Betrieb;Mpp;-------
20.09.2009;16:32:23;672;80115;17524;Mpp-Betrieb;Mpp;-------
20.09.2009;16:47:25;2288;80115;17524;Mpp-Betrieb;Mpp;-------
20.09.2009;17:02:25;1874;80116;17524;Mpp-Betrieb;Mpp;-------
20.09.2009;17:17:24;1486;80116;17525;Mpp-Betrieb;Mpp;-------
20.09.2009;17:32:24;1333;80116;17525;Mpp-Betrieb;Mpp;-------
20.09.2009;17:47:24;772;80117;17525;Mpp-Betrieb;Mpp;-------
20.09.2009;18:02:26;536;80117;17525;Mpp-Betrieb;Mpp;-------
20.09.2009;18:17:24;273;80117;17526;Mpp-Betrieb;Mpp;-------
20.09.2009;18:32:24;136;80117;17526;Mpp-Betrieb;Mpp;-------
20.09.2009;18:47:23;73;80117;17526;Mpp-Betrieb;Mpp;-------
20.09.2009;19:02:25;36;80117;17526;Mpp-Betrieb;Mpp;-------
20.09.2009;19:17:24;18;80117;17527;Mpp-Betrieb;Mpp;-------
20.09.2009;19:32:25;0;80117;17527;Mpp-Betrieb;Warten;-------
21.09.2009;07:17:26;12;80117;17527;Mpp-Betrieb;Mpp;-------
21.09.2009;07:32:25;25;80117;17527;Mpp-Betrieb;Mpp;-------
21.09.2009;07:47:24;101;80117;17527;Mpp-Betrieb;Mpp;-------
21.09.2009;08:02:27;181;80117;17528;Mpp-Betrieb;Mpp;-------
21.09.2009;08:17:26;309;80117;17528;Mpp-Betrieb;Mpp;-------
21.09.2009;08:32:24;506;80117;17528;Mpp-Betrieb;Mpp;-------
21.09.2009;08:47:24;941;80117;17528;Mpp-Betrieb;Mpp;-------
21.09.2009;09:02:26;1112;80118;17529;Mpp-Betrieb;Mpp;-------
21.09.2009;09:17:25;1220;80118;17529;Mpp-Betrieb;Mpp;-------
21.09.2009;09:32:25;1314;80118;17529;Mpp-Betrieb;Mpp;-------
21.09.2009;09:47:24;1948;80119;17529;Mpp-Betrieb;Mpp;-------
21.09.2009;10:02:25;2110;80119;17530;Mpp-Betrieb;Mpp;-------
21.09.2009;10:17:26;1533;80120;17530;Mpp-Betrieb;Mpp;-------
21.09.2009;10:32:25;3292;80120;17530;Mpp-Betrieb;Mpp;-------
21.09.2009;10:47:24;1607;80121;17530;Mpp-Betrieb;Mpp;-------
21.09.2009;11:02:25;2287;80122;17531;Mpp-Betrieb;Mpp;-------
21.09.2009;11:17:25;3553;80122;17531;Mpp-Betrieb;Mpp;-------
21.09.2009;11:32:24;4092;80123;17531;Mpp-Betrieb;Mpp;-------
21.09.2009;11:47:25;2372;80124;17531;Mpp-Betrieb;Mpp;-------
21.09.2009;12:02:27;3751;80125;17532;Mpp-Betrieb;Mpp;-------
21.09.2009;12:17:24;3982;80126;17532;Mpp-Betrieb;Mpp;-------
21.09.2009;12:32:25;1858;80127;17532;Mpp-Betrieb;Mpp;-------
21.09.2009;12:47:25;1736;80127;17532;Mpp-Betrieb;Mpp;-------
21.09.2009;13:02:25;2027;80128;17533;Mpp-Betrieb;Mpp;-------
21.09.2009;13:17:25;4335;80128;17533;Mpp-Betrieb;Mpp;-------
21.09.2009;13:32:25;1540;80129;17533;Mpp-Betrieb;Mpp;-------
21.09.2009;13:47:23;4694;80131;17533;Mpp-Betrieb;Mpp;-------
21.09.2009;14:02:26;1710;80132;17534;Mpp-Betrieb;Mpp;-------
21.09.2009;14:17:26;1357;80132;17534;Mpp-Betrieb;Mpp;-------
21.09.2009;14:32:24;4330;80133;17534;Mpp-Betrieb;Mpp;-------
21.09.2009;14:47:24;1093;80133;17534;Mpp-Betrieb;Mpp;-------
21.09.2009;15:02:25;4040;80134;17535;Mpp-Betrieb;Mpp;-------
21.09.2009;15:17:25;1880;80135;17535;Mpp-Betrieb;Mpp;-------
21.09.2009;15:32:25;3647;80136;17535;Mpp-Betrieb;Mpp;-------
21.09.2009;15:47:24;1068;80136;17535;Mpp-Betrieb;Mpp;-------
21.09.2009;16:02:25;2899;80137;17536;Mpp-Betrieb;Mpp;-------
21.09.2009;16:17:24;1193;80137;17536;Mpp-Betrieb;Mpp;-------
21.09.2009;16:32:24;716;80137;17536;Mpp-Betrieb;Mpp;-------
21.09.2009;16:47:24;2146;80138;17536;Mpp-Betrieb;Mpp;-------
21.09.2009;17:02:26;659;80138;17537;Mpp-Betrieb;Mpp;-------
21.09.2009;17:17:24;1830;80139;17537;Mpp-Betrieb;Mpp;-------
21.09.2009;17:32:24;1261;80139;17537;Mpp-Betrieb;Mpp;-------
21.09.2009;17:47:25;986;80139;17537;Mpp-Betrieb;Mpp;-------
21.09.2009;18:02:26;729;80139;17538;Mpp-Betrieb;Mpp;-------
21.09.2009;18:17:24;344;80140;17538;Mpp-Betrieb;Mpp;-------
21.09.2009;18:32:25;151;80140;17538;Mpp-Betrieb;Mpp;-------
21.09.2009;18:47:25;93;80140;17538;Mpp-Betrieb;Mpp;-------
21.09.2009;19:02:26;14;80140;17539;Mpp-Betrieb;Mpp;-------
21.09.2009;19:17:24;0;80140;17539;Mpp-Betrieb;Warten;-------
22.09.2009;07:17:25;0;80140;17539;Mpp-Betrieb;Netzueb.;-------
22.09.2009;07:32:26;14;80140;17539;Mpp-Betrieb;Mpp;-------
22.09.2009;07:47:26;30;80140;17539;Mpp-Betrieb;Mpp;-------
22.09.2009;08:02:26;50;80140;17540;Mpp-Betrieb;Mpp;-------
22.09.2009;08:17:26;119;80140;17540;Mpp-Betrieb;Mpp;-------
22.09.2009;08:32:25;133;80140;17540;Mpp-Betrieb;Mpp-Such;-------
22.09.2009;09:02:25;419;80140;17541;Mpp-Betrieb;Mpp;-------
22.09.2009;09:17:25;517;80140;17541;Mpp-Betrieb;Mpp;-------
22.09.2009;09:32:24;762;80140;17541;Mpp-Betrieb;Mpp;-------
22.09.2009;09:47:24;806;80140;17541;Mpp-Betrieb;Mpp;-------
22.09.2009;10:02:26;1000;80141;17542;Mpp-Betrieb;Mpp;-------
22.09.2009;10:17:25;1254;80141;17542;Mpp-Betrieb;Mpp;-------
22.09.2009;10:32:26;1004;80141;17542;Mpp-Betrieb;Mpp;-------
22.09.2009;10:47:24;923;80141;17542;Mpp-Betrieb;Mpp;-------
22.09.2009;11:02:25;1028;80142;17543;Mpp-Betrieb;Mpp;-------
22.09.2009;11:17:38;872;80142;17543;Mpp-Betrieb;Mpp;-------
22.09.2009;11:32:24;988;80142;17543;Mpp-Betrieb;Mpp;-------
22.09.2009;11:47:24;1328;80142;17543;Mpp-Betrieb;Mpp;-------
22.09.2009;12:02:25;1750;80143;17544;Mpp-Betrieb;Mpp;-------
22.09.2009;12:17:24;2317;80143;17544;Mpp-Betrieb;Mpp;-------
22.09.2009;12:32:25;1819;80144;17544;Mpp-Betrieb;Mpp;-------
22.09.2009;12:47:24;1700;80144;17544;Mpp-Betrieb;Mpp;-------
22.09.2009;13:02:27;2486;80145;17545;Mpp-Betrieb;Mpp;-------
22.09.2009;13:17:25;1559;80145;17545;Mpp-Betrieb;Mpp;-------
22.09.2009;13:32:27;4909;80146;17545;Mpp-Betrieb;Mpp;-------
22.09.2009;13:47:24;2003;80146;17545;Mpp-Betrieb;Mpp;-------
22.09.2009;14:02:26;1693;80147;17546;Mpp-Betrieb;Mpp;-------
22.09.2009;14:17:26;4508;80148;17546;Mpp-Betrieb;Mpp;-------
22.09.2009;14:32:25;2087;80148;17546;Mpp-Betrieb;Mpp;-------
22.09.2009;14:47:24;1740;80149;17546;Mpp-Betrieb;Mpp;-------
22.09.2009;15:02:24;3877;80149;17547;Mpp-Betrieb;Mpp;-------
22.09.2009;15:17:25;3852;80150;17547;Mpp-Betrieb;Mpp;-------
22.09.2009;15:32:25;1900;80151;17547;Mpp-Betrieb;Mpp;-------
22.09.2009;15:47:24;2605;80152;17547;Mpp-Betrieb;Mpp;-------
22.09.2009;16:02:26;2953;80152;17548;Mpp-Betrieb;Mpp;-------
22.09.2009;16:17:25;2753;80153;17548;Mpp-Betrieb;Mpp;-------
22.09.2009;16:32:25;2175;80153;17548;Mpp-Betrieb;Mpp;-------
22.09.2009;16:47:25;2149;80154;17548;Mpp-Betrieb;Mpp;-------
22.09.2009;17:02:25;1796;80154;17549;Mpp-Betrieb;Mpp;-------
22.09.2009;17:17:24;1579;80155;17549;Mpp-Betrieb;Mpp;-------
22.09.2009;17:32:25;1213;80155;17549;Mpp-Betrieb;Mpp;-------
22.09.2009;17:47:24;946;80155;17549;Mpp-Betrieb;Mpp;-------
22.09.2009;18:02:26;741;80156;17550;Mpp-Betrieb;Mpp;-------
22.09.2009;18:17:24;504;80156;17550;Mpp-Betrieb;Mpp;-------
22.09.2009;18:32:24;245;80156;17550;Mpp-Betrieb;Mpp;-------
22.09.2009;18:47:24;134;80156;17550;Mpp-Betrieb;Mpp;-------
22.09.2009;19:02:26;60;80156;17551;Mpp-Betrieb;Mpp;-------
22.09.2009;19:17:25;22;80156;17551;Mpp-Betrieb;Mpp;-------
22.09.2009;19:32:25;0;80156;17551;Mpp-Betrieb;Warten;-------
23.09.2009;07:17:26;13;80156;17551;Mpp-Betrieb;Mpp;-------
23.09.2009;07:32:25;28;80156;17551;Mpp-Betrieb;Mpp;-------
23.09.2009;07:47:25;59;80156;17552;Mpp-Betrieb;Mpp;-------
23.09.2009;08:02:25;102;80156;17552;Mpp-Betrieb;Mpp;-------
23.09.2009;08:17:26;165;80156;17552;Mpp-Betrieb;Mpp;-------
23.09.2009;08:32:25;268;80156;17552;Mpp-Betrieb;Mpp;-------
23.09.2009;08:47:25;359;80156;17553;Mpp-Betrieb;Mpp;-------
23.09.2009;09:02:25;575;80156;17553;Mpp-Betrieb;Mpp;-------
23.09.2009;09:17:25;610;80156;17553;Mpp-Betrieb;Mpp;-------
23.09.2009;09:32:25;690;80157;17553;Mpp-Betrieb;Mpp;-------
23.09.2009;09:47:26;611;80157;17554;Mpp-Betrieb;Mpp;-------
23.09.2009;10:02:25;538;80157;17554;Mpp-Betrieb;Mpp;-------
23.09.2009;10:17:24;520;80157;17554;Mpp-Betrieb;Mpp;-------
23.09.2009;10:32:25;719;80157;17554;Mpp-Betrieb;Mpp;-------
23.09.2009;10:47:25;997;80157;17555;Mpp-Betrieb;Mpp;-------
23.09.2009;11:02:25;1216;80158;17555;Mpp-Betrieb;Mpp;-------
23.09.2009;11:17:26;1264;80158;17555;Mpp-Betrieb;Mpp;-------
23.09.2009;11:32:26;1004;80158;17555;Mpp-Betrieb;Mpp;-------
23.09.2009;11:47:24;1430;80159;17556;Mpp-Betrieb;Mpp;-------
23.09.2009;12:02:26;1800;80159;17556;Mpp-Betrieb;Mpp;-------
23.09.2009;12:17:26;1731;80160;17556;Mpp-Betrieb;Mpp;-------
23.09.2009;12:32:24;2382;80160;17556;Mpp-Betrieb;Mpp;-------
23.09.2009;12:47:25;2111;80161;17557;Mpp-Betrieb;Mpp;-------
23.09.2009;13:02:25;3842;80162;17557;Mpp-Betrieb;Mpp;-------
23.09.2009;13:17:26;4104;80163;17557;Mpp-Betrieb;Mpp;-------
23.09.2009;13:32:24;3935;80164;17557;Mpp-Betrieb;Mpp;-------
23.09.2009;13:47:24;3969;80165;17558;Mpp-Betrieb;Mpp;-------
23.09.2009;14:02:24;3897;80165;17558;Mpp-Betrieb;Mpp;-------
23.09.2009;14:17:26;3917;80166;17558;Mpp-Betrieb;Mpp;-------
23.09.2009;14:32:24;3849;80167;17558;Mpp-Betrieb;Mpp;-------
23.09.2009;14:47:29;3707;80168;17559;Mpp-Betrieb;Mpp;-------
23.09.2009;15:02:26;3466;80169;17559;Mpp-Betrieb;Mpp;-------
23.09.2009;15:17:25;903;80170;17559;Mpp-Betrieb;Mpp;-------
23.09.2009;15:32:24;3375;80170;17559;Mpp-Betrieb;Mpp;-------
23.09.2009;15:47:24;3091;80171;17560;Mpp-Betrieb;Mpp;-------
23.09.2009;16:02:25;2899;80172;17560;Mpp-Betrieb;Mpp;-------
23.09.2009;16:17:26;2614;80173;17560;Mpp-Betrieb;Mpp;-------
23.09.2009;16:32:24;2512;80173;17560;Mpp-Betrieb;Mpp;-------
23.09.2009;16:47:24;2150;80174;17561;Mpp-Betrieb;Mpp;-------
23.09.2009;17:02:25;515;80174;17561;Mpp-Betrieb;Mpp;-------
23.09.2009;17:17:24;1644;80175;17561;Mpp-Betrieb;Mpp;-------
23.09.2009;17:32:23;1331;80175;17561;Mpp-Betrieb;Mpp;-------
23.09.2009;17:47:25;1155;80175;17562;Mpp-Betrieb;Mpp;-------
23.09.2009;18:02:26;806;80175;17562;Mpp-Betrieb;Mpp;-------
23.09.2009;18:17:25;541;80176;17562;Mpp-Betrieb;Mpp;-------
23.09.2009;18:32:24;207;80176;17562;Mpp-Betrieb;Mpp;-------
23.09.2009;18:47:24;110;80176;17563;Mpp-Betrieb;Mpp;-------
23.09.2009;19:02:25;49;80176;17563;Mpp-Betrieb;Mpp;-------
23.09.2009;19:17:25;17;80176;17563;Mpp-Betrieb;Mpp;-------
23.09.2009;19:32:25;0;80176;17563;Mpp-Betrieb;Warten;-------
24.09.2009;07:17:26;12;80176;17563;Mpp-Betrieb;Mpp-Such;-------
24.09.2009;07:32:26;26;80176;17563;Mpp-Betrieb;Mpp;-------
24.09.2009;07:47:25;55;80176;17564;Mpp-Betrieb;Mpp;-------
24.09.2009;08:02:26;96;80176;17564;Mpp-Betrieb;Mpp;-------
24.09.2009;08:17:25;160;80176;17564;Mpp-Betrieb;Mpp;-------
24.09.2009;08:32:24;375;80176;17564;Mpp-Betrieb;Mpp;-------
24.09.2009;08:47:25;224;80176;17565;Mpp-Betrieb;Mpp;-------
24.09.2009;09:02:25;216;80176;17565;Mpp-Betrieb;Mpp;-------
24.09.2009;09:17:25;254;80176;17565;Mpp-Betrieb;Mpp;-------
24.09.2009;09:32:25;261;80176;17565;Mpp-Betrieb;Mpp;-------
