Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
24.09.2009;09:47:24;478;80176;17566;Mpp-Betrieb;Mpp;-------
24.09.2009;10:02:27;433;80176;17566;Mpp-Betrieb;Mpp;-------
24.09.2009;10:17:24;335;80177;17566;Mpp-Betrieb;Mpp;-------
24.09.2009;10:32:25;513;80177;17566;Mpp-Betrieb;Mpp;-------
24.09.2009;10:47:24;576;80177;17567;Mpp-Betrieb;Mpp;-------
24.09.2009;11:02:26;505;80177;17567;Mpp-Betrieb;Mpp;-------
24.09.2009;11:17:25;546;80177;17567;Mpp-Betrieb;Mpp;-------
24.09.2009;11:32:26;709;80177;17567;Mpp-Betrieb;Mpp;-------
24.09.2009;11:47:26;1007;80177;17568;Mpp-Betrieb;Mpp;-------
24.09.2009;12:02:26;1103;80178;17568;Mpp-Betrieb;Mpp;-------
24.09.2009;12:17:25;1139;80178;17568;Mpp-Betrieb;Mpp;-------
24.09.2009;12:32:29;833;80178;17568;Mpp-Betrieb;Mpp;-------
24.09.2009;12:47:25;1252;80178;17569;Mpp-Betrieb;Mpp;-------
24.09.2009;13:02:26;1410;80179;17569;Mpp-Betrieb;Mpp;-------
24.09.2009;13:17:26;1884;80179;17569;Mpp-Betrieb;Mpp;-------
24.09.2009;13:32:24;4119;80180;17569;Mpp-Betrieb;Mpp;-------
24.09.2009;13:47:24;4091;80181;17570;Mpp-Betrieb;Mpp;-------
24.09.2009;14:02:25;4055;80182;17570;Mpp-Betrieb;Mpp;-------
24.09.2009;14:17:25;3721;80183;17570;Mpp-Betrieb;Mpp;-------
24.09.2009;14:32:25;3777;80184;17570;Mpp-Betrieb;Mpp;-------
24.09.2009;14:47:24;2320;80185;17571;Mpp-Betrieb;Mpp;-------
24.09.2009;15:02:31;3304;80186;17571;Mpp-Betrieb;Mpp;-------
24.09.2009;15:17:26;3360;80187;17571;Mpp-Betrieb;Mpp;-------
24.09.2009;15:32:31;3401;80187;17571;Mpp-Betrieb;Mpp;-------
24.09.2009;15:47:25;2918;80188;17572;Mpp-Betrieb;Mpp;-------
24.09.2009;16:02:25;2622;80189;17572;Mpp-Betrieb;Mpp;-------
24.09.2009;16:17:23;985;80189;17572;Mpp-Betrieb;Mpp;-------
24.09.2009;16:32:25;2286;80190;17572;Mpp-Betrieb;Mpp;-------
24.09.2009;16:47:29;2021;80190;17573;Mpp-Betrieb;Mpp;-------
24.09.2009;17:02:26;1711;80191;17573;Mpp-Betrieb;Mpp;-------
24.09.2009;17:17:25;1428;80191;17573;Mpp-Betrieb;Mpp;-------
24.09.2009;17:32:24;1254;80192;17573;Mpp-Betrieb;Mpp;-------
24.09.2009;17:47:24;782;80192;17574;Mpp-Betrieb;Mpp;-------
24.09.2009;18:02:26;594;80192;17574;Mpp-Betrieb;Mpp;-------
24.09.2009;18:17:24;347;80192;17574;Mpp-Betrieb;Mpp;-------
24.09.2009;18:32:25;249;80192;17574;Mpp-Betrieb;Mpp;-------
24.09.2009;18:47:24;113;80192;17575;Mpp-Betrieb;Mpp;-------
24.09.2009;19:02:25;53;80192;17575;Mpp-Betrieb;Mpp;-------
24.09.2009;19:17:24;15;80192;17575;Mpp-Betrieb;Mpp;-------
24.09.2009;19:32:23;0;80192;17575;Mpp-Betrieb;Warten;-------
25.09.2009;07:17:25;15;80192;17575;Mpp-Betrieb;Mpp;-------
25.09.2009;07:32:25;67;80192;17576;Mpp-Betrieb;Mpp-Such;-------
25.09.2009;07:47:25;110;80192;17576;Mpp-Betrieb;Mpp;-------
25.09.2009;08:02:26;94;80192;17576;Mpp-Betrieb;Mpp;-------
25.09.2009;08:17:25;68;80192;17576;Mpp-Betrieb;Mpp;-------
25.09.2009;08:32:24;200;80192;17577;Mpp-Betrieb;Mpp;-------
25.09.2009;08:47:24;298;80192;17577;Mpp-Betrieb;Mpp;-------
25.09.2009;09:02:25;492;80193;17577;Mpp-Betrieb;Mpp;-------
25.09.2009;09:17:24;360;80193;17577;Mpp-Betrieb;Mpp;-------
25.09.2009;09:32:25;389;80193;17578;Mpp-Betrieb;Mpp;-------
25.09.2009;09:47:25;520;80193;17578;Mpp-Betrieb;Mpp;-------
25.09.2009;10:02:26;665;80193;17578;Mpp-Betrieb;Mpp;-------
25.09.2009;10:17:26;436;80193;17578;Mpp-Betrieb;Mpp;-------
25.09.2009;10:32:26;873;80193;17579;Mpp-Betrieb;Mpp;-------
25.09.2009;10:47:24;906;80194;17579;Mpp-Betrieb;Mpp;-------
25.09.2009;11:02:25;588;80194;17579;Mpp-Betrieb;Mpp;-------
25.09.2009;11:17:25;644;80194;17579;Mpp-Betrieb;Mpp;-------
25.09.2009;11:32:25;856;80194;17580;Mpp-Betrieb;Mpp;-------
25.09.2009;11:47:24;788;80194;17580;Mpp-Betrieb;Mpp;-------
25.09.2009;12:02:25;1573;80195;17580;Mpp-Betrieb;Mpp;-------
25.09.2009;12:17:25;1208;80195;17580;Mpp-Betrieb;Mpp;-------
25.09.2009;12:32:25;1736;80195;17581;Mpp-Betrieb;Mpp;-------
25.09.2009;12:47:25;1216;80196;17581;Mpp-Betrieb;Mpp;-------
25.09.2009;13:02:25;648;80196;17581;Mpp-Betrieb;Mpp;-------
25.09.2009;13:17:25;1366;80196;17581;Mpp-Betrieb;Mpp;-------
25.09.2009;13:32:24;1455;80197;17582;Mpp-Betrieb;Mpp;-------
25.09.2009;13:47:24;1783;80197;17582;Mpp-Betrieb;Mpp;-------
25.09.2009;14:02:25;1311;80197;17582;Mpp-Betrieb;Mpp;-------
25.09.2009;14:17:25;746;80197;17582;Mpp-Betrieb;Mpp;-------
25.09.2009;14:32:26;732;80198;17583;Mpp-Betrieb;Mpp;-------
25.09.2009;14:47:24;541;80198;17583;Mpp-Betrieb;Mpp;-------
25.09.2009;15:02:25;713;80198;17583;Mpp-Betrieb;Mpp;-------
25.09.2009;15:17:24;863;80198;17583;Mpp-Betrieb;Mpp;-------
25.09.2009;15:32:24;545;80198;17584;Mpp-Betrieb;Mpp;-------
25.09.2009;15:47:26;545;80199;17584;Mpp-Betrieb;Mpp;-------
25.09.2009;16:02:25;746;80199;17584;Mpp-Betrieb;Mpp;-------
25.09.2009;16:17:24;784;80199;17584;Mpp-Betrieb;Mpp;-------
25.09.2009;16:32:24;613;80199;17585;Mpp-Betrieb;Mpp;-------
25.09.2009;16:47:24;511;80199;17585;Mpp-Betrieb;Mpp;-------
25.09.2009;17:02:26;445;80199;17585;Mpp-Betrieb;Mpp;-------
25.09.2009;17:17:24;428;80199;17585;Mpp-Betrieb;Mpp;-------
25.09.2009;17:32:25;459;80200;17586;Mpp-Betrieb;Mpp;-------
25.09.2009;17:47:24;387;80200;17586;Mpp-Betrieb;Mpp;-------
25.09.2009;18:02:25;326;80200;17586;Mpp-Betrieb;Mpp;-------
25.09.2009;18:17:25;247;80200;17586;Mpp-Betrieb;Mpp;-------
25.09.2009;18:32:23;192;80200;17587;Mpp-Betrieb;Mpp;-------
25.09.2009;18:47:25;91;80200;17587;Mpp-Betrieb;Mpp;-------
25.09.2009;19:02:25;30;80200;17587;Mpp-Betrieb;Mpp;-------
25.09.2009;19:17:24;0;80200;17587;Mpp-Betrieb;Netzueb.;-------
26.09.2009;07:17:25;0;80200;17587;Mpp-Betrieb;Netzueb.;-------
26.09.2009;07:32:25;31;80200;17588;Mpp-Betrieb;Mpp;-------
26.09.2009;07:47:25;132;80200;17588;Mpp-Betrieb;Mpp;-------
26.09.2009;08:02:25;241;80200;17588;Mpp-Betrieb;Mpp;-------
26.09.2009;08:17:24;323;80200;17588;Mpp-Betrieb;Mpp;-------
26.09.2009;08:32:25;421;80200;17589;Mpp-Betrieb;Mpp;-------
26.09.2009;08:47:26;551;80200;17589;Mpp-Betrieb;Mpp;-------
26.09.2009;09:02:26;568;80201;17589;Mpp-Betrieb;Mpp;-------
26.09.2009;09:17:24;601;80201;17589;Mpp-Betrieb;Mpp;-------
26.09.2009;09:32:24;619;80201;17590;Mpp-Betrieb;Mpp;-------
26.09.2009;09:47:25;800;80201;17590;Mpp-Betrieb;Mpp;-------
26.09.2009;10:02:26;820;80201;17590;Mpp-Betrieb;Mpp;-------
26.09.2009;10:17:25;700;80201;17590;Mpp-Betrieb;Mpp;-------
26.09.2009;10:32:26;710;80202;17591;Mpp-Betrieb;Mpp;-------
26.09.2009;10:47:24;919;80202;17591;Mpp-Betrieb;Mpp;-------
26.09.2009;11:02:25;1232;80202;17591;Mpp-Betrieb;Mpp;-------
26.09.2009;11:17:24;1518;80202;17591;Mpp-Betrieb;Mpp;-------
26.09.2009;11:32:25;916;80203;17592;Mpp-Betrieb;Mpp;-------
26.09.2009;11:47:25;954;80203;17592;Mpp-Betrieb;Mpp;-------
26.09.2009;12:02:26;1098;80203;17592;Mpp-Betrieb;Mpp;-------
26.09.2009;12:17:25;919;80203;17592;Mpp-Betrieb;Mpp;-------
26.09.2009;12:32:24;1014;80204;17593;Mpp-Betrieb;Mpp;-------
26.09.2009;12:47:24;1116;80204;17593;Mpp-Betrieb;Mpp;-------
26.09.2009;13:02:25;1362;80204;17593;Mpp-Betrieb;Mpp;-------
26.09.2009;13:17:25;1411;80205;17593;Mpp-Betrieb;Mpp;-------
26.09.2009;13:32:24;3995;80205;17594;Mpp-Betrieb;Mpp;-------
26.09.2009;13:47:25;4216;80206;17594;Mpp-Betrieb;Mpp;-------
26.09.2009;14:02:26;4109;80207;17594;Mpp-Betrieb;Mpp;-------
26.09.2009;14:17:25;4095;80208;17594;Mpp-Betrieb;Mpp;-------
26.09.2009;14:32:24;4005;80209;17595;Mpp-Betrieb;Mpp;-------
26.09.2009;14:47:25;3847;80210;17595;Mpp-Betrieb;Mpp;-------
26.09.2009;15:02:26;3619;80211;17595;Mpp-Betrieb;Mpp;-------
26.09.2009;15:17:24;3476;80212;17595;Mpp-Betrieb;Mpp;-------
26.09.2009;15:32:26;3244;80213;17596;Mpp-Betrieb;Mpp;-------
26.09.2009;15:47:24;3205;80213;17596;Mpp-Betrieb;Mpp;-------
26.09.2009;16:02:25;2842;80214;17596;Mpp-Betrieb;Mpp;-------
26.09.2009;16:17:24;2680;80215;17596;Mpp-Betrieb;Mpp;-------
26.09.2009;16:32:24;2365;80216;17597;Mpp-Betrieb;Mpp;-------
26.09.2009;16:47:24;2102;80216;17597;Mpp-Betrieb;Mpp;-------
26.09.2009;17:02:25;1748;80217;17597;Mpp-Betrieb;Mpp;-------
26.09.2009;17:17:25;1453;80217;17597;Mpp-Betrieb;Mpp;-------
26.09.2009;17:32:24;1181;80217;17598;Mpp-Betrieb;Mpp;-------
26.09.2009;17:47:26;925;80218;17598;Mpp-Betrieb;Mpp;-------
26.09.2009;18:02:25;687;80218;17598;Mpp-Betrieb;Mpp;-------
26.09.2009;18:17:24;460;80218;17598;Mpp-Betrieb;Mpp;-------
26.09.2009;18:32:24;251;80218;17599;Mpp-Betrieb;Mpp;-------
26.09.2009;18:47:25;116;80218;17599;Mpp-Betrieb;Mpp;-------
26.09.2009;19:02:25;37;80218;17599;Mpp-Betrieb;Mpp;-------
26.09.2009;19:17:24;14;80218;17599;Mpp-Betrieb;Mpp;-------
27.09.2009;07:17:24;10;80218;17599;Mpp-Betrieb;Mpp;-------
27.09.2009;07:32:25;27;80218;17600;Mpp-Betrieb;Mpp;-------
27.09.2009;07:47:25;67;80218;17600;Mpp-Betrieb;Mpp;-------
27.09.2009;08:02:25;116;80218;17600;Mpp-Betrieb;Mpp;-------
27.09.2009;08:17:24;152;80218;17600;Mpp-Betrieb;Mpp;-------
27.09.2009;08:32:25;244;80218;17601;Mpp-Betrieb;Mpp;-------
27.09.2009;08:47:25;548;80218;17601;Mpp-Betrieb;Mpp;-------
27.09.2009;09:02:25;993;80218;17601;Mpp-Betrieb;Mpp;-------
27.09.2009;09:17:25;1447;80219;17601;Mpp-Betrieb;Mpp;-------
27.09.2009;09:32:25;1868;80219;17602;Mpp-Betrieb;Mpp;-------
27.09.2009;09:47:25;1974;80220;17602;Mpp-Betrieb;Mpp;-------
27.09.2009;10:02:26;2374;80220;17602;Mpp-Betrieb;Mpp;-------
27.09.2009;10:17:25;2453;80221;17602;Mpp-Betrieb;Mpp;-------
27.09.2009;10:32:25;2830;80221;17603;Mpp-Betrieb;Mpp;-------
27.09.2009;10:47:25;2992;80222;17603;Mpp-Betrieb;Mpp;-------
27.09.2009;11:02:26;3258;80223;17603;Mpp-Betrieb;Mpp;-------
27.09.2009;11:17:24;3458;80224;17603;Mpp-Betrieb;Mpp;-------
27.09.2009;11:32:25;3398;80225;17604;Mpp-Betrieb;Mpp;-------
27.09.2009;11:47:24;3773;80226;17604;Mpp-Betrieb;Mpp;-------
27.09.2009;12:02:25;3936;80227;17604;Mpp-Betrieb;Mpp;-------
27.09.2009;12:17:25;3821;80228;17604;Mpp-Betrieb;Mpp;-------
27.09.2009;12:32:24;3988;80229;17605;Mpp-Betrieb;Mpp;-------
27.09.2009;12:47:24;4051;80230;17605;Mpp-Betrieb;Mpp;-------
27.09.2009;13:02:25;3694;80230;17605;Mpp-Betrieb;Mpp;-------
27.09.2009;13:17:26;1823;80231;17605;Mpp-Betrieb;Mpp;-------
27.09.2009;13:32:24;2611;80232;17606;Mpp-Betrieb;Mpp;-------
27.09.2009;13:47:25;4151;80233;17606;Mpp-Betrieb;Mpp;-------
27.09.2009;14:02:25;3725;80234;17606;Mpp-Betrieb;Mpp;-------
27.09.2009;14:17:25;3659;80235;17606;Mpp-Betrieb;Mpp;-------
27.09.2009;14:32:24;3586;80236;17607;Mpp-Betrieb;Mpp;-------
27.09.2009;14:47:25;3554;80237;17607;Mpp-Betrieb;Mpp;-------
27.09.2009;15:02:26;3409;80237;17607;Mpp-Betrieb;Mpp;-------
27.09.2009;15:17:24;3294;80238;17607;Mpp-Betrieb;Mpp;-------
27.09.2009;15:32:24;2328;80239;17608;Mpp-Betrieb;Mpp;-------
27.09.2009;15:47:25;2943;80240;17608;Mpp-Betrieb;Mpp;-------
27.09.2009;16:02:25;2757;80241;17608;Mpp-Betrieb;Mpp;-------
27.09.2009;16:17:24;2501;80241;17608;Mpp-Betrieb;Mpp;-------
27.09.2009;16:32:24;2275;80242;17609;Mpp-Betrieb;Mpp;-------
27.09.2009;16:47:25;2005;80242;17609;Mpp-Betrieb;Mpp;-------
27.09.2009;17:02:26;1696;80243;17609;Mpp-Betrieb;Mpp;-------
27.09.2009;17:17:25;1488;80243;17609;Mpp-Betrieb;Mpp;-------
27.09.2009;17:32:23;1235;80244;17610;Mpp-Betrieb;Mpp;-------
27.09.2009;17:47:29;906;80244;17610;Mpp-Betrieb;Mpp;-------
27.09.2009;18:02:26;772;80244;17610;Mpp-Betrieb;Mpp;-------
27.09.2009;18:17:25;510;80244;17610;Mpp-Betrieb;Mpp;-------
27.09.2009;18:32:25;220;80244;17611;Mpp-Betrieb;Mpp;-------
27.09.2009;18:47:25;93;80244;17611;Mpp-Betrieb;Mpp;-------
27.09.2009;19:02:26;26;80244;17611;Mpp-Betrieb;Mpp;-------
27.09.2009;19:17:25;0;80244;17611;Mpp-Betrieb;Warten;-------
28.09.2009;07:32:25;14;80244;17611;Mpp-Betrieb;Mpp;-------
28.09.2009;07:47:26;49;80244;17612;Mpp-Betrieb;Mpp;-------
28.09.2009;08:02:26;94;80244;17612;Mpp-Betrieb;Mpp;-------
28.09.2009;08:17:24;176;80244;17612;Mpp-Betrieb;Mpp-Such;-------
28.09.2009;08:32:25;314;80244;17612;Mpp-Betrieb;Mpp;-------
28.09.2009;08:47:24;483;80245;17613;Mpp-Betrieb;Mpp;-------
28.09.2009;09:02:26;653;80245;17613;Mpp-Betrieb;Mpp;-------
28.09.2009;09:17:25;896;80245;17613;Mpp-Betrieb;Mpp;-------
28.09.2009;09:32:26;672;80245;17613;Mpp-Betrieb;Mpp;-------
28.09.2009;09:47:25;1086;80245;17614;Mpp-Betrieb;Mpp;-------
28.09.2009;10:02:25;1570;80246;17614;Mpp-Betrieb;Mpp;-------
28.09.2009;10:17:25;1485;80246;17614;Mpp-Betrieb;Mpp;-------
28.09.2009;10:32:25;1634;80246;17614;Mpp-Betrieb;Mpp;-------
28.09.2009;10:47:25;1626;80247;17615;Mpp-Betrieb;Mpp;-------
28.09.2009;11:02:26;1158;80247;17615;Mpp-Betrieb;Mpp;-------
28.09.2009;11:17:24;1351;80248;17615;Mpp-Betrieb;Mpp;-------
28.09.2009;11:32:25;1344;80248;17615;Mpp-Betrieb;Mpp;-------
28.09.2009;11:47:29;1873;80248;17616;Mpp-Betrieb;Mpp;-------
28.09.2009;12:02:26;2976;80249;17616;Mpp-Betrieb;Mpp;-------
28.09.2009;12:17:26;4060;80250;17616;Mpp-Betrieb;Mpp;-------
28.09.2009;12:32:24;4140;80251;17616;Mpp-Betrieb;Mpp;-------
28.09.2009;12:47:24;4088;80252;17617;Mpp-Betrieb;Mpp;-------
28.09.2009;13:02:26;4124;80253;17617;Mpp-Betrieb;Mpp;-------
28.09.2009;13:17:25;4101;80254;17617;Mpp-Betrieb;Mpp;-------
28.09.2009;13:32:24;4048;80255;17617;Mpp-Betrieb;Mpp;-------
28.09.2009;13:47:24;4110;80256;17618;Mpp-Betrieb;Mpp;-------
28.09.2009;14:02:26;4077;80257;17618;Mpp-Betrieb;Mpp;-------
28.09.2009;14:17:25;4015;80258;17618;Mpp-Betrieb;Mpp;-------
28.09.2009;14:32:26;3432;80259;17618;Mpp-Betrieb;Mpp;-------
28.09.2009;14:47:24;3786;80260;17619;Mpp-Betrieb;Mpp;-------
28.09.2009;15:02:25;3702;80261;17619;Mpp-Betrieb;Mpp;-------
28.09.2009;15:17:24;3182;80262;17619;Mpp-Betrieb;Mpp;-------
28.09.2009;15:32:25;1420;80262;17619;Mpp-Betrieb;Mpp;-------
28.09.2009;15:47:25;2454;80263;17620;Mpp-Betrieb;Mpp;-------
28.09.2009;16:02:28;2999;80264;17620;Mpp-Betrieb;Mpp;-------
28.09.2009;16:17:25;2762;80264;17620;Mpp-Betrieb;Mpp;-------
28.09.2009;16:32:25;2402;80265;17620;Mpp-Betrieb;Mpp;-------
28.09.2009;16:47:26;2214;80266;17621;Mpp-Betrieb;Mpp;-------
28.09.2009;17:02:29;1724;80266;17621;Mpp-Betrieb;Mpp;-------
28.09.2009;17:17:25;1535;80267;17621;Mpp-Betrieb;Mpp;-------
28.09.2009;17:32:24;1236;80267;17621;Mpp-Betrieb;Mpp;-------
28.09.2009;17:47:25;890;80267;17622;Mpp-Betrieb;Mpp;-------
28.09.2009;18:02:25;617;80267;17622;Mpp-Betrieb;Mpp;-------
28.09.2009;18:17:25;322;80267;17622;Mpp-Betrieb;Mpp;-------
28.09.2009;18:32:28;121;80268;17622;Mpp-Betrieb;Mpp;-------
28.09.2009;18:47:24;62;80268;17623;Mpp-Betrieb;Mpp;-------
28.09.2009;19:02:26;25;80268;17623;Mpp-Betrieb;Mpp;-------
28.09.2009;19:17:23;0;80268;17623;Mpp-Betrieb;Warten;-------
29.09.2009;07:17:26;0;80268;17623;Mpp-Betrieb;Netzueb.;-------
29.09.2009;07:32:25;38;80268;17623;Mpp-Betrieb;Mpp;-------
29.09.2009;07:47:24;112;80268;17623;Mpp-Betrieb;Mpp;-------
29.09.2009;08:02:25;230;80268;17624;Mpp-Betrieb;Mpp;-------
29.09.2009;08:17:24;465;80268;17624;Mpp-Betrieb;Mpp;-------
29.09.2009;08:32:24;762;80268;17624;Mpp-Betrieb;Mpp;-------
29.09.2009;08:47:25;457;80268;17624;Mpp-Betrieb;Mpp;-------
29.09.2009;09:02:25;804;80268;17625;Mpp-Betrieb;Mpp;-------
29.09.2009;09:17:25;1650;80269;17625;Mpp-Betrieb;Mpp;-------
29.09.2009;09:32:24;1038;80269;17625;Mpp-Betrieb;Mpp;-------
29.09.2009;09:47:26;2568;80269;17625;Mpp-Betrieb;Mpp;-------
29.09.2009;10:02:25;2702;80270;17626;Mpp-Betrieb;Mpp;-------
29.09.2009;10:17:25;2960;80271;17626;Mpp-Betrieb;Mpp;-------
29.09.2009;10:32:25;3160;80272;17626;Mpp-Betrieb;Mpp;-------
29.09.2009;10:47:26;3343;80272;17626;Mpp-Betrieb;Mpp;-------
29.09.2009;11:02:25;3535;80273;17627;Mpp-Betrieb;Mpp;-------
29.09.2009;11:17:25;3289;80274;17627;Mpp-Betrieb;Mpp;-------
29.09.2009;11:32:24;3794;80275;17627;Mpp-Betrieb;Mpp;-------
29.09.2009;11:47:24;3942;80276;17627;Mpp-Betrieb;Mpp;-------
29.09.2009;12:02:25;4078;80277;17628;Mpp-Betrieb;Mpp;-------
29.09.2009;12:17:25;4241;80278;17628;Mpp-Betrieb;Mpp;-------
29.09.2009;12:32:27;4028;80279;17628;Mpp-Betrieb;Mpp;-------
29.09.2009;12:47:25;4023;80280;17628;Mpp-Betrieb;Mpp;-------
29.09.2009;13:02:25;4256;80281;17629;Mpp-Betrieb;Mpp;-------
29.09.2009;13:17:26;4303;80282;17629;Mpp-Betrieb;Mpp;-------
29.09.2009;13:32:25;4169;80283;17629;Mpp-Betrieb;Mpp;-------
29.09.2009;13:47:25;4268;80284;17629;Mpp-Betrieb;Mpp;-------
29.09.2009;14:02:25;4135;80285;17630;Mpp-Betrieb;Mpp;-------
29.09.2009;14:17:25;4082;80286;17630;Mpp-Betrieb;Mpp;-------
29.09.2009;14:32:25;4038;80287;17630;Mpp-Betrieb;Mpp;-------
29.09.2009;14:47:24;3877;80288;17630;Mpp-Betrieb;Mpp;-------
29.09.2009;15:02:26;3819;80289;17631;Mpp-Betrieb;Mpp;-------
29.09.2009;15:17:24;3665;80290;17631;Mpp-Betrieb;Mpp;-------
29.09.2009;15:32:24;3408;80291;17631;Mpp-Betrieb;Mpp;-------
29.09.2009;15:47:24;3246;80292;17631;Mpp-Betrieb;Mpp;-------
29.09.2009;16:02:25;3003;80293;17632;Mpp-Betrieb;Mpp;-------
29.09.2009;16:17:24;2732;80293;17632;Mpp-Betrieb;Mpp;-------
29.09.2009;16:32:24;2278;80294;17632;Mpp-Betrieb;Mpp;-------
29.09.2009;16:47:25;2227;80294;17632;Mpp-Betrieb;Mpp;-------
29.09.2009;17:02:25;1915;80295;17633;Mpp-Betrieb;Mpp;-------
29.09.2009;17:17:25;1553;80295;17633;Mpp-Betrieb;Mpp;-------
29.09.2009;17:32:24;1227;80296;17633;Mpp-Betrieb;Mpp;-------
29.09.2009;17:47:24;994;80296;17633;Mpp-Betrieb;Mpp;-------
29.09.2009;18:02:26;534;80296;17634;Mpp-Betrieb;Mpp;-------
29.09.2009;18:17:25;336;80296;17634;Mpp-Betrieb;Mpp;-------
29.09.2009;18:32:26;78;80296;17634;Mpp-Betrieb;Mpp;-------
29.09.2009;18:47:25;45;80296;17634;Mpp-Betrieb;Mpp;-------
29.09.2009;19:02:26;20;80296;17635;Mpp-Betrieb;Mpp;-------
29.09.2009;19:17:23;0;80296;17635;Mpp-Betrieb;Warten;-------
30.09.2009;07:17:25;0;80296;17635;Mpp-Betrieb;Netzueb.;-------
30.09.2009;07:32:25;31;80296;17635;Mpp-Betrieb;Mpp;-------
30.09.2009;07:47:24;88;80296;17635;Mpp-Betrieb;Mpp;-------
30.09.2009;08:02:26;188;80296;17636;Mpp-Betrieb;Mpp;-------
30.09.2009;08:17:25;484;80297;17636;Mpp-Betrieb;Mpp;-------
30.09.2009;08:32:25;766;80297;17636;Mpp-Betrieb;Mpp;-------
30.09.2009;08:47:24;831;80297;17636;Mpp-Betrieb;Mpp;-------
30.09.2009;09:02:26;1505;80297;17637;Mpp-Betrieb;Mpp;-------
30.09.2009;09:17:25;1395;80298;17637;Mpp-Betrieb;Mpp;-------
30.09.2009;09:32:25;1930;80298;17637;Mpp-Betrieb;Mpp;-------
30.09.2009;09:47:24;2306;80299;17637;Mpp-Betrieb;Mpp;-------
30.09.2009;10:02:26;2694;80299;17638;Mpp-Betrieb;Mpp;-------
30.09.2009;10:17:26;2927;80300;17638;Mpp-Betrieb;Mpp;-------
30.09.2009;10:32:25;3181;80301;17638;Mpp-Betrieb;Mpp;-------
30.09.2009;10:47:25;3380;80301;17638;Mpp-Betrieb;Mpp;-------
30.09.2009;11:02:26;3522;80302;17639;Mpp-Betrieb;Mpp;-------
30.09.2009;11:17:26;3714;80303;17639;Mpp-Betrieb;Mpp;-------
30.09.2009;11:32:26;3940;80304;17639;Mpp-Betrieb;Mpp;-------
30.09.2009;11:47:24;3985;80305;17639;Mpp-Betrieb;Mpp;-------
30.09.2009;12:02:26;4086;80306;17640;Mpp-Betrieb;Mpp;-------
30.09.2009;12:17:24;4213;80307;17640;Mpp-Betrieb;Mpp;-------
30.09.2009;12:32:25;4045;80308;17640;Mpp-Betrieb;Mpp;-------
30.09.2009;12:47:34;4063;80309;17640;Mpp-Betrieb;Mpp;-------
30.09.2009;13:02:25;4190;80310;17641;Mpp-Betrieb;Mpp;-------
30.09.2009;13:17:24;4109;80311;17641;Mpp-Betrieb;Mpp;-------
30.09.2009;13:32:25;4157;80312;17641;Mpp-Betrieb;Mpp;-------
30.09.2009;13:47:24;4078;80313;17641;Mpp-Betrieb;Mpp;-------
30.09.2009;14:02:26;4032;80314;17642;Mpp-Betrieb;Mpp;-------
30.09.2009;14:17:24;3893;80315;17642;Mpp-Betrieb;Mpp;-------
30.09.2009;14:32:24;3775;80316;17642;Mpp-Betrieb;Mpp;-------
30.09.2009;14:47:25;3680;80317;17642;Mpp-Betrieb;Mpp;-------
30.09.2009;15:02:25;3572;80318;17643;Mpp-Betrieb;Mpp;-------
30.09.2009;15:17:25;3402;80319;17643;Mpp-Betrieb;Mpp;-------
30.09.2009;15:32:24;3232;80320;17643;Mpp-Betrieb;Mpp;-------
30.09.2009;15:47:25;3024;80321;17643;Mpp-Betrieb;Mpp;-------
30.09.2009;16:02:25;2875;80321;17644;Mpp-Betrieb;Mpp;-------
30.09.2009;16:17:25;2569;80322;17644;Mpp-Betrieb;Mpp;-------
30.09.2009;16:32:25;904;80322;17644;Mpp-Betrieb;Mpp;-------
30.09.2009;16:47:25;947;80323;17644;Mpp-Betrieb;Mpp;-------
30.09.2009;17:02:25;854;80323;17645;Mpp-Betrieb;Mpp;-------
30.09.2009;17:17:24;782;80323;17645;Mpp-Betrieb;Mpp;-------
30.09.2009;17:32:25;624;80323;17645;Mpp-Betrieb;Mpp;-------
30.09.2009;17:47:25;438;80323;17645;Mpp-Betrieb;Mpp;-------
30.09.2009;18:02:26;330;80323;17646;Mpp-Betrieb;Mpp;-------
30.09.2009;18:17:24;228;80324;17646;Mpp-Betrieb;Mpp;-------
30.09.2009;18:32:24;160;80324;17646;Mpp-Betrieb;Mpp;-------
30.09.2009;18:47:24;72;80324;17646;Mpp-Betrieb;Mpp;-------
30.09.2009;19:02:25;16;80324;17647;Mpp-Betrieb;Mpp;-------
30.09.2009;19:17:24;0;80324;17647;Mpp-Betrieb;Warten;-------
01.10.2009;07:17:26;0;80324;17647;Mpp-Betrieb;Warten;-------
01.10.2009;07:32:25;17;80324;17647;Mpp-Betrieb;Mpp-Such;-------
01.10.2009;07:47:24;68;80324;17647;Mpp-Betrieb;Mpp;-------
01.10.2009;08:02:26;110;80324;17647;Mpp-Betrieb;Mpp;-------
01.10.2009;08:17:25;463;80324;17648;Mpp-Betrieb;Mpp;-------
01.10.2009;08:32:24;674;80324;17648;Mpp-Betrieb;Mpp;-------
01.10.2009;08:47:24;1022;80324;17648;Mpp-Betrieb;Mpp;-------
01.10.2009;09:02:25;1115;80324;17648;Mpp-Betrieb;Mpp;-------
01.10.2009;09:17:25;1339;80325;17649;Mpp-Betrieb;Mpp;-------
01.10.2009;09:32:24;1895;80325;17649;Mpp-Betrieb;Mpp;-------
01.10.2009;09:47:24;2282;80325;17649;Mpp-Betrieb;Mpp;-------
01.10.2009;10:02:25;2081;80326;17649;Mpp-Betrieb;Mpp;-------
01.10.2009;10:17:26;1833;80326;17650;Mpp-Betrieb;Mpp;-------
01.10.2009;10:32:25;1479;80327;17650;Mpp-Betrieb;Mpp;-------
01.10.2009;10:47:24;1023;80327;17650;Mpp-Betrieb;Mpp;-------
01.10.2009;11:02:25;1954;80328;17650;Mpp-Betrieb;Mpp;-------
01.10.2009;11:17:23;1882;80328;17651;Mpp-Betrieb;Mpp;-------
01.10.2009;11:32:27;3226;80329;17651;Mpp-Betrieb;Mpp;-------
01.10.2009;11:47:24;3951;80330;17651;Mpp-Betrieb;Mpp;-------
01.10.2009;12:02:25;1687;80331;17651;Mpp-Betrieb;Mpp;-------
01.10.2009;12:17:25;1410;80331;17652;Mpp-Betrieb;Mpp;-------
01.10.2009;12:32:24;4390;80332;17652;Mpp-Betrieb;Mpp;-------
01.10.2009;12:47:26;1291;80332;17652;Mpp-Betrieb;Mpp;-------
01.10.2009;13:02:25;4000;80333;17652;Mpp-Betrieb;Mpp;-------
01.10.2009;13:17:24;4966;80333;17653;Mpp-Betrieb;Mpp;-------
01.10.2009;13:32:24;5004;80334;17653;Mpp-Betrieb;Mpp;-------
01.10.2009;13:47:24;2367;80335;17653;Mpp-Betrieb;Mpp;-------
01.10.2009;14:02:26;1768;80336;17653;Mpp-Betrieb;Mpp;-------
01.10.2009;14:17:24;2444;80337;17654;Mpp-Betrieb;Mpp;-------
01.10.2009;14:32:24;2075;80337;17654;Mpp-Betrieb;Mpp;-------
01.10.2009;14:47:24;1406;80338;17654;Mpp-Betrieb;Mpp;-------
01.10.2009;15:02:25;1927;80338;17654;Mpp-Betrieb;Mpp;-------
01.10.2009;15:17:25;3787;80339;17655;Mpp-Betrieb;Mpp;-------
01.10.2009;15:32:25;3373;80340;17655;Mpp-Betrieb;Mpp;-------
01.10.2009;15:47:26;2429;80341;17655;Mpp-Betrieb;Mpp;-------
01.10.2009;16:02:26;1119;80341;17655;Mpp-Betrieb;Mpp;-------
01.10.2009;16:17:24;663;80341;17656;Mpp-Betrieb;Mpp;-------
01.10.2009;16:32:29;1266;80342;17656;Mpp-Betrieb;Mpp;-------
01.10.2009;16:47:25;758;80342;17656;Mpp-Betrieb;Mpp;-------
01.10.2009;17:02:25;1761;80342;17656;Mpp-Betrieb;Mpp;-------
01.10.2009;17:17:26;1408;80343;17657;Mpp-Betrieb;Mpp;-------
01.10.2009;17:32:24;1182;80343;17657;Mpp-Betrieb;Mpp;-------
01.10.2009;17:47:23;962;80343;17657;Mpp-Betrieb;Mpp;-------
01.10.2009;18:02:26;414;80343;17657;Mpp-Betrieb;Mpp;-------
01.10.2009;18:17:25;245;80343;17658;Mpp-Betrieb;Mpp;-------
01.10.2009;18:32:25;92;80343;17658;Mpp-Betrieb;Mpp;-------
01.10.2009;18:47:25;50;80343;17658;Mpp-Betrieb;Mpp;-------
01.10.2009;19:02:31;12;80344;17658;Mpp-Betrieb;Mpp;-------
02.10.2009;07:32:25;12;80344;17658;Mpp-Betrieb;Mpp;-------
02.10.2009;07:47:24;23;80344;17659;Mpp-Betrieb;Mpp;-------
02.10.2009;08:02:25;24;80344;17659;Mpp-Betrieb;Mpp-Such;-------
02.10.2009;08:17:25;175;80344;17659;Mpp-Betrieb;Mpp;-------
02.10.2009;08:32:24;359;80344;17659;Mpp-Betrieb;Mpp;-------
02.10.2009;08:47:25;1027;80344;17660;Mpp-Betrieb;Mpp;-------
02.10.2009;09:02:26;1426;80344;17660;Mpp-Betrieb;Mpp;-------
02.10.2009;09:17:24;1745;80344;17660;Mpp-Betrieb;Mpp;-------
02.10.2009;09:32:26;1970;80345;17660;Mpp-Betrieb;Mpp;-------
02.10.2009;09:47:25;2366;80346;17661;Mpp-Betrieb;Mpp;-------
02.10.2009;10:04:07;2625;80346;17661;Mpp-Betrieb;Mpp;-------
02.10.2009;10:17:25;2909;80347;17661;Mpp-Betrieb;Mpp;-------
02.10.2009;10:32:25;3161;80348;17661;Mpp-Betrieb;Mpp;-------
02.10.2009;10:47:25;3366;80348;17662;Mpp-Betrieb;Mpp;-------
02.10.2009;11:02:25;3221;80349;17662;Mpp-Betrieb;Mpp;-------
02.10.2009;11:17:26;1025;80350;17662;Mpp-Betrieb;Mpp;-------
02.10.2009;11:32:26;1311;80350;17662;Mpp-Betrieb;Mpp;-------
02.10.2009;11:47:26;1749;80351;17663;Mpp-Betrieb;Mpp;-------
02.10.2009;12:02:25;1339;80351;17663;Mpp-Betrieb;Mpp;-------
02.10.2009;12:17:24;927;80351;17663;Mpp-Betrieb;Mpp;-------
02.10.2009;12:32:24;4698;80352;17663;Mpp-Betrieb;Mpp;-------
02.10.2009;12:47:25;1356;80353;17664;Mpp-Betrieb;Mpp;-------
02.10.2009;13:02:25;4699;80354;17664;Mpp-Betrieb;Mpp;-------
02.10.2009;13:17:24;1239;80354;17664;Mpp-Betrieb;Mpp;-------
02.10.2009;13:32:25;3868;80355;17664;Mpp-Betrieb;Mpp;-------
02.10.2009;13:47:25;1322;80356;17665;Mpp-Betrieb;Mpp;-------
02.10.2009;14:02:25;4376;80356;17665;Mpp-Betrieb;Mpp;-------
02.10.2009;14:17:24;4300;80357;17665;Mpp-Betrieb;Mpp;-------
02.10.2009;14:32:25;772;80358;17665;Mpp-Betrieb;Mpp;-------
02.10.2009;14:47:25;4015;80359;17666;Mpp-Betrieb;Mpp;-------
02.10.2009;15:02:25;3887;80359;17666;Mpp-Betrieb;Mpp;-------
02.10.2009;15:17:24;721;80360;17666;Mpp-Betrieb;Mpp;-------
02.10.2009;15:32:26;3425;80361;17666;Mpp-Betrieb;Mpp;-------
02.10.2009;15:47:24;3269;80361;17667;Mpp-Betrieb;Mpp;-------
02.10.2009;16:02:26;3097;80362;17667;Mpp-Betrieb;Mpp;-------
02.10.2009;16:17:25;2775;80363;17667;Mpp-Betrieb;Mpp;-------
02.10.2009;16:32:24;1862;80364;17667;Mpp-Betrieb;Mpp;-------
02.10.2009;16:47:24;1094;80364;17668;Mpp-Betrieb;Mpp;-------
02.10.2009;17:02:25;1163;80364;17668;Mpp-Betrieb;Mpp;-------
02.10.2009;17:17:25;933;80365;17668;Mpp-Betrieb;Mpp;-------
02.10.2009;17:32:25;1111;80365;17668;Mpp-Betrieb;Mpp;-------
02.10.2009;17:47:25;752;80365;17669;Mpp-Betrieb;Mpp;-------
02.10.2009;18:02:25;550;80365;17669;Mpp-Betrieb;Mpp;-------
02.10.2009;18:17:26;268;80365;17669;Mpp-Betrieb;Mpp;-------
02.10.2009;18:32:24;89;80365;17669;Mpp-Betrieb;Mpp;-------
02.10.2009;18:47:25;41;80365;17670;Mpp-Betrieb;Mpp;-------
02.10.2009;19:02:27;15;80365;17670;Mpp-Betrieb;Mpp;-------
03.10.2009;07:32:24;17;80365;17670;Mpp-Betrieb;Mpp;-------
03.10.2009;07:47:25;71;80365;17670;Mpp-Betrieb;Mpp;-------
03.10.2009;08:02:25;138;80365;17671;Mpp-Betrieb;Mpp;-------
03.10.2009;08:17:25;430;80366;17671;Mpp-Betrieb;Mpp;-------
03.10.2009;08:32:24;696;80366;17671;Mpp-Betrieb;Mpp;-------
03.10.2009;08:47:26;1125;80366;17671;Mpp-Betrieb;Mpp;-------
03.10.2009;09:02:26;1547;80366;17672;Mpp-Betrieb;Mpp;-------
03.10.2009;09:17:24;1842;80367;17672;Mpp-Betrieb;Mpp;-------
03.10.2009;09:32:25;2180;80367;17672;Mpp-Betrieb;Mpp;-------
03.10.2009;09:47:24;2467;80368;17672;Mpp-Betrieb;Mpp;-------
03.10.2009;10:02:26;2830;80368;17673;Mpp-Betrieb;Mpp;-------
03.10.2009;10:17:26;2130;80369;17673;Mpp-Betrieb;Mpp;-------
03.10.2009;10:32:25;3283;80370;17673;Mpp-Betrieb;Mpp;-------
03.10.2009;10:47:24;3318;80371;17673;Mpp-Betrieb;Mpp;-------
03.10.2009;11:02:26;3324;80371;17674;Mpp-Betrieb;Mpp;-------
03.10.2009;11:17:28;3404;80372;17674;Mpp-Betrieb;Mpp;-------
03.10.2009;11:32:25;3807;80373;17674;Mpp-Betrieb;Mpp;-------
03.10.2009;11:47:26;3926;80374;17674;Mpp-Betrieb;Mpp;-------
03.10.2009;12:02:26;3684;80375;17675;Mpp-Betrieb;Mpp;-------
03.10.2009;12:17:24;3394;80376;17675;Mpp-Betrieb;Mpp;-------
03.10.2009;12:32:25;3212;80377;17675;Mpp-Betrieb;Mpp;-------
03.10.2009;12:47:25;3646;80378;17675;Mpp-Betrieb;Mpp;-------
03.10.2009;13:02:25;4393;80379;17676;Mpp-Betrieb;Mpp;-------
03.10.2009;13:17:25;4107;80380;17676;Mpp-Betrieb;Mpp;-------
03.10.2009;13:32:24;4330;80381;17676;Mpp-Betrieb;Mpp;-------
03.10.2009;13:47:25;4002;80382;17676;Mpp-Betrieb;Mpp;-------
03.10.2009;14:02:25;4081;80383;17677;Mpp-Betrieb;Mpp;-------
03.10.2009;14:17:26;4108;80384;17677;Mpp-Betrieb;Mpp;-------
03.10.2009;14:32:25;3892;80385;17677;Mpp-Betrieb;Mpp;-------
03.10.2009;14:47:24;3644;80386;17677;Mpp-Betrieb;Mpp;-------
03.10.2009;15:02:26;3713;80387;17678;Mpp-Betrieb;Mpp;-------
03.10.2009;15:17:24;3490;80388;17678;Mpp-Betrieb;Mpp;-------
03.10.2009;15:32:24;3059;80388;17678;Mpp-Betrieb;Mpp;-------
03.10.2009;15:47:24;3061;80389;17678;Mpp-Betrieb;Mpp;-------
03.10.2009;16:02:25;2898;80390;17679;Mpp-Betrieb;Mpp;-------
03.10.2009;16:17:24;2690;80391;17679;Mpp-Betrieb;Mpp;-------
03.10.2009;16:32:24;2218;80391;17679;Mpp-Betrieb;Mpp;-------
03.10.2009;16:47:25;1819;80392;17679;Mpp-Betrieb;Mpp;-------
03.10.2009;17:02:27;1527;80392;17680;Mpp-Betrieb;Mpp;-------
03.10.2009;17:17:25;1376;80393;17680;Mpp-Betrieb;Mpp;-------
03.10.2009;17:32:24;973;80393;17680;Mpp-Betrieb;Mpp;-------
03.10.2009;17:47:24;688;80393;17680;Mpp-Betrieb;Mpp;-------
03.10.2009;18:02:25;411;80393;17681;Mpp-Betrieb;Mpp;-------
03.10.2009;18:17:24;117;80393;17681;Mpp-Betrieb;Mpp;-------
03.10.2009;18:32:25;84;80393;17681;Mpp-Betrieb;Mpp;-------
03.10.2009;18:47:24;31;80393;17681;Mpp-Betrieb;Mpp;-------
03.10.2009;19:02:25;0;80393;17682;Mpp-Betrieb;Netzueb.;-------
04.10.2009;07:32:26;14;80393;17682;Mpp-Betrieb;Mpp;-------
04.10.2009;07:47:26;45;80393;17682;Mpp-Betrieb;Mpp;-------
04.10.2009;08:02:25;94;80393;17682;Mpp-Betrieb;Mpp;-------
04.10.2009;08:17:25;240;80393;17683;Mpp-Betrieb;Mpp;-------
04.10.2009;08:32:26;664;80394;17683;Mpp-Betrieb;Mpp;-------
04.10.2009;08:47:24;1088;80394;17683;Mpp-Betrieb;Mpp;-------
04.10.2009;09:02:26;1570;80394;17683;Mpp-Betrieb;Mpp;-------
04.10.2009;09:17:25;1917;80395;17684;Mpp-Betrieb;Mpp;-------
04.10.2009;09:32:26;2206;80395;17684;Mpp-Betrieb;Mpp;-------
04.10.2009;09:47:25;2500;80396;17684;Mpp-Betrieb;Mpp;-------
04.10.2009;10:02:25;2774;80396;17684;Mpp-Betrieb;Mpp;-------
04.10.2009;10:17:24;3030;80397;17685;Mpp-Betrieb;Mpp;-------
04.10.2009;10:32:24;3510;80398;17685;Mpp-Betrieb;Mpp;-------
04.10.2009;10:47:25;3975;80399;17685;Mpp-Betrieb;Mpp;-------
04.10.2009;11:02:25;3610;80400;17685;Mpp-Betrieb;Mpp;-------
04.10.2009;11:17:25;4476;80401;17686;Mpp-Betrieb;Mpp;-------
04.10.2009;11:32:25;1317;80401;17686;Mpp-Betrieb;Mpp;-------
04.10.2009;11:47:26;1017;80402;17686;Mpp-Betrieb;Mpp;-------
04.10.2009;12:02:28;1479;80402;17686;Mpp-Betrieb;Mpp;-------
04.10.2009;12:17:24;4470;80403;17687;Mpp-Betrieb;Mpp;-------
04.10.2009;12:32:24;1765;80404;17687;Mpp-Betrieb;Mpp;-------
04.10.2009;12:47:25;4395;80405;17687;Mpp-Betrieb;Mpp;-------
04.10.2009;13:02:24;4487;80406;17687;Mpp-Betrieb;Mpp;-------
04.10.2009;13:17:24;4496;80407;17688;Mpp-Betrieb;Mpp;-------
04.10.2009;13:32:24;4275;80409;17688;Mpp-Betrieb;Mpp;-------
04.10.2009;13:47:26;4399;80410;17688;Mpp-Betrieb;Mpp;-------
04.10.2009;14:02:26;4132;80411;17688;Mpp-Betrieb;Mpp;-------
04.10.2009;14:17:24;4296;80412;17689;Mpp-Betrieb;Mpp;-------
04.10.2009;14:32:25;3990;80413;17689;Mpp-Betrieb;Mpp;-------
04.10.2009;14:47:24;3845;80414;17689;Mpp-Betrieb;Mpp;-------
04.10.2009;15:02:25;3572;80415;17689;Mpp-Betrieb;Mpp;-------
04.10.2009;15:17:25;3559;80416;17690;Mpp-Betrieb;Mpp;-------
04.10.2009;15:32:24;3273;80416;17690;Mpp-Betrieb;Mpp;-------
04.10.2009;15:47:24;3119;80417;17690;Mpp-Betrieb;Mpp;-------
04.10.2009;16:02:25;2871;80418;17690;Mpp-Betrieb;Mpp;-------
04.10.2009;16:17:25;2547;80419;17691;Mpp-Betrieb;Mpp;-------
04.10.2009;16:32:24;2317;80419;17691;Mpp-Betrieb;Mpp;-------
04.10.2009;16:47:24;2001;80420;17691;Mpp-Betrieb;Mpp;-------
04.10.2009;17:02:25;1764;80420;17691;Mpp-Betrieb;Mpp;-------
04.10.2009;17:17:24;1443;80421;17692;Mpp-Betrieb;Mpp;-------
04.10.2009;17:32:24;1067;80421;17692;Mpp-Betrieb;Mpp;-------
04.10.2009;17:47:24;757;80421;17692;Mpp-Betrieb;Mpp;-------
04.10.2009;18:02:25;442;80421;17692;Mpp-Betrieb;Mpp;-------
04.10.2009;18:17:24;214;80421;17693;Mpp-Betrieb;Mpp;-------
04.10.2009;18:32:24;86;80421;17693;Mpp-Betrieb;Mpp;-------
04.10.2009;18:47:24;35;80421;17693;Mpp-Betrieb;Mpp;-------
04.10.2009;19:02:26;11;80421;17693;Mpp-Betrieb;Mpp;-------
05.10.2009;07:19:45;0;80421;17693;Mpp-Betrieb;Warten;-------
05.10.2009;07:32:25;24;80421;17693;Mpp-Betrieb;Mpp;-------
05.10.2009;07:47:26;93;80421;17694;Mpp-Betrieb;Mpp;-------
05.10.2009;08:02:25;171;80421;17694;Mpp-Betrieb;Mpp;-------
05.10.2009;08:17:25;513;80422;17694;Mpp-Betrieb;Mpp;-------
05.10.2009;08:32:23;849;80422;17694;Mpp-Betrieb;Mpp;-------
05.10.2009;08:47:26;1497;80422;17695;Mpp-Betrieb;Mpp;-------
05.10.2009;09:02:26;831;80422;17695;Mpp-Betrieb;Mpp;-------
05.10.2009;09:17:24;1312;80422;17695;Mpp-Betrieb;Mpp;-------
05.10.2009;09:32:25;832;80423;17695;Mpp-Betrieb;Mpp;-------
05.10.2009;09:47:26;1127;80423;17696;Mpp-Betrieb;Mpp;-------
05.10.2009;10:02:26;1306;80423;17696;Mpp-Betrieb;Mpp;-------
05.10.2009;10:17:26;1630;80423;17696;Mpp-Betrieb;Mpp;-------
05.10.2009;10:32:25;1889;80424;17696;Mpp-Betrieb;Mpp;-------
05.10.2009;10:47:26;1744;80424;17697;Mpp-Betrieb;Mpp;-------
05.10.2009;11:02:26;1554;80425;17697;Mpp-Betrieb;Mpp;-------
05.10.2009;11:17:24;1921;80425;17697;Mpp-Betrieb;Mpp;-------
05.10.2009;11:32:25;4306;80426;17697;Mpp-Betrieb;Mpp;-------
05.10.2009;11:47:24;4082;80427;17698;Mpp-Betrieb;Mpp;-------
05.10.2009;12:02:26;3050;80428;17698;Mpp-Betrieb;Mpp;-------
05.10.2009;12:17:24;1835;80428;17698;Mpp-Betrieb;Mpp;-------
05.10.2009;12:32:26;1953;80429;17698;Mpp-Betrieb;Mpp;-------
05.10.2009;12:47:26;1273;80429;17699;Mpp-Betrieb;Mpp;-------
05.10.2009;13:02:25;1282;80429;17699;Mpp-Betrieb;Mpp;-------
05.10.2009;13:17:24;1325;80430;17699;Mpp-Betrieb;Mpp;-------
05.10.2009;13:32:25;1157;80430;17699;Mpp-Betrieb;Mpp;-------
05.10.2009;13:47:25;1901;80430;17700;Mpp-Betrieb;Mpp;-------
05.10.2009;14:02:25;1691;80431;17700;Mpp-Betrieb;Mpp;-------
05.10.2009;14:17:24;1634;80431;17700;Mpp-Betrieb;Mpp;-------
05.10.2009;14:32:25;922;80432;17700;Mpp-Betrieb;Mpp;-------
05.10.2009;14:47:24;658;80432;17701;Mpp-Betrieb;Mpp;-------
05.10.2009;15:02:25;771;80432;17701;Mpp-Betrieb;Mpp;-------
05.10.2009;15:17:24;805;80432;17701;Mpp-Betrieb;Mpp;-------
05.10.2009;15:32:25;833;80432;17701;Mpp-Betrieb;Mpp;-------
05.10.2009;15:47:24;605;80433;17702;Mpp-Betrieb;Mpp;-------
05.10.2009;16:02:25;331;80433;17702;Mpp-Betrieb;Mpp;-------
05.10.2009;16:17:25;301;80433;17702;Mpp-Betrieb;Mpp;-------
05.10.2009;16:32:24;388;80433;17702;Mpp-Betrieb;Mpp;-------
05.10.2009;16:47:25;164;80433;17703;Mpp-Betrieb;Mpp;-------
05.10.2009;17:02:26;263;80433;17703;Mpp-Betrieb;Mpp;-------
05.10.2009;17:17:24;187;80433;17703;Mpp-Betrieb;Mpp;-------
05.10.2009;17:32:23;85;80433;17703;Mpp-Betrieb;Mpp;-------
05.10.2009;17:47:25;113;80433;17704;Mpp-Betrieb;Mpp;-------
05.10.2009;18:02:25;92;80433;17704;Mpp-Betrieb;Mpp;-------
05.10.2009;18:17:25;108;80433;17704;Mpp-Betrieb;Mpp;-------
05.10.2009;18:32:24;49;80433;17704;Mpp-Betrieb;Mpp;-------
05.10.2009;18:47:26;0;80433;17705;Mpp-Betrieb;Warten;-------
06.10.2009;07:32:25;12;80433;17705;Mpp-Betrieb;Mpp;-------
06.10.2009;07:47:24;70;80433;17705;Mpp-Betrieb;Mpp;-------
06.10.2009;08:02:26;125;80433;17705;Mpp-Betrieb;Mpp;-------
06.10.2009;08:17:25;218;80433;17706;Mpp-Betrieb;Mpp;-------
06.10.2009;08:32:24;494;80433;17706;Mpp-Betrieb;Mpp;-------
06.10.2009;08:47:25;358;80433;17706;Mpp-Betrieb;Mpp;-------
06.10.2009;09:02:26;610;80433;17706;Mpp-Betrieb;Mpp;-------
06.10.2009;09:17:25;960;80434;17707;Mpp-Betrieb;Mpp;-------
06.10.2009;09:32:25;953;80434;17707;Mpp-Betrieb;Mpp;-------
06.10.2009;09:47:24;819;80434;17707;Mpp-Betrieb;Mpp;-------
06.10.2009;10:02:26;777;80434;17707;Mpp-Betrieb;Mpp;-------
06.10.2009;10:17:24;1851;80435;17708;Mpp-Betrieb;Mpp;-------
06.10.2009;10:32:26;1332;80435;17708;Mpp-Betrieb;Mpp;-------
06.10.2009;10:47:24;1559;80435;17708;Mpp-Betrieb;Mpp;-------
06.10.2009;11:02:25;1938;80436;17708;Mpp-Betrieb;Mpp;-------
06.10.2009;11:17:25;1353;80436;17709;Mpp-Betrieb;Mpp;-------
06.10.2009;11:32:25;1383;80436;17709;Mpp-Betrieb;Mpp;-------
06.10.2009;11:47:24;1471;80437;17709;Mpp-Betrieb;Mpp;-------
06.10.2009;12:02:25;882;80437;17709;Mpp-Betrieb;Mpp;-------
06.10.2009;12:17:25;749;80437;17710;Mpp-Betrieb;Mpp;-------
06.10.2009;12:32:26;1129;80438;17710;Mpp-Betrieb;Mpp;-------
06.10.2009;12:47:24;4804;80438;17710;Mpp-Betrieb;Mpp;-------
06.10.2009;13:02:25;2204;80439;17710;Mpp-Betrieb;Mpp;-------
06.10.2009;13:17:25;2132;80440;17711;Mpp-Betrieb;Mpp;-------
06.10.2009;13:32:24;1855;80440;17711;Mpp-Betrieb;Mpp;-------
06.10.2009;13:47:25;1943;80441;17711;Mpp-Betrieb;Mpp;-------
06.10.2009;14:02:25;1408;80441;17711;Mpp-Betrieb;Mpp;-------
06.10.2009;14:17:25;1388;80441;17712;Mpp-Betrieb;Mpp;-------
06.10.2009;14:32:24;1414;80442;17712;Mpp-Betrieb;Mpp;-------
06.10.2009;14:47:25;1067;80442;17712;Mpp-Betrieb;Mpp;-------
06.10.2009;15:02:25;883;80442;17712;Mpp-Betrieb;Mpp;-------
06.10.2009;15:17:25;1348;80443;17713;Mpp-Betrieb;Mpp;-------
06.10.2009;15:32:25;2687;80443;17713;Mpp-Betrieb;Mpp;-------
06.10.2009;15:47:24;1211;80443;17713;Mpp-Betrieb;Mpp;-------
06.10.2009;16:02:25;915;80444;17713;Mpp-Betrieb;Mpp;-------
06.10.2009;16:17:24;451;80444;17713;Mpp-Betrieb;Mpp;-------
06.10.2009;16:32:25;330;80444;17714;Mpp-Betrieb;Mpp;-------
06.10.2009;16:47:24;373;80444;17714;Mpp-Betrieb;Mpp;-------
06.10.2009;17:02:25;369;80444;17714;Mpp-Betrieb;Mpp;-------
06.10.2009;17:17:25;433;80444;17714;Mpp-Betrieb;Mpp;-------
06.10.2009;17:32:24;205;80444;17715;Mpp-Betrieb;Mpp;-------
06.10.2009;17:47:24;205;80444;17715;Mpp-Betrieb;Mpp;-------
06.10.2009;18:02:25;48;80444;17715;Mpp-Betrieb;Mpp;-------
06.10.2009;18:17:26;37;80444;17715;Mpp-Betrieb;Mpp;-------
06.10.2009;18:32:25;22;80444;17716;Mpp-Betrieb;Mpp;-------
06.10.2009;18:47:24;13;80444;17716;Mpp-Betrieb;Mpp;-------
07.10.2009;07:32:25;13;80444;17716;Mpp-Betrieb;Mpp;-------
07.10.2009;07:47:26;43;80444;17716;Mpp-Betrieb;Mpp;-------
07.10.2009;08:02:25;98;80444;17717;Mpp-Betrieb;Mpp;-------
07.10.2009;08:17:25;271;80444;17717;Mpp-Betrieb;Mpp;-------
07.10.2009;08:32:25;542;80445;17717;Mpp-Betrieb;Mpp;-------
07.10.2009;08:47:25;916;80445;17717;Mpp-Betrieb;Mpp;-------
07.10.2009;09:02:25;1256;80445;17718;Mpp-Betrieb;Mpp;-------
07.10.2009;09:17:25;1645;80445;17718;Mpp-Betrieb;Mpp;-------
07.10.2009;09:32:26;1842;80446;17718;Mpp-Betrieb;Mpp;-------
07.10.2009;09:47:25;2312;80446;17718;Mpp-Betrieb;Mpp;-------
07.10.2009;10:02:25;2573;80447;17719;Mpp-Betrieb;Mpp;-------
07.10.2009;10:17:26;2812;80448;17719;Mpp-Betrieb;Mpp;-------
07.10.2009;10:32:26;2994;80448;17719;Mpp-Betrieb;Mpp;-------
07.10.2009;10:47:25;3043;80449;17719;Mpp-Betrieb;Mpp;-------
07.10.2009;11:02:25;3250;80450;17720;Mpp-Betrieb;Mpp;-------
07.10.2009;11:17:25;3622;80451;17720;Mpp-Betrieb;Mpp;-------
07.10.2009;11:32:25;3789;80452;17720;Mpp-Betrieb;Mpp;-------
07.10.2009;11:47:26;3074;80453;17720;Mpp-Betrieb;Mpp;-------
07.10.2009;12:02:27;3846;80454;17721;Mpp-Betrieb;Mpp;-------
07.10.2009;12:17:25;3998;80454;17721;Mpp-Betrieb;Mpp;-------
07.10.2009;12:32:23;4023;80455;17721;Mpp-Betrieb;Mpp;-------
07.10.2009;12:47:24;4097;80456;17721;Mpp-Betrieb;Mpp;-------
07.10.2009;13:02:25;3893;80457;17722;Mpp-Betrieb;Mpp;-------
07.10.2009;13:17:25;3909;80458;17722;Mpp-Betrieb;Mpp;-------
07.10.2009;13:32:24;3919;80459;17722;Mpp-Betrieb;Mpp;-------
07.10.2009;13:47:24;3230;80460;17722;Mpp-Betrieb;Mpp;-------
07.10.2009;14:02:26;3795;80461;17723;Mpp-Betrieb;Mpp;-------
07.10.2009;14:17:24;3697;80462;17723;Mpp-Betrieb;Mpp;-------
07.10.2009;14:32:24;3557;80463;17723;Mpp-Betrieb;Mpp;-------
07.10.2009;14:47:24;3446;80464;17723;Mpp-Betrieb;Mpp;-------
07.10.2009;15:02:26;3272;80465;17724;Mpp-Betrieb;Mpp;-------
07.10.2009;15:17:26;3143;80465;17724;Mpp-Betrieb;Mpp;-------
07.10.2009;15:32:25;2963;80466;17724;Mpp-Betrieb;Mpp;-------
07.10.2009;15:47:24;2768;80467;17724;Mpp-Betrieb;Mpp;-------
07.10.2009;16:02:25;2547;80468;17725;Mpp-Betrieb;Mpp;-------
07.10.2009;16:17:24;2247;80468;17725;Mpp-Betrieb;Mpp;-------
07.10.2009;16:32:24;2120;80469;17725;Mpp-Betrieb;Mpp;-------
07.10.2009;16:47:25;1842;80469;17725;Mpp-Betrieb;Mpp;-------
07.10.2009;17:02:26;1546;80470;17726;Mpp-Betrieb;Mpp;-------
07.10.2009;17:17:25;1245;80470;17726;Mpp-Betrieb;Mpp;-------
07.10.2009;17:32:24;831;80470;17726;Mpp-Betrieb;Mpp;-------
07.10.2009;17:47:25;223;80470;17726;Mpp-Betrieb;Mpp;-------
07.10.2009;18:02:25;96;80470;17727;Mpp-Betrieb;Mpp;-------
07.10.2009;18:17:25;50;80470;17727;Mpp-Betrieb;Mpp;-------
07.10.2009;18:32:25;30;80470;17727;Mpp-Betrieb;Mpp;-------
07.10.2009;18:47:24;12;80470;17727;Mpp-Betrieb;Mpp;-------
08.10.2009;08:02:25;13;80470;17727;Mpp-Betrieb;Mpp;-------
08.10.2009;08:17:24;36;80470;17728;Mpp-Betrieb;Mpp;-------
08.10.2009;08:32:24;31;80470;17728;Mpp-Betrieb;Mpp;-------
08.10.2009;08:47:24;49;80470;17728;Mpp-Betrieb;Mpp;-------
08.10.2009;09:02:26;232;80470;17728;Mpp-Betrieb;Mpp;-------
08.10.2009;09:17:24;236;80471;17729;Mpp-Betrieb;Mpp;-------
08.10.2009;09:32:26;266;80471;17729;Mpp-Betrieb;Mpp;-------
08.10.2009;09:47:24;277;80471;17729;Mpp-Betrieb;Mpp;-------
08.10.2009;10:02:26;561;80471;17729;Mpp-Betrieb;Mpp;-------
08.10.2009;10:17:29;526;80471;17730;Mpp-Betrieb;Mpp;-------
08.10.2009;10:32:26;501;80471;17730;Mpp-Betrieb;Mpp;-------
08.10.2009;10:47:25;710;80471;17730;Mpp-Betrieb;Mpp;-------
08.10.2009;11:02:25;986;80471;17730;Mpp-Betrieb;Mpp;-------
08.10.2009;11:17:25;736;80472;17731;Mpp-Betrieb;Mpp;-------
08.10.2009;11:32:25;686;80472;17731;Mpp-Betrieb;Mpp;-------
08.10.2009;11:47:24;777;80472;17731;Mpp-Betrieb;Mpp;-------
08.10.2009;12:02:26;787;80472;17731;Mpp-Betrieb;Mpp;-------
08.10.2009;12:17:24;1201;80472;17732;Mpp-Betrieb;Mpp;-------
08.10.2009;12:32:26;713;80473;17732;Mpp-Betrieb;Mpp;-------
08.10.2009;12:47:24;908;80473;17732;Mpp-Betrieb;Mpp;-------
08.10.2009;13:02:25;911;80473;17732;Mpp-Betrieb;Mpp;-------
08.10.2009;13:17:24;747;80473;17733;Mpp-Betrieb;Mpp;-------
08.10.2009;13:32:26;616;80474;17733;Mpp-Betrieb;Mpp;-------
08.10.2009;13:47:25;530;80474;17733;Mpp-Betrieb;Mpp;-------
08.10.2009;14:02:25;549;80474;17733;Mpp-Betrieb;Mpp;-------
08.10.2009;14:17:25;447;80474;17734;Mpp-Betrieb;Mpp;-------
08.10.2009;14:32:26;336;80474;17734;Mpp-Betrieb;Mpp;-------
08.10.2009;14:47:25;407;80474;17734;Mpp-Betrieb;Mpp;-------
08.10.2009;15:02:25;448;80474;17734;Mpp-Betrieb;Mpp;-------
08.10.2009;15:17:25;432;80474;17735;Mpp-Betrieb;Mpp;-------
08.10.2009;15:32:25;252;80474;17735;Mpp-Betrieb;Mpp;-------
08.10.2009;15:47:24;264;80474;17735;Mpp-Betrieb;Mpp;-------
08.10.2009;16:02:25;221;80475;17735;Mpp-Betrieb;Mpp;-------
08.10.2009;16:17:24;261;80475;17736;Mpp-Betrieb;Mpp;-------
08.10.2009;16:32:24;99;80475;17736;Mpp-Betrieb;Mpp;-------
08.10.2009;16:47:24;190;80475;17736;Mpp-Betrieb;Mpp;-------
08.10.2009;17:02:26;76;80475;17736;Mpp-Betrieb;Mpp;-------
08.10.2009;17:17:24;35;80475;17737;Mpp-Betrieb;Mpp;-------
08.10.2009;17:32:24;40;80475;17737;Mpp-Betrieb;Mpp;-------
08.10.2009;17:47:25;22;80475;17737;Mpp-Betrieb;Mpp;-------
08.10.2009;18:02:25;16;80475;17737;Mpp-Betrieb;Mpp;-------
08.10.2009;18:17:25;19;80475;17738;Mpp-Betrieb;Mpp;-------
08.10.2009;18:32:24;24;80475;17738;Mpp-Betrieb;Mpp-Such;-------
08.10.2009;18:47:24;0;80475;17738;Mpp-Betrieb;Warten;-------
09.10.2009;07:32:26;0;80475;17738;Mpp-Betrieb;Warten;-------
09.10.2009;07:47:25;20;80475;17738;Mpp-Betrieb;Mpp;-------
09.10.2009;08:02:25;72;80475;17738;Mpp-Betrieb;Mpp;-------
09.10.2009;08:17:25;114;80475;17739;Mpp-Betrieb;Mpp;-------
09.10.2009;08:32:24;143;80475;17739;Mpp-Betrieb;Mpp;-------
09.10.2009;08:47:25;321;80475;17739;Mpp-Betrieb;Mpp;-------
09.10.2009;09:02:31;671;80475;17739;Mpp-Betrieb;Mpp;-------
09.10.2009;09:17:25;1932;80475;17740;Mpp-Betrieb;Mpp;-------
09.10.2009;09:32:26;913;80476;17740;Mpp-Betrieb;Mpp;-------
09.10.2009;09:47:26;2743;80476;17740;Mpp-Betrieb;Mpp;-------
09.10.2009;10:02:26;1222;80476;17740;Mpp-Betrieb;Mpp;-------
09.10.2009;10:17:26;1106;80477;17741;Mpp-Betrieb;Mpp;-------
09.10.2009;10:32:26;916;80477;17741;Mpp-Betrieb;Mpp;-------
09.10.2009;10:47:25;1348;80477;17741;Mpp-Betrieb;Mpp;-------
09.10.2009;11:02:24;1171;80478;17741;Mpp-Betrieb;Mpp;-------
09.10.2009;11:17:26;1225;80478;17742;Mpp-Betrieb;Mpp;-------
09.10.2009;11:32:25;1647;80478;17742;Mpp-Betrieb;Mpp;-------
09.10.2009;11:47:24;3118;80479;17742;Mpp-Betrieb;Mpp;-------
09.10.2009;12:02:29;4780;80480;17742;Mpp-Betrieb;Mpp;-------
09.10.2009;12:17:24;1850;80481;17743;Mpp-Betrieb;Mpp;-------
09.10.2009;12:32:25;639;80481;17743;Mpp-Betrieb;Mpp;-------
09.10.2009;12:47:24;685;80481;17743;Mpp-Betrieb;Mpp;-------
09.10.2009;13:02:25;825;80481;17743;Mpp-Betrieb;Mpp;-------
09.10.2009;13:17:25;828;80481;17744;Mpp-Betrieb;Mpp;-------
09.10.2009;13:32:26;2093;80482;17744;Mpp-Betrieb;Mpp;-------
09.10.2009;13:47:25;2019;80482;17744;Mpp-Betrieb;Mpp;-------
09.10.2009;14:02:25;3379;80483;17744;Mpp-Betrieb;Mpp;-------
09.10.2009;14:17:24;2524;80484;17745;Mpp-Betrieb;Mpp;-------
09.10.2009;14:32:29;1168;80484;17745;Mpp-Betrieb;Mpp;-------
09.10.2009;14:47:25;911;80484;17745;Mpp-Betrieb;Mpp;-------
09.10.2009;15:02:25;1252;80485;17745;Mpp-Betrieb;Mpp;-------
09.10.2009;15:17:25;936;80485;17746;Mpp-Betrieb;Mpp;-------
09.10.2009;15:32:25;407;80485;17746;Mpp-Betrieb;Mpp;-------
09.10.2009;15:47:24;372;80485;17746;Mpp-Betrieb;Mpp;-------
09.10.2009;16:02:25;572;80485;17746;Mpp-Betrieb;Mpp;-------
09.10.2009;16:17:24;896;80486;17747;Mpp-Betrieb;Mpp;-------
09.10.2009;16:32:26;397;80486;17747;Mpp-Betrieb;Mpp;-------
09.10.2009;16:47:24;302;80486;17747;Mpp-Betrieb;Mpp;-------
09.10.2009;17:02:25;239;80486;17747;Mpp-Betrieb;Mpp;-------
09.10.2009;17:17:25;332;80486;17748;Mpp-Betrieb;Mpp;-------
09.10.2009;17:32:24;294;80486;17748;Mpp-Betrieb;Mpp;-------
09.10.2009;17:47:24;283;80486;17748;Mpp-Betrieb;Mpp;-------
09.10.2009;18:02:25;135;80486;17748;Mpp-Betrieb;Mpp;-------
09.10.2009;18:17:25;34;80486;17749;Mpp-Betrieb;Mpp;-------
09.10.2009;18:23:48;29;80486;17749;Mpp-Betrieb;Mpp;-------
09.10.2009;18:47:25;12;80486;17749;Mpp-Betrieb;Mpp;-------
10.10.2009;07:47:26;0;80486;17749;Mpp-Betrieb;Warten;-------
10.10.2009;08:02:25;13;80486;17749;Mpp-Betrieb;Mpp;-------
10.10.2009;08:17:26;34;80486;17750;Mpp-Betrieb;Mpp;-------
10.10.2009;08:32:25;82;80486;17750;Mpp-Betrieb;Mpp;-------
10.10.2009;08:47:25;141;80486;17750;Mpp-Betrieb;Mpp;-------
10.10.2009;09:02:26;101;80486;17750;Mpp-Betrieb;Mpp;-------
10.10.2009;09:17:24;164;80486;17751;Mpp-Betrieb;Mpp;-------
10.10.2009;09:32:26;362;80486;17751;Mpp-Betrieb;Mpp;-------
10.10.2009;09:47:26;306;80487;17751;Mpp-Betrieb;Mpp;-------
10.10.2009;10:02:26;614;80487;17751;Mpp-Betrieb;Mpp;-------
10.10.2009;10:17:24;708;80487;17752;Mpp-Betrieb;Mpp;-------
10.10.2009;10:32:25;909;80487;17752;Mpp-Betrieb;Mpp;-------
10.10.2009;10:47:24;932;80487;17752;Mpp-Betrieb;Mpp;-------
10.10.2009;11:02:26;700;80487;17752;Mpp-Betrieb;Mpp;-------
10.10.2009;11:17:24;210;80488;17753;Mpp-Betrieb;Mpp;-------
10.10.2009;11:32:26;114;80488;17753;Mpp-Betrieb;Mpp;-------
10.10.2009;11:47:25;58;80488;17753;Mpp-Betrieb;Mpp;-------
10.10.2009;12:02:26;141;80488;17753;Mpp-Betrieb;Mpp;-------
10.10.2009;12:17:25;381;80488;17754;Mpp-Betrieb;Mpp;-------
10.10.2009;12:32:24;642;80488;17754;Mpp-Betrieb;Mpp;-------
10.10.2009;12:47:26;844;80488;17754;Mpp-Betrieb;Mpp;-------
10.10.2009;13:02:26;725;80488;17754;Mpp-Betrieb;Mpp;-------
10.10.2009;13:17:25;2697;80489;17755;Mpp-Betrieb;Mpp;-------
10.10.2009;13:32:26;1319;80489;17755;Mpp-Betrieb;Mpp;-------
10.10.2009;13:47:24;1001;80489;17755;Mpp-Betrieb;Mpp;-------
10.10.2009;14:02:25;545;80490;17755;Mpp-Betrieb;Mpp;-------
10.10.2009;14:17:25;322;80490;17756;Mpp-Betrieb;Mpp;-------
10.10.2009;14:32:26;430;80490;17756;Mpp-Betrieb;Mpp;-------
10.10.2009;14:47:24;840;80490;17756;Mpp-Betrieb;Mpp;-------
