Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
10.10.2009;15:02:25;510;80490;17756;Mpp-Betrieb;Mpp;-------
10.10.2009;15:17:26;1319;80490;17757;Mpp-Betrieb;Mpp;-------
10.10.2009;15:32:25;1015;80491;17757;Mpp-Betrieb;Mpp;-------
10.10.2009;15:47:24;2180;80491;17757;Mpp-Betrieb;Mpp;-------
10.10.2009;16:02:25;657;80491;17757;Mpp-Betrieb;Mpp;-------
10.10.2009;16:17:25;629;80492;17758;Mpp-Betrieb;Mpp;-------
10.10.2009;16:32:24;260;80492;17758;Mpp-Betrieb;Mpp;-------
10.10.2009;16:47:24;409;80492;17758;Mpp-Betrieb;Mpp;-------
10.10.2009;17:02:26;770;80492;17758;Mpp-Betrieb;Mpp;-------
10.10.2009;17:17:26;319;80492;17759;Mpp-Betrieb;Mpp;-------
10.10.2009;17:32:24;95;80492;17759;Mpp-Betrieb;Mpp;-------
10.10.2009;17:47:24;50;80492;17759;Mpp-Betrieb;Mpp;-------
10.10.2009;18:02:25;101;80492;17759;Mpp-Betrieb;Mpp;-------
10.10.2009;18:17:26;24;80492;17760;Mpp-Betrieb;Mpp-Such;-------
10.10.2009;18:32:25;13;80492;17760;Mpp-Betrieb;Mpp;-------
10.10.2009;18:47:25;0;80492;17760;Mpp-Betrieb;Warten;-------
11.10.2009;07:32:25;0;80492;17760;Mpp-Betrieb;Warten;-------
11.10.2009;07:47:25;17;80492;17760;Mpp-Betrieb;Mpp;-------
11.10.2009;08:02:26;60;80492;17761;Mpp-Betrieb;Mpp;-------
11.10.2009;08:17:25;207;80492;17761;Mpp-Betrieb;Mpp;-------
11.10.2009;08:32:25;295;80492;17761;Mpp-Betrieb;Mpp;-------
11.10.2009;08:47:26;241;80492;17761;Mpp-Betrieb;Mpp;-------
11.10.2009;09:02:26;412;80492;17762;Mpp-Betrieb;Mpp;-------
11.10.2009;09:17:24;1518;80493;17762;Mpp-Betrieb;Mpp;-------
11.10.2009;09:32:25;1041;80493;17762;Mpp-Betrieb;Mpp;-------
11.10.2009;09:47:25;2439;80494;17762;Mpp-Betrieb;Mpp;-------
11.10.2009;10:02:25;2830;80494;17763;Mpp-Betrieb;Mpp;-------
11.10.2009;10:17:25;3090;80495;17763;Mpp-Betrieb;Mpp;-------
11.10.2009;10:32:25;3441;80496;17763;Mpp-Betrieb;Mpp;-------
11.10.2009;10:47:25;1273;80496;17763;Mpp-Betrieb;Mpp;-------
11.10.2009;11:02:25;2395;80497;17763;Mpp-Betrieb;Mpp;-------
11.10.2009;11:17:25;684;80497;17764;Mpp-Betrieb;Mpp;-------
11.10.2009;11:32:24;4838;80498;17764;Mpp-Betrieb;Mpp;-------
11.10.2009;11:47:25;3913;80499;17764;Mpp-Betrieb;Mpp;-------
11.10.2009;12:02:26;3063;80499;17764;Mpp-Betrieb;Mpp;-------
11.10.2009;12:17:25;2373;80500;17765;Mpp-Betrieb;Mpp;-------
11.10.2009;12:32:25;3276;80501;17765;Mpp-Betrieb;Mpp;-------
11.10.2009;12:47:25;2081;80502;17765;Mpp-Betrieb;Mpp;-------
11.10.2009;13:02:25;1676;80502;17765;Mpp-Betrieb;Mpp;-------
11.10.2009;13:17:25;1498;80503;17766;Mpp-Betrieb;Mpp;-------
11.10.2009;13:32:25;1599;80503;17766;Mpp-Betrieb;Mpp;-------
11.10.2009;13:47:24;2415;80503;17766;Mpp-Betrieb;Mpp;-------
11.10.2009;14:02:25;2483;80504;17766;Mpp-Betrieb;Mpp;-------
11.10.2009;14:17:24;1211;80504;17767;Mpp-Betrieb;Mpp;-------
11.10.2009;14:32:25;1670;80505;17767;Mpp-Betrieb;Mpp;-------
11.10.2009;14:47:26;4238;80506;17767;Mpp-Betrieb;Mpp;-------
11.10.2009;15:02:25;3245;80506;17767;Mpp-Betrieb;Mpp;-------
11.10.2009;15:17:25;1217;80507;17768;Mpp-Betrieb;Mpp;-------
11.10.2009;15:32:27;2068;80508;17768;Mpp-Betrieb;Mpp;-------
11.10.2009;15:47:25;2753;80508;17768;Mpp-Betrieb;Mpp;-------
11.10.2009;16:02:24;1330;80509;17768;Mpp-Betrieb;Mpp;-------
11.10.2009;16:17:26;1770;80509;17769;Mpp-Betrieb;Mpp;-------
11.10.2009;16:32:25;796;80510;17769;Mpp-Betrieb;Mpp;-------
11.10.2009;16:47:25;581;80510;17769;Mpp-Betrieb;Mpp;-------
11.10.2009;17:02:27;356;80510;17770;Mpp-Betrieb;Mpp;-------
11.10.2009;17:17:25;218;80510;17770;Mpp-Betrieb;Mpp;-------
11.10.2009;17:32:25;179;80510;17770;Mpp-Betrieb;Mpp;-------
11.10.2009;17:47:24;134;80510;17770;Mpp-Betrieb;Mpp;-------
11.10.2009;18:02:26;50;80510;17770;Mpp-Betrieb;Mpp;-------
11.10.2009;18:17:25;36;80510;17771;Mpp-Betrieb;Mpp;-------
11.10.2009;18:32:26;21;80510;17771;Mpp-Betrieb;Mpp-Such;-------
11.10.2009;18:47:25;0;80510;17771;Mpp-Betrieb;Warten;-------
12.10.2009;07:47:25;20;80510;17771;Mpp-Betrieb;Mpp;-------
12.10.2009;08:02:25;62;80510;17772;Mpp-Betrieb;Mpp;-------
12.10.2009;08:17:27;116;80510;17772;Mpp-Betrieb;Mpp;-------
12.10.2009;08:32:24;98;80510;17772;Mpp-Betrieb;Mpp;-------
12.10.2009;08:47:25;201;80510;17772;Mpp-Betrieb;Mpp;-------
12.10.2009;09:02:25;588;80510;17773;Mpp-Betrieb;Mpp;-------
12.10.2009;09:17:25;1544;80511;17773;Mpp-Betrieb;Mpp;-------
12.10.2009;09:32:24;394;80511;17773;Mpp-Betrieb;Mpp;-------
12.10.2009;09:47:26;999;80511;17773;Mpp-Betrieb;Mpp;-------
12.10.2009;10:02:25;1526;80511;17774;Mpp-Betrieb;Mpp;-------
12.10.2009;10:17:25;2883;80512;17774;Mpp-Betrieb;Mpp;-------
12.10.2009;10:32:25;788;80513;17774;Mpp-Betrieb;Mpp;-------
12.10.2009;10:47:25;430;80513;17774;Mpp-Betrieb;Mpp;-------
12.10.2009;11:02:25;103;80513;17775;Mpp-Betrieb;Mpp;-------
12.10.2009;11:17:24;639;80513;17775;Mpp-Betrieb;Mpp;-------
12.10.2009;11:32:24;4446;80514;17775;Mpp-Betrieb;Mpp;-------
12.10.2009;11:47:24;673;80514;17775;Mpp-Betrieb;Mpp;-------
12.10.2009;12:02:25;191;80514;17776;Mpp-Betrieb;Mpp;-------
12.10.2009;12:17:24;5400;80515;17776;Mpp-Betrieb;Mpp;-------
12.10.2009;12:32:25;4738;80516;17776;Mpp-Betrieb;Mpp;-------
12.10.2009;12:47:24;3687;80517;17776;Mpp-Betrieb;Mpp;-------
12.10.2009;13:02:25;997;80517;17777;Mpp-Betrieb;Mpp;-------
12.10.2009;13:17:24;2120;80518;17777;Mpp-Betrieb;Mpp;-------
12.10.2009;13:32:24;2037;80518;17777;Mpp-Betrieb;Mpp;-------
12.10.2009;13:47:25;4537;80519;17777;Mpp-Betrieb;Mpp;-------
12.10.2009;14:02:25;4463;80521;17778;Mpp-Betrieb;Mpp;-------
12.10.2009;14:17:24;2606;80522;17778;Mpp-Betrieb;Mpp;-------
12.10.2009;14:32:24;1874;80522;17778;Mpp-Betrieb;Mpp;-------
12.10.2009;14:47:25;1545;80523;17778;Mpp-Betrieb;Mpp;-------
12.10.2009;15:02:25;477;80523;17779;Mpp-Betrieb;Mpp;-------
12.10.2009;15:17:25;225;80523;17779;Mpp-Betrieb;Mpp;-------
12.10.2009;15:32:25;574;80523;17779;Mpp-Betrieb;Mpp;-------
12.10.2009;15:47:24;233;80523;17779;Mpp-Betrieb;Mpp;-------
12.10.2009;16:02:24;741;80523;17780;Mpp-Betrieb;Mpp;-------
12.10.2009;16:17:24;3138;80524;17780;Mpp-Betrieb;Mpp;-------
12.10.2009;16:32:24;506;80524;17780;Mpp-Betrieb;Mpp;-------
12.10.2009;16:47:24;292;80524;17780;Mpp-Betrieb;Mpp;-------
12.10.2009;17:02:25;154;80524;17781;Mpp-Betrieb;Mpp;-------
12.10.2009;17:17:24;98;80524;17781;Mpp-Betrieb;Mpp;-------
12.10.2009;17:32:24;189;80524;17781;Mpp-Betrieb;Mpp;-------
12.10.2009;17:47:24;388;80524;17781;Mpp-Betrieb;Mpp;-------
12.10.2009;18:02:25;120;80524;17782;Mpp-Betrieb;Mpp;-------
12.10.2009;18:17:26;13;80524;17782;Mpp-Betrieb;Mpp;-------
12.10.2009;18:32:24;0;80524;17782;Mpp-Betrieb;Warten;-------
13.10.2009;07:47:25;14;80524;17782;Mpp-Betrieb;Mpp;-------
13.10.2009;08:02:25;46;80524;17782;Mpp-Betrieb;Mpp;-------
13.10.2009;08:17:25;33;80524;17783;Mpp-Betrieb;Mpp-Such;-------
13.10.2009;08:32:25;166;80524;17783;Mpp-Betrieb;Mpp;-------
13.10.2009;08:47:24;244;80525;17783;Mpp-Betrieb;Mpp;-------
13.10.2009;09:02:26;441;80525;17783;Mpp-Betrieb;Mpp;-------
13.10.2009;09:17:25;778;80525;17784;Mpp-Betrieb;Mpp;-------
13.10.2009;09:32:24;1072;80525;17784;Mpp-Betrieb;Mpp;-------
13.10.2009;09:47:25;1249;80525;17784;Mpp-Betrieb;Mpp;-------
13.10.2009;10:02:26;919;80526;17784;Mpp-Betrieb;Mpp;-------
13.10.2009;10:17:26;1267;80526;17785;Mpp-Betrieb;Mpp;-------
13.10.2009;10:32:24;1486;80526;17785;Mpp-Betrieb;Mpp;-------
13.10.2009;10:47:24;1621;80527;17785;Mpp-Betrieb;Mpp;-------
13.10.2009;11:02:26;2023;80527;17785;Mpp-Betrieb;Mpp;-------
13.10.2009;11:17:25;3212;80528;17786;Mpp-Betrieb;Mpp;-------
13.10.2009;11:32:24;4082;80529;17786;Mpp-Betrieb;Mpp;-------
13.10.2009;11:47:25;3058;80530;17786;Mpp-Betrieb;Mpp;-------
13.10.2009;12:02:25;4148;80531;17786;Mpp-Betrieb;Mpp;-------
13.10.2009;12:17:24;4457;80532;17787;Mpp-Betrieb;Mpp;-------
13.10.2009;12:32:24;1210;80533;17787;Mpp-Betrieb;Mpp;-------
13.10.2009;12:47:25;1107;80534;17787;Mpp-Betrieb;Mpp;-------
13.10.2009;13:02:26;1374;80534;17787;Mpp-Betrieb;Mpp;-------
13.10.2009;13:17:26;1595;80535;17788;Mpp-Betrieb;Mpp;-------
13.10.2009;13:32:24;2764;80536;17788;Mpp-Betrieb;Mpp;-------
13.10.2009;13:47:24;1370;80537;17788;Mpp-Betrieb;Mpp;-------
13.10.2009;14:02:26;1115;80537;17788;Mpp-Betrieb;Mpp;-------
13.10.2009;14:17:25;771;80537;17789;Mpp-Betrieb;Mpp;-------
13.10.2009;14:32:24;3902;80538;17789;Mpp-Betrieb;Mpp;-------
13.10.2009;14:47:25;2095;80539;17789;Mpp-Betrieb;Mpp;-------
13.10.2009;15:02:25;927;80539;17789;Mpp-Betrieb;Mpp;-------
13.10.2009;15:17:25;1329;80539;17790;Mpp-Betrieb;Mpp;-------
13.10.2009;15:32:26;1153;80540;17790;Mpp-Betrieb;Mpp;-------
13.10.2009;15:47:24;478;80540;17790;Mpp-Betrieb;Mpp;-------
13.10.2009;16:02:26;312;80540;17790;Mpp-Betrieb;Mpp;-------
13.10.2009;16:17:26;836;80540;17791;Mpp-Betrieb;Mpp;-------
13.10.2009;16:32:25;1628;80540;17791;Mpp-Betrieb;Mpp;-------
13.10.2009;16:47:25;2077;80541;17791;Mpp-Betrieb;Mpp;-------
13.10.2009;17:02:25;1913;80541;17791;Mpp-Betrieb;Mpp;-------
13.10.2009;17:17:25;1503;80541;17792;Mpp-Betrieb;Mpp;-------
13.10.2009;17:32:25;739;80542;17792;Mpp-Betrieb;Mpp;-------
13.10.2009;17:47:24;322;80542;17792;Mpp-Betrieb;Mpp;-------
13.10.2009;18:02:26;64;80542;17792;Mpp-Betrieb;Mpp;-------
13.10.2009;18:17:24;31;80542;17793;Mpp-Betrieb;Mpp;-------
13.10.2009;18:32:24;13;80542;17793;Mpp-Betrieb;Mpp;-------
13.10.2009;18:56:43;<unkown>;;<unkown>;;<unkown>;<unkown>
14.10.2009;07:47:24;14;80542;17793;Mpp-Betrieb;Mpp;-------
14.10.2009;08:02:26;74;80542;17793;Mpp-Betrieb;Mpp;-------
14.10.2009;08:17:25;175;80542;17793;Mpp-Betrieb;Mpp;-------
14.10.2009;08:32:25;238;80542;17794;Mpp-Betrieb;Mpp;-------
14.10.2009;08:47:25;273;80542;17794;Mpp-Betrieb;Mpp;-------
14.10.2009;09:02:25;469;80542;17794;Mpp-Betrieb;Mpp;-------
14.10.2009;09:17:25;317;80542;17794;Mpp-Betrieb;Mpp;-------
14.10.2009;09:32:25;193;80542;17795;Mpp-Betrieb;Mpp;-------
14.10.2009;09:47:25;483;80542;17795;Mpp-Betrieb;Mpp;-------
14.10.2009;10:02:26;1066;80542;17795;Mpp-Betrieb;Mpp;-------
14.10.2009;10:17:30;701;80543;17795;Mpp-Betrieb;Mpp;-------
14.10.2009;10:32:25;1446;80543;17796;Mpp-Betrieb;Mpp;-------
14.10.2009;10:47:24;824;80543;17796;Mpp-Betrieb;Mpp;-------
14.10.2009;11:02:26;576;80543;17796;Mpp-Betrieb;Mpp;-------
14.10.2009;11:17:25;1458;80544;17796;Mpp-Betrieb;Mpp;-------
14.10.2009;11:32:24;4654;80544;17797;Mpp-Betrieb;Mpp;-------
14.10.2009;11:47:25;1400;80545;17797;Mpp-Betrieb;Mpp;-------
14.10.2009;12:02:25;949;80545;17797;Mpp-Betrieb;Mpp;-------
14.10.2009;12:17:26;638;80545;17797;Mpp-Betrieb;Mpp;-------
14.10.2009;12:32:25;732;80546;17798;Mpp-Betrieb;Mpp;-------
14.10.2009;12:47:24;747;80546;17798;Mpp-Betrieb;Mpp;-------
14.10.2009;13:02:25;4723;80546;17798;Mpp-Betrieb;Mpp;-------
14.10.2009;13:17:25;5179;80547;17798;Mpp-Betrieb;Mpp;-------
14.10.2009;13:32:25;788;80548;17799;Mpp-Betrieb;Mpp;-------
14.10.2009;13:47:24;1491;80548;17799;Mpp-Betrieb;Mpp;-------
14.10.2009;14:02:25;4994;80549;17799;Mpp-Betrieb;Mpp;-------
14.10.2009;14:17:24;4425;80550;17799;Mpp-Betrieb;Mpp;-------
14.10.2009;14:32:25;4408;80551;17800;Mpp-Betrieb;Mpp;-------
14.10.2009;14:47:24;988;80552;17800;Mpp-Betrieb;Mpp;-------
14.10.2009;15:02:27;856;80552;17800;Mpp-Betrieb;Mpp;-------
14.10.2009;15:17:26;1370;80552;17800;Mpp-Betrieb;Mpp;-------
14.10.2009;15:32:24;2381;80553;17801;Mpp-Betrieb;Mpp;-------
14.10.2009;15:47:24;3265;80554;17801;Mpp-Betrieb;Mpp;-------
14.10.2009;16:02:25;448;80554;17801;Mpp-Betrieb;Mpp;-------
14.10.2009;16:17:24;695;80554;17801;Mpp-Betrieb;Mpp;-------
14.10.2009;16:32:25;1502;80554;17802;Mpp-Betrieb;Mpp;-------
14.10.2009;16:47:24;2417;80555;17802;Mpp-Betrieb;Mpp;-------
14.10.2009;17:02:25;1932;80555;17802;Mpp-Betrieb;Mpp;-------
14.10.2009;17:17:24;1367;80556;17802;Mpp-Betrieb;Mpp;-------
14.10.2009;17:32:24;465;80556;17803;Mpp-Betrieb;Mpp;-------
14.10.2009;17:47:24;301;80556;17803;Mpp-Betrieb;Mpp;-------
14.10.2009;18:02:25;163;80556;17803;Mpp-Betrieb;Mpp;-------
14.10.2009;18:17:25;64;80556;17803;Mpp-Betrieb;Mpp;-------
14.10.2009;18:32:24;25;80556;17804;Mpp-Betrieb;Mpp;-------
14.10.2009;18:47:24;0;80556;17804;Mpp-Betrieb;Warten;-------
15.10.2009;07:47:25;16;80556;17804;Mpp-Betrieb;Mpp;-------
15.10.2009;08:02:25;68;80556;17804;Mpp-Betrieb;Mpp;-------
15.10.2009;08:17:25;131;80556;17804;Mpp-Betrieb;Mpp;-------
15.10.2009;08:32:24;288;80556;17805;Mpp-Betrieb;Mpp;-------
15.10.2009;08:47:24;780;80556;17805;Mpp-Betrieb;Mpp;-------
15.10.2009;09:02:25;971;80556;17805;Mpp-Betrieb;Mpp;-------
15.10.2009;09:17:26;1419;80557;17805;Mpp-Betrieb;Mpp;-------
15.10.2009;09:32:25;1773;80557;17806;Mpp-Betrieb;Mpp;-------
15.10.2009;09:47:24;2066;80558;17806;Mpp-Betrieb;Mpp;-------
15.10.2009;10:02:26;2582;80558;17806;Mpp-Betrieb;Mpp;-------
15.10.2009;10:17:25;2644;80559;17806;Mpp-Betrieb;Mpp;-------
15.10.2009;10:32:26;724;80560;17807;Mpp-Betrieb;Mpp;-------
15.10.2009;10:47:24;2039;80560;17807;Mpp-Betrieb;Mpp;-------
15.10.2009;11:02:25;3868;80561;17807;Mpp-Betrieb;Mpp;-------
15.10.2009;11:17:25;781;80562;17807;Mpp-Betrieb;Mpp;-------
15.10.2009;11:32:25;1214;80562;17808;Mpp-Betrieb;Mpp;-------
15.10.2009;11:47:24;1691;80562;17808;Mpp-Betrieb;Mpp;-------
15.10.2009;12:02:25;4986;80563;17808;Mpp-Betrieb;Mpp;-------
15.10.2009;12:17:25;2808;80564;17808;Mpp-Betrieb;Mpp;-------
15.10.2009;12:32:25;1605;80565;17809;Mpp-Betrieb;Mpp;-------
15.10.2009;12:47:25;1689;80565;17809;Mpp-Betrieb;Mpp;-------
15.10.2009;13:02:26;1714;80566;17809;Mpp-Betrieb;Mpp;-------
15.10.2009;13:17:25;3009;80566;17809;Mpp-Betrieb;Mpp;-------
15.10.2009;13:32:24;3566;80567;17810;Mpp-Betrieb;Mpp;-------
15.10.2009;13:47:25;2333;80568;17810;Mpp-Betrieb;Mpp;-------
15.10.2009;14:02:26;2062;80568;17810;Mpp-Betrieb;Mpp;-------
15.10.2009;14:17:26;1903;80569;17810;Mpp-Betrieb;Mpp;-------
15.10.2009;14:32:25;1614;80569;17811;Mpp-Betrieb;Mpp;-------
15.10.2009;14:47:25;2063;80570;17811;Mpp-Betrieb;Mpp;-------
15.10.2009;15:02:25;2241;80571;17811;Mpp-Betrieb;Mpp;-------
15.10.2009;15:17:24;1908;80571;17811;Mpp-Betrieb;Mpp;-------
15.10.2009;15:32:26;2245;80572;17812;Mpp-Betrieb;Mpp;-------
15.10.2009;15:47:24;1756;80572;17812;Mpp-Betrieb;Mpp;-------
15.10.2009;16:02:28;1248;80572;17812;Mpp-Betrieb;Mpp;-------
15.10.2009;16:17:25;801;80573;17812;Mpp-Betrieb;Mpp;-------
15.10.2009;16:32:24;851;80573;17813;Mpp-Betrieb;Mpp;-------
15.10.2009;16:47:25;713;80573;17813;Mpp-Betrieb;Mpp;-------
15.10.2009;17:02:25;491;80573;17813;Mpp-Betrieb;Mpp;-------
15.10.2009;17:17:25;395;80573;17813;Mpp-Betrieb;Mpp;-------
15.10.2009;17:32:25;155;80573;17814;Mpp-Betrieb;Mpp;-------
15.10.2009;17:47:25;124;80573;17814;Mpp-Betrieb;Mpp;-------
15.10.2009;18:02:25;131;80574;17814;Mpp-Betrieb;Mpp;-------
15.10.2009;18:17:26;57;80574;17814;Mpp-Betrieb;Mpp;-------
15.10.2009;18:32:27;22;80574;17815;Mpp-Betrieb;Mpp;-------
16.10.2009;08:02:26;12;80574;17815;Mpp-Betrieb;Mpp;-------
16.10.2009;08:17:24;24;80574;17815;Mpp-Betrieb;Mpp;-------
16.10.2009;08:32:24;68;80574;17815;Mpp-Betrieb;Mpp;-------
16.10.2009;08:47:26;50;80574;17816;Mpp-Betrieb;Mpp;-------
16.10.2009;09:02:26;19;80574;17816;Mpp-Betrieb;Mpp-Such;-------
16.10.2009;09:17:26;241;80574;17816;Mpp-Betrieb;Mpp;-------
16.10.2009;09:32:25;357;80574;17816;Mpp-Betrieb;Mpp;-------
16.10.2009;09:47:25;759;80574;17817;Mpp-Betrieb;Mpp;-------
16.10.2009;10:02:26;3136;80574;17817;Mpp-Betrieb;Mpp;-------
16.10.2009;10:17:26;2473;80575;17817;Mpp-Betrieb;Mpp;-------
16.10.2009;10:32:26;2537;80575;17817;Mpp-Betrieb;Mpp;-------
16.10.2009;10:47:25;2052;80576;17818;Mpp-Betrieb;Mpp;-------
16.10.2009;11:02:26;1875;80577;17818;Mpp-Betrieb;Mpp;-------
16.10.2009;11:17:24;2572;80577;17818;Mpp-Betrieb;Mpp;-------
16.10.2009;11:32:24;4098;80578;17818;Mpp-Betrieb;Mpp;-------
16.10.2009;11:47:24;1319;80579;17819;Mpp-Betrieb;Mpp;-------
16.10.2009;12:02:25;1375;80579;17819;Mpp-Betrieb;Mpp;-------
16.10.2009;12:17:26;1278;80579;17819;Mpp-Betrieb;Mpp;-------
16.10.2009;12:32:25;1247;80580;17819;Mpp-Betrieb;Mpp;-------
16.10.2009;12:47:27;1400;80580;17820;Mpp-Betrieb;Mpp;-------
16.10.2009;13:02:25;1281;80580;17820;Mpp-Betrieb;Mpp;-------
16.10.2009;13:17:26;1247;80581;17820;Mpp-Betrieb;Mpp;-------
16.10.2009;13:32:26;1386;80581;17820;Mpp-Betrieb;Mpp;-------
16.10.2009;13:47:26;1428;80581;17821;Mpp-Betrieb;Mpp;-------
16.10.2009;14:02:25;1187;80582;17821;Mpp-Betrieb;Mpp;-------
16.10.2009;14:17:26;1231;80582;17821;Mpp-Betrieb;Mpp;-------
16.10.2009;14:32:26;950;80582;17821;Mpp-Betrieb;Mpp;-------
16.10.2009;14:47:25;689;80582;17822;Mpp-Betrieb;Mpp;-------
16.10.2009;15:02:25;938;80583;17822;Mpp-Betrieb;Mpp;-------
16.10.2009;15:17:26;635;80583;17822;Mpp-Betrieb;Mpp;-------
16.10.2009;15:32:25;687;80583;17822;Mpp-Betrieb;Mpp;-------
16.10.2009;15:47:24;489;80583;17823;Mpp-Betrieb;Mpp;-------
16.10.2009;16:02:25;348;80583;17823;Mpp-Betrieb;Mpp;-------
16.10.2009;16:17:24;187;80583;17823;Mpp-Betrieb;Mpp;-------
16.10.2009;16:32:26;173;80583;17823;Mpp-Betrieb;Mpp;-------
16.10.2009;16:47:25;185;80583;17824;Mpp-Betrieb;Mpp;-------
16.10.2009;17:02:25;162;80583;17824;Mpp-Betrieb;Mpp;-------
16.10.2009;17:17:26;68;80583;17824;Mpp-Betrieb;Mpp;-------
16.10.2009;17:32:26;58;80583;17824;Mpp-Betrieb;Mpp;-------
16.10.2009;17:47:25;45;80583;17825;Mpp-Betrieb;Mpp;-------
16.10.2009;18:02:25;24;80583;17825;Mpp-Betrieb;Mpp-Such;-------
16.10.2009;18:17:24;0;80583;17825;Mpp-Betrieb;Warten;-------
17.10.2009;07:47:25;11;80583;17825;Mpp-Betrieb;Mpp;-------
17.10.2009;08:02:26;26;80583;17825;Mpp-Betrieb;Mpp;-------
17.10.2009;08:17:25;42;80583;17826;Mpp-Betrieb;Mpp;-------
17.10.2009;08:32:24;51;80583;17826;Mpp-Betrieb;Mpp;-------
17.10.2009;08:47:25;95;80583;17826;Mpp-Betrieb;Mpp;-------
17.10.2009;09:02:25;199;80584;17826;Mpp-Betrieb;Mpp;-------
17.10.2009;09:17:26;148;80584;17827;Mpp-Betrieb;Mpp;-------
17.10.2009;09:32:24;228;80584;17827;Mpp-Betrieb;Mpp;-------
17.10.2009;09:47:26;218;80584;17827;Mpp-Betrieb;Mpp;-------
17.10.2009;10:02:26;419;80584;17827;Mpp-Betrieb;Mpp;-------
17.10.2009;10:17:26;421;80584;17828;Mpp-Betrieb;Mpp;-------
17.10.2009;10:32:25;464;80584;17828;Mpp-Betrieb;Mpp;-------
17.10.2009;10:47:25;510;80584;17828;Mpp-Betrieb;Mpp;-------
17.10.2009;11:02:25;488;80584;17828;Mpp-Betrieb;Mpp;-------
17.10.2009;11:17:24;511;80584;17829;Mpp-Betrieb;Mpp;-------
17.10.2009;11:32:25;536;80584;17829;Mpp-Betrieb;Mpp;-------
17.10.2009;11:47:26;496;80585;17829;Mpp-Betrieb;Mpp;-------
17.10.2009;12:02:25;600;80585;17829;Mpp-Betrieb;Mpp;-------
17.10.2009;12:17:25;753;80585;17830;Mpp-Betrieb;Mpp;-------
17.10.2009;12:32:26;677;80585;17830;Mpp-Betrieb;Mpp;-------
17.10.2009;12:47:26;526;80585;17830;Mpp-Betrieb;Mpp;-------
17.10.2009;13:02:25;693;80585;17830;Mpp-Betrieb;Mpp;-------
17.10.2009;13:17:27;564;80585;17831;Mpp-Betrieb;Mpp;-------
17.10.2009;13:32:26;665;80586;17831;Mpp-Betrieb;Mpp;-------
17.10.2009;13:47:25;673;80586;17831;Mpp-Betrieb;Mpp;-------
17.10.2009;14:02:25;964;80586;17831;Mpp-Betrieb;Mpp;-------
17.10.2009;14:17:26;84;80586;17832;Mpp-Betrieb;Mpp;-------
17.10.2009;14:32:25;222;80586;17832;Mpp-Betrieb;Mpp;-------
17.10.2009;14:47:24;475;80586;17832;Mpp-Betrieb;Mpp;-------
17.10.2009;15:02:25;534;80586;17832;Mpp-Betrieb;Mpp;-------
17.10.2009;15:17:25;1182;80587;17833;Mpp-Betrieb;Mpp;-------
17.10.2009;15:32:26;917;80587;17833;Mpp-Betrieb;Mpp;-------
17.10.2009;15:47:25;2695;80587;17833;Mpp-Betrieb;Mpp;-------
17.10.2009;16:02:25;49;80587;17833;Mpp-Betrieb;Mpp;-------
17.10.2009;16:17:24;244;80587;17834;Mpp-Betrieb;Mpp;-------
17.10.2009;16:32:26;286;80588;17834;Mpp-Betrieb;Mpp;-------
17.10.2009;16:47:26;239;80588;17834;Mpp-Betrieb;Mpp;-------
17.10.2009;17:02:25;730;80588;17834;Mpp-Betrieb;Mpp;-------
17.10.2009;17:17:24;580;80588;17835;Mpp-Betrieb;Mpp;-------
17.10.2009;17:32:27;367;80588;17835;Mpp-Betrieb;Mpp;-------
17.10.2009;17:47:25;82;80588;17835;Mpp-Betrieb;Mpp;-------
17.10.2009;18:02:26;49;80588;17835;Mpp-Betrieb;Mpp;-------
17.10.2009;18:17:25;17;80588;17836;Mpp-Betrieb;Mpp;-------
17.10.2009;18:32:24;0;80588;17836;Mpp-Betrieb;Warten;-------
18.10.2009;07:47:27;0;80588;17836;Mpp-Betrieb;Warten;-------
18.10.2009;08:02:25;12;80588;17836;Mpp-Betrieb;Mpp;-------
18.10.2009;08:17:26;29;80588;17836;Mpp-Betrieb;Mpp;-------
18.10.2009;08:32:27;62;80588;17836;Mpp-Betrieb;Mpp;-------
18.10.2009;08:47:25;134;80588;17837;Mpp-Betrieb;Mpp;-------
18.10.2009;09:02:26;160;80588;17837;Mpp-Betrieb;Mpp;-------
18.10.2009;09:17:25;205;80588;17837;Mpp-Betrieb;Mpp;-------
18.10.2009;09:32:25;230;80588;17837;Mpp-Betrieb;Mpp;-------
18.10.2009;09:47:24;392;80588;17838;Mpp-Betrieb;Mpp;-------
18.10.2009;10:02:25;457;80588;17838;Mpp-Betrieb;Mpp;-------
18.10.2009;10:17:24;568;80589;17838;Mpp-Betrieb;Mpp;-------
18.10.2009;10:32:26;524;80589;17838;Mpp-Betrieb;Mpp;-------
18.10.2009;10:47:24;1344;80589;17839;Mpp-Betrieb;Mpp;-------
18.10.2009;11:02:26;1465;80589;17839;Mpp-Betrieb;Mpp;-------
18.10.2009;11:17:25;1194;80590;17839;Mpp-Betrieb;Mpp;-------
18.10.2009;11:32:24;400;80590;17839;Mpp-Betrieb;Mpp;-------
18.10.2009;11:47:26;335;80590;17840;Mpp-Betrieb;Mpp;-------
18.10.2009;12:02:25;643;80590;17840;Mpp-Betrieb;Mpp;-------
18.10.2009;12:17:24;795;80590;17840;Mpp-Betrieb;Mpp;-------
18.10.2009;12:32:24;608;80590;17840;Mpp-Betrieb;Mpp;-------
18.10.2009;12:47:25;733;80591;17841;Mpp-Betrieb;Mpp;-------
18.10.2009;13:02:26;625;80591;17841;Mpp-Betrieb;Mpp;-------
18.10.2009;13:17:25;798;80591;17841;Mpp-Betrieb;Mpp;-------
18.10.2009;13:32:25;912;80591;17841;Mpp-Betrieb;Mpp;-------
18.10.2009;13:47:23;971;80591;17842;Mpp-Betrieb;Mpp;-------
18.10.2009;14:02:25;1367;80592;17842;Mpp-Betrieb;Mpp;-------
18.10.2009;14:17:25;1696;80592;17842;Mpp-Betrieb;Mpp;-------
18.10.2009;14:32:25;1505;80593;17842;Mpp-Betrieb;Mpp;-------
18.10.2009;14:47:24;4053;80593;17843;Mpp-Betrieb;Mpp;-------
18.10.2009;15:02:26;3763;80594;17843;Mpp-Betrieb;Mpp;-------
18.10.2009;15:17:25;1786;80595;17843;Mpp-Betrieb;Mpp;-------
18.10.2009;15:32:24;910;80596;17843;Mpp-Betrieb;Mpp;-------
18.10.2009;15:47:24;2705;80596;17844;Mpp-Betrieb;Mpp;-------
18.10.2009;16:02:25;1113;80597;17844;Mpp-Betrieb;Mpp;-------
18.10.2009;16:17:26;892;80597;17844;Mpp-Betrieb;Mpp;-------
18.10.2009;16:32:25;593;80597;17844;Mpp-Betrieb;Mpp;-------
18.10.2009;16:47:25;370;80597;17845;Mpp-Betrieb;Mpp;-------
18.10.2009;17:02:26;172;80597;17845;Mpp-Betrieb;Mpp;-------
18.10.2009;17:17:25;48;80597;17845;Mpp-Betrieb;Mpp;-------
18.10.2009;17:32:24;45;80597;17845;Mpp-Betrieb;Mpp;-------
18.10.2009;17:47:26;36;80597;17846;Mpp-Betrieb;Mpp;-------
18.10.2009;18:02:25;24;80597;17846;Mpp-Betrieb;Mpp;-------
18.10.2009;18:17:25;0;80597;17846;Mpp-Betrieb;Warten;-------
19.10.2009;08:02:25;12;80597;17846;Mpp-Betrieb;Mpp;-------
19.10.2009;08:17:26;29;80597;17846;Mpp-Betrieb;Mpp;-------
19.10.2009;08:32:25;62;80597;17847;Mpp-Betrieb;Mpp;-------
19.10.2009;08:47:25;103;80598;17847;Mpp-Betrieb;Mpp;-------
19.10.2009;09:02:25;264;80598;17847;Mpp-Betrieb;Mpp;-------
19.10.2009;09:17:26;250;80598;17847;Mpp-Betrieb;Mpp;-------
19.10.2009;09:32:26;379;80598;17848;Mpp-Betrieb;Mpp;-------
19.10.2009;09:47:24;472;80598;17848;Mpp-Betrieb;Mpp;-------
19.10.2009;10:02:25;1370;80598;17848;Mpp-Betrieb;Mpp;-------
19.10.2009;10:17:26;635;80598;17848;Mpp-Betrieb;Mpp;-------
19.10.2009;10:32:25;548;80598;17849;Mpp-Betrieb;Mpp;-------
19.10.2009;10:47:25;733;80599;17849;Mpp-Betrieb;Mpp;-------
19.10.2009;11:02:25;1441;80599;17849;Mpp-Betrieb;Mpp;-------
19.10.2009;11:17:24;1423;80599;17849;Mpp-Betrieb;Mpp;-------
19.10.2009;11:32:26;1342;80599;17850;Mpp-Betrieb;Mpp;-------
19.10.2009;11:47:26;894;80600;17850;Mpp-Betrieb;Mpp;-------
19.10.2009;12:02:25;1594;80600;17850;Mpp-Betrieb;Mpp;-------
19.10.2009;12:17:25;1339;80600;17850;Mpp-Betrieb;Mpp;-------
19.10.2009;12:32:25;939;80601;17851;Mpp-Betrieb;Mpp;-------
19.10.2009;12:47:25;1298;80601;17851;Mpp-Betrieb;Mpp;-------
19.10.2009;13:02:25;1126;80601;17851;Mpp-Betrieb;Mpp;-------
19.10.2009;13:17:25;1197;80602;17851;Mpp-Betrieb;Mpp;-------
19.10.2009;13:32:24;2228;80602;17852;Mpp-Betrieb;Mpp;-------
19.10.2009;13:47:25;4770;80603;17852;Mpp-Betrieb;Mpp;-------
19.10.2009;14:02:26;1231;80604;17852;Mpp-Betrieb;Mpp;-------
19.10.2009;14:17:25;1496;80605;17852;Mpp-Betrieb;Mpp;-------
19.10.2009;14:32:31;4073;80606;17853;Mpp-Betrieb;Mpp;-------
19.10.2009;14:47:25;3961;80606;17853;Mpp-Betrieb;Mpp;-------
19.10.2009;15:02:25;1143;80607;17853;Mpp-Betrieb;Mpp;-------
19.10.2009;15:17:29;1750;80608;17853;Mpp-Betrieb;Mpp;-------
19.10.2009;15:32:24;3557;80609;17854;Mpp-Betrieb;Mpp;-------
19.10.2009;15:47:24;3206;80609;17854;Mpp-Betrieb;Mpp;-------
19.10.2009;16:02:26;1541;80610;17854;Mpp-Betrieb;Mpp;-------
19.10.2009;16:17:25;1115;80610;17854;Mpp-Betrieb;Mpp;-------
19.10.2009;16:32:25;1280;80611;17855;Mpp-Betrieb;Mpp;-------
19.10.2009;16:47:25;1961;80611;17855;Mpp-Betrieb;Mpp;-------
19.10.2009;17:02:25;1382;80612;17855;Mpp-Betrieb;Mpp;-------
19.10.2009;17:17:25;1003;80612;17855;Mpp-Betrieb;Mpp;-------
19.10.2009;17:32:24;522;80612;17856;Mpp-Betrieb;Mpp;-------
19.10.2009;17:47:25;148;80612;17856;Mpp-Betrieb;Mpp;-------
19.10.2009;18:02:25;65;80612;17856;Mpp-Betrieb;Mpp;-------
19.10.2009;18:17:24;35;80612;17856;Mpp-Betrieb;Mpp;-------
19.10.2009;18:32:25;0;80612;17857;Mpp-Betrieb;Warten;-------
20.10.2009;07:47:25;0;80612;17857;Mpp-Betrieb;Warten;-------
20.10.2009;08:02:26;16;80612;17857;Mpp-Betrieb;Mpp;-------
20.10.2009;08:17:25;58;80612;17857;Mpp-Betrieb;Mpp;-------
20.10.2009;08:32:26;81;80612;17857;Mpp-Betrieb;Mpp;-------
20.10.2009;08:47:25;135;80612;17857;Mpp-Betrieb;Mpp;-------
20.10.2009;09:02:26;215;80612;17858;Mpp-Betrieb;Mpp;-------
20.10.2009;09:17:26;346;80612;17858;Mpp-Betrieb;Mpp;-------
20.10.2009;09:32:25;403;80613;17858;Mpp-Betrieb;Mpp;-------
20.10.2009;09:47:25;440;80613;17858;Mpp-Betrieb;Mpp;-------
20.10.2009;10:02:28;633;80613;17859;Mpp-Betrieb;Mpp;-------
20.10.2009;10:17:26;649;80613;17859;Mpp-Betrieb;Mpp;-------
20.10.2009;10:32:25;815;80613;17859;Mpp-Betrieb;Mpp;-------
20.10.2009;10:47:24;1323;80614;17859;Mpp-Betrieb;Mpp;-------
20.10.2009;11:02:26;1120;80614;17860;Mpp-Betrieb;Mpp;-------
20.10.2009;11:17:25;1105;80614;17860;Mpp-Betrieb;Mpp;-------
20.10.2009;11:32:24;1198;80614;17860;Mpp-Betrieb;Mpp;-------
20.10.2009;11:47:24;1563;80615;17860;Mpp-Betrieb;Mpp;-------
20.10.2009;12:02:26;3065;80615;17861;Mpp-Betrieb;Mpp;-------
20.10.2009;12:17:25;4331;80616;17861;Mpp-Betrieb;Mpp;-------
20.10.2009;12:32:24;4282;80617;17861;Mpp-Betrieb;Mpp;-------
20.10.2009;12:47:26;4166;80618;17861;Mpp-Betrieb;Mpp;-------
20.10.2009;13:02:25;4265;80619;17862;Mpp-Betrieb;Mpp;-------
20.10.2009;13:17:27;4219;80620;17862;Mpp-Betrieb;Mpp;-------
20.10.2009;13:32:30;4191;80621;17862;Mpp-Betrieb;Mpp;-------
20.10.2009;13:47:25;4082;80622;17862;Mpp-Betrieb;Mpp;-------
20.10.2009;14:02:24;4011;80623;17863;Mpp-Betrieb;Mpp;-------
20.10.2009;14:17:25;3893;80624;17863;Mpp-Betrieb;Mpp;-------
20.10.2009;14:32:26;3763;80625;17863;Mpp-Betrieb;Mpp;-------
20.10.2009;14:47:26;3598;80626;17863;Mpp-Betrieb;Mpp;-------
20.10.2009;15:02:26;3407;80627;17864;Mpp-Betrieb;Mpp;-------
20.10.2009;15:17:25;3263;80628;17864;Mpp-Betrieb;Mpp;-------
20.10.2009;15:32:26;2909;80629;17864;Mpp-Betrieb;Mpp;-------
20.10.2009;15:47:26;1821;80629;17864;Mpp-Betrieb;Mpp;-------
20.10.2009;16:02:26;1270;80630;17865;Mpp-Betrieb;Mpp;-------
20.10.2009;16:17:25;1009;80630;17865;Mpp-Betrieb;Mpp;-------
20.10.2009;16:32:25;1830;80630;17865;Mpp-Betrieb;Mpp;-------
20.10.2009;16:47:25;1475;80631;17865;Mpp-Betrieb;Mpp;-------
20.10.2009;17:02:27;951;80631;17866;Mpp-Betrieb;Mpp;-------
20.10.2009;17:17:26;507;80631;17866;Mpp-Betrieb;Mpp;-------
20.10.2009;17:32:25;305;80631;17866;Mpp-Betrieb;Mpp;-------
20.10.2009;17:47:24;146;80631;17866;Mpp-Betrieb;Mpp;-------
20.10.2009;18:02:26;25;80632;17867;Mpp-Betrieb;Mpp-Such;-------
20.10.2009;18:17:24;27;80632;17867;Mpp-Betrieb;Mpp;-------
20.10.2009;18:32:25;0;80632;17867;Mpp-Betrieb;Warten;-------
21.10.2009;08:02:26;13;80632;17867;Mpp-Betrieb;Mpp;-------
21.10.2009;08:17:25;68;80632;17867;Mpp-Betrieb;Mpp;-------
21.10.2009;08:32:25;204;80632;17868;Mpp-Betrieb;Mpp;-------
21.10.2009;08:47:26;396;80632;17868;Mpp-Betrieb;Mpp;-------
21.10.2009;09:02:25;872;80632;17868;Mpp-Betrieb;Mpp;-------
21.10.2009;09:17:25;989;80632;17868;Mpp-Betrieb;Mpp;-------
21.10.2009;09:32:27;1106;80632;17869;Mpp-Betrieb;Mpp;-------
21.10.2009;09:47:25;865;80633;17869;Mpp-Betrieb;Mpp;-------
21.10.2009;10:02:25;932;80633;17869;Mpp-Betrieb;Mpp;-------
21.10.2009;10:17:25;879;80633;17869;Mpp-Betrieb;Mpp;-------
21.10.2009;10:32:25;1280;80633;17870;Mpp-Betrieb;Mpp;-------
21.10.2009;10:47:25;1917;80634;17870;Mpp-Betrieb;Mpp;-------
21.10.2009;11:02:25;2890;80634;17870;Mpp-Betrieb;Mpp;-------
21.10.2009;11:17:25;1344;80635;17870;Mpp-Betrieb;Mpp;-------
21.10.2009;11:32:29;837;80635;17871;Mpp-Betrieb;Mpp;-------
21.10.2009;11:47:24;1108;80635;17871;Mpp-Betrieb;Mpp;-------
21.10.2009;12:02:25;2280;80636;17871;Mpp-Betrieb;Mpp;-------
21.10.2009;12:17:25;2838;80636;17871;Mpp-Betrieb;Mpp;-------
21.10.2009;12:32:26;3610;80637;17872;Mpp-Betrieb;Mpp;-------
21.10.2009;12:47:25;4160;80638;17872;Mpp-Betrieb;Mpp;-------
21.10.2009;13:02:26;3545;80639;17872;Mpp-Betrieb;Mpp;-------
21.10.2009;13:17:25;2463;80640;17872;Mpp-Betrieb;Mpp;-------
21.10.2009;13:32:25;2210;80640;17873;Mpp-Betrieb;Mpp;-------
21.10.2009;13:47:25;1549;80640;17873;Mpp-Betrieb;Mpp;-------
21.10.2009;14:02:26;3809;80641;17873;Mpp-Betrieb;Mpp;-------
21.10.2009;14:17:25;1879;80642;17873;Mpp-Betrieb;Mpp;-------
21.10.2009;14:32:30;1192;80642;17874;Mpp-Betrieb;Mpp;-------
21.10.2009;14:47:24;2439;80643;17874;Mpp-Betrieb;Mpp;-------
21.10.2009;15:02:26;3802;80643;17874;Mpp-Betrieb;Mpp;-------
21.10.2009;15:17:25;3501;80644;17874;Mpp-Betrieb;Mpp;-------
21.10.2009;15:32:24;1220;80645;17875;Mpp-Betrieb;Mpp;-------
21.10.2009;15:47:28;1538;80645;17875;Mpp-Betrieb;Mpp;-------
21.10.2009;16:02:25;1029;80646;17875;Mpp-Betrieb;Mpp;-------
21.10.2009;16:17:25;641;80646;17875;Mpp-Betrieb;Mpp;-------
21.10.2009;16:32:24;1301;80646;17876;Mpp-Betrieb;Mpp;-------
21.10.2009;16:47:25;710;80646;17876;Mpp-Betrieb;Mpp;-------
21.10.2009;17:02:25;610;80647;17876;Mpp-Betrieb;Mpp;-------
21.10.2009;17:17:24;611;80647;17876;Mpp-Betrieb;Mpp;-------
21.10.2009;17:32:25;264;80647;17877;Mpp-Betrieb;Mpp;-------
21.10.2009;17:47:25;158;80647;17877;Mpp-Betrieb;Mpp;-------
21.10.2009;18:02:25;52;80647;17877;Mpp-Betrieb;Mpp;-------
21.10.2009;18:17:25;14;80647;17877;Mpp-Betrieb;Mpp;-------
21.10.2009;18:32:24;0;80647;17878;Mpp-Betrieb;Warten;-------
22.10.2009;08:02:25;12;80647;17878;Mpp-Betrieb;Mpp;-------
22.10.2009;08:17:26;51;80647;17878;Mpp-Betrieb;Mpp;-------
22.10.2009;08:32:26;51;80647;17878;Mpp-Betrieb;Mpp-Such;-------
22.10.2009;08:47:25;119;80647;17878;Mpp-Betrieb;Mpp;-------
22.10.2009;09:02:25;157;80647;17879;Mpp-Betrieb;Mpp;-------
22.10.2009;09:17:26;209;80647;17879;Mpp-Betrieb;Mpp;-------
22.10.2009;09:32:25;238;80647;17879;Mpp-Betrieb;Mpp;-------
22.10.2009;09:47:25;281;80647;17879;Mpp-Betrieb;Mpp;-------
22.10.2009;10:02:25;348;80647;17880;Mpp-Betrieb;Mpp;-------
22.10.2009;10:17:26;317;80647;17880;Mpp-Betrieb;Mpp;-------
22.10.2009;10:32:25;441;80647;17880;Mpp-Betrieb;Mpp;-------
22.10.2009;10:47:24;414;80648;17880;Mpp-Betrieb;Mpp;-------
22.10.2009;11:02:25;238;80648;17881;Mpp-Betrieb;Mpp;-------
22.10.2009;11:17:26;247;80648;17881;Mpp-Betrieb;Mpp;-------
22.10.2009;11:32:25;348;80648;17881;Mpp-Betrieb;Mpp;-------
22.10.2009;11:47:26;406;80648;17881;Mpp-Betrieb;Mpp;-------
22.10.2009;12:02:27;518;80648;17882;Mpp-Betrieb;Mpp;-------
22.10.2009;12:17:24;596;80648;17882;Mpp-Betrieb;Mpp;-------
22.10.2009;12:32:25;674;80648;17882;Mpp-Betrieb;Mpp;-------
22.10.2009;12:47:26;700;80648;17882;Mpp-Betrieb;Mpp;-------
22.10.2009;13:02:24;833;80649;17883;Mpp-Betrieb;Mpp;-------
22.10.2009;13:17:26;905;80649;17883;Mpp-Betrieb;Mpp;-------
22.10.2009;13:32:25;1533;80649;17883;Mpp-Betrieb;Mpp;-------
22.10.2009;13:47:26;1449;80650;17883;Mpp-Betrieb;Mpp;-------
22.10.2009;14:02:25;1198;80650;17884;Mpp-Betrieb;Mpp;-------
22.10.2009;14:17:26;1296;80650;17884;Mpp-Betrieb;Mpp;-------
22.10.2009;14:32:25;3659;80651;17884;Mpp-Betrieb;Mpp;-------
22.10.2009;14:47:46;1268;80651;17884;Mpp-Betrieb;Mpp;-------
22.10.2009;15:02:25;1341;80652;17885;Mpp-Betrieb;Mpp;-------
22.10.2009;15:17:25;1314;80652;17885;Mpp-Betrieb;Mpp;-------
22.10.2009;15:32:26;574;80652;17885;Mpp-Betrieb;Mpp;-------
22.10.2009;15:47:25;613;80652;17885;Mpp-Betrieb;Mpp;-------
22.10.2009;16:02:25;506;80653;17886;Mpp-Betrieb;Mpp;-------
22.10.2009;16:17:23;892;80653;17886;Mpp-Betrieb;Mpp;-------
22.10.2009;16:32:25;1485;80653;17886;Mpp-Betrieb;Mpp;-------
22.10.2009;16:47:26;1724;80654;17886;Mpp-Betrieb;Mpp;-------
22.10.2009;17:02:25;1168;80654;17887;Mpp-Betrieb;Mpp;-------
22.10.2009;17:17:24;720;80654;17887;Mpp-Betrieb;Mpp;-------
22.10.2009;17:32:26;390;80654;17887;Mpp-Betrieb;Mpp;-------
22.10.2009;17:47:24;131;80654;17887;Mpp-Betrieb;Mpp;-------
22.10.2009;18:02:25;58;80654;17888;Mpp-Betrieb;Mpp;-------
22.10.2009;18:17:25;26;80654;17888;Mpp-Betrieb;Mpp;-------
22.10.2009;18:32:24;0;80654;17888;Mpp-Betrieb;Warten;-------
23.10.2009;08:02:26;0;80654;17888;Mpp-Betrieb;Warten;-------
23.10.2009;08:17:26;14;80654;17888;Mpp-Betrieb;Mpp;-------
23.10.2009;08:32:26;51;80654;17888;Mpp-Betrieb;Mpp;-------
23.10.2009;08:47:24;67;80654;17889;Mpp-Betrieb;Mpp;-------
23.10.2009;09:02:24;115;80654;17889;Mpp-Betrieb;Mpp;-------
23.10.2009;09:17:25;136;80654;17889;Mpp-Betrieb;Mpp;-------
23.10.2009;09:32:24;171;80654;17889;Mpp-Betrieb;Mpp;-------
23.10.2009;09:47:24;220;80655;17890;Mpp-Betrieb;Mpp;-------
23.10.2009;10:02:25;236;80655;17890;Mpp-Betrieb;Mpp;-------
23.10.2009;10:17:25;282;80655;17890;Mpp-Betrieb;Mpp;-------
23.10.2009;10:32:25;270;80655;17890;Mpp-Betrieb;Mpp;-------
23.10.2009;10:47:25;300;80655;17891;Mpp-Betrieb;Mpp;-------
23.10.2009;11:02:25;386;80655;17891;Mpp-Betrieb;Mpp;-------
23.10.2009;11:17:25;484;80655;17891;Mpp-Betrieb;Mpp;-------
23.10.2009;11:32:25;529;80655;17891;Mpp-Betrieb;Mpp;-------
23.10.2009;11:47:25;501;80655;17892;Mpp-Betrieb;Mpp;-------
23.10.2009;12:02:26;473;80655;17892;Mpp-Betrieb;Mpp;-------
23.10.2009;12:17:26;453;80655;17892;Mpp-Betrieb;Mpp;-------
23.10.2009;12:32:25;513;80656;17892;Mpp-Betrieb;Mpp;-------
23.10.2009;12:47:24;533;80656;17893;Mpp-Betrieb;Mpp;-------
23.10.2009;13:02:26;574;80656;17893;Mpp-Betrieb;Mpp;-------
23.10.2009;13:17:25;848;80656;17893;Mpp-Betrieb;Mpp;-------
23.10.2009;13:32:26;855;80656;17893;Mpp-Betrieb;Mpp;-------
23.10.2009;13:47:24;476;80656;17894;Mpp-Betrieb;Mpp;-------
23.10.2009;14:02:26;255;80657;17894;Mpp-Betrieb;Mpp;-------
23.10.2009;14:17:33;181;80657;17894;Mpp-Betrieb;Mpp;-------
23.10.2009;14:32:25;83;80657;17894;Mpp-Betrieb;Mpp;-------
23.10.2009;14:47:24;161;80657;17895;Mpp-Betrieb;Mpp;-------
23.10.2009;15:02:24;172;80657;17895;Mpp-Betrieb;Mpp;-------
23.10.2009;15:17:25;296;80657;17895;Mpp-Betrieb;Mpp;-------
23.10.2009;15:32:25;263;80657;17895;Mpp-Betrieb;Mpp;-------
23.10.2009;15:47:26;281;80657;17896;Mpp-Betrieb;Mpp;-------
23.10.2009;16:02:25;229;80657;17896;Mpp-Betrieb;Mpp;-------
23.10.2009;16:17:24;219;80657;17896;Mpp-Betrieb;Mpp;-------
23.10.2009;16:32:25;252;80657;17896;Mpp-Betrieb;Mpp;-------
23.10.2009;16:47:26;185;80657;17897;Mpp-Betrieb;Mpp;-------
23.10.2009;17:02:25;114;80657;17897;Mpp-Betrieb;Mpp;-------
23.10.2009;17:17:24;84;80657;17897;Mpp-Betrieb;Mpp;-------
23.10.2009;17:32:24;71;80657;17897;Mpp-Betrieb;Mpp;-------
23.10.2009;17:47:24;51;80657;17898;Mpp-Betrieb;Mpp;-------
23.10.2009;18:02:26;37;80657;17898;Mpp-Betrieb;Mpp;-------
23.10.2009;18:17:24;12;80657;17898;Mpp-Betrieb;Mpp;-------
23.10.2009;18:32:25;0;80657;17898;Mpp-Betrieb;Warten;-------
24.10.2009;08:02:25;12;80657;17898;Mpp-Betrieb;Mpp;-------
24.10.2009;08:17:25;57;80657;17898;Mpp-Betrieb;Mpp;-------
24.10.2009;08:32:26;155;80657;17899;Mpp-Betrieb;Mpp;-------
24.10.2009;08:47:25;428;80657;17899;Mpp-Betrieb;Mpp;-------
24.10.2009;09:02:25;854;80657;17899;Mpp-Betrieb;Mpp;-------
24.10.2009;09:17:26;1038;80658;17899;Mpp-Betrieb;Mpp;-------
24.10.2009;09:32:25;1291;80658;17900;Mpp-Betrieb;Mpp;-------
24.10.2009;09:47:25;1770;80658;17900;Mpp-Betrieb;Mpp;-------
24.10.2009;10:02:26;1430;80659;17900;Mpp-Betrieb;Mpp;-------
24.10.2009;10:17:25;2925;80659;17900;Mpp-Betrieb;Mpp;-------
24.10.2009;10:32:25;1385;80660;17901;Mpp-Betrieb;Mpp;-------
24.10.2009;10:47:25;2753;80660;17901;Mpp-Betrieb;Mpp;-------
24.10.2009;11:02:25;2919;80661;17901;Mpp-Betrieb;Mpp;-------
24.10.2009;11:17:24;4063;80662;17901;Mpp-Betrieb;Mpp;-------
24.10.2009;11:32:24;3004;80662;17902;Mpp-Betrieb;Mpp;-------
24.10.2009;11:47:25;2115;80663;17902;Mpp-Betrieb;Mpp;-------
24.10.2009;12:02:26;1071;80664;17902;Mpp-Betrieb;Mpp;-------
24.10.2009;12:17:26;1286;80664;17902;Mpp-Betrieb;Mpp;-------
24.10.2009;12:32:24;2437;80664;17903;Mpp-Betrieb;Mpp;-------
24.10.2009;12:47:24;1781;80665;17903;Mpp-Betrieb;Mpp;-------
24.10.2009;13:02:25;1643;80665;17903;Mpp-Betrieb;Mpp;-------
24.10.2009;13:17:26;2021;80666;17903;Mpp-Betrieb;Mpp;-------
24.10.2009;13:32:25;4161;80667;17904;Mpp-Betrieb;Mpp;-------
24.10.2009;13:47:24;3502;80667;17904;Mpp-Betrieb;Mpp;-------
24.10.2009;14:02:25;4021;80668;17904;Mpp-Betrieb;Mpp;-------
24.10.2009;14:17:25;3822;80669;17904;Mpp-Betrieb;Mpp;-------
24.10.2009;14:32:31;3654;80670;17905;Mpp-Betrieb;Mpp;-------
24.10.2009;14:47:25;3419;80671;17905;Mpp-Betrieb;Mpp;-------
24.10.2009;15:02:26;1629;80671;17905;Mpp-Betrieb;Mpp;-------
24.10.2009;15:17:25;2927;80672;17905;Mpp-Betrieb;Mpp;-------
24.10.2009;15:32:24;1849;80672;17906;Mpp-Betrieb;Mpp;-------
24.10.2009;15:47:25;2499;80673;17906;Mpp-Betrieb;Mpp;-------
24.10.2009;16:02:26;2024;80673;17906;Mpp-Betrieb;Mpp;-------
24.10.2009;16:17:26;1974;80674;17906;Mpp-Betrieb;Mpp;-------
24.10.2009;16:32:24;1771;80674;17907;Mpp-Betrieb;Mpp;-------
24.10.2009;16:47:25;554;80675;17907;Mpp-Betrieb;Mpp;-------
24.10.2009;17:02:25;373;80675;17907;Mpp-Betrieb;Mpp;-------
24.10.2009;17:17:24;341;80675;17907;Mpp-Betrieb;Mpp;-------
24.10.2009;17:32:25;407;80675;17908;Mpp-Betrieb;Mpp;-------
24.10.2009;17:47:24;X-GMX-UID: uRPacvQJYW0/Jc6FdGRpw650amthc9vI '272;80675;17908;Mpp-Betrieb;Mpp;-------
24.10.2009;18:02:26;116;80675;17908;Mpp-Betrieb;Mpp;-------
24.10.2009;18:17:25;25;80675;17908;Mpp-Betrieb;Mpp-Such;-------
24.10.2009;18:32:25;0;80675;17909;Mpp-Betrieb;Warten;-------
25.10.2009;07:02:25;14;80675;17909;Mpp-Betrieb;Mpp;-------
25.10.2009;07:17:26;49;80675;17909;Mpp-Betrieb;Mpp;-------
25.10.2009;07:32:25;115;80675;17909;Mpp-Betrieb;Mpp;-------
25.10.2009;07:47:26;129;80675;17909;Mpp-Betrieb;Mpp;-------
25.10.2009;08:02:26;230;80675;17910;Mpp-Betrieb;Mpp;-------
25.10.2009;08:17:24;384;80675;17910;Mpp-Betrieb;Mpp;-------
25.10.2009;08:32:25;447;80675;17910;Mpp-Betrieb;Mpp;-------
25.10.2009;08:47:25;582;80675;17910;Mpp-Betrieb;Mpp;-------
25.10.2009;09:02:25;790;80676;17911;Mpp-Betrieb;Mpp;-------
25.10.2009;09:17:25;709;80676;17911;Mpp-Betrieb;Mpp;-------
25.10.2009;09:32:24;928;80676;17911;Mpp-Betrieb;Mpp;-------
25.10.2009;09:47:24;1197;80676;17911;Mpp-Betrieb;Mpp;-------
25.10.2009;10:02:26;949;80677;17912;Mpp-Betrieb;Mpp;-------
25.10.2009;10:17:24;1033;80677;17912;Mpp-Betrieb;Mpp;-------
25.10.2009;10:32:26;907;80677;17912;Mpp-Betrieb;Mpp;-------
25.10.2009;10:47:26;1258;80677;17912;Mpp-Betrieb;Mpp;-------
25.10.2009;11:02:26;1372;80678;17913;Mpp-Betrieb;Mpp;-------
25.10.2009;11:17:25;812;80678;17913;Mpp-Betrieb;Mpp;-------
25.10.2009;11:32:24;787;80678;17913;Mpp-Betrieb;Mpp;-------
25.10.2009;11:47:25;748;80678;17913;Mpp-Betrieb;Mpp;-------
25.10.2009;12:02:26;616;80678;17914;Mpp-Betrieb;Mpp;-------
25.10.2009;12:17:25;785;80679;17914;Mpp-Betrieb;Mpp;-------
25.10.2009;12:32:26;1173;80679;17914;Mpp-Betrieb;Mpp;-------
25.10.2009;12:47:24;1166;80679;17914;Mpp-Betrieb;Mpp;-------
25.10.2009;13:02:26;1114;80679;17915;Mpp-Betrieb;Mpp;-------
25.10.2009;13:17:26;864;80680;17915;Mpp-Betrieb;Mpp;-------
25.10.2009;13:32:26;821;80680;17915;Mpp-Betrieb;Mpp;-------
25.10.2009;13:47:24;507;80680;17915;Mpp-Betrieb;Mpp;-------
25.10.2009;14:02:25;371;80680;17916;Mpp-Betrieb;Mpp;-------
25.10.2009;14:17:26;213;80680;17916;Mpp-Betrieb;Mpp;-------
25.10.2009;14:32:24;181;80680;17916;Mpp-Betrieb;Mpp;-------
25.10.2009;14:47:26;94;80680;17916;Mpp-Betrieb;Mpp;-------
25.10.2009;15:02:25;170;80680;17917;Mpp-Betrieb;Mpp;-------
25.10.2009;15:17:24;239;80680;17917;Mpp-Betrieb;Mpp;-------
25.10.2009;15:32:24;243;80680;17917;Mpp-Betrieb;Mpp;-------
25.10.2009;15:47:24;236;80681;17917;Mpp-Betrieb;Mpp;-------
25.10.2009;16:02:26;119;80681;17918;Mpp-Betrieb;Mpp;-------
25.10.2009;16:17:23;56;80681;17918;Mpp-Betrieb;Mpp;-------
25.10.2009;16:32:25;57;80681;17918;Mpp-Betrieb;Mpp;-------
25.10.2009;16:47:26;27;80681;17918;Mpp-Betrieb;Mpp;-------
25.10.2009;17:02:26;0;80681;17919;Mpp-Betrieb;Warten;-------
26.10.2009;07:02:25;0;80681;17919;Mpp-Betrieb;Warten;-------
26.10.2009;07:17:25;13;80681;17919;Mpp-Betrieb;Mpp;-------
26.10.2009;07:32:25;43;80681;17919;Mpp-Betrieb;Mpp;-------
26.10.2009;07:47:26;112;80681;17919;Mpp-Betrieb;Mpp;-------
26.10.2009;08:02:25;225;80681;17919;Mpp-Betrieb;Mpp;-------
26.10.2009;08:17:25;266;80681;17920;Mpp-Betrieb;Mpp;-------
26.10.2009;08:32:26;196;80681;17920;Mpp-Betrieb;Mpp;-------
26.10.2009;08:47:26;183;80681;17920;Mpp-Betrieb;Mpp;-------
26.10.2009;09:02:25;305;80681;17920;Mpp-Betrieb;Mpp;-------
26.10.2009;09:17:24;493;80681;17921;Mpp-Betrieb;Mpp;-------
26.10.2009;09:32:26;567;80681;17921;Mpp-Betrieb;Mpp;-------
26.10.2009;09:47:26;722;80681;17921;Mpp-Betrieb;Mpp;-------
26.10.2009;10:02:26;896;80682;17921;Mpp-Betrieb;Mpp;-------
26.10.2009;10:17:26;712;80682;17922;Mpp-Betrieb;Mpp;-------
26.10.2009;10:32:25;827;80682;17922;Mpp-Betrieb;Mpp;-------
26.10.2009;10:47:26;680;80682;17922;Mpp-Betrieb;Mpp;-------
26.10.2009;11:02:25;574;80682;17922;Mpp-Betrieb;Mpp;-------
26.10.2009;11:17:25;596;80682;17923;Mpp-Betrieb;Mpp;-------
26.10.2009;11:32:25;779;80683;17923;Mpp-Betrieb;Mpp;-------
26.10.2009;11:47:25;732;80683;17923;Mpp-Betrieb;Mpp;-------
26.10.2009;12:02:27;1259;80683;17923;Mpp-Betrieb;Mpp;-------
26.10.2009;12:17:24;1063;80684;17924;Mpp-Betrieb;Mpp;-------
26.10.2009;12:32:25;1177;80684;17924;Mpp-Betrieb;Mpp;-------
26.10.2009;12:47:25;909;80684;17924;Mpp-Betrieb;Mpp;-------
26.10.2009;13:02:25;911;80684;17924;Mpp-Betrieb;Mpp;-------
26.10.2009;13:17:26;1279;80684;17925;Mpp-Betrieb;Mpp;-------
26.10.2009;13:32:25;624;80685;17925;Mpp-Betrieb;Mpp;-------
26.10.2009;13:47:24;775;80685;17925;Mpp-Betrieb;Mpp;-------
26.10.2009;14:02:25;705;80685;17925;Mpp-Betrieb;Mpp;-------
26.10.2009;14:17:25;1697;80685;17926;Mpp-Betrieb;Mpp;-------
26.10.2009;14:32:26;769;80686;17926;Mpp-Betrieb;Mpp;-------
26.10.2009;14:47:24;689;80686;17926;Mpp-Betrieb;Mpp;-------
26.10.2009;15:02:26;767;80686;17926;Mpp-Betrieb;Mpp;-------
26.10.2009;15:17:25;549;80686;17927;Mpp-Betrieb;Mpp;-------
26.10.2009;15:32:24;483;80686;17927;Mpp-Betrieb;Mpp;-------
26.10.2009;15:47:26;470;80686;17927;Mpp-Betrieb;Mpp;-------
26.10.2009;16:02:25;332;80686;17927;Mpp-Betrieb;Mpp;-------
26.10.2009;16:17:24;360;80687;17928;Mpp-Betrieb;Mpp;-------
26.10.2009;16:32:25;133;80687;17928;Mpp-Betrieb;Mpp;-------
26.10.2009;16:47:24;60;80687;17928;Mpp-Betrieb;Mpp;-------
26.10.2009;17:02:25;21;80687;17928;Mpp-Betrieb;Mpp;-------
26.10.2009;17:17:27;0;80687;17929;Mpp-Betrieb;Warten;-------
27.10.2009;07:02:25;15;80687;17929;Mpp-Betrieb;Mpp;-------
27.10.2009;07:17:24;58;80687;17929;Mpp-Betrieb;Mpp;-------
27.10.2009;07:32:26;122;80687;17929;Mpp-Betrieb;Mpp;-------
27.10.2009;07:47:26;253;80687;17930;Mpp-Betrieb;Mpp;-------
27.10.2009;08:02:25;665;80687;17930;Mpp-Betrieb;Mpp;-------
27.10.2009;08:17:26;1017;80687;17930;Mpp-Betrieb;Mpp;-------
27.10.2009;08:32:25;1153;80687;17930;Mpp-Betrieb;Mpp;-------
27.10.2009;08:47:25;1505;80688;17931;Mpp-Betrieb;Mpp;-------
27.10.2009;09:02:25;2105;80688;17931;Mpp-Betrieb;Mpp;-------
27.10.2009;09:17:29;2576;80689;17931;Mpp-Betrieb;Mpp;-------
27.10.2009;09:32:25;2165;80689;17931;Mpp-Betrieb;Mpp;-------
27.10.2009;09:47:24;2747;80690;17932;Mpp-Betrieb;Mpp;-------
27.10.2009;10:02:24;3280;80691;17932;Mpp-Betrieb;Mpp;-------
27.10.2009;10:17:25;3384;80692;17932;Mpp-Betrieb;Mpp;-------
27.10.2009;10:32:25;2863;80692;17932;Mpp-Betrieb;Mpp;-------
27.10.2009;10:47:26;3712;80693;17933;Mpp-Betrieb;Mpp;-------
27.10.2009;11:02:25;3939;80694;17933;Mpp-Betrieb;Mpp;-------
27.10.2009;11:17:25;4018;80695;17933;Mpp-Betrieb;Mpp;-------
27.10.2009;11:32:25;3920;80696;17933;Mpp-Betrieb;Mpp;-------
27.10.2009;11:47:25;3777;80697;17934;Mpp-Betrieb;Mpp;-------
27.10.2009;12:02:29;4019;80698;17934;Mpp-Betrieb;Mpp;-------
27.10.2009;12:17:24;4033;80699;17934;Mpp-Betrieb;Mpp;-------
27.10.2009;12:32:25;4069;80700;17934;Mpp-Betrieb;Mpp;-------
27.10.2009;12:47:25;3195;80701;17935;Mpp-Betrieb;Mpp;-------
27.10.2009;13:02:25;3879;80702;17935;Mpp-Betrieb;Mpp;-------
27.10.2009;13:17:26;3799;80703;17935;Mpp-Betrieb;Mpp;-------
27.10.2009;13:32:26;3219;80704;17935;Mpp-Betrieb;Mpp;-------
27.10.2009;13:47:28;3462;80704;17936;Mpp-Betrieb;Mpp;-------
27.10.2009;14:02:26;3432;80705;17936;Mpp-Betrieb;Mpp;-------
27.10.2009;14:17:26;3289;80706;17936;Mpp-Betrieb;Mpp;-------
27.10.2009;14:32:24;2625;80707;17936;Mpp-Betrieb;Mpp;-------
27.10.2009;14:47:25;2464;80707;17937;Mpp-Betrieb;Mpp;-------
27.10.2009;15:02:25;1166;80708;17937;Mpp-Betrieb;Mpp;-------
27.10.2009;15:17:24;1893;80708;17937;Mpp-Betrieb;Mpp;-------
27.10.2009;15:32:24;1325;80709;17937;Mpp-Betrieb;Mpp;-------
27.10.2009;15:47:25;1081;80709;17938;Mpp-Betrieb;Mpp;-------
27.10.2009;16:02:25;602;80709;17938;Mpp-Betrieb;Mpp;-------
27.10.2009;16:17:24;440;80709;17938;Mpp-Betrieb;Mpp;-------
27.10.2009;16:32:25;284;80709;17938;Mpp-Betrieb;Mpp;-------
27.10.2009;16:47:26;157;80709;17939;Mpp-Betrieb;Mpp;-------
27.10.2009;17:02:26;54;80709;17939;Mpp-Betrieb;Mpp;-------
27.10.2009;17:17:24;17;80710;17939;Mpp-Betrieb;Mpp;-------
27.10.2009;17:32:26;0;80710;17939;Mpp-Betrieb;Warten;-------
28.10.2009;07:02:25;0;80710;17939;Mpp-Betrieb;Warten;-------
28.10.2009;07:17:26;70;80710;17939;Mpp-Betrieb;Mpp;-------
28.10.2009;07:32:24;237;80710;17939;Mpp-Betrieb;Mpp;-------
28.10.2009;07:47:25;401;80710;17940;Mpp-Betrieb;Mpp;-------
28.10.2009;08:02:26;690;80710;17940;Mpp-Betrieb;Mpp;-------
28.10.2009;08:17:24;827;80710;17940;Mpp-Betrieb;Mpp;-------
28.10.2009;08:32:25;1021;80710;17940;Mpp-Betrieb;Mpp;-------
28.10.2009;08:47:25;1161;80710;17941;Mpp-Betrieb;Mpp;-------
28.10.2009;09:02:26;864;80711;17941;Mpp-Betrieb;Mpp;-------
28.10.2009;09:17:25;1358;80711;17941;Mpp-Betrieb;Mpp;-------
28.10.2009;09:32:25;2912;80712;17941;Mpp-Betrieb;Mpp;-------
28.10.2009;09:47:24;3072;80712;17942;Mpp-Betrieb;Mpp;-------
28.10.2009;10:02:26;3295;80713;17942;Mpp-Betrieb;Mpp;-------
28.10.2009;10:17:25;3311;80714;17942;Mpp-Betrieb;Mpp;-------
28.10.2009;10:32:25;3695;80715;17942;Mpp-Betrieb;Mpp;-------
28.10.2009;10:47:26;2664;80716;17943;Mpp-Betrieb;Mpp;-------
28.10.2009;11:02:25;3934;80716;17943;Mpp-Betrieb;Mpp;-------
28.10.2009;11:17:24;3964;80717;17943;Mpp-Betrieb;Mpp;-------
28.10.2009;11:32:27;3204;80718;17943;Mpp-Betrieb;Mpp;-------
28.10.2009;11:47:30;2662;80719;17944;Mpp-Betrieb;Mpp;-------
28.10.2009;12:02:25;2565;80720;17944;Mpp-Betrieb;Mpp;-------
28.10.2009;12:17:25;2730;80721;17944;Mpp-Betrieb;Mpp;-------
28.10.2009;12:32:25;2027;80721;17944;Mpp-Betrieb;Mpp;-------
28.10.2009;12:47:25;2020;80722;17945;Mpp-Betrieb;Mpp;-------
28.10.2009;13:02:25;2644;80722;17945;Mpp-Betrieb;Mpp;-------
28.10.2009;13:17:24;1925;80723;17945;Mpp-Betrieb;Mpp;-------
28.10.2009;13:32:26;1744;80723;17945;Mpp-Betrieb;Mpp;-------
