Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
28.10.2009;13:47:25;1826;80724;17946;Mpp-Betrieb;Mpp;-------
28.10.2009;14:02:25;1614;80724;17946;Mpp-Betrieb;Mpp;-------
28.10.2009;14:17:24;1993;80725;17946;Mpp-Betrieb;Mpp;-------
28.10.2009;14:32:24;2458;80725;17946;Mpp-Betrieb;Mpp;-------
28.10.2009;14:47:24;2202;80726;17947;Mpp-Betrieb;Mpp;-------
28.10.2009;15:02:25;2116;80726;17947;Mpp-Betrieb;Mpp;-------
28.10.2009;15:17:24;1978;80727;17947;Mpp-Betrieb;Mpp;-------
28.10.2009;15:32:25;782;80727;17947;Mpp-Betrieb;Mpp;-------
28.10.2009;15:47:24;1219;80727;17948;Mpp-Betrieb;Mpp;-------
28.10.2009;16:02:26;508;80728;17948;Mpp-Betrieb;Mpp;-------
28.10.2009;16:17:24;334;80728;17948;Mpp-Betrieb;Mpp;-------
28.10.2009;16:32:24;247;80728;17948;Mpp-Betrieb;Mpp;-------
28.10.2009;16:47:25;137;80728;17949;Mpp-Betrieb;Mpp;-------
28.10.2009;17:02:27;35;80728;17949;Mpp-Betrieb;Mpp;-------
28.10.2009;17:17:25;0;80728;17949;Mpp-Betrieb;Warten;-------
29.10.2009;07:02:25;12;80728;17949;Mpp-Betrieb;Mpp;-------
29.10.2009;07:17:26;37;80728;17949;Mpp-Betrieb;Mpp;-------
29.10.2009;07:32:26;89;80728;17950;Mpp-Betrieb;Mpp;-------
29.10.2009;07:47:25;187;80728;17950;Mpp-Betrieb;Mpp;-------
29.10.2009;08:02:26;626;80728;17950;Mpp-Betrieb;Mpp;-------
29.10.2009;08:17:26;849;80728;17950;Mpp-Betrieb;Mpp;-------
29.10.2009;08:32:26;997;80728;17951;Mpp-Betrieb;Mpp;-------
29.10.2009;08:47:25;1324;80729;17951;Mpp-Betrieb;Mpp;-------
29.10.2009;09:02:26;2217;80729;17951;Mpp-Betrieb;Mpp;-------
29.10.2009;09:17:25;2536;80730;17951;Mpp-Betrieb;Mpp;-------
29.10.2009;09:32:25;2762;80730;17952;Mpp-Betrieb;Mpp;-------
29.10.2009;09:47:29;3244;80731;17952;Mpp-Betrieb;Mpp;-------
29.10.2009;10:02:24;3737;80732;17952;Mpp-Betrieb;Mpp;-------
29.10.2009;10:17:29;3709;80733;17952;Mpp-Betrieb;Mpp;-------
29.10.2009;10:32:25;3745;80733;17953;Mpp-Betrieb;Mpp;-------
29.10.2009;10:47:25;3757;80734;17953;Mpp-Betrieb;Mpp;-------
29.10.2009;11:02:25;3757;80735;17953;Mpp-Betrieb;Mpp;-------
29.10.2009;11:17:25;3863;80736;17953;Mpp-Betrieb;Mpp;-------
29.10.2009;11:32:26;3922;80737;17954;Mpp-Betrieb;Mpp;-------
29.10.2009;11:47:26;3894;80738;17954;Mpp-Betrieb;Mpp;-------
29.10.2009;12:02:25;3852;80739;17954;Mpp-Betrieb;Mpp;-------
29.10.2009;12:17:25;3762;80740;17954;Mpp-Betrieb;Mpp;-------
29.10.2009;12:32:25;3787;80741;17955;Mpp-Betrieb;Mpp;-------
29.10.2009;12:47:24;3703;80742;17955;Mpp-Betrieb;Mpp;-------
29.10.2009;13:02:26;3644;80743;17955;Mpp-Betrieb;Mpp;-------
29.10.2009;13:17:26;3550;80744;17955;Mpp-Betrieb;Mpp;-------
29.10.2009;13:32:25;3439;80744;17956;Mpp-Betrieb;Mpp;-------
29.10.2009;13:47:25;3300;80745;17956;Mpp-Betrieb;Mpp;-------
29.10.2009;14:02:26;3147;80746;17956;Mpp-Betrieb;Mpp;-------
29.10.2009;14:17:25;3014;80747;17956;Mpp-Betrieb;Mpp;-------
29.10.2009;14:32:24;2779;80748;17957;Mpp-Betrieb;Mpp;-------
29.10.2009;14:47:24;2541;80748;17957;Mpp-Betrieb;Mpp;-------
29.10.2009;15:02:25;2290;80749;17957;Mpp-Betrieb;Mpp;-------
29.10.2009;15:17:26;1987;80749;17957;Mpp-Betrieb;Mpp;-------
29.10.2009;15:32:26;1708;80750;17958;Mpp-Betrieb;Mpp;-------
29.10.2009;15:47:24;1410;80750;17958;Mpp-Betrieb;Mpp;-------
29.10.2009;16:02:26;1040;80750;17958;Mpp-Betrieb;Mpp;-------
29.10.2009;16:17:26;412;80751;17958;Mpp-Betrieb;Mpp;-------
29.10.2009;16:32:26;248;80751;17959;Mpp-Betrieb;Mpp;-------
29.10.2009;16:47:26;20;80751;17959;Mpp-Betrieb;Mpp-Such;-------
29.10.2009;17:02:25;21;80751;17959;Mpp-Betrieb;Mpp;-------
29.10.2009;17:17:24;0;80751;17959;Mpp-Betrieb;Netzueb.;-------
30.10.2009;07:32:25;0;80751;17959;Mpp-Betrieb;Warten;-------
30.10.2009;07:47:25;13;80751;17960;Mpp-Betrieb;Mpp;-------
30.10.2009;08:02:25;24;80751;17960;Mpp-Betrieb;Mpp;-------
30.10.2009;08:17:26;27;80751;17960;Mpp-Betrieb;Mpp;-------
30.10.2009;08:32:26;30;80751;17960;Mpp-Betrieb;Mpp;-------
30.10.2009;08:47:26;51;80751;17961;Mpp-Betrieb;Mpp;-------
30.10.2009;09:02:24;67;80751;17961;Mpp-Betrieb;Mpp;-------
30.10.2009;09:17:26;94;80751;17961;Mpp-Betrieb;Mpp;-------
30.10.2009;09:32:26;140;80751;17961;Mpp-Betrieb;Mpp;-------
30.10.2009;09:47:25;123;80751;17962;Mpp-Betrieb;Mpp;-------
30.10.2009;10:02:25;142;80751;17962;Mpp-Betrieb;Mpp;-------
30.10.2009;10:17:25;138;80751;17962;Mpp-Betrieb;Mpp;-------
30.10.2009;10:32:24;183;80751;17962;Mpp-Betrieb;Mpp;-------
30.10.2009;10:47:24;233;80751;17963;Mpp-Betrieb;Mpp;-------
30.10.2009;11:02:25;233;80751;17963;Mpp-Betrieb;Mpp;-------
30.10.2009;11:17:26;260;80751;17963;Mpp-Betrieb;Mpp;-------
30.10.2009;11:32:25;264;80751;17963;Mpp-Betrieb;Mpp;-------
30.10.2009;11:47:24;343;80751;17964;Mpp-Betrieb;Mpp;-------
30.10.2009;12:02:26;345;80751;17964;Mpp-Betrieb;Mpp;-------
30.10.2009;12:17:27;280;80751;17964;Mpp-Betrieb;Mpp;-------
30.10.2009;12:32:24;297;80752;17964;Mpp-Betrieb;Mpp;-------
30.10.2009;12:47:28;353;80752;17965;Mpp-Betrieb;Mpp;-------
30.10.2009;13:02:25;642;80752;17965;Mpp-Betrieb;Mpp;-------
30.10.2009;13:17:25;444;80752;17965;Mpp-Betrieb;Mpp;-------
30.10.2009;13:32:25;407;80752;17965;Mpp-Betrieb;Mpp;-------
30.10.2009;13:47:24;402;80752;17966;Mpp-Betrieb;Mpp;-------
30.10.2009;14:02:25;277;80752;17966;Mpp-Betrieb;Mpp;-------
30.10.2009;14:17:26;263;80752;17966;Mpp-Betrieb;Mpp;-------
30.10.2009;14:32:25;367;80752;17966;Mpp-Betrieb;Mpp;-------
30.10.2009;14:47:25;315;80752;17967;Mpp-Betrieb;Mpp;-------
30.10.2009;15:02:25;272;80753;17967;Mpp-Betrieb;Mpp;-------
30.10.2009;15:17:25;259;80753;17967;Mpp-Betrieb;Mpp;-------
30.10.2009;15:32:26;251;80753;17967;Mpp-Betrieb;Mpp;-------
30.10.2009;15:47:25;196;80753;17968;Mpp-Betrieb;Mpp;-------
30.10.2009;16:02:26;128;80753;17968;Mpp-Betrieb;Mpp;-------
30.10.2009;16:17:26;116;80753;17968;Mpp-Betrieb;Mpp;-------
30.10.2009;16:32:27;50;80753;17968;Mpp-Betrieb;Mpp;-------
30.10.2009;16:47:25;32;80753;17969;Mpp-Betrieb;Mpp;-------
30.10.2009;17:02:25;0;80753;17969;Mpp-Betrieb;Warten;-------
31.10.2009;07:17:25;0;80753;17969;Mpp-Betrieb;Warten;-------
31.10.2009;07:32:25;30;80753;17969;Mpp-Betrieb;Mpp-Such;-------
31.10.2009;07:47:26;38;80753;17969;Mpp-Betrieb;Mpp;-------
31.10.2009;08:02:25;94;80753;17969;Mpp-Betrieb;Mpp;-------
31.10.2009;08:17:26;162;80753;17970;Mpp-Betrieb;Mpp;-------
31.10.2009;08:32:25;166;80753;17970;Mpp-Betrieb;Mpp;-------
31.10.2009;08:47:26;111;80753;17970;Mpp-Betrieb;Mpp;-------
31.10.2009;09:02:24;322;80753;17970;Mpp-Betrieb;Mpp;-------
31.10.2009;09:17:26;559;80753;17971;Mpp-Betrieb;Mpp;-------
31.10.2009;09:32:26;564;80753;17971;Mpp-Betrieb;Mpp;-------
31.10.2009;09:47:25;531;80753;17971;Mpp-Betrieb;Mpp;-------
31.10.2009;10:02:25;715;80754;17971;Mpp-Betrieb;Mpp;-------
31.10.2009;10:17:25;749;80754;17972;Mpp-Betrieb;Mpp;-------
31.10.2009;10:32:24;681;80754;17972;Mpp-Betrieb;Mpp;-------
31.10.2009;10:47:25;702;80754;17972;Mpp-Betrieb;Mpp;-------
31.10.2009;11:02:26;1274;80754;17972;Mpp-Betrieb;Mpp;-------
31.10.2009;11:17:24;1772;80755;17973;Mpp-Betrieb;Mpp;-------
31.10.2009;11:32:26;1964;80756;17973;Mpp-Betrieb;Mpp;-------
31.10.2009;11:47:24;2431;80756;17973;Mpp-Betrieb;Mpp;-------
31.10.2009;12:02:25;1498;80757;17973;Mpp-Betrieb;Mpp;-------
31.10.2009;12:17:26;3022;80757;17974;Mpp-Betrieb;Mpp;-------
31.10.2009;12:32:24;2514;80758;17974;Mpp-Betrieb;Mpp;-------
31.10.2009;12:47:25;3493;80759;17974;Mpp-Betrieb;Mpp;-------
31.10.2009;13:02:26;3352;80759;17974;Mpp-Betrieb;Mpp;-------
31.10.2009;13:17:24;3225;80760;17975;Mpp-Betrieb;Mpp;-------
31.10.2009;13:32:25;3077;80761;17975;Mpp-Betrieb;Mpp;-------
31.10.2009;13:47:25;1668;80762;17975;Mpp-Betrieb;Mpp;-------
31.10.2009;14:02:24;2802;80762;17975;Mpp-Betrieb;Mpp;-------
31.10.2009;14:17:24;3016;80763;17976;Mpp-Betrieb;Mpp;-------
31.10.2009;14:32:26;1503;80764;17976;Mpp-Betrieb;Mpp;-------
31.10.2009;14:47:24;1767;80764;17976;Mpp-Betrieb;Mpp;-------
31.10.2009;15:02:25;987;80764;17976;Mpp-Betrieb;Mpp;-------
31.10.2009;15:17:26;713;80765;17977;Mpp-Betrieb;Mpp;-------
31.10.2009;15:32:24;478;80765;17977;Mpp-Betrieb;Mpp;-------
31.10.2009;15:47:24;322;80765;17977;Mpp-Betrieb;Mpp;-------
31.10.2009;16:02:25;385;80765;17977;Mpp-Betrieb;Mpp;-------
31.10.2009;16:17:23;378;80765;17978;Mpp-Betrieb;Mpp;-------
31.10.2009;16:32:25;229;80765;17978;Mpp-Betrieb;Mpp;-------
31.10.2009;16:47:26;76;80765;17978;Mpp-Betrieb;Mpp;-------
31.10.2009;17:02:25;23;80765;17978;Mpp-Betrieb;Mpp;-------
31.10.2009;17:17:25;0;80765;17979;Mpp-Betrieb;Warten;-------
01.11.2009;07:02:25;0;80765;17979;Mpp-Betrieb;Warten;-------
01.11.2009;07:17:25;28;80765;17979;Mpp-Betrieb;Mpp;-------
01.11.2009;07:32:26;86;80765;17979;Mpp-Betrieb;Mpp;-------
01.11.2009;07:47:25;172;80765;17979;Mpp-Betrieb;Mpp;-------
01.11.2009;08:02:27;223;80765;17980;Mpp-Betrieb;Mpp;-------
01.11.2009;08:17:26;310;80765;17980;Mpp-Betrieb;Mpp;-------
01.11.2009;08:32:26;476;80765;17980;Mpp-Betrieb;Mpp;-------
01.11.2009;08:47:26;637;80766;17980;Mpp-Betrieb;Mpp;-------
01.11.2009;09:02:26;946;80766;17981;Mpp-Betrieb;Mpp;-------
01.11.2009;09:17:24;1003;80766;17981;Mpp-Betrieb;Mpp;-------
01.11.2009;09:32:26;1170;80766;17981;Mpp-Betrieb;Mpp;-------
01.11.2009;09:47:25;1647;80767;17981;Mpp-Betrieb;Mpp;-------
01.11.2009;10:02:25;1450;80767;17982;Mpp-Betrieb;Mpp;-------
01.11.2009;10:17:25;2177;80768;17982;Mpp-Betrieb;Mpp;-------
01.11.2009;10:32:24;3568;80768;17982;Mpp-Betrieb;Mpp;-------
01.11.2009;10:47:24;3546;80769;17982;Mpp-Betrieb;Mpp;-------
01.11.2009;11:02:26;3624;80770;17983;Mpp-Betrieb;Mpp;-------
01.11.2009;11:17:24;3783;80771;17983;Mpp-Betrieb;Mpp;-------
01.11.2009;11:32:24;3434;80772;17983;Mpp-Betrieb;Mpp;-------
01.11.2009;11:47:25;3686;80773;17983;Mpp-Betrieb;Mpp;-------
01.11.2009;12:02:26;3845;80774;17984;Mpp-Betrieb;Mpp;-------
01.11.2009;12:17:27;3815;80775;17984;Mpp-Betrieb;Mpp;-------
01.11.2009;12:32:26;3683;80776;17984;Mpp-Betrieb;Mpp;-------
01.11.2009;12:47:26;3710;80777;17984;Mpp-Betrieb;Mpp;-------
01.11.2009;13:02:25;3585;80778;17985;Mpp-Betrieb;Mpp;-------
01.11.2009;13:17:24;3388;80778;17985;Mpp-Betrieb;Mpp;-------
01.11.2009;13:32:24;3148;80779;17985;Mpp-Betrieb;Mpp;-------
01.11.2009;13:47:24;2699;80780;17985;Mpp-Betrieb;Mpp;-------
01.11.2009;14:02:25;2585;80781;17986;Mpp-Betrieb;Mpp;-------
01.11.2009;14:17:24;2319;80781;17986;Mpp-Betrieb;Mpp;-------
01.11.2009;14:32:24;1903;80782;17986;Mpp-Betrieb;Mpp;-------
01.11.2009;14:47:24;2023;80782;17986;Mpp-Betrieb;Mpp;-------
01.11.2009;15:02:24;1567;80783;17987;Mpp-Betrieb;Mpp;-------
01.11.2009;15:17:26;1210;80783;17987;Mpp-Betrieb;Mpp;-------
01.11.2009;15:32:24;806;80783;17987;Mpp-Betrieb;Mpp;-------
01.11.2009;15:47:25;495;80784;17987;Mpp-Betrieb;Mpp;-------
01.11.2009;16:02:26;385;80784;17988;Mpp-Betrieb;Mpp;-------
01.11.2009;16:17:24;322;80784;17988;Mpp-Betrieb;Mpp;-------
01.11.2009;16:32:25;160;80784;17988;Mpp-Betrieb;Mpp;-------
01.11.2009;16:47:25;56;80784;17988;Mpp-Betrieb;Mpp;-------
01.11.2009;17:02:25;16;80784;17989;Mpp-Betrieb;Mpp;-------
01.11.2009;17:17:24;0;80784;17989;Mpp-Betrieb;Warten;-------
02.11.2009;07:17:25;0;80784;17989;Mpp-Betrieb;Warten;-------
02.11.2009;07:32:24;13;80784;17989;Mpp-Betrieb;Mpp;-------
02.11.2009;07:47:24;23;80784;17989;Mpp-Betrieb;Mpp;-------
02.11.2009;08:02:26;30;80784;17989;Mpp-Betrieb;Mpp;-------
02.11.2009;08:17:25;89;80784;17990;Mpp-Betrieb;Mpp;-------
02.11.2009;08:32:25;85;80784;17990;Mpp-Betrieb;Mpp;-------
02.11.2009;08:47:25;116;80784;17990;Mpp-Betrieb;Mpp;-------
02.11.2009;09:02:25;100;80784;17990;Mpp-Betrieb;Mpp;-------
02.11.2009;09:17:24;110;80784;17991;Mpp-Betrieb;Mpp;-------
02.11.2009;09:32:25;101;80784;17991;Mpp-Betrieb;Mpp;-------
02.11.2009;09:47:24;94;80784;17991;Mpp-Betrieb;Mpp;-------
02.11.2009;10:02:25;167;80784;17991;Mpp-Betrieb;Mpp-Such;-------
02.11.2009;10:17:25;316;80784;17992;Mpp-Betrieb;Mpp;-------
02.11.2009;10:32:24;339;80784;17992;Mpp-Betrieb;Mpp;-------
02.11.2009;10:47:28;350;80784;17992;Mpp-Betrieb;Mpp;-------
02.11.2009;11:02:25;240;80784;17992;Mpp-Betrieb;Mpp;-------
02.11.2009;11:17:24;221;80784;17993;Mpp-Betrieb;Mpp;-------
02.11.2009;11:32:28;399;80784;17993;Mpp-Betrieb;Mpp;-------
02.11.2009;11:47:24;299;80785;17993;Mpp-Betrieb;Mpp;-------
02.11.2009;12:02:25;373;80785;17993;Mpp-Betrieb;Mpp;-------
02.11.2009;12:17:25;272;80785;17994;Mpp-Betrieb;Mpp;-------
02.11.2009;12:32:25;272;80785;17994;Mpp-Betrieb;Mpp;-------
02.11.2009;12:47:25;234;80785;17994;Mpp-Betrieb;Mpp;-------
02.11.2009;13:02:25;321;80785;17994;Mpp-Betrieb;Mpp;-------
02.11.2009;13:17:26;363;80785;17995;Mpp-Betrieb;Mpp;-------
02.11.2009;13:32:25;268;80785;17995;Mpp-Betrieb;Mpp;-------
02.11.2009;13:47:26;191;80785;17995;Mpp-Betrieb;Mpp;-------
02.11.2009;14:02:25;162;80785;17995;Mpp-Betrieb;Mpp;-------
02.11.2009;14:17:24;151;80785;17996;Mpp-Betrieb;Mpp;-------
02.11.2009;14:32:24;108;80785;17996;Mpp-Betrieb;Mpp;-------
02.11.2009;14:47:25;77;80785;17996;Mpp-Betrieb;Mpp;-------
02.11.2009;15:02:26;57;80785;17996;Mpp-Betrieb;Mpp;-------
02.11.2009;15:17:25;45;80785;17997;Mpp-Betrieb;Mpp;-------
02.11.2009;15:32:25;33;80785;17997;Mpp-Betrieb;Mpp;-------
02.11.2009;15:47:24;47;80785;17997;Mpp-Betrieb;Mpp;-------
02.11.2009;16:02:26;49;80785;17997;Mpp-Betrieb;Mpp;-------
02.11.2009;16:17:26;25;80785;17998;Mpp-Betrieb;Mpp;-------
02.11.2009;16:32:24;17;80785;17998;Mpp-Betrieb;Mpp;-------
02.11.2009;16:47:25;0;80785;17998;Mpp-Betrieb;Warten;-------
03.11.2009;07:17:25;13;80785;17998;Mpp-Betrieb;Mpp;-------
03.11.2009;07:32:25;28;80785;17998;Mpp-Betrieb;Mpp;-------
03.11.2009;07:47:25;77;80785;17998;Mpp-Betrieb;Mpp;-------
03.11.2009;08:02:26;158;80785;17999;Mpp-Betrieb;Mpp;-------
03.11.2009;08:17:25;252;80785;17999;Mpp-Betrieb;Mpp;-------
03.11.2009;08:32:26;1046;80786;17999;Mpp-Betrieb;Mpp;-------
03.11.2009;08:47:24;1221;80786;17999;Mpp-Betrieb;Mpp;-------
03.11.2009;09:02:25;1187;80786;18000;Mpp-Betrieb;Mpp;-------
03.11.2009;09:17:25;2336;80787;18000;Mpp-Betrieb;Mpp;-------
03.11.2009;09:32:25;779;80787;18000;Mpp-Betrieb;Mpp;-------
03.11.2009;09:47:24;1333;80787;18000;Mpp-Betrieb;Mpp;-------
03.11.2009;10:02:26;3835;80788;18001;Mpp-Betrieb;Mpp;-------
03.11.2009;10:17:25;853;80788;18001;Mpp-Betrieb;Mpp;-------
03.11.2009;10:32:25;3878;80789;18001;Mpp-Betrieb;Mpp;-------
03.11.2009;10:47:25;2337;80790;18001;Mpp-Betrieb;Mpp;-------
03.11.2009;11:02:25;815;80790;18002;Mpp-Betrieb;Mpp;-------
03.11.2009;11:17:25;4119;80791;18002;Mpp-Betrieb;Mpp;-------
03.11.2009;11:32:25;1452;80792;18002;Mpp-Betrieb;Mpp;-------
03.11.2009;11:47:26;1762;80792;18002;Mpp-Betrieb;Mpp;-------
03.11.2009;12:02:28;4953;80793;18003;Mpp-Betrieb;Mpp;-------
03.11.2009;12:17:26;4274;80794;18003;Mpp-Betrieb;Mpp;-------
03.11.2009;12:32:25;1069;80794;18003;Mpp-Betrieb;Mpp;-------
03.11.2009;12:47:30;772;80795;18003;Mpp-Betrieb;Mpp;-------
03.11.2009;13:02:28;1001;80795;18004;Mpp-Betrieb;Mpp;-------
03.11.2009;13:17:25;2280;80795;18004;Mpp-Betrieb;Mpp;-------
03.11.2009;13:32:25;3676;80796;18004;Mpp-Betrieb;Mpp;-------
03.11.2009;13:47:25;1789;80797;18004;Mpp-Betrieb;Mpp;-------
03.11.2009;14:02:25;841;80797;18005;Mpp-Betrieb;Mpp;-------
03.11.2009;14:17:25;1497;80798;18005;Mpp-Betrieb;Mpp;-------
03.11.2009;14:32:24;735;80798;18005;Mpp-Betrieb;Mpp;-------
03.11.2009;14:47:25;641;80799;18005;Mpp-Betrieb;Mpp;-------
03.11.2009;15:02:27;752;80799;18006;Mpp-Betrieb;Mpp;-------
03.11.2009;15:17:34;557;80799;18006;Mpp-Betrieb;Mpp;-------
03.11.2009;15:32:25;383;80799;18006;Mpp-Betrieb;Mpp;-------
03.11.2009;15:47:25;500;80799;18006;Mpp-Betrieb;Mpp;-------
03.11.2009;16:02:29;141;80799;18007;Mpp-Betrieb;Mpp;-------
03.11.2009;16:17:25;114;80799;18007;Mpp-Betrieb;Mpp;-------
03.11.2009;16:32:25;83;80799;18007;Mpp-Betrieb;Mpp;-------
03.11.2009;16:47:24;30;80799;18007;Mpp-Betrieb;Mpp;-------
03.11.2009;17:02:26;0;80799;18008;Mpp-Betrieb;Warten;-------
04.11.2009;07:32:26;11;80799;18008;Mpp-Betrieb;Mpp;-------
04.11.2009;07:47:25;31;80799;18008;Mpp-Betrieb;Mpp-Such;-------
04.11.2009;08:02:27;14;80799;18008;Mpp-Betrieb;Mpp;-------
04.11.2009;08:17:24;140;80799;18008;Mpp-Betrieb;Mpp;-------
04.11.2009;08:32:26;226;80799;18009;Mpp-Betrieb;Mpp;-------
04.11.2009;08:47:25;90;80799;18009;Mpp-Betrieb;Mpp;-------
04.11.2009;09:02:27;394;80799;18009;Mpp-Betrieb;Mpp;-------
04.11.2009;09:17:25;1138;80800;18009;Mpp-Betrieb;Mpp;-------
04.11.2009;09:32:24;1392;80800;18010;Mpp-Betrieb;Mpp;-------
04.11.2009;09:47:27;950;80800;18010;Mpp-Betrieb;Mpp;-------
04.11.2009;10:02:26;348;80800;18010;Mpp-Betrieb;Mpp;-------
04.11.2009;10:17:25;569;80800;18010;Mpp-Betrieb;Mpp;-------
04.11.2009;10:32:28;934;80801;18011;Mpp-Betrieb;Mpp;-------
04.11.2009;10:47:25;2657;80801;18011;Mpp-Betrieb;Mpp;-------
04.11.2009;11:02:25;649;80801;18011;Mpp-Betrieb;Mpp;-------
04.11.2009;11:17:26;261;80801;18011;Mpp-Betrieb;Mpp;-------
04.11.2009;11:32:24;582;80801;18012;Mpp-Betrieb;Mpp;-------
04.11.2009;11:47:26;4774;80802;18012;Mpp-Betrieb;Mpp;-------
04.11.2009;12:17:24;5259;80803;18012;Mpp-Betrieb;Mpp;-------
04.11.2009;12:32:24;2286;80804;18013;Mpp-Betrieb;Mpp;-------
04.11.2009;12:47:29;4675;80805;18013;Mpp-Betrieb;Mpp;-------
04.11.2009;13:02:27;3990;80806;18013;Mpp-Betrieb;Mpp;-------
04.11.2009;13:17:28;2458;80806;18013;Mpp-Betrieb;Mpp;-------
04.11.2009;13:32:24;1833;80807;18014;Mpp-Betrieb;Mpp;-------
04.11.2009;13:47:25;3571;80808;18014;Mpp-Betrieb;Mpp;-------
04.11.2009;14:02:25;2980;80809;18014;Mpp-Betrieb;Mpp;-------
04.11.2009;14:17:24;902;80809;18014;Mpp-Betrieb;Mpp;-------
04.11.2009;14:32:25;1437;80810;18015;Mpp-Betrieb;Mpp;-------
04.11.2009;14:47:26;2723;80811;18015;Mpp-Betrieb;Mpp;-------
04.11.2009;15:02:27;338;80811;18015;Mpp-Betrieb;Mpp;-------
04.11.2009;15:17:26;2113;80812;18015;Mpp-Betrieb;Mpp;-------
04.11.2009;15:32:28;1761;80812;18016;Mpp-Betrieb;Mpp;-------
04.11.2009;15:47:26;396;80812;18016;Mpp-Betrieb;Mpp;-------
04.11.2009;16:02:25;134;80812;18016;Mpp-Betrieb;Mpp;-------
04.11.2009;16:17:24;254;80812;18016;Mpp-Betrieb;Mpp;-------
04.11.2009;16:32:25;77;80812;18017;Mpp-Betrieb;Mpp;-------
04.11.2009;16:47:24;36;80812;18017;Mpp-Betrieb;Mpp;-------
04.11.2009;17:02:25;18;80812;18017;Mpp-Betrieb;Mpp;-------
05.11.2009;07:17:26;12;80812;18017;Mpp-Betrieb;Mpp;-------
05.11.2009;07:32:25;33;80812;18018;Mpp-Betrieb;Mpp;-------
05.11.2009;07:47:25;95;80812;18018;Mpp-Betrieb;Mpp;-------
05.11.2009;08:02:26;143;80812;18018;Mpp-Betrieb;Mpp;-------
05.11.2009;08:17:24;185;80812;18018;Mpp-Betrieb;Mpp;-------
05.11.2009;08:32:25;224;80812;18019;Mpp-Betrieb;Mpp;-------
05.11.2009;09:02:34;589;80813;18019;Mpp-Betrieb;Mpp;-------
05.11.2009;09:17:26;1083;80813;18019;Mpp-Betrieb;Mpp;-------
05.11.2009;09:32:25;3099;80814;18020;Mpp-Betrieb;Mpp;-------
05.11.2009;09:47:28;3195;80814;18020;Mpp-Betrieb;Mpp;-------
05.11.2009;10:02:26;3297;80815;18020;Mpp-Betrieb;Mpp;-------
05.11.2009;10:17:25;2065;80816;18020;Mpp-Betrieb;Mpp;-------
05.11.2009;10:47:25;2052;80817;18021;Mpp-Betrieb;Mpp;-------
05.11.2009;11:02:27;3889;80818;18021;Mpp-Betrieb;Mpp;-------
05.11.2009;11:17:25;4596;80819;18021;Mpp-Betrieb;Mpp;-------
05.11.2009;11:32:26;1549;80820;18022;Mpp-Betrieb;Mpp;-------
05.11.2009;11:47:27;3789;80821;18022;Mpp-Betrieb;Mpp;-------
05.11.2009;12:02:26;3365;80822;18022;Mpp-Betrieb;Mpp;-------
05.11.2009;12:17:25;4092;80823;18022;Mpp-Betrieb;Mpp;-------
05.11.2009;12:32:25;1307;80823;18023;Mpp-Betrieb;Mpp;-------
05.11.2009;13:02:28;4078;80825;18023;Mpp-Betrieb;Mpp;-------
05.11.2009;13:17:26;3604;80826;18023;Mpp-Betrieb;Mpp;-------
05.11.2009;13:32:25;996;80827;18024;Mpp-Betrieb;Mpp;-------
05.11.2009;13:47:25;3702;80827;18024;Mpp-Betrieb;Mpp;-------
05.11.2009;14:02:29;3137;80828;18024;Mpp-Betrieb;Mpp;-------
05.11.2009;14:17:24;2896;80829;18024;Mpp-Betrieb;Mpp;-------
05.11.2009;14:32:26;2805;80830;18025;Mpp-Betrieb;Mpp;-------
05.11.2009;14:47:25;1436;80830;18025;Mpp-Betrieb;Mpp;-------
05.11.2009;15:02:25;2193;80831;18025;Mpp-Betrieb;Mpp;-------
05.11.2009;15:17:25;938;80831;18025;Mpp-Betrieb;Mpp;-------
05.11.2009;15:32:25;1864;80832;18026;Mpp-Betrieb;Mpp;-------
05.11.2009;15:47:30;915;80832;18026;Mpp-Betrieb;Mpp;-------
05.11.2009;16:02:25;540;80832;18026;Mpp-Betrieb;Mpp;-------
05.11.2009;16:17:31;183;80832;18026;Mpp-Betrieb;Mpp;-------
05.11.2009;16:32:28;70;80832;18027;Mpp-Betrieb;Mpp;-------
05.11.2009;16:47:27;34;80832;18027;Mpp-Betrieb;Mpp;-------
05.11.2009;17:02:25;12;80832;18027;Mpp-Betrieb;Mpp;-------
06.11.2009;07:17:25;11;80832;18027;Mpp-Betrieb;Mpp;-------
06.11.2009;07:32:26;30;80832;18027;Mpp-Betrieb;Mpp;-------
06.11.2009;07:47:25;82;80832;18028;Mpp-Betrieb;Mpp;-------
06.11.2009;08:02:26;322;80832;18028;Mpp-Betrieb;Mpp;-------
06.11.2009;08:17:26;838;80833;18028;Mpp-Betrieb;Mpp;-------
06.11.2009;08:32:24;430;80833;18028;Mpp-Betrieb;Mpp;-------
06.11.2009;08:47:25;604;80833;18029;Mpp-Betrieb;Mpp;-------
06.11.2009;09:02:41;478;80833;18029;Mpp-Betrieb;Mpp;-------
06.11.2009;09:17:27;2585;80834;18029;Mpp-Betrieb;Mpp;-------
06.11.2009;09:32:25;2704;80834;18029;Mpp-Betrieb;Mpp;-------
06.11.2009;09:47:26;2874;80835;18030;Mpp-Betrieb;Mpp;-------
06.11.2009;10:02:26;3131;80836;18030;Mpp-Betrieb;Mpp;-------
06.11.2009;10:17:25;728;80836;18030;Mpp-Betrieb;Mpp;-------
06.11.2009;10:32:26;881;80836;18030;Mpp-Betrieb;Mpp;-------
06.11.2009;10:47:25;3251;80837;18031;Mpp-Betrieb;Mpp;-------
06.11.2009;11:02:25;1870;80837;18031;Mpp-Betrieb;Mpp;-------
06.11.2009;11:17:24;1103;80838;18031;Mpp-Betrieb;Mpp;-------
06.11.2009;11:32:24;2680;80838;18031;Mpp-Betrieb;Mpp;-------
06.11.2009;11:47:25;1429;80839;18032;Mpp-Betrieb;Mpp;-------
06.11.2009;12:02:25;1343;80840;18032;Mpp-Betrieb;Mpp;-------
06.11.2009;12:17:25;3083;80840;18032;Mpp-Betrieb;Mpp;-------
06.11.2009;12:32:25;3495;80841;18032;Mpp-Betrieb;Mpp;-------
06.11.2009;12:47:24;2180;80841;18033;Mpp-Betrieb;Mpp;-------
06.11.2009;13:02:28;2380;80842;18033;Mpp-Betrieb;Mpp;-------
06.11.2009;13:17:24;1894;80842;18033;Mpp-Betrieb;Mpp;-------
06.11.2009;13:32:25;776;80843;18033;Mpp-Betrieb;Mpp;-------
006.11.2009;20:55:20;361;80850;18044;Mpp-Betrieb;Mpp;Nachmittags,
07.11.2009;19:12:21;55;80851;18046;Mpp-Betrieb;Mpp;-------
07.11.2009;19:19:49;1572;80844;18035;Mpp-Betrieb;Mpp;-------
07.11.2009;19:27:22;19;80851;18047;Mpp-Betrieb;Mpp;-------
07.11.2009;19:34:49;295;80844;18036;Mpp-Betrieb;Mpp;-------
07.11.2009;19:42:22;0;80851;18047;Mpp-Betrieb;Warten;-------
07.11.2009;19:49:49;130;80844;18036;Mpp-Betrieb;Mpp;-------
07.11.2009;20:04:49;4257;80846;18040;Mpp-Betrieb;Mpp;-------
07.11.2009;20:09:49;550;80850;18044;Mpp-Betrieb;Mpp;-------
07.11.2009;20:19:49;761;80851;18045;Mpp-Betrieb;Mpp;-------
07.11.2009;20:34:50;611;80851;18045;Mpp-Betrieb;Mpp;-------
07.11.2009;20:49:49;908;80847;18041;Mpp-Betrieb;Mpp;-------
07.11.2009;21:04:49;702;80847;18041;Mpp-Betrieb;Mpp;-------
07.11.2009;21:17:21;448;80843;18035;Mpp-Betrieb;Mpp;-------
07.11.2009;21:19:49;1059;80848;18041;Mpp-Betrieb;Mpp;-------
07.11.2009;21:34:50;181;80851;18046;Mpp-Betrieb;Mpp;-------
07.11.2009;21:42:22;346;80843;18034;Mpp-Betrieb;Mpp;-------
07.11.2009;21:49:49;1183;80848;18042;Mpp-Betrieb;Mpp;-------
07.11.2009;22:02:22;351;80850;18044;Mpp-Betrieb;Mpp;-------
07.11.2009;22:04:50;614;80843;18034;Mpp-Betrieb;Mpp;-------
07.11.2009;22:19:49;659;80843;18034;Mpp-Betrieb;Mpp;-------
07.11.2009;22:27:20;132;80844;18038;Mpp-Betrieb;Mpp;-------
07.11.2009;22:34:49;338;80844;18038;Mpp-Betrieb;Mpp;-------
07.11.2009;22:49:49;393;80844;18038;Mpp-Betrieb;Mpp;-------
07.11.2009;23:02:55;677;80850;18043;Mpp-Betrieb;Mpp;-------
08.11.2009;07:17:25;0;80851;18047;Mpp-Betrieb;Warten;-------
08.11.2009;07:32:25;18;80851;18047;Mpp-Betrieb;Mpp-Such;-------
08.11.2009;07:47:25;53;80851;18047;Mpp-Betrieb;Mpp;-------
08.11.2009;08:02:25;100;80851;18047;Mpp-Betrieb;Mpp;-------
08.11.2009;08:17:25;82;80851;18048;Mpp-Betrieb;Mpp;-------
08.11.2009;08:32:25;128;80851;18048;Mpp-Betrieb;Mpp;-------
08.11.2009;08:47:26;241;80851;18048;Mpp-Betrieb;Mpp;-------
08.11.2009;09:02:25;342;80851;18048;Mpp-Betrieb;Mpp;-------
08.11.2009;09:17:25;429;80852;18049;Mpp-Betrieb;Mpp;-------
08.11.2009;09:32:26;411;80852;18049;Mpp-Betrieb;Mpp;-------
08.11.2009;09:47:25;482;80852;18049;Mpp-Betrieb;Mpp;-------
08.11.2009;10:02:26;756;80852;18049;Mpp-Betrieb;Mpp;-------
08.11.2009;10:17:26;880;80852;18050;Mpp-Betrieb;Mpp;-------
08.11.2009;10:32:25;930;80852;18050;Mpp-Betrieb;Mpp;-------
08.11.2009;10:47:25;841;80853;18050;Mpp-Betrieb;Mpp;-------
08.11.2009;11:02:25;704;80853;18050;Mpp-Betrieb;Mpp;-------
08.11.2009;11:17:26;571;80853;18051;Mpp-Betrieb;Mpp;-------
08.11.2009;11:32:24;255;80853;18051;Mpp-Betrieb;Mpp;-------
08.11.2009;11:47:25;297;80853;18051;Mpp-Betrieb;Mpp;-------
08.11.2009;12:02:25;530;80853;18051;Mpp-Betrieb;Mpp;-------
08.11.2009;12:17:49;405;80853;18052;Mpp-Betrieb;Mpp;-------
08.11.2009;12:32:25;290;80853;18052;Mpp-Betrieb;Mpp;-------
08.11.2009;12:47:26;93;80853;18052;Mpp-Betrieb;Mpp;-------
08.11.2009;13:02:26;140;80853;18052;Mpp-Betrieb;Mpp;-------
08.11.2009;13:17:25;95;80853;18053;Mpp-Betrieb;Mpp;-------
08.11.2009;13:32:25;41;80854;18053;Mpp-Betrieb;Mpp-Such;-------
08.11.2009;13:47:25;84;80854;18053;Mpp-Betrieb;Mpp;-------
08.11.2009;14:02:29;48;80854;18053;Mpp-Betrieb;Mpp;-------
08.11.2009;14:17:24;38;80854;18054;Mpp-Betrieb;Mpp;-------
08.11.2009;14:32:24;31;80854;18054;Mpp-Betrieb;Mpp;-------
08.11.2009;14:47:25;59;80854;18054;Mpp-Betrieb;Mpp;-------
08.11.2009;15:02:26;109;80854;18054;Mpp-Betrieb;Mpp;-------
08.11.2009;15:17:24;45;80854;18055;Mpp-Betrieb;Mpp-Such;-------
08.11.2009;15:32:25;46;80854;18055;Mpp-Betrieb;Mpp;-------
08.11.2009;15:47:24;23;80854;18055;Mpp-Betrieb;Mpp;-------
08.11.2009;16:02:25;24;80854;18055;Mpp-Betrieb;Mpp;-------
08.11.2009;16:17:25;12;80854;18056;Mpp-Betrieb;Mpp;-------
08.11.2009;16:32:24;0;80854;18056;Mpp-Betrieb;Netzueb.;-------
08.11.2009;16:47:24;0;80854;18056;Mpp-Betrieb;Warten;-------
09.11.2009;07:32:26;12;80854;18056;Mpp-Betrieb;Mpp;-------
09.11.2009;07:47:25;31;80854;18056;Mpp-Betrieb;Mpp;-------
09.11.2009;08:02:25;37;80854;18056;Mpp-Betrieb;Mpp-Such;-------
09.11.2009;08:17:24;127;80854;18056;Mpp-Betrieb;Mpp;-------
09.11.2009;08:32:25;373;80854;18057;Mpp-Betrieb;Mpp;-------
09.11.2009;08:47:25;617;80854;18057;Mpp-Betrieb;Mpp;-------
09.11.2009;09:02:25;708;80854;18057;Mpp-Betrieb;Mpp;-------
09.11.2009;09:17:26;470;80854;18057;Mpp-Betrieb;Mpp;-------
09.11.2009;09:32:24;467;80854;18058;Mpp-Betrieb;Mpp;-------
09.11.2009;09:47:25;365;80854;18058;Mpp-Betrieb;Mpp;-------
09.11.2009;10:02:31;162;80855;18058;Mpp-Betrieb;Mpp;-------
09.11.2009;10:17:25;391;80855;18058;Mpp-Betrieb;Mpp;-------
09.11.2009;10:32:25;508;80855;18059;Mpp-Betrieb;Mpp;-------
09.11.2009;10:47:25;246;80855;18059;Mpp-Betrieb;Mpp;-------
09.11.2009;11:02:26;373;80855;18059;Mpp-Betrieb;Mpp;-------
09.11.2009;11:17:24;557;80855;18059;Mpp-Betrieb;Mpp;-------
09.11.2009;11:32:25;404;80855;18060;Mpp-Betrieb;Mpp;-------
09.11.2009;11:47:26;212;80855;18060;Mpp-Betrieb;Mpp;-------
09.11.2009;12:02:26;266;80855;18060;Mpp-Betrieb;Mpp;-------
09.11.2009;12:17:24;265;80855;18060;Mpp-Betrieb;Mpp;-------
09.11.2009;12:32:24;159;80855;18061;Mpp-Betrieb;Mpp;-------
09.11.2009;12:47:26;233;80855;18061;Mpp-Betrieb;Mpp;-------
09.11.2009;13:02:26;364;80855;18061;Mpp-Betrieb;Mpp;-------
09.11.2009;13:17:24;424;80856;18061;Mpp-Betrieb;Mpp;-------
09.11.2009;13:32:28;332;80856;18062;Mpp-Betrieb;Mpp;-------
09.11.2009;13:47:24;228;80856;18062;Mpp-Betrieb;Mpp;-------
09.11.2009;14:02:25;247;80856;18062;Mpp-Betrieb;Mpp;-------
09.11.2009;14:17:26;246;80856;18062;Mpp-Betrieb;Mpp;-------
09.11.2009;14:32:25;234;80856;18063;Mpp-Betrieb;Mpp;-------
09.11.2009;14:47:25;162;80856;18063;Mpp-Betrieb;Mpp;-------
09.11.2009;15:02:25;147;80856;18063;Mpp-Betrieb;Mpp;-------
09.11.2009;15:17:25;191;80856;18063;Mpp-Betrieb;Mpp;-------
09.11.2009;15:32:56;121;80856;18064;Mpp-Betrieb;Mpp;-------
09.11.2009;15:47:29;89;80856;18064;Mpp-Betrieb;Mpp;-------
09.11.2009;16:02:25;84;80856;18064;Mpp-Betrieb;Mpp;-------
09.11.2009;16:17:25;53;80856;18064;Mpp-Betrieb;Mpp;-------
09.11.2009;16:32:25;20;80856;18065;Mpp-Betrieb;Mpp;-------
09.11.2009;16:47:25;0;80856;18065;Mpp-Betrieb;Warten;-------
10.11.2009;07:32:25;0;80856;18065;Mpp-Betrieb;Warten;-------
10.11.2009;07:47:24;12;80856;18065;Mpp-Betrieb;Mpp;-------
10.11.2009;08:02:27;22;80856;18065;Mpp-Betrieb;Mpp;-------
10.11.2009;08:17:24;27;80856;18065;Mpp-Betrieb;Mpp;-------
10.11.2009;08:32:25;35;80856;18066;Mpp-Betrieb;Mpp;-------
10.11.2009;08:47:25;71;80856;18066;Mpp-Betrieb;Mpp;-------
10.11.2009;09:02:26;123;80856;18066;Mpp-Betrieb;Mpp;-------
10.11.2009;09:17:25;227;80856;18066;Mpp-Betrieb;Mpp;-------
10.11.2009;09:32:26;271;80856;18067;Mpp-Betrieb;Mpp;-------
10.11.2009;09:47:25;130;80856;18067;Mpp-Betrieb;Mpp;-------
10.11.2009;10:02:25;34;80856;18067;Mpp-Betrieb;Mpp-Such;-------
10.11.2009;10:17:26;111;80856;18067;Mpp-Betrieb;Mpp;-------
10.11.2009;10:32:26;98;80856;18068;Mpp-Betrieb;Mpp;-------
10.11.2009;10:47:25;128;80856;18068;Mpp-Betrieb;Mpp;-------
10.11.2009;11:02:26;176;80857;18068;Mpp-Betrieb;Mpp;-------
10.11.2009;11:17:25;148;80857;18068;Mpp-Betrieb;Mpp;-------
10.11.2009;11:32:26;191;80857;18069;Mpp-Betrieb;Mpp;-------
10.11.2009;11:47:25;171;80857;18069;Mpp-Betrieb;Mpp;-------
10.11.2009;12:02:26;174;80857;18069;Mpp-Betrieb;Mpp;-------
10.11.2009;12:17:24;150;80857;18069;Mpp-Betrieb;Mpp;-------
10.11.2009;12:32:26;172;80857;18070;Mpp-Betrieb;Mpp;-------
10.11.2009;12:47:24;159;80857;18070;Mpp-Betrieb;Mpp;-------
10.11.2009;13:02:25;236;80857;18070;Mpp-Betrieb;Mpp;-------
10.11.2009;13:17:25;291;80857;18070;Mpp-Betrieb;Mpp;-------
10.11.2009;13:32:25;127;80857;18071;Mpp-Betrieb;Mpp;-------
10.11.2009;13:47:25;275;80857;18071;Mpp-Betrieb;Mpp;-------
10.11.2009;14:02:25;227;80857;18071;Mpp-Betrieb;Mpp;-------
10.11.2009;14:17:24;249;80857;18071;Mpp-Betrieb;Mpp;-------
10.11.2009;14:32:25;321;80857;18072;Mpp-Betrieb;Mpp;-------
10.11.2009;14:47:25;312;80857;18072;Mpp-Betrieb;Mpp;-------
10.11.2009;15:02:25;512;80857;18072;Mpp-Betrieb;Mpp;-------
10.11.2009;15:17:25;204;80858;18072;Mpp-Betrieb;Mpp;-------
10.11.2009;15:32:26;96;80858;18073;Mpp-Betrieb;Mpp;-------
10.11.2009;15:47:24;100;80858;18073;Mpp-Betrieb;Mpp;-------
10.11.2009;16:02:25;43;80858;18073;Mpp-Betrieb;Mpp;-------
10.11.2009;16:17:25;24;80858;18073;Mpp-Betrieb;Mpp;-------
10.11.2009;16:32:26;11;80858;18074;Mpp-Betrieb;Mpp;-------
11.11.2009;07:32:25;13;80858;18074;Mpp-Betrieb;Mpp;-------
11.11.2009;07:47:25;33;80858;18074;Mpp-Betrieb;Mpp;-------
11.11.2009;08:02:24;72;80858;18074;Mpp-Betrieb;Mpp;-------
11.11.2009;08:17:25;152;80858;18074;Mpp-Betrieb;Mpp;-------
11.11.2009;08:32:25;236;80858;18075;Mpp-Betrieb;Mpp;-------
11.11.2009;08:47:25;425;80858;18075;Mpp-Betrieb;Mpp;-------
11.11.2009;09:02:25;448;80858;18075;Mpp-Betrieb;Mpp;-------
11.11.2009;09:17:25;465;80858;18075;Mpp-Betrieb;Mpp;-------
11.11.2009;09:32:25;686;80858;18076;Mpp-Betrieb;Mpp;-------
11.11.2009;09:47:25;991;80858;18076;Mpp-Betrieb;Mpp;-------
11.11.2009;10:02:25;2584;80859;18076;Mpp-Betrieb;Mpp;-------
11.11.2009;10:17:25;1782;80860;18076;Mpp-Betrieb;Mpp;-------
11.11.2009;10:32:25;3359;80860;18077;Mpp-Betrieb;Mpp;-------
11.11.2009;10:47:25;3680;80861;18077;Mpp-Betrieb;Mpp;-------
11.11.2009;11:02:26;3947;80862;18077;Mpp-Betrieb;Mpp;-------
11.11.2009;11:17:26;1782;80863;18077;Mpp-Betrieb;Mpp;-------
11.11.2009;11:32:26;3588;80864;18078;Mpp-Betrieb;Mpp;-------
11.11.2009;11:47:25;3995;80865;18078;Mpp-Betrieb;Mpp;-------
11.11.2009;12:02:25;4181;80866;18078;Mpp-Betrieb;Mpp;-------
11.11.2009;12:17:24;3977;80866;18078;Mpp-Betrieb;Mpp;-------
11.11.2009;12:32:28;4335;80868;18079;Mpp-Betrieb;Mpp;-------
11.11.2009;12:47:25;4116;80869;18079;Mpp-Betrieb;Mpp;-------
11.11.2009;13:02:25;4231;80869;18079;Mpp-Betrieb;Mpp;-------
11.11.2009;13:17:25;1230;80870;18079;Mpp-Betrieb;Mpp;-------
11.11.2009;13:32:26;877;80870;18080;Mpp-Betrieb;Mpp;-------
11.11.2009;13:47:24;690;80870;18080;Mpp-Betrieb;Mpp;-------
11.11.2009;14:02:26;768;80871;18080;Mpp-Betrieb;Mpp;-------
11.11.2009;14:17:25;744;80871;18080;Mpp-Betrieb;Mpp;-------
11.11.2009;14:32:25;708;80871;18081;Mpp-Betrieb;Mpp;-------
11.11.2009;14:47:25;647;80871;18081;Mpp-Betrieb;Mpp;-------
11.11.2009;15:02:25;584;80871;18081;Mpp-Betrieb;Mpp;-------
11.11.2009;15:17:24;576;80871;18081;Mpp-Betrieb;Mpp;-------
11.11.2009;15:32:25;536;80872;18082;Mpp-Betrieb;Mpp;-------
11.11.2009;15:47:25;269;80872;18082;Mpp-Betrieb;Mpp;-------
11.11.2009;16:02:25;165;80872;18082;Mpp-Betrieb;Mpp;-------
11.11.2009;16:17:24;117;80872;18082;Mpp-Betrieb;Mpp;-------
11.11.2009;16:32:25;72;80872;18083;Mpp-Betrieb;Mpp;-------
11.11.2009;16:47:26;32;80872;18083;Mpp-Betrieb;Mpp;-------
11.11.2009;17:02:25;0;80872;18083;Mpp-Betrieb;Netzueb.;-------
12.11.2009;07:17:25;0;80872;18083;Mpp-Betrieb;Netzueb.;-------
12.11.2009;07:32:24;19;80872;18083;Mpp-Betrieb;Mpp;-------
12.11.2009;07:47:25;69;80872;18084;Mpp-Betrieb;Mpp;-------
12.11.2009;08:02:25;103;80872;18084;Mpp-Betrieb;Mpp;-------
12.11.2009;08:17:25;141;80872;18084;Mpp-Betrieb;Mpp;-------
12.11.2009;08:32:25;232;80872;18084;Mpp-Betrieb;Mpp;-------
12.11.2009;08:47:26;132;80872;18085;Mpp-Betrieb;Mpp;-------
12.11.2009;09:02:25;153;80872;18085;Mpp-Betrieb;Mpp;-------
12.11.2009;09:17:25;180;80872;18085;Mpp-Betrieb;Mpp;-------
12.11.2009;09:32:25;379;80872;18085;Mpp-Betrieb;Mpp;-------
12.11.2009;09:47:26;205;80872;18086;Mpp-Betrieb;Mpp;-------
12.11.2009;10:02:26;376;80872;18086;Mpp-Betrieb;Mpp;-------
12.11.2009;10:17:25;326;80872;18086;Mpp-Betrieb;Mpp;-------
12.11.2009;10:32:25;117;80872;18086;Mpp-Betrieb;Mpp;-------
12.11.2009;10:47:25;500;80872;18087;Mpp-Betrieb;Mpp;-------
12.11.2009;11:02:26;478;80873;18087;Mpp-Betrieb;Mpp;-------
12.11.2009;11:17:25;456;80873;18087;Mpp-Betrieb;Mpp;-------
12.11.2009;11:32:25;627;80873;18087;Mpp-Betrieb;Mpp;-------
12.11.2009;11:47:25;861;80873;18088;Mpp-Betrieb;Mpp;-------
12.11.2009;12:02:25;2011;80873;18088;Mpp-Betrieb;Mpp;-------
12.11.2009;12:17:24;726;80874;18088;Mpp-Betrieb;Mpp;-------
12.11.2009;12:32:24;612;80874;18088;Mpp-Betrieb;Mpp;-------
12.11.2009;12:47:25;525;80874;18089;Mpp-Betrieb;Mpp;-------
12.11.2009;13:02:25;642;80874;18089;Mpp-Betrieb;Mpp;-------
12.11.2009;13:17:24;4950;80874;18089;Mpp-Betrieb;Mpp;-------
12.11.2009;13:32:25;1072;80875;18089;Mpp-Betrieb;Mpp;-------
12.11.2009;13:47:26;639;80875;18090;Mpp-Betrieb;Mpp;-------
12.11.2009;14:02:25;874;80875;18090;Mpp-Betrieb;Mpp;-------
12.11.2009;14:17:24;537;80875;18090;Mpp-Betrieb;Mpp;-------
12.11.2009;14:32:25;607;80875;18090;Mpp-Betrieb;Mpp;-------
12.11.2009;14:47:25;1743;80876;18091;Mpp-Betrieb;Mpp;-------
12.11.2009;15:02:26;793;80876;18091;Mpp-Betrieb;Mpp;-------
12.11.2009;15:17:25;544;80876;18091;Mpp-Betrieb;Mpp;-------
12.11.2009;15:32:25;510;80876;18091;Mpp-Betrieb;Mpp;-------
12.11.2009;15:47:25;372;80876;18092;Mpp-Betrieb;Mpp;-------
12.11.2009;16:02:26;313;80876;18092;Mpp-Betrieb;Mpp;-------
12.11.2009;16:17:25;151;80876;18092;Mpp-Betrieb;Mpp;-------
12.11.2009;16:32:25;81;80876;18092;Mpp-Betrieb;Mpp;-------
12.11.2009;16:47:25;20;80876;18093;Mpp-Betrieb;Mpp;-------
13.11.2009;07:17:26;0;80876;18093;Mpp-Betrieb;Warten;-------
13.11.2009;07:32:26;15;80876;18093;Mpp-Betrieb;Mpp;-------
13.11.2009;07:47:26;31;80876;18093;Mpp-Betrieb;Mpp;-------
13.11.2009;08:02:26;109;80876;18093;Mpp-Betrieb;Mpp-Such;-------
13.11.2009;08:17:25;99;80876;18094;Mpp-Betrieb;Mpp;-------
13.11.2009;08:32:29;749;80877;18094;Mpp-Betrieb;Mpp;-------
13.11.2009;08:47:25;399;80877;18094;Mpp-Betrieb;Mpp;-------
13.11.2009;09:02:26;889;80877;18094;Mpp-Betrieb;Mpp;-------
13.11.2009;09:17:26;1647;80877;18095;Mpp-Betrieb;Mpp;-------
13.11.2009;09:32:25;1246;80877;18095;Mpp-Betrieb;Mpp;-------
13.11.2009;09:47:25;1055;80878;18095;Mpp-Betrieb;Mpp;-------
13.11.2009;10:02:25;1479;80878;18095;Mpp-Betrieb;Mpp;-------
13.11.2009;10:17:24;1333;80878;18096;Mpp-Betrieb;Mpp;-------
13.11.2009;10:32:26;1260;80879;18096;Mpp-Betrieb;Mpp;-------
13.11.2009;10:47:26;1227;80879;18096;Mpp-Betrieb;Mpp;-------
13.11.2009;11:02:25;1357;80879;18096;Mpp-Betrieb;Mpp;-------
13.11.2009;11:17:26;1153;80880;18097;Mpp-Betrieb;Mpp;-------
13.11.2009;11:32:24;1176;80880;18097;Mpp-Betrieb;Mpp;-------
13.11.2009;11:47:26;1180;80880;18097;Mpp-Betrieb;Mpp;-------
13.11.2009;12:02:26;1023;80880;18097;Mpp-Betrieb;Mpp;-------
13.11.2009;12:17:24;970;80881;18098;Mpp-Betrieb;Mpp;-------
13.11.2009;12:32:26;1071;80881;18098;Mpp-Betrieb;Mpp;-------
13.11.2009;12:47:26;965;80881;18098;Mpp-Betrieb;Mpp;-------
13.11.2009;13:02:25;845;80881;18098;Mpp-Betrieb;Mpp;-------
13.11.2009;13:17:29;796;80882;18099;Mpp-Betrieb;Mpp;-------
13.11.2009;13:32:26;930;80882;18099;Mpp-Betrieb;Mpp;-------
13.11.2009;13:47:24;963;80882;18099;Mpp-Betrieb;Mpp;-------
13.11.2009;14:02:26;816;80882;18099;Mpp-Betrieb;Mpp;-------
13.11.2009;14:17:24;734;80883;18100;Mpp-Betrieb;Mpp;-------
13.11.2009;14:32:24;815;80883;18100;Mpp-Betrieb;Mpp;-------
13.11.2009;14:47:26;804;80883;18100;Mpp-Betrieb;Mpp;-------
13.11.2009;15:02:25;1899;80883;18100;Mpp-Betrieb;Mpp;-------
13.11.2009;15:17:26;1411;80884;18101;Mpp-Betrieb;Mpp;-------
13.11.2009;15:32:26;477;80884;18101;Mpp-Betrieb;Mpp;-------
13.11.2009;15:47:24;196;80884;18101;Mpp-Betrieb;Mpp;-------
13.11.2009;16:02:25;131;80884;18101;Mpp-Betrieb;Mpp-Such;-------
13.11.2009;16:17:26;73;80884;18102;Mpp-Betrieb;Mpp;-------
13.11.2009;16:32:24;35;80884;18102;Mpp-Betrieb;Mpp;-------
13.11.2009;16:47:24;11;80884;18102;Mpp-Betrieb;Mpp;-------
14.11.2009;07:17:25;0;80884;18102;Mpp-Betrieb;Warten;-------
14.11.2009;07:32:25;11;80884;18102;Mpp-Betrieb;Mpp-Such;-------
14.11.2009;07:47:24;27;80884;18102;Mpp-Betrieb;Mpp;-------
14.11.2009;08:02:25;70;80884;18103;Mpp-Betrieb;Mpp;-------
14.11.2009;08:17:25;109;80884;18103;Mpp-Betrieb;Mpp;-------
14.11.2009;08:32:25;185;80884;18103;Mpp-Betrieb;Mpp;-------
14.11.2009;08:47:24;224;80884;18103;Mpp-Betrieb;Mpp;-------
14.11.2009;09:02:25;210;80884;18104;Mpp-Betrieb;Mpp;-------
14.11.2009;09:17:25;387;80884;18104;Mpp-Betrieb;Mpp;-------
14.11.2009;09:32:29;445;80884;18104;Mpp-Betrieb;Mpp;-------
14.11.2009;09:47:25;536;80885;18104;Mpp-Betrieb;Mpp;-------
14.11.2009;10:02:26;748;80885;18105;Mpp-Betrieb;Mpp;-------
14.11.2009;10:17:25;2271;80885;18105;Mpp-Betrieb;Mpp;-------
14.11.2009;10:32:24;602;80885;18105;Mpp-Betrieb;Mpp;-------
14.11.2009;10:47:26;1265;80886;18105;Mpp-Betrieb;Mpp;-------
14.11.2009;11:02:25;1048;80886;18106;Mpp-Betrieb;Mpp;-------
14.11.2009;11:17:25;1049;80886;18106;Mpp-Betrieb;Mpp;-------
14.11.2009;11:32:26;1018;80887;18106;Mpp-Betrieb;Mpp;-------
14.11.2009;11:47:24;920;80887;18106;Mpp-Betrieb;Mpp;-------
14.11.2009;12:02:55;841;80887;18107;Mpp-Betrieb;Mpp;-------
14.11.2009;12:17:23;1058;80887;18107;Mpp-Betrieb;Mpp;-------
14.11.2009;12:32:24;2448;80888;18107;Mpp-Betrieb;Mpp;-------
14.11.2009;12:47:25;3774;80888;18107;Mpp-Betrieb;Mpp;-------
14.11.2009;13:02:26;3979;80889;18108;Mpp-Betrieb;Mpp;-------
14.11.2009;13:17:26;2246;80890;18108;Mpp-Betrieb;Mpp;-------
14.11.2009;13:32:25;4014;80890;18108;Mpp-Betrieb;Mpp;-------
14.11.2009;13:47:25;644;80891;18108;Mpp-Betrieb;Mpp;-------
14.11.2009;14:02:26;2637;80891;18109;Mpp-Betrieb;Mpp;-------
14.11.2009;14:17:26;521;80892;18109;Mpp-Betrieb;Mpp;-------
14.11.2009;14:32:24;445;80892;18109;Mpp-Betrieb;Mpp;-------
14.11.2009;14:47:24;357;80892;18109;Mpp-Betrieb;Mpp;-------
14.11.2009;15:02:26;578;80892;18110;Mpp-Betrieb;Mpp;-------
14.11.2009;15:17:24;330;80892;18110;Mpp-Betrieb;Mpp;-------
14.11.2009;15:32:25;490;80892;18110;Mpp-Betrieb;Mpp;-------
14.11.2009;15:47:26;114;80892;18110;Mpp-Betrieb;Mpp;-------
14.11.2009;16:02:26;126;80892;18111;Mpp-Betrieb;Mpp;-------
14.11.2009;16:17:24;41;80892;18111;Mpp-Betrieb;Mpp;-------
14.11.2009;16:32:26;29;80892;18111;Mpp-Betrieb;Mpp;-------
14.11.2009;16:47:26;0;80892;18111;Mpp-Betrieb;Warten;-------
15.11.2009;07:32:26;10;80892;18111;Mpp-Betrieb;Mpp;-------
15.11.2009;07:47:27;42;80892;18112;Mpp-Betrieb;Mpp;-------
15.11.2009;08:02:25;74;80892;18112;Mpp-Betrieb;Mpp;-------
15.11.2009;08:17:25;260;80892;18112;Mpp-Betrieb;Mpp;-------
15.11.2009;08:32:25;419;80892;18112;Mpp-Betrieb;Mpp;-------
15.11.2009;08:47:25;195;80893;18113;Mpp-Betrieb;Mpp;-------
15.11.2009;09:02:25;295;80893;18113;Mpp-Betrieb;Mpp;-------
15.11.2009;09:17:25;123;80893;18113;Mpp-Betrieb;Mpp;-------
15.11.2009;09:32:25;287;80893;18113;Mpp-Betrieb;Mpp;-------
15.11.2009;09:47:25;283;80893;18114;Mpp-Betrieb;Mpp;-------
15.11.2009;10:02:26;396;80893;18114;Mpp-Betrieb;Mpp;-------
15.11.2009;10:17:25;407;80893;18114;Mpp-Betrieb;Mpp;-------
15.11.2009;10:32:25;717;80893;18114;Mpp-Betrieb;Mpp;-------
15.11.2009;10:47:25;507;80893;18115;Mpp-Betrieb;Mpp;-------
15.11.2009;11:02:25;683;80893;18115;Mpp-Betrieb;Mpp;-------
15.11.2009;11:17:25;367;80894;18115;Mpp-Betrieb;Mpp;-------
15.11.2009;11:32:25;384;80894;18115;Mpp-Betrieb;Mpp;-------
15.11.2009;11:47:25;357;80894;18116;Mpp-Betrieb;Mpp;-------
15.11.2009;12:02:26;480;80894;18116;Mpp-Betrieb;Mpp;-------
15.11.2009;12:17:24;937;80894;18116;Mpp-Betrieb;Mpp;-------
15.11.2009;12:32:25;474;80894;18116;Mpp-Betrieb;Mpp;-------
15.11.2009;12:47:24;435;80894;18117;Mpp-Betrieb;Mpp;-------
15.11.2009;13:02:25;430;80894;18117;Mpp-Betrieb;Mpp;-------
15.11.2009;13:17:26;430;80895;18117;Mpp-Betrieb;Mpp;-------
15.11.2009;13:32:23;335;80895;18117;Mpp-Betrieb;Mpp;-------
15.11.2009;13:47:24;146;80895;18118;Mpp-Betrieb;Mpp;-------
15.11.2009;14:02:25;167;80895;18118;Mpp-Betrieb;Mpp;-------
15.11.2009;14:17:24;200;80895;18118;Mpp-Betrieb;Mpp;-------
15.11.2009;14:32:26;314;80895;18118;Mpp-Betrieb;Mpp;-------
15.11.2009;14:47:24;152;80895;18119;Mpp-Betrieb;Mpp;-------
15.11.2009;15:02:25;201;80895;18119;Mpp-Betrieb;Mpp;-------
15.11.2009;15:17:25;272;80895;18119;Mpp-Betrieb;Mpp;-------
15.11.2009;15:32:24;114;80895;18119;Mpp-Betrieb;Mpp;-------
15.11.2009;15:47:25;178;80895;18120;Mpp-Betrieb;Mpp;-------
15.11.2009;16:02:25;40;80895;18120;Mpp-Betrieb;Mpp;-------
15.11.2009;16:17:24;17;80895;18120;Mpp-Betrieb;Mpp;-------
15.11.2009;16:32:25;13;80895;18120;Mpp-Betrieb;Mpp;-------
15.11.2009;16:47:24;0;80895;18120;Mpp-Betrieb;Warten;-------
16.11.2009;07:47:24;0;80895;18120;Mpp-Betrieb;Warten;-------
16.11.2009;08:02:25;26;80895;18121;Mpp-Betrieb;Mpp-Such;-------
16.11.2009;08:17:26;17;80895;18121;Mpp-Betrieb;Mpp;-------
16.11.2009;08:32:25;19;80895;18121;Mpp-Betrieb;Mpp;-------
16.11.2009;08:47:24;74;80895;18121;Mpp-Betrieb;Mpp;-------
16.11.2009;09:02:25;308;80895;18122;Mpp-Betrieb;Mpp;-------
16.11.2009;09:17:26;111;80895;18122;Mpp-Betrieb;Mpp;-------
16.11.2009;09:32:26;182;80895;18122;Mpp-Betrieb;Mpp;-------
16.11.2009;09:47:26;415;80895;18122;Mpp-Betrieb;Mpp;-------
16.11.2009;10:02:25;917;80896;18123;Mpp-Betrieb;Mpp;-------
16.11.2009;10:17:25;1036;80896;18123;Mpp-Betrieb;Mpp;-------
16.11.2009;10:32:25;822;80896;18123;Mpp-Betrieb;Mpp;-------
16.11.2009;10:47:29;681;80896;18123;Mpp-Betrieb;Mpp;-------
16.11.2009;11:02:25;1161;80896;18124;Mpp-Betrieb;Mpp;-------
16.11.2009;11:17:25;1148;80897;18124;Mpp-Betrieb;Mpp;-------
16.11.2009;11:32:25;920;80897;18124;Mpp-Betrieb;Mpp;-------
16.11.2009;11:47:26;1017;80897;18124;Mpp-Betrieb;Mpp;-------
16.11.2009;12:02:26;907;80898;18125;Mpp-Betrieb;Mpp;-------
16.11.2009;12:17:26;568;80898;18125;Mpp-Betrieb;Mpp;-------
16.11.2009;12:32:25;772;80898;18125;Mpp-Betrieb;Mpp;-------
16.11.2009;12:47:25;1341;80898;18125;Mpp-Betrieb;Mpp;-------
16.11.2009;13:02:25;2553;80899;18126;Mpp-Betrieb;Mpp;-------
16.11.2009;13:17:25;1440;80899;18126;Mpp-Betrieb;Mpp;-------
16.11.2009;13:32:24;1131;80900;18126;Mpp-Betrieb;Mpp;-------
16.11.2009;13:47:26;699;80900;18126;Mpp-Betrieb;Mpp;-------
16.11.2009;14:02:26;725;80900;18127;Mpp-Betrieb;Mpp;-------
16.11.2009;14:17:24;925;80900;18127;Mpp-Betrieb;Mpp;-------
16.11.2009;14:32:25;542;80901;18127;Mpp-Betrieb;Mpp;-------
16.11.2009;14:47:24;432;80901;18127;Mpp-Betrieb;Mpp;-------
16.11.2009;15:02:25;371;80901;18128;Mpp-Betrieb;Mpp;-------
16.11.2009;15:17:24;291;80901;18128;Mpp-Betrieb;Mpp;-------
16.11.2009;15:32:24;253;80901;18128;Mpp-Betrieb;Mpp;-------
16.11.2009;15:47:26;155;80901;18128;Mpp-Betrieb;Mpp;-------
16.11.2009;16:02:25;65;80901;18129;Mpp-Betrieb;Mpp;-------
16.11.2009;16:17:25;40;80901;18129;Mpp-Betrieb;Mpp;-------
16.11.2009;16:47:25;0;80901;18129;Mpp-Betrieb;Warten;-------
17.11.2009;07:32:24;13;80901;18129;Mpp-Betrieb;Mpp;-------
17.11.2009;07:47:25;44;80901;18130;Mpp-Betrieb;Mpp;-------
17.11.2009;08:02:25;172;80901;18130;Mpp-Betrieb;Mpp;-------
17.11.2009;08:17:25;251;80901;18130;Mpp-Betrieb;Mpp;-------
17.11.2009;08:32:25;518;80901;18130;Mpp-Betrieb;Mpp;-------
17.11.2009;08:47:25;876;80901;18131;Mpp-Betrieb;Mpp;-------
17.11.2009;09:02:26;1754;80902;18131;Mpp-Betrieb;Mpp;-------
17.11.2009;09:17:26;579;80902;18131;Mpp-Betrieb;Mpp;-------
17.11.2009;09:32:25;440;80902;18131;Mpp-Betrieb;Mpp;-------
17.11.2009;09:47:26;416;80902;18132;Mpp-Betrieb;Mpp;-------
17.11.2009;10:02:25;682;80902;18132;Mpp-Betrieb;Mpp;-------
17.11.2009;10:17:25;661;80903;18132;Mpp-Betrieb;Mpp;-------
17.11.2009;10:32:25;732;80903;18132;Mpp-Betrieb;Mpp;-------
17.11.2009;10:47:24;3719;80903;18133;Mpp-Betrieb;Mpp;-------
17.11.2009;11:02:26;3231;80904;18133;Mpp-Betrieb;Mpp;-------
17.11.2009;11:17:26;3530;80905;18133;Mpp-Betrieb;Mpp;-------
17.11.2009;11:32:25;1503;80906;18133;Mpp-Betrieb;Mpp;-------
17.11.2009;11:47:25;3318;80906;18134;Mpp-Betrieb;Mpp;-------
17.11.2009;12:02:25;1944;80907;18134;Mpp-Betrieb;Mpp;-------
17.11.2009;12:17:25;4343;80907;18134;Mpp-Betrieb;Mpp;-------
17.11.2009;12:32:25;3850;80908;18134;Mpp-Betrieb;Mpp;-------
17.11.2009;12:47:25;1103;80909;18135;Mpp-Betrieb;Mpp;-------
17.11.2009;13:02:26;1059;80909;18135;Mpp-Betrieb;Mpp;-------
17.11.2009;13:17:26;1499;80910;18135;Mpp-Betrieb;Mpp;-------
17.11.2009;13:32:24;2762;80911;18135;Mpp-Betrieb;Mpp;-------
17.11.2009;13:47:25;1872;80911;18136;Mpp-Betrieb;Mpp;-------
17.11.2009;14:02:26;746;80912;18136;Mpp-Betrieb;Mpp;-------
17.11.2009;14:17:24;805;80912;18136;Mpp-Betrieb;Mpp;-------
17.11.2009;14:32:26;511;80912;18136;Mpp-Betrieb;Mpp;-------
17.11.2009;14:47:26;555;80912;18137;Mpp-Betrieb;Mpp;-------
17.11.2009;15:02:48;677;80913;18137;Mpp-Betrieb;Mpp;-------
17.11.2009;15:17:24;1308;80913;18137;Mpp-Betrieb;Mpp;-------
17.11.2009;15:32:24;140;80913;18137;Mpp-Betrieb;Mpp;-------
17.11.2009;15:47:26;175;80913;18138;Mpp-Betrieb;Mpp;-------
17.11.2009;16:02:26;36;80913;18138;Mpp-Betrieb;Mpp;-------
17.11.2009;16:17:25;21;80913;18138;Mpp-Betrieb;Mpp;-------
17.11.2009;16:32:24;13;80913;18138;Mpp-Betrieb;Mpp;-------
18.11.2009;07:47:25;0;80913;18138;Mpp-Betrieb;Warten;-------
18.11.2009;08:02:25;0;80913;18138;Mpp-Betrieb;Warten;-------
18.11.2009;08:17:25;11;80913;18139;Mpp-Betrieb;Mpp;-------
18.11.2009;08:32:25;56;80913;18139;Mpp-Betrieb;Mpp;-------
18.11.2009;08:47:25;42;80913;18139;Mpp-Betrieb;Mpp;-------
18.11.2009;09:02:31;251;80913;18139;Mpp-Betrieb;Mpp;-------
18.11.2009;09:17:25;532;80913;18140;Mpp-Betrieb;Mpp;-------
18.11.2009;09:32:26;933;80914;18140;Mpp-Betrieb;Mpp;-------
18.11.2009;09:47:26;2792;80914;18140;Mpp-Betrieb;Mpp;-------
18.11.2009;10:02:25;3017;80915;18140;Mpp-Betrieb;Mpp;-------
18.11.2009;10:17:25;1637;80916;18141;Mpp-Betrieb;Mpp;-------
18.11.2009;10:32:25;835;80916;18141;Mpp-Betrieb;Mpp;-------
18.11.2009;10:47:26;3533;80917;18141;Mpp-Betrieb;Mpp;-------
18.11.2009;11:02:27;3216;80918;18141;Mpp-Betrieb;Mpp;-------
18.11.2009;11:17:25;3290;80918;18142;Mpp-Betrieb;Mpp;-------
18.11.2009;11:32:24;3366;80919;18142;Mpp-Betrieb;Mpp;-------
18.11.2009;11:47:26;3409;80920;18142;Mpp-Betrieb;Mpp;-------
18.11.2009;12:02:25;3399;80921;18142;Mpp-Betrieb;Mpp;-------
