Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
18.11.2009;12:17:26;3383;80922;18143;Mpp-Betrieb;Mpp;-------
18.11.2009;12:32:26;2537;80923;18143;Mpp-Betrieb;Mpp;-------
18.11.2009;12:47:25;978;80923;18143;Mpp-Betrieb;Mpp;-------
18.11.2009;13:02:25;2643;80924;18143;Mpp-Betrieb;Mpp;-------
18.11.2009;13:17:25;3123;80924;18144;Mpp-Betrieb;Mpp;-------
18.11.2009;13:32:25;2924;80925;18144;Mpp-Betrieb;Mpp;-------
18.11.2009;13:47:24;2810;80926;18144;Mpp-Betrieb;Mpp;-------
18.11.2009;14:02:25;2650;80927;18144;Mpp-Betrieb;Mpp;-------
18.11.2009;14:17:24;2451;80927;18145;Mpp-Betrieb;Mpp;-------
18.11.2009;14:32:25;2593;80928;18145;Mpp-Betrieb;Mpp;-------
18.11.2009;14:47:25;2139;80928;18145;Mpp-Betrieb;Mpp;-------
18.11.2009;15:02:25;537;80929;18145;Mpp-Betrieb;Mpp;-------
18.11.2009;15:17:24;398;80929;18146;Mpp-Betrieb;Mpp;-------
18.11.2009;15:32:24;241;80929;18146;Mpp-Betrieb;Mpp;-------
18.11.2009;15:47:24;168;80929;18146;Mpp-Betrieb;Mpp;-------
18.11.2009;16:02:25;188;80929;18146;Mpp-Betrieb;Mpp;-------
18.11.2009;16:17:23;96;80929;18147;Mpp-Betrieb;Mpp;-------
18.11.2009;16:32:28;43;80929;18147;Mpp-Betrieb;Mpp;-------
18.11.2009;16:47:26;16;80929;18147;Mpp-Betrieb;Mpp;-------
18.11.2009;17:11:49;<unkown>;;<unkown>;;<unkown>;<unkown>
19.11.2009;07:32:26;0;80929;18147;Mpp-Betrieb;Netzueb.;-------
19.11.2009;07:47:26;22;80929;18147;Mpp-Betrieb;Mpp;-------
19.11.2009;08:02:26;56;80929;18148;Mpp-Betrieb;Mpp;-------
19.11.2009;08:17:24;112;80929;18148;Mpp-Betrieb;Mpp;-------
19.11.2009;08:32:26;213;80929;18148;Mpp-Betrieb;Mpp;-------
19.11.2009;08:47:25;330;80929;18148;Mpp-Betrieb;Mpp;-------
19.11.2009;09:02:26;383;80929;18149;Mpp-Betrieb;Mpp;-------
19.11.2009;09:17:24;486;80929;18149;Mpp-Betrieb;Mpp;-------
19.11.2009;09:32:26;540;80930;18149;Mpp-Betrieb;Mpp;-------
19.11.2009;09:47:26;707;80930;18149;Mpp-Betrieb;Mpp;-------
19.11.2009;10:02:25;881;80930;18150;Mpp-Betrieb;Mpp;-------
19.11.2009;10:17:24;696;80930;18150;Mpp-Betrieb;Mpp;-------
19.11.2009;10:32:23;1562;80930;18150;Mpp-Betrieb;Mpp;-------
19.11.2009;10:47:29;1252;80931;18150;Mpp-Betrieb;Mpp;-------
19.11.2009;11:02:25;987;80931;18151;Mpp-Betrieb;Mpp;-------
19.11.2009;11:17:25;1421;80931;18151;Mpp-Betrieb;Mpp;-------
19.11.2009;11:32:24;2715;80932;18151;Mpp-Betrieb;Mpp;-------
19.11.2009;11:47:25;2416;80932;18151;Mpp-Betrieb;Mpp;-------
19.11.2009;12:02:25;1818;80933;18152;Mpp-Betrieb;Mpp;-------
19.11.2009;12:17:29;2128;80933;18152;Mpp-Betrieb;Mpp;-------
19.11.2009;12:32:26;3351;80934;18152;Mpp-Betrieb;Mpp;-------
19.11.2009;12:47:25;3248;80935;18152;Mpp-Betrieb;Mpp;-------
19.11.2009;13:02:26;3199;80936;18153;Mpp-Betrieb;Mpp;-------
19.11.2009;13:17:24;3085;80937;18153;Mpp-Betrieb;Mpp;-------
19.11.2009;13:32:28;2916;80937;18153;Mpp-Betrieb;Mpp;-------
19.11.2009;13:47:25;2725;80938;18153;Mpp-Betrieb;Mpp;-------
19.11.2009;14:02:25;2542;80939;18154;Mpp-Betrieb;Mpp;-------
19.11.2009;14:17:25;2317;80939;18154;Mpp-Betrieb;Mpp;-------
19.11.2009;14:32:24;2098;80940;18154;Mpp-Betrieb;Mpp;-------
19.11.2009;14:47:25;1817;80940;18154;Mpp-Betrieb;Mpp;-------
19.11.2009;15:02:26;1579;80941;18155;Mpp-Betrieb;Mpp;-------
19.11.2009;15:17:24;1178;80941;18155;Mpp-Betrieb;Mpp;-------
19.11.2009;15:32:24;788;80941;18155;Mpp-Betrieb;Mpp;-------
19.11.2009;15:47:24;464;80941;18155;Mpp-Betrieb;Mpp;-------
19.11.2009;16:02:26;223;80942;18156;Mpp-Betrieb;Mpp;-------
19.11.2009;16:17:25;67;80942;18156;Mpp-Betrieb;Mpp;-------
19.11.2009;16:32:25;32;80942;18156;Mpp-Betrieb;Mpp;-------
19.11.2009;16:47:24;11;80942;18156;Mpp-Betrieb;Mpp;-------
20.11.2009;07:32:26;13;80942;18156;Mpp-Betrieb;Mpp;-------
20.11.2009;07:47:26;60;80942;18157;Mpp-Betrieb;Mpp;-------
20.11.2009;08:02:26;150;80942;18157;Mpp-Betrieb;Mpp;-------
20.11.2009;08:17:24;186;80942;18157;Mpp-Betrieb;Mpp;-------
20.11.2009;08:32:25;255;80942;18157;Mpp-Betrieb;Mpp;-------
20.11.2009;08:47:26;449;80942;18158;Mpp-Betrieb;Mpp;-------
20.11.2009;09:02:25;456;80942;18158;Mpp-Betrieb;Mpp;-------
20.11.2009;09:17:24;1186;80942;18158;Mpp-Betrieb;Mpp;-------
20.11.2009;09:32:26;1615;80942;18158;Mpp-Betrieb;Mpp;-------
20.11.2009;09:47:25;2435;80943;18159;Mpp-Betrieb;Mpp;-------
20.11.2009;10:02:26;1541;80943;18159;Mpp-Betrieb;Mpp;-------
20.11.2009;10:17:25;2043;80944;18159;Mpp-Betrieb;Mpp;-------
20.11.2009;10:32:26;2415;80944;18159;Mpp-Betrieb;Mpp;-------
20.11.2009;10:47:24;1852;80945;18160;Mpp-Betrieb;Mpp;-------
20.11.2009;11:02:25;2074;80945;18160;Mpp-Betrieb;Mpp;-------
20.11.2009;11:17:25;2556;80946;18160;Mpp-Betrieb;Mpp;-------
20.11.2009;11:32:24;2490;80946;18160;Mpp-Betrieb;Mpp;-------
20.11.2009;11:47:26;3119;80947;18161;Mpp-Betrieb;Mpp;-------
20.11.2009;12:02:26;2797;80948;18161;Mpp-Betrieb;Mpp;-------
20.11.2009;12:18:35;3212;80949;18161;Mpp-Betrieb;Mpp;-------
20.11.2009;12:32:35;3152;80949;18161;Mpp-Betrieb;Mpp;-------
20.11.2009;12:53:17;3094;80950;18162;Mpp-Betrieb;Mpp;-------
20.11.2009;13:17:36;2861;80952;18162;Mpp-Betrieb;Mpp;-------
20.11.2009;13:47:25;2605;80953;18163;Mpp-Betrieb;Mpp;-------
20.11.2009;14:02:25;2432;80954;18163;Mpp-Betrieb;Mpp;-------
20.11.2009;14:17:26;2225;80954;18163;Mpp-Betrieb;Mpp;-------
20.11.2009;14:32:27;1996;80955;18163;Mpp-Betrieb;Mpp;-------
20.11.2009;14:47:25;1733;80955;18164;Mpp-Betrieb;Mpp;-------
20.11.2009;15:02:26;1499;80956;18164;Mpp-Betrieb;Mpp;-------
20.11.2009;15:17:23;1146;80956;18164;Mpp-Betrieb;Mpp;-------
20.11.2009;15:32:25;777;80956;18164;Mpp-Betrieb;Mpp;-------
20.11.2009;15:47:25;537;80956;18165;Mpp-Betrieb;Mpp;-------
20.11.2009;16:02:25;237;80956;18165;Mpp-Betrieb;Mpp;-------
20.11.2009;16:17:27;100;80956;18165;Mpp-Betrieb;Mpp;-------
20.11.2009;16:32:24;37;80956;18165;Mpp-Betrieb;Mpp;-------
20.11.2009;16:47:24;0;80956;18166;Mpp-Betrieb;Warten;-------
21.11.2009;07:32:27;12;80956;18166;Mpp-Betrieb;Mpp;-------
21.11.2009;07:47:26;40;80956;18166;Mpp-Betrieb;Mpp;-------
21.11.2009;08:02:25;105;80956;18166;Mpp-Betrieb;Mpp;-------
21.11.2009;08:17:25;301;80957;18166;Mpp-Betrieb;Mpp;-------
21.11.2009;08:32:25;749;80957;18167;Mpp-Betrieb;Mpp;-------
21.11.2009;08:47:25;611;80957;18167;Mpp-Betrieb;Mpp;-------
21.11.2009;09:02:25;518;80957;18167;Mpp-Betrieb;Mpp;-------
21.11.2009;09:17:24;502;80957;18167;Mpp-Betrieb;Mpp;-------
21.11.2009;09:32:25;1947;80957;18168;Mpp-Betrieb;Mpp;-------
21.11.2009;09:47:26;2370;80958;18168;Mpp-Betrieb;Mpp;-------
21.11.2009;10:02:25;1030;80958;18168;Mpp-Betrieb;Mpp;-------
21.11.2009;10:17:25;3318;80959;18168;Mpp-Betrieb;Mpp;-------
21.11.2009;10:32:25;2071;80960;18169;Mpp-Betrieb;Mpp;-------
21.11.2009;10:47:25;3050;80961;18169;Mpp-Betrieb;Mpp;-------
21.11.2009;11:02:25;1059;80961;18169;Mpp-Betrieb;Mpp;-------
21.11.2009;11:17:25;1145;80962;18169;Mpp-Betrieb;Mpp;-------
21.11.2009;11:32:25;727;80962;18170;Mpp-Betrieb;Mpp;-------
21.11.2009;11:47:25;1210;80962;18170;Mpp-Betrieb;Mpp;-------
21.11.2009;12:02:26;1025;80962;18170;Mpp-Betrieb;Mpp;-------
21.11.2009;12:17:25;860;80963;18170;Mpp-Betrieb;Mpp;-------
21.11.2009;12:32:24;872;80963;18171;Mpp-Betrieb;Mpp;-------
21.11.2009;12:47:26;1627;80963;18171;Mpp-Betrieb;Mpp;-------
21.11.2009;13:02:25;1390;80964;18171;Mpp-Betrieb;Mpp;-------
21.11.2009;13:17:24;568;80964;18171;Mpp-Betrieb;Mpp;-------
21.11.2009;13:32:24;775;80964;18172;Mpp-Betrieb;Mpp;-------
21.11.2009;13:47:24;672;80964;18172;Mpp-Betrieb;Mpp;-------
21.11.2009;14:02:26;2688;80965;18172;Mpp-Betrieb;Mpp;-------
21.11.2009;14:17:25;1350;80965;18172;Mpp-Betrieb;Mpp;-------
21.11.2009;14:32:25;566;80965;18173;Mpp-Betrieb;Mpp;-------
21.11.2009;14:47:24;500;80966;18173;Mpp-Betrieb;Mpp;-------
21.11.2009;15:02:25;1302;80966;18173;Mpp-Betrieb;Mpp;-------
21.11.2009;15:17:26;453;80966;18173;Mpp-Betrieb;Mpp;-------
21.11.2009;15:32:23;293;80966;18174;Mpp-Betrieb;Mpp;-------
21.11.2009;15:47:24;145;80966;18174;Mpp-Betrieb;Mpp;-------
21.11.2009;16:02:26;72;80966;18174;Mpp-Betrieb;Mpp;-------
21.11.2009;16:17:24;42;80966;18174;Mpp-Betrieb;Mpp;-------
21.11.2009;16:32:24;56;80966;18175;Mpp-Betrieb;Mpp;-------
21.11.2009;16:47:24;0;80966;18175;Mpp-Betrieb;Warten;-------
22.11.2009;07:32:26;13;80966;18175;Mpp-Betrieb;Mpp;-------
22.11.2009;07:47:25;112;80966;18175;Mpp-Betrieb;Mpp;-------
22.11.2009;08:02:25;152;80966;18175;Mpp-Betrieb;Mpp;-------
22.11.2009;08:17:26;324;80966;18176;Mpp-Betrieb;Mpp;-------
22.11.2009;08:32:25;549;80966;18176;Mpp-Betrieb;Mpp;-------
22.11.2009;08:47:25;534;80967;18176;Mpp-Betrieb;Mpp;-------
22.11.2009;09:02:25;399;80967;18176;Mpp-Betrieb;Mpp;-------
22.11.2009;09:17:26;322;80967;18177;Mpp-Betrieb;Mpp;-------
22.11.2009;09:32:24;453;80967;18177;Mpp-Betrieb;Mpp;-------
22.11.2009;09:47:26;281;80967;18177;Mpp-Betrieb;Mpp;-------
22.11.2009;10:02:25;266;80967;18177;Mpp-Betrieb;Mpp;-------
22.11.2009;10:17:26;447;80967;18178;Mpp-Betrieb;Mpp;-------
22.11.2009;10:32:24;731;80967;18178;Mpp-Betrieb;Mpp;-------
22.11.2009;10:47:25;631;80967;18178;Mpp-Betrieb;Mpp;-------
22.11.2009;11:02:25;455;80968;18178;Mpp-Betrieb;Mpp;-------
22.11.2009;11:17:25;637;80968;18179;Mpp-Betrieb;Mpp;-------
22.11.2009;11:32:26;674;80968;18179;Mpp-Betrieb;Mpp;-------
22.11.2009;11:47:25;629;80968;18179;Mpp-Betrieb;Mpp;-------
22.11.2009;12:02:25;428;80968;18179;Mpp-Betrieb;Mpp;-------
22.11.2009;12:17:27;421;80968;18180;Mpp-Betrieb;Mpp;-------
22.11.2009;12:32:26;438;80968;18180;Mpp-Betrieb;Mpp;-------
22.11.2009;12:47:26;451;80968;18180;Mpp-Betrieb;Mpp;-------
22.11.2009;13:02:26;349;80969;18180;Mpp-Betrieb;Mpp;-------
22.11.2009;13:17:24;740;80969;18181;Mpp-Betrieb;Mpp;-------
22.11.2009;13:32:26;545;80969;18181;Mpp-Betrieb;Mpp;-------
22.11.2009;13:47:23;539;80969;18181;Mpp-Betrieb;Mpp;-------
22.11.2009;14:02:25;459;80969;18181;Mpp-Betrieb;Mpp;-------
22.11.2009;14:17:25;401;80969;18182;Mpp-Betrieb;Mpp;-------
22.11.2009;14:32:26;442;80969;18182;Mpp-Betrieb;Mpp;-------
22.11.2009;14:47:24;214;80969;18182;Mpp-Betrieb;Mpp;-------
22.11.2009;15:02:26;167;80970;18182;Mpp-Betrieb;Mpp;-------
22.11.2009;15:17:26;80;80970;18183;Mpp-Betrieb;Mpp;-------
22.11.2009;15:32:24;60;80970;18183;Mpp-Betrieb;Mpp;-------
22.11.2009;15:47:26;44;80970;18183;Mpp-Betrieb;Mpp;-------
22.11.2009;16:02:25;41;80970;18183;Mpp-Betrieb;Mpp;-------
22.11.2009;16:17:26;22;80970;18184;Mpp-Betrieb;Mpp;-------
22.11.2009;16:32:25;13;80970;18184;Mpp-Betrieb;Mpp;-------
22.11.2009;16:47:26;0;80970;18184;Mpp-Betrieb;Warten;-------
23.11.2009;07:32:30;0;80970;18184;Mpp-Betrieb;Netzueb.;-------
23.11.2009;07:47:24;23;80970;18184;Mpp-Betrieb;Mpp;-------
23.11.2009;08:02:25;118;80970;18184;Mpp-Betrieb;Mpp;-------
23.11.2009;08:17:25;237;80970;18185;Mpp-Betrieb;Mpp;-------
23.11.2009;08:32:25;347;80970;18185;Mpp-Betrieb;Mpp;-------
23.11.2009;08:47:25;1017;80970;18185;Mpp-Betrieb;Mpp;-------
23.11.2009;09:02:25;1188;80970;18185;Mpp-Betrieb;Mpp;-------
23.11.2009;09:17:24;1964;80971;18186;Mpp-Betrieb;Mpp;-------
23.11.2009;09:32:26;2364;80971;18186;Mpp-Betrieb;Mpp;-------
23.11.2009;09:47:25;2514;80972;18186;Mpp-Betrieb;Mpp;-------
23.11.2009;10:02:25;2492;80972;18186;Mpp-Betrieb;Mpp;-------
23.11.2009;10:17:24;2973;80973;18187;Mpp-Betrieb;Mpp;-------
23.11.2009;10:32:26;1795;80974;18187;Mpp-Betrieb;Mpp;-------
23.11.2009;10:47:26;3004;80974;18187;Mpp-Betrieb;Mpp;-------
23.11.2009;11:02:26;3515;80975;18187;Mpp-Betrieb;Mpp;-------
23.11.2009;11:17:25;3611;80976;18188;Mpp-Betrieb;Mpp;-------
23.11.2009;11:32:24;3609;80977;18188;Mpp-Betrieb;Mpp;-------
23.11.2009;11:47:24;3713;80978;18188;Mpp-Betrieb;Mpp;-------
23.11.2009;12:02:26;2179;80978;18188;Mpp-Betrieb;Mpp;-------
23.11.2009;12:17:29;1879;80979;18189;Mpp-Betrieb;Mpp;-------
23.11.2009;12:32:24;2255;80980;18189;Mpp-Betrieb;Mpp;-------
23.11.2009;12:47:26;3525;80980;18189;Mpp-Betrieb;Mpp;-------
23.11.2009;13:02:26;3338;80981;18189;Mpp-Betrieb;Mpp;-------
23.11.2009;13:17:24;3394;80982;18190;Mpp-Betrieb;Mpp;-------
23.11.2009;13:32:26;1099;80983;18190;Mpp-Betrieb;Mpp;-------
23.11.2009;13:47:26;1376;80983;18190;Mpp-Betrieb;Mpp;-------
23.11.2009;14:02:25;512;80983;18190;Mpp-Betrieb;Mpp;-------
23.11.2009;14:17:25;496;80983;18191;Mpp-Betrieb;Mpp;-------
23.11.2009;14:32:25;250;80983;18191;Mpp-Betrieb;Mpp;-------
23.11.2009;14:47:25;236;80984;18191;Mpp-Betrieb;Mpp;-------
23.11.2009;15:02:25;145;80984;18191;Mpp-Betrieb;Mpp;-------
23.11.2009;15:17:24;54;80984;18192;Mpp-Betrieb;Mpp;-------
23.11.2009;15:32:25;40;80984;18192;Mpp-Betrieb;Mpp;-------
23.11.2009;15:47:25;76;80984;18192;Mpp-Betrieb;Mpp;-------
23.11.2009;16:02:25;41;80984;18192;Mpp-Betrieb;Mpp;-------
23.11.2009;16:17:26;29;80984;18193;Mpp-Betrieb;Mpp;-------
23.11.2009;16:32:25;0;80984;18193;Mpp-Betrieb;Warten;-------
24.11.2009;08:02:26;0;80984;18193;Mpp-Betrieb;Warten;-------
24.11.2009;08:17:26;0;80984;18193;Mpp-Betrieb;Netzueb.;-------
24.11.2009;08:32:25;35;80984;18193;Mpp-Betrieb;Mpp;-------
24.11.2009;08:47:26;102;80984;18193;Mpp-Betrieb;Mpp;-------
24.11.2009;09:02:25;99;80984;18194;Mpp-Betrieb;Mpp;-------
24.11.2009;09:17:26;128;80984;18194;Mpp-Betrieb;Mpp;-------
24.11.2009;09:32:26;26;80984;18194;Mpp-Betrieb;Mpp-Such;-------
24.11.2009;09:47:25;343;80984;18194;Mpp-Betrieb;Mpp;-------
24.11.2009;10:02:25;324;80984;18195;Mpp-Betrieb;Mpp;-------
24.11.2009;10:17:25;533;80984;18195;Mpp-Betrieb;Mpp;-------
24.11.2009;10:32:25;489;80984;18195;Mpp-Betrieb;Mpp;-------
24.11.2009;10:47:24;631;80984;18195;Mpp-Betrieb;Mpp;-------
24.11.2009;11:02:25;311;80984;18196;Mpp-Betrieb;Mpp;-------
24.11.2009;11:17:24;356;80984;18196;Mpp-Betrieb;Mpp;-------
24.11.2009;11:32:25;449;80985;18196;Mpp-Betrieb;Mpp;-------
24.11.2009;11:47:26;723;80985;18196;Mpp-Betrieb;Mpp;-------
24.11.2009;12:02:26;787;80985;18197;Mpp-Betrieb;Mpp;-------
24.11.2009;12:17:24;915;80985;18197;Mpp-Betrieb;Mpp;-------
24.11.2009;12:32:25;600;80985;18197;Mpp-Betrieb;Mpp;-------
24.11.2009;12:47:23;514;80985;18197;Mpp-Betrieb;Mpp;-------
24.11.2009;13:02:25;616;80986;18198;Mpp-Betrieb;Mpp;-------
24.11.2009;13:17:26;979;80986;18198;Mpp-Betrieb;Mpp;-------
24.11.2009;13:32:25;678;80986;18198;Mpp-Betrieb;Mpp;-------
24.11.2009;13:47:25;734;80986;18198;Mpp-Betrieb;Mpp;-------
24.11.2009;14:02:25;518;80986;18199;Mpp-Betrieb;Mpp;-------
24.11.2009;14:17:25;736;80987;18199;Mpp-Betrieb;Mpp;-------
24.11.2009;14:32:25;322;80987;18199;Mpp-Betrieb;Mpp;-------
24.11.2009;14:47:25;118;80987;18199;Mpp-Betrieb;Mpp;-------
24.11.2009;15:02:26;25;80987;18200;Mpp-Betrieb;Mpp-Such;-------
24.11.2009;15:17:24;164;80987;18200;Mpp-Betrieb;Mpp;-------
24.11.2009;15:32:26;130;80987;18200;Mpp-Betrieb;Mpp;-------
24.11.2009;15:47:24;51;80987;18200;Mpp-Betrieb;Mpp;-------
24.11.2009;16:02:25;127;80987;18201;Mpp-Betrieb;Mpp;-------
24.11.2009;16:17:24;50;80987;18201;Mpp-Betrieb;Mpp;-------
24.11.2009;16:32:25;0;80987;18201;Mpp-Betrieb;Warten;-------
24.11.2009;16:38:14;<unkown>;;<unkown>;;<unkown>;<unkown>
25.11.2009;07:32:25;0;80987;18201;Mpp-Betrieb;Warten;-------
25.11.2009;07:47:25;22;80987;18201;Mpp-Betrieb;Mpp;-------
25.11.2009;08:02:26;45;80987;18202;Mpp-Betrieb;Mpp;-------
25.11.2009;08:17:25;74;80987;18202;Mpp-Betrieb;Mpp;-------
25.11.2009;08:32:24;542;80987;18202;Mpp-Betrieb;Mpp;-------
25.11.2009;08:47:26;809;80987;18202;Mpp-Betrieb;Mpp;-------
25.11.2009;09:02:25;988;80987;18203;Mpp-Betrieb;Mpp;-------
25.11.2009;09:17:25;1974;80988;18203;Mpp-Betrieb;Mpp;-------
25.11.2009;09:32:26;2347;80988;18203;Mpp-Betrieb;Mpp;-------
25.11.2009;09:47:29;2591;80989;18203;Mpp-Betrieb;Mpp;-------
25.11.2009;10:02:26;2765;80990;18204;Mpp-Betrieb;Mpp;-------
25.11.2009;10:17:25;2995;80990;18204;Mpp-Betrieb;Mpp;-------
25.11.2009;10:32:29;3082;80991;18204;Mpp-Betrieb;Mpp;-------
25.11.2009;10:47:24;3200;80992;18204;Mpp-Betrieb;Mpp;-------
25.11.2009;11:02:25;3289;80993;18205;Mpp-Betrieb;Mpp;-------
25.11.2009;11:17:25;3346;80994;18205;Mpp-Betrieb;Mpp;-------
25.11.2009;11:32:24;3406;80994;18205;Mpp-Betrieb;Mpp;-------
25.11.2009;11:47:25;3438;80995;18205;Mpp-Betrieb;Mpp;-------
25.11.2009;12:02:25;3473;80996;18206;Mpp-Betrieb;Mpp;-------
25.11.2009;12:17:24;3469;80997;18206;Mpp-Betrieb;Mpp;-------
25.11.2009;12:32:25;3424;80998;18206;Mpp-Betrieb;Mpp;-------
25.11.2009;12:47:25;3357;80999;18206;Mpp-Betrieb;Mpp;-------
25.11.2009;13:02:25;3261;81000;18207;Mpp-Betrieb;Mpp;-------
25.11.2009;13:17:25;3168;81000;18207;Mpp-Betrieb;Mpp;-------
25.11.2009;13:32:26;3045;81001;18207;Mpp-Betrieb;Mpp;-------
25.11.2009;13:47:25;2902;81002;18207;Mpp-Betrieb;Mpp;-------
25.11.2009;14:02:25;2770;81003;18208;Mpp-Betrieb;Mpp;-------
25.11.2009;14:17:25;1308;81003;18208;Mpp-Betrieb;Mpp;-------
25.11.2009;14:32:25;1937;81004;18208;Mpp-Betrieb;Mpp;-------
25.11.2009;14:47:25;643;81004;18208;Mpp-Betrieb;Mpp;-------
25.11.2009;15:02:25;679;81004;18209;Mpp-Betrieb;Mpp;-------
25.11.2009;15:17:25;721;81004;18209;Mpp-Betrieb;Mpp;-------
25.11.2009;15:32:26;452;81004;18209;Mpp-Betrieb;Mpp;-------
25.11.2009;15:47:24;288;81004;18209;Mpp-Betrieb;Mpp;-------
25.11.2009;16:02:29;175;81005;18210;Mpp-Betrieb;Mpp;-------
25.11.2009;16:17:25;87;81005;18210;Mpp-Betrieb;Mpp;-------
25.11.2009;16:32:25;28;81005;18210;Mpp-Betrieb;Mpp;-------
25.11.2009;16:47:24;0;81005;18210;Mpp-Betrieb;Warten;-------
26.11.2009;08:02:25;0;81005;18210;Mpp-Betrieb;Netzueb.;-------
26.11.2009;08:17:26;0;81005;18210;Mpp-Betrieb;Warten;-------
26.11.2009;08:32:25;12;81005;18210;Mpp-Betrieb;Mpp;-------
26.11.2009;08:47:24;36;81005;18211;Mpp-Betrieb;Mpp;-------
26.11.2009;09:02:26;14;81005;18211;Mpp-Betrieb;Mpp;-------
26.11.2009;09:17:25;70;81005;18211;Mpp-Betrieb;Mpp;-------
26.11.2009;09:32:25;101;81005;18211;Mpp-Betrieb;Mpp;-------
26.11.2009;09:47:26;39;81005;18212;Mpp-Betrieb;Mpp;-------
26.11.2009;10:02:25;86;81005;18212;Mpp-Betrieb;Mpp;-------
26.11.2009;10:17:24;193;81005;18212;Mpp-Betrieb;Mpp;-------
26.11.2009;10:32:25;70;81005;18212;Mpp-Betrieb;Mpp;-------
26.11.2009;10:47:26;79;81005;18213;Mpp-Betrieb;Mpp;-------
26.11.2009;11:02:25;84;81005;18213;Mpp-Betrieb;Mpp;-------
26.11.2009;11:17:25;127;81005;18213;Mpp-Betrieb;Mpp;-------
26.11.2009;11:32:25;97;81005;18213;Mpp-Betrieb;Mpp;-------
26.11.2009;11:47:25;68;81005;18214;Mpp-Betrieb;Mpp;-------
26.11.2009;12:02:25;268;81005;18214;Mpp-Betrieb;Mpp;-------
26.11.2009;12:17:25;271;81005;18214;Mpp-Betrieb;Mpp;-------
26.11.2009;12:32:24;76;81005;18214;Mpp-Betrieb;Mpp;-------
26.11.2009;12:47:25;84;81005;18215;Mpp-Betrieb;Mpp;-------
26.11.2009;13:02:25;256;81005;18215;Mpp-Betrieb;Mpp;-------
26.11.2009;13:17:26;476;81005;18215;Mpp-Betrieb;Mpp;-------
26.11.2009;13:32:24;506;81005;18215;Mpp-Betrieb;Mpp;-------
26.11.2009;13:47:26;563;81005;18216;Mpp-Betrieb;Mpp;-------
26.11.2009;14:02:25;665;81006;18216;Mpp-Betrieb;Mpp;-------
26.11.2009;14:17:26;693;81006;18216;Mpp-Betrieb;Mpp;-------
26.11.2009;14:32:26;266;81006;18216;Mpp-Betrieb;Mpp;-------
26.11.2009;14:47:25;351;81006;18217;Mpp-Betrieb;Mpp;-------
26.11.2009;15:02:26;258;81006;18217;Mpp-Betrieb;Mpp;-------
26.11.2009;15:17:25;326;81006;18217;Mpp-Betrieb;Mpp;-------
26.11.2009;15:32:25;343;81006;18217;Mpp-Betrieb;Mpp;-------
26.11.2009;15:47:24;119;81006;18218;Mpp-Betrieb;Mpp;-------
26.11.2009;16:02:25;71;81006;18218;Mpp-Betrieb;Mpp;-------
26.11.2009;16:17:26;29;81006;18218;Mpp-Betrieb;Mpp;-------
26.11.2009;16:32:24;19;81006;18218;Mpp-Betrieb;Mpp;-------
26.11.2009;16:47:25;0;81006;18219;Mpp-Betrieb;Warten;-------
27.11.2009;07:47:25;11;81006;18219;Mpp-Betrieb;Mpp;-------
27.11.2009;08:02:26;24;81006;18219;Mpp-Betrieb;Mpp;-------
27.11.2009;08:17:25;44;81006;18219;Mpp-Betrieb;Mpp;-------
27.11.2009;08:32:25;83;81006;18219;Mpp-Betrieb;Mpp;-------
27.11.2009;08:47:25;697;81006;18220;Mpp-Betrieb;Mpp;-------
27.11.2009;09:02:26;880;81007;18220;Mpp-Betrieb;Mpp;-------
27.11.2009;09:17:27;2054;81007;18220;Mpp-Betrieb;Mpp;-------
27.11.2009;09:32:24;495;81007;18220;Mpp-Betrieb;Mpp;-------
27.11.2009;09:47:25;1021;81008;18221;Mpp-Betrieb;Mpp;-------
27.11.2009;10:02:26;2724;81008;18221;Mpp-Betrieb;Mpp;-------
27.11.2009;10:17:26;479;81008;18221;Mpp-Betrieb;Mpp;-------
27.11.2009;10:32:26;548;81008;18221;Mpp-Betrieb;Mpp;-------
27.11.2009;10:47:25;710;81009;18222;Mpp-Betrieb;Mpp;-------
27.11.2009;11:02:25;728;81009;18222;Mpp-Betrieb;Mpp;-------
27.11.2009;11:17:24;1336;81009;18222;Mpp-Betrieb;Mpp;-------
27.11.2009;11:32:25;487;81009;18222;Mpp-Betrieb;Mpp;-------
27.11.2009;11:47:25;903;81009;18223;Mpp-Betrieb;Mpp;-------
27.11.2009;12:02:25;1054;81010;18223;Mpp-Betrieb;Mpp;-------
27.11.2009;12:17:25;930;81010;18223;Mpp-Betrieb;Mpp;-------
27.11.2009;12:32:25;1274;81010;18223;Mpp-Betrieb;Mpp;-------
27.11.2009;12:47:25;538;81011;18224;Mpp-Betrieb;Mpp;-------
27.11.2009;13:02:26;414;81011;18224;Mpp-Betrieb;Mpp;-------
27.11.2009;13:17:26;482;81011;18224;Mpp-Betrieb;Mpp;-------
27.11.2009;13:32:24;367;81011;18224;Mpp-Betrieb;Mpp;-------
27.11.2009;13:47:26;297;81011;18225;Mpp-Betrieb;Mpp;-------
27.11.2009;14:02:25;116;81011;18225;Mpp-Betrieb;Mpp;-------
27.11.2009;14:17:25;88;81011;18225;Mpp-Betrieb;Mpp;-------
27.11.2009;14:32:26;113;81011;18225;Mpp-Betrieb;Mpp;-------
27.11.2009;14:47:24;108;81011;18226;Mpp-Betrieb;Mpp;-------
27.11.2009;15:02:25;43;81011;18226;Mpp-Betrieb;Mpp;-------
27.11.2009;15:17:26;58;81011;18226;Mpp-Betrieb;Mpp;-------
27.11.2009;15:32:24;27;81011;18226;Mpp-Betrieb;Mpp;-------
27.11.2009;15:47:25;23;81011;18227;Mpp-Betrieb;Mpp;-------
27.11.2009;16:02:26;18;81011;18227;Mpp-Betrieb;Mpp;-------
27.11.2009;16:17:25;17;81011;18227;Mpp-Betrieb;Mpp;-------
28.11.2009;07:47:25;12;81011;18227;Mpp-Betrieb;Mpp;-------
28.11.2009;08:02:26;42;81011;18227;Mpp-Betrieb;Mpp;-------
28.11.2009;08:17:24;101;81011;18228;Mpp-Betrieb;Mpp;-------
28.11.2009;08:32:26;398;81011;18228;Mpp-Betrieb;Mpp;-------
28.11.2009;08:47:26;657;81011;18228;Mpp-Betrieb;Mpp;-------
28.11.2009;09:02:25;885;81012;18228;Mpp-Betrieb;Mpp;-------
28.11.2009;09:17:26;1657;81012;18229;Mpp-Betrieb;Mpp;-------
28.11.2009;09:32:24;2126;81012;18229;Mpp-Betrieb;Mpp;-------
28.11.2009;09:47:24;2350;81013;18229;Mpp-Betrieb;Mpp;-------
28.11.2009;10:02:25;2620;81014;18229;Mpp-Betrieb;Mpp;-------
28.11.2009;10:17:25;2720;81014;18230;Mpp-Betrieb;Mpp;-------
28.11.2009;10:32:26;2937;81015;18230;Mpp-Betrieb;Mpp;-------
28.11.2009;10:47:25;3020;81016;18230;Mpp-Betrieb;Mpp;-------
28.11.2009;11:02:25;3066;81016;18230;Mpp-Betrieb;Mpp;-------
28.11.2009;11:17:26;2198;81017;18231;Mpp-Betrieb;Mpp;-------
28.11.2009;11:32:25;2088;81018;18231;Mpp-Betrieb;Mpp;-------
28.11.2009;11:47:24;2121;81018;18231;Mpp-Betrieb;Mpp;-------
28.11.2009;12:02:26;2523;81019;18231;Mpp-Betrieb;Mpp;-------
28.11.2009;12:17:25;2766;81020;18232;Mpp-Betrieb;Mpp;-------
28.11.2009;12:32:24;3051;81020;18232;Mpp-Betrieb;Mpp;-------
28.11.2009;12:47:26;3313;81021;18232;Mpp-Betrieb;Mpp;-------
28.11.2009;13:02:25;3256;81022;18232;Mpp-Betrieb;Mpp;-------
28.11.2009;13:17:25;3175;81023;18233;Mpp-Betrieb;Mpp;-------
28.11.2009;13:32:24;3169;81024;18233;Mpp-Betrieb;Mpp;-------
28.11.2009;13:47:24;2979;81024;18233;Mpp-Betrieb;Mpp;-------
28.11.2009;14:02:26;2516;81025;18233;Mpp-Betrieb;Mpp;-------
28.11.2009;14:17:25;2138;81026;18234;Mpp-Betrieb;Mpp;-------
28.11.2009;14:32:24;2414;81026;18234;Mpp-Betrieb;Mpp;-------
28.11.2009;14:47:26;674;81026;18234;Mpp-Betrieb;Mpp;-------
28.11.2009;15:02:25;776;81027;18234;Mpp-Betrieb;Mpp;-------
28.11.2009;15:17:24;1318;81027;18235;Mpp-Betrieb;Mpp;-------
28.11.2009;15:32:25;420;81027;18235;Mpp-Betrieb;Mpp;-------
28.11.2009;15:47:24;410;81027;18235;Mpp-Betrieb;Mpp;-------
28.11.2009;16:02:25;110;81027;18235;Mpp-Betrieb;Mpp;-------
28.11.2009;16:17:25;63;81027;18236;Mpp-Betrieb;Mpp;-------
28.11.2009;16:32:25;23;81027;18236;Mpp-Betrieb;Mpp;-------
28.11.2009;16:47:25;0;81027;18236;Mpp-Betrieb;Warten;-------
29.11.2009;07:47:24;12;81027;18236;Mpp-Betrieb;Mpp;-------
29.11.2009;08:02:25;42;81027;18236;Mpp-Betrieb;Mpp;-------
29.11.2009;08:17:26;88;81027;18237;Mpp-Betrieb;Mpp;-------
29.11.2009;08:32:25;163;81027;18237;Mpp-Betrieb;Mpp;-------
29.11.2009;08:47:25;257;81027;18237;Mpp-Betrieb;Mpp;-------
29.11.2009;09:02:25;369;81027;18237;Mpp-Betrieb;Mpp;-------
29.11.2009;09:17:26;483;81028;18238;Mpp-Betrieb;Mpp;-------
29.11.2009;09:32:26;539;81028;18238;Mpp-Betrieb;Mpp;-------
29.11.2009;09:47:25;662;81028;18238;Mpp-Betrieb;Mpp;-------
29.11.2009;10:02:25;819;81028;18238;Mpp-Betrieb;Mpp;-------
29.11.2009;10:17:26;753;81028;18239;Mpp-Betrieb;Mpp;-------
29.11.2009;10:32:25;804;81028;18239;Mpp-Betrieb;Mpp;-------
29.11.2009;10:47:24;784;81029;18239;Mpp-Betrieb;Mpp;-------
29.11.2009;11:02:26;990;81029;18239;Mpp-Betrieb;Mpp;-------
29.11.2009;11:17:24;1099;81029;18240;Mpp-Betrieb;Mpp;-------
29.11.2009;11:32:25;769;81029;18240;Mpp-Betrieb;Mpp;-------
29.11.2009;11:47:26;933;81030;18240;Mpp-Betrieb;Mpp;-------
29.11.2009;12:02:26;703;81030;18240;Mpp-Betrieb;Mpp;-------
29.11.2009;12:17:25;543;81030;18241;Mpp-Betrieb;Mpp;-------
29.11.2009;12:32:26;512;81030;18241;Mpp-Betrieb;Mpp;-------
29.11.2009;12:47:24;470;81030;18241;Mpp-Betrieb;Mpp;-------
29.11.2009;13:02:24;424;81030;18241;Mpp-Betrieb;Mpp;-------
29.11.2009;13:17:24;396;81030;18242;Mpp-Betrieb;Mpp;-------
29.11.2009;13:32:24;492;81031;18242;Mpp-Betrieb;Mpp;-------
29.11.2009;13:47:25;437;81031;18242;Mpp-Betrieb;Mpp;-------
29.11.2009;14:02:25;312;81031;18242;Mpp-Betrieb;Mpp;-------
29.11.2009;14:17:25;328;81031;18243;Mpp-Betrieb;Mpp;-------
29.11.2009;14:32:25;629;81031;18243;Mpp-Betrieb;Mpp;-------
29.11.2009;14:47:25;363;81031;18243;Mpp-Betrieb;Mpp;-------
29.11.2009;15:02:25;261;81031;18243;Mpp-Betrieb;Mpp;-------
29.11.2009;15:17:25;124;81031;18244;Mpp-Betrieb;Mpp;-------
29.11.2009;15:32:24;75;81031;18244;Mpp-Betrieb;Mpp;-------
29.11.2009;15:47:25;33;81031;18244;Mpp-Betrieb;Mpp;-------
29.11.2009;16:02:26;13;81031;18244;Mpp-Betrieb;Mpp;-------
29.11.2009;16:17:25;0;81031;18245;Mpp-Betrieb;Netzueb.;-------
30.11.2009;08:17:24;11;81031;18245;Mpp-Betrieb;Mpp;-------
30.11.2009;08:32:25;18;81031;18245;Mpp-Betrieb;Mpp;-------
30.11.2009;08:47:25;31;81031;18245;Mpp-Betrieb;Mpp;-------
30.11.2009;09:02:25;33;81031;18245;Mpp-Betrieb;Mpp;-------
30.11.2009;09:17:25;29;81031;18246;Mpp-Betrieb;Mpp;-------
30.11.2009;09:32:26;41;81031;18246;Mpp-Betrieb;Mpp;-------
30.11.2009;09:47:24;55;81031;18246;Mpp-Betrieb;Mpp;-------
30.11.2009;10:02:25;76;81031;18246;Mpp-Betrieb;Mpp;-------
30.11.2009;10:17:25;90;81031;18247;Mpp-Betrieb;Mpp;-------
30.11.2009;10:32:25;123;81031;18247;Mpp-Betrieb;Mpp-Such;-------
30.11.2009;10:47:24;117;81031;18247;Mpp-Betrieb;Mpp;-------
30.11.2009;11:02:25;114;81031;18247;Mpp-Betrieb;Mpp;-------
30.11.2009;11:17:24;141;81032;18248;Mpp-Betrieb;Mpp;-------
30.11.2009;11:32:24;179;81032;18248;Mpp-Betrieb;Mpp;-------
30.11.2009;11:47:25;205;81032;18248;Mpp-Betrieb;Mpp;-------
30.11.2009;12:02:27;177;81032;18248;Mpp-Betrieb;Mpp;-------
30.11.2009;12:17:24;203;81032;18249;Mpp-Betrieb;Mpp;-------
30.11.2009;12:32:24;182;81032;18249;Mpp-Betrieb;Mpp;-------
30.11.2009;12:47:24;180;81032;18249;Mpp-Betrieb;Mpp;-------
30.11.2009;13:02:25;154;81032;18249;Mpp-Betrieb;Mpp;-------
30.11.2009;13:17:25;122;81032;18250;Mpp-Betrieb;Mpp;-------
30.11.2009;13:32:24;103;81032;18250;Mpp-Betrieb;Mpp;-------
30.11.2009;13:47:25;83;81032;18250;Mpp-Betrieb;Mpp;-------
30.11.2009;14:02:25;72;81032;18250;Mpp-Betrieb;Mpp;-------
30.11.2009;14:17:25;47;81032;18251;Mpp-Betrieb;Mpp;-------
30.11.2009;14:32:24;37;81032;18251;Mpp-Betrieb;Mpp;-------
30.11.2009;14:47:26;26;81032;18251;Mpp-Betrieb;Mpp;-------
30.11.2009;15:02:30;21;81032;18251;Mpp-Betrieb;Mpp;-------
30.11.2009;15:17:24;12;81032;18252;Mpp-Betrieb;Mpp;-------
30.11.2009;15:32:26;0;81032;18252;Mpp-Betrieb;Netzueb.;-------
30.11.2009;15:47:29;0;81032;18252;Mpp-Betrieb;Warten;-------
30.11.2009;16:02:26;0;81032;18252;Mpp-Betrieb;Warten;-------
01.12.2009;08:32:25;0;81032;18252;Mpp-Betrieb;Warten;-------
01.12.2009;08:47:24;0;81032;18252;Mpp-Betrieb;Warten;-------
01.12.2009;09:02:27;0;81032;18252;Mpp-Betrieb;Warten;-------
01.12.2009;09:17:24;0;81032;18252;Mpp-Betrieb;Netzueb.;-------
01.12.2009;09:32:25;0;81032;18252;Mpp-Betrieb;Warten;-------
01.12.2009;09:47:25;22;81032;18252;Mpp-Betrieb;Mpp;-------
01.12.2009;10:02:28;23;81032;18252;Mpp-Betrieb;Mpp;-------
01.12.2009;10:17:25;34;81032;18252;Mpp-Betrieb;Mpp;-------
01.12.2009;10:32:25;45;81032;18253;Mpp-Betrieb;Mpp;-------
01.12.2009;10:47:23;52;81032;18253;Mpp-Betrieb;Mpp-Such;-------
01.12.2009;11:02:25;75;81032;18253;Mpp-Betrieb;Mpp;-------
01.12.2009;11:17:25;82;81032;18253;Mpp-Betrieb;Mpp;-------
01.12.2009;11:32:25;74;81032;18254;Mpp-Betrieb;Mpp;-------
01.12.2009;11:47:25;83;81032;18254;Mpp-Betrieb;Mpp;-------
01.12.2009;12:02:26;92;81032;18254;Mpp-Betrieb;Mpp;-------
01.12.2009;12:17:25;105;81032;18254;Mpp-Betrieb;Mpp;-------
01.12.2009;12:32:25;148;81032;18255;Mpp-Betrieb;Mpp;-------
01.12.2009;12:47:26;146;81032;18255;Mpp-Betrieb;Mpp;-------
01.12.2009;13:02:27;129;81032;18255;Mpp-Betrieb;Mpp;-------
01.12.2009;13:17:24;102;81032;18255;Mpp-Betrieb;Mpp;-------
01.12.2009;13:32:25;87;81032;18256;Mpp-Betrieb;Mpp;-------
01.12.2009;13:47:24;28;81032;18256;Mpp-Betrieb;Mpp-Such;-------
01.12.2009;14:02:26;86;81032;18256;Mpp-Betrieb;Mpp;-------
01.12.2009;14:17:25;134;81032;18256;Mpp-Betrieb;Mpp;-------
01.12.2009;14:32:25;114;81032;18257;Mpp-Betrieb;Mpp;-------
01.12.2009;14:47:25;165;81032;18257;Mpp-Betrieb;Mpp;-------
01.12.2009;15:02:31;125;81032;18257;Mpp-Betrieb;Mpp;-------
01.12.2009;15:17:24;54;81032;18257;Mpp-Betrieb;Mpp;-------
01.12.2009;15:32:25;39;81032;18258;Mpp-Betrieb;Mpp;-------
01.12.2009;15:47:26;30;81032;18258;Mpp-Betrieb;Mpp;-------
01.12.2009;16:02:25;24;81032;18258;Mpp-Betrieb;Mpp;-------
01.12.2009;16:17:28;20;81033;18258;Mpp-Betrieb;Mpp;-------
01.12.2009;16:32:24;0;81033;18259;Mpp-Betrieb;Netzueb.;-------
02.12.2009;07:47:24;0;81033;18259;Mpp-Betrieb;Warten;-------
02.12.2009;08:02:26;25;81033;18259;Mpp-Betrieb;Mpp;-------
02.12.2009;08:17:25;54;81033;18259;Mpp-Betrieb;Mpp;-------
02.12.2009;08:32:25;217;81033;18259;Mpp-Betrieb;Mpp;-------
02.12.2009;08:47:25;231;81033;18260;Mpp-Betrieb;Mpp;-------
02.12.2009;09:02:26;150;81033;18260;Mpp-Betrieb;Mpp;-------
02.12.2009;09:17:25;365;81033;18260;Mpp-Betrieb;Mpp;-------
02.12.2009;09:32:26;280;81033;18260;Mpp-Betrieb;Mpp;-------
02.12.2009;09:47:24;203;81033;18261;Mpp-Betrieb;Mpp;-------
02.12.2009;10:02:25;307;81033;18261;Mpp-Betrieb;Mpp;-------
02.12.2009;10:17:26;203;81033;18261;Mpp-Betrieb;Mpp;-------
02.12.2009;10:32:26;505;81033;18261;Mpp-Betrieb;Mpp;-------
02.12.2009;10:47:25;167;81033;18262;Mpp-Betrieb;Mpp;-------
02.12.2009;11:02:25;537;81033;18262;Mpp-Betrieb;Mpp;-------
02.12.2009;11:17:24;599;81033;18262;Mpp-Betrieb;Mpp;-------
02.12.2009;11:32:26;463;81034;18262;Mpp-Betrieb;Mpp;-------
02.12.2009;11:47:26;532;81034;18263;Mpp-Betrieb;Mpp;-------
02.12.2009;12:02:25;408;81034;18263;Mpp-Betrieb;Mpp;-------
02.12.2009;12:12:09;489;81034;18263;Mpp-Betrieb;Mpp;-------
02.12.2009;12:32:27;450;81034;18263;Mpp-Betrieb;Mpp;-------
02.12.2009;12:47:25;373;81034;18264;Mpp-Betrieb;Mpp;-------
02.12.2009;13:02:26;380;81034;18264;Mpp-Betrieb;Mpp;-------
02.12.2009;13:17:29;302;81034;18264;Mpp-Betrieb;Mpp;-------
02.12.2009;13:32:24;242;81034;18264;Mpp-Betrieb;Mpp;-------
02.12.2009;13:47:24;245;81035;18265;Mpp-Betrieb;Mpp;-------
02.12.2009;14:02:25;235;81035;18265;Mpp-Betrieb;Mpp;-------
02.12.2009;14:17:25;150;81035;18265;Mpp-Betrieb;Mpp;-------
02.12.2009;14:32:24;185;81035;18265;Mpp-Betrieb;Mpp;-------
02.12.2009;14:47:24;194;81035;18266;Mpp-Betrieb;Mpp;-------
02.12.2009;15:02:25;153;81035;18266;Mpp-Betrieb;Mpp;-------
02.12.2009;15:17:25;110;81035;18266;Mpp-Betrieb;Mpp;-------
02.12.2009;15:32:24;102;81035;18266;Mpp-Betrieb;Mpp;-------
02.12.2009;15:47:26;67;81035;18267;Mpp-Betrieb;Mpp;-------
02.12.2009;16:02:25;24;81035;18267;Mpp-Betrieb;Mpp-Such;-------
02.12.2009;16:17:25;22;81035;18267;Mpp-Betrieb;Mpp;-------
02.12.2009;16:32:24;0;81035;18267;Mpp-Betrieb;Netzueb.;-------
03.12.2009;08:02:25;0;81035;18267;Mpp-Betrieb;Warten;-------
03.12.2009;08:17:24;27;81035;18267;Mpp-Betrieb;Mpp;-------
03.12.2009;08:32:26;56;81035;18268;Mpp-Betrieb;Mpp;-------
03.12.2009;08:47:24;273;81035;18268;Mpp-Betrieb;Mpp;-------
03.12.2009;09:02:31;282;81035;18268;Mpp-Betrieb;Mpp;-------
03.12.2009;09:17:25;733;81035;18268;Mpp-Betrieb;Mpp;-------
03.12.2009;09:32:26;239;81035;18269;Mpp-Betrieb;Mpp;-------
03.12.2009;11:47:26;721;81037;18271;Mpp-Betrieb;Mpp;-------
03.12.2009;12:02:26;493;81037;18271;Mpp-Betrieb;Mpp;-------
03.12.2009;12:17:25;622;81038;18271;Mpp-Betrieb;Mpp;-------
03.12.2009;12:32:25;1265;81038;18272;Mpp-Betrieb;Mpp;-------
03.12.2009;12:47:25;1691;81038;18272;Mpp-Betrieb;Mpp;-------
03.12.2009;13:02:25;1896;81039;18272;Mpp-Betrieb;Mpp;-------
03.12.2009;13:17:25;1687;81039;18272;Mpp-Betrieb;Mpp;-------
03.12.2009;13:32:24;1392;81039;18273;Mpp-Betrieb;Mpp;-------
03.12.2009;13:47:25;976;81040;18273;Mpp-Betrieb;Mpp;-------
03.12.2009;14:02:25;1363;81040;18273;Mpp-Betrieb;Mpp;-------
03.12.2009;14:17:25;1266;81040;18273;Mpp-Betrieb;Mpp;-------
03.12.2009;14:32:24;1168;81041;18274;Mpp-Betrieb;Mpp;-------
03.12.2009;14:47:25;1013;81041;18274;Mpp-Betrieb;Mpp;-------
03.12.2009;15:02:25;859;81041;18274;Mpp-Betrieb;Mpp;-------
03.12.2009;15:17:26;648;81041;18274;Mpp-Betrieb;Mpp;-------
03.12.2009;15:32:26;66;81041;18275;Mpp-Betrieb;Mpp;-------
03.12.2009;15:47:25;82;81041;18275;Mpp-Betrieb;Mpp;-------
03.12.2009;16:02:26;56;81041;18275;Mpp-Betrieb;Mpp;-------
03.12.2009;16:17:24;24;81041;18275;Mpp-Betrieb;Mpp;-------
03.12.2009;16:32:25;0;81041;18276;Mpp-Betrieb;Stop;-------
04.12.2009;08:02:25;0;81041;18276;Mpp-Betrieb;Netzueb.;-------
04.12.2009;08:17:25;20;81041;18276;Mpp-Betrieb;Mpp;-------
04.12.2009;08:32:25;53;81042;18276;Mpp-Betrieb;Mpp;-------
04.12.2009;08:47:25;86;81042;18276;Mpp-Betrieb;Mpp;-------
04.12.2009;09:02:25;123;81042;18277;Mpp-Betrieb;Mpp;-------
04.12.2009;09:17:26;185;81042;18277;Mpp-Betrieb;Mpp;-------
04.12.2009;09:32:25;299;81042;18277;Mpp-Betrieb;Mpp;-------
04.12.2009;09:47:25;367;81042;18277;Mpp-Betrieb;Mpp;-------
04.12.2009;10:02:25;590;81042;18278;Mpp-Betrieb;Mpp;-------
04.12.2009;10:17:25;530;81042;18278;Mpp-Betrieb;Mpp;-------
04.12.2009;10:32:25;407;81042;18278;Mpp-Betrieb;Mpp;-------
04.12.2009;10:47:25;410;81042;18278;Mpp-Betrieb;Mpp;-------
04.12.2009;11:02:25;451;81042;18279;Mpp-Betrieb;Mpp;-------
04.12.2009;11:17:25;431;81042;18279;Mpp-Betrieb;Mpp;-------
04.12.2009;11:32:26;508;81043;18279;Mpp-Betrieb;Mpp;-------
04.12.2009;11:47:24;587;81043;18279;Mpp-Betrieb;Mpp;-------
04.12.2009;12:02:26;579;81043;18280;Mpp-Betrieb;Mpp;-------
04.12.2009;12:17:27;593;81043;18280;Mpp-Betrieb;Mpp;-------
04.12.2009;12:32:25;546;81043;18280;Mpp-Betrieb;Mpp;-------
04.12.2009;12:47:26;577;81043;18280;Mpp-Betrieb;Mpp;-------
04.12.2009;13:02:25;503;81043;18281;Mpp-Betrieb;Mpp;-------
04.12.2009;13:17:24;683;81044;18281;Mpp-Betrieb;Mpp;-------
04.12.2009;13:32:24;619;81044;18281;Mpp-Betrieb;Mpp;-------
04.12.2009;13:47:25;534;81044;18281;Mpp-Betrieb;Mpp;-------
04.12.2009;14:02:25;607;81044;18282;Mpp-Betrieb;Mpp;-------
04.12.2009;14:17:25;431;81044;18282;Mpp-Betrieb;Mpp;-------
04.12.2009;14:32:24;410;81044;18282;Mpp-Betrieb;Mpp;-------
04.12.2009;14:47:25;382;81044;18282;Mpp-Betrieb;Mpp;-------
04.12.2009;15:02:25;304;81044;18283;Mpp-Betrieb;Mpp;-------
04.12.2009;15:17:24;279;81045;18283;Mpp-Betrieb;Mpp;-------
04.12.2009;15:32:24;229;81045;18283;Mpp-Betrieb;Mpp;-------
04.12.2009;15:47:25;202;81045;18283;Mpp-Betrieb;Mpp;-------
04.12.2009;16:02:25;105;81045;18284;Mpp-Betrieb;Mpp;-------
04.12.2009;16:17:24;53;81045;18284;Mpp-Betrieb;Mpp;-------
04.12.2009;16:32:25;27;81045;18284;Mpp-Betrieb;Mpp;-------
04.12.2009;16:47:24;0;81045;18284;Mpp-Betrieb;Warten;-------
05.12.2009;08:02:26;0;81045;18284;Mpp-Betrieb;Netzueb.;-------
05.12.2009;08:17:24;13;81045;18284;Mpp-Betrieb;Mpp;-------
05.12.2009;08:32:24;29;81045;18285;Mpp-Betrieb;Mpp;-------
05.12.2009;08:47:25;121;81045;18285;Mpp-Betrieb;Mpp;-------
05.12.2009;09:02:25;380;81045;18285;Mpp-Betrieb;Mpp;-------
05.12.2009;09:17:25;304;81045;18285;Mpp-Betrieb;Mpp;-------
05.12.2009;09:32:26;179;81045;18286;Mpp-Betrieb;Mpp;-------
05.12.2009;09:47:25;159;81045;18286;Mpp-Betrieb;Mpp;-------
05.12.2009;10:02:26;192;81045;18286;Mpp-Betrieb;Mpp;-------
05.12.2009;10:17:25;272;81045;18286;Mpp-Betrieb;Mpp;-------
05.12.2009;10:32:26;293;81045;18287;Mpp-Betrieb;Mpp;-------
05.12.2009;10:47:26;204;81045;18287;Mpp-Betrieb;Mpp;-------
05.12.2009;11:02:25;946;81045;18287;Mpp-Betrieb;Mpp;-------
05.12.2009;11:17:25;1203;81046;18287;Mpp-Betrieb;Mpp;-------
05.12.2009;11:32:24;579;81046;18288;Mpp-Betrieb;Mpp;-------
05.12.2009;11:47:24;1211;81046;18288;Mpp-Betrieb;Mpp;-------
05.12.2009;12:02:25;687;81046;18288;Mpp-Betrieb;Mpp;-------
05.12.2009;12:17:25;338;81046;18288;Mpp-Betrieb;Mpp;-------
05.12.2009;12:32:25;376;81047;18289;Mpp-Betrieb;Mpp;-------
05.12.2009;12:47:26;417;81047;18289;Mpp-Betrieb;Mpp;-------
05.12.2009;13:02:25;424;81047;18289;Mpp-Betrieb;Mpp;-------
05.12.2009;13:17:24;842;81047;18289;Mpp-Betrieb;Mpp;-------
05.12.2009;13:32:24;313;81047;18290;Mpp-Betrieb;Mpp;-------
05.12.2009;13:47:25;368;81047;18290;Mpp-Betrieb;Mpp;-------
05.12.2009;14:02:26;523;81047;18290;Mpp-Betrieb;Mpp;-------
05.12.2009;14:17:24;245;81047;18290;Mpp-Betrieb;Mpp;-------
05.12.2009;14:32:25;86;81047;18291;Mpp-Betrieb;Mpp;-------
05.12.2009;14:47:24;72;81047;18291;Mpp-Betrieb;Mpp;-------
05.12.2009;15:02:25;117;81047;18291;Mpp-Betrieb;Mpp;-------
05.12.2009;15:17:26;119;81047;18291;Mpp-Betrieb;Mpp;-------
05.12.2009;15:32:27;69;81047;18292;Mpp-Betrieb;Mpp;-------
05.12.2009;15:47:24;78;81047;18292;Mpp-Betrieb;Mpp;-------
05.12.2009;16:02:26;48;81047;18292;Mpp-Betrieb;Mpp;-------
05.12.2009;16:17:23;26;81048;18292;Mpp-Betrieb;Mpp;-------
05.12.2009;16:32:25;0;81048;18293;Mpp-Betrieb;Netzueb.;-------
06.12.2009;08:02:25;11;81048;18293;Mpp-Betrieb;Mpp;-------
06.12.2009;08:17:25;24;81048;18293;Mpp-Betrieb;Mpp;-------
06.12.2009;08:32:25;51;81048;18293;Mpp-Betrieb;Mpp;-------
06.12.2009;08:47:26;73;81048;18293;Mpp-Betrieb;Mpp;-------
06.12.2009;09:02:25;69;81048;18294;Mpp-Betrieb;Mpp;-------
06.12.2009;09:17:24;102;81048;18294;Mpp-Betrieb;Mpp;-------
06.12.2009;09:32:24;150;81048;18294;Mpp-Betrieb;Mpp;-------
06.12.2009;09:47:26;167;81048;18294;Mpp-Betrieb;Mpp;-------
06.12.2009;10:02:26;227;81048;18295;Mpp-Betrieb;Mpp;-------
06.12.2009;10:17:26;267;81048;18295;Mpp-Betrieb;Mpp;-------
06.12.2009;10:32:25;334;81048;18295;Mpp-Betrieb;Mpp;-------
06.12.2009;10:47:24;383;81048;18295;Mpp-Betrieb;Mpp;-------
06.12.2009;11:02:25;444;81048;18296;Mpp-Betrieb;Mpp;-------
06.12.2009;11:17:26;523;81048;18296;Mpp-Betrieb;Mpp;-------
06.12.2009;11:32:24;480;81048;18296;Mpp-Betrieb;Mpp;-------
06.12.2009;11:47:24;486;81048;18296;Mpp-Betrieb;Mpp;-------
06.12.2009;12:02:28;571;81048;18297;Mpp-Betrieb;Mpp;-------
06.12.2009;12:17:25;978;81049;18297;Mpp-Betrieb;Mpp;-------
06.12.2009;12:32:25;446;81049;18297;Mpp-Betrieb;Mpp;-------
06.12.2009;12:47:25;406;81049;18297;Mpp-Betrieb;Mpp;-------
06.12.2009;13:02:26;159;81049;18298;Mpp-Betrieb;Mpp;-------
06.12.2009;13:17:23;138;81049;18298;Mpp-Betrieb;Mpp;-------
06.12.2009;13:32:25;203;81049;18298;Mpp-Betrieb;Mpp;-------
06.12.2009;13:47:26;253;81049;18298;Mpp-Betrieb;Mpp;-------
06.12.2009;14:02:26;362;81049;18299;Mpp-Betrieb;Mpp;-------
06.12.2009;14:17:25;433;81049;18299;Mpp-Betrieb;Mpp;-------
06.12.2009;14:32:25;245;81049;18299;Mpp-Betrieb;Mpp;-------
06.12.2009;14:47:24;135;81049;18299;Mpp-Betrieb;Mpp;-------
06.12.2009;15:02:26;121;81049;18300;Mpp-Betrieb;Mpp;-------
06.12.2009;15:17:25;88;81050;18300;Mpp-Betrieb;Mpp;-------
06.12.2009;15:32:24;49;81050;18300;Mpp-Betrieb;Mpp;-------
06.12.2009;15:47:26;43;81050;18300;Mpp-Betrieb;Mpp;-------
06.12.2009;16:02:26;38;81050;18301;Mpp-Betrieb;Mpp;-------
06.12.2009;16:17:26;19;81050;18301;Mpp-Betrieb;Mpp;-------
06.12.2009;16:32:25;0;81050;18301;Mpp-Betrieb;Warten;-------
07.12.2009;08:17:25;12;81050;18301;Mpp-Betrieb;Mpp;-------
07.12.2009;08:32:25;0;81050;18301;Mpp-Betrieb;Warten;-------
07.12.2009;08:47:25;18;81050;18301;Mpp-Betrieb;Mpp-Such;-------
07.12.2009;13:32:26;235;81050;18306;Mpp-Betrieb;Mpp;-------
07.12.2009;13:47:24;152;81050;18306;Mpp-Betrieb;Mpp;-------
07.12.2009;14:02:26;192;81051;18307;Mpp-Betrieb;Mpp;-------
07.12.2009;14:17:25;205;81051;18307;Mpp-Betrieb;Mpp;-------
07.12.2009;14:32:26;112;81051;18307;Mpp-Betrieb;Mpp;-------
07.12.2009;14:47:24;92;81051;18307;Mpp-Betrieb;Mpp;-------
07.12.2009;15:02:26;52;81051;18308;Mpp-Betrieb;Mpp;-------
07.12.2009;15:17:24;37;81051;18308;Mpp-Betrieb;Mpp;-------
07.12.2009;15:32:24;32;81051;18308;Mpp-Betrieb;Mpp;-------
07.12.2009;15:47:25;33;81051;18308;Mpp-Betrieb;Mpp;-------
07.12.2009;16:02:26;41;81051;18309;Mpp-Betrieb;Mpp;-------
07.12.2009;16:17:25;18;81051;18309;Mpp-Betrieb;Mpp;-------
07.12.2009;16:32:26;0;81051;18309;Mpp-Betrieb;Warten;-------
08.12.2009;08:17:25;0;81051;18309;Mpp-Betrieb;Netzueb.;-------
08.12.2009;08:32:25;0;81051;18309;Mpp-Betrieb;Warten;-------
08.12.2009;08:47:26;72;81051;18309;Mpp-Betrieb;Mpp;-------
08.12.2009;09:02:25;148;81051;18309;Mpp-Betrieb;Mpp;-------
08.12.2009;09:17:26;192;81051;18310;Mpp-Betrieb;Mpp;-------
08.12.2009;09:32:25;187;81051;18310;Mpp-Betrieb;Mpp;-------
08.12.2009;09:47:25;738;81051;18310;Mpp-Betrieb;Mpp;-------
08.12.2009;10:02:26;2450;81052;18310;Mpp-Betrieb;Mpp;-------
08.12.2009;10:17:26;2659;81052;18311;Mpp-Betrieb;Mpp;-------
08.12.2009;10:32:25;3081;81053;18311;Mpp-Betrieb;Mpp;-------
08.12.2009;10:47:26;3036;81054;18311;Mpp-Betrieb;Mpp;-------
08.12.2009;11:02:25;725;81054;18311;Mpp-Betrieb;Mpp;-------
08.12.2009;11:17:25;2372;81055;18312;Mpp-Betrieb;Mpp;-------
08.12.2009;11:32:25;3329;81056;18312;Mpp-Betrieb;Mpp;-------
08.12.2009;11:47:26;851;81056;18312;Mpp-Betrieb;Mpp;-------
08.12.2009;12:02:25;1002;81057;18312;Mpp-Betrieb;Mpp;-------
08.12.2009;12:17:26;871;81057;18313;Mpp-Betrieb;Mpp;-------
08.12.2009;12:32:24;1805;81057;18313;Mpp-Betrieb;Mpp;-------
08.12.2009;12:47:24;2366;81058;18313;Mpp-Betrieb;Mpp;-------
08.12.2009;13:02:25;3277;81059;18313;Mpp-Betrieb;Mpp;-------
08.12.2009;13:17:25;3075;81060;18314;Mpp-Betrieb;Mpp;-------
08.12.2009;13:32:24;3180;81060;18314;Mpp-Betrieb;Mpp;-------
08.12.2009;13:47:25;836;81061;18314;Mpp-Betrieb;Mpp;-------
08.12.2009;14:02:25;324;81061;18314;Mpp-Betrieb;Mpp;-------
08.12.2009;14:17:24;406;81061;18315;Mpp-Betrieb;Mpp;-------
08.12.2009;14:32:26;116;81061;18315;Mpp-Betrieb;Mpp;-------
08.12.2009;14:47:25;219;81061;18315;Mpp-Betrieb;Mpp;-------
08.12.2009;15:02:25;141;81061;18315;Mpp-Betrieb;Mpp;-------
08.12.2009;15:17:26;74;81061;18316;Mpp-Betrieb;Mpp;-------
08.12.2009;15:32:24;215;81061;18316;Mpp-Betrieb;Mpp;-------
08.12.2009;15:47:24;128;81062;18316;Mpp-Betrieb;Mpp;-------
08.12.2009;16:02:25;89;81062;18316;Mpp-Betrieb;Mpp;-------
08.12.2009;16:17:26;50;81062;18317;Mpp-Betrieb;Mpp;-------
08.12.2009;16:32:25;23;81062;18317;Mpp-Betrieb;Mpp;-------
08.12.2009;16:47:26;0;81062;18317;Mpp-Betrieb;Warten;-------
09.12.2009;08:02:26;14;81062;18317;Mpp-Betrieb;Mpp;-------
09.12.2009;08:17:26;49;81062;18317;Mpp-Betrieb;Mpp;-------
09.12.2009;08:32:26;103;81062;18318;Mpp-Betrieb;Mpp;-------
09.12.2009;08:47:24;382;81062;18318;Mpp-Betrieb;Mpp;-------
09.12.2009;09:02:26;718;81062;18318;Mpp-Betrieb;Mpp;-------
09.12.2009;09:17:25;1330;81062;18318;Mpp-Betrieb;Mpp;-------
09.12.2009;09:32:25;1913;81062;18319;Mpp-Betrieb;Mpp;-------
09.12.2009;09:47:25;2212;81063;18319;Mpp-Betrieb;Mpp;-------
09.12.2009;10:02:24;2443;81064;18319;Mpp-Betrieb;Mpp;-------
09.12.2009;10:17:26;2567;81064;18319;Mpp-Betrieb;Mpp;-------
09.12.2009;10:32:26;2595;81065;18320;Mpp-Betrieb;Mpp;-------
09.12.2009;10:47:26;2902;81066;18320;Mpp-Betrieb;Mpp;-------
09.12.2009;11:02:25;3054;81066;18320;Mpp-Betrieb;Mpp;-------
09.12.2009;11:17:24;3124;81067;18320;Mpp-Betrieb;Mpp;-------
09.12.2009;11:32:26;3216;81068;18321;Mpp-Betrieb;Mpp;-------
09.12.2009;11:47:30;3270;81069;18321;Mpp-Betrieb;Mpp;-------
09.12.2009;12:02:25;3288;81069;18321;Mpp-Betrieb;Mpp;-------
09.12.2009;12:17:25;3280;81070;18321;Mpp-Betrieb;Mpp;-------
09.12.2009;12:32:25;3262;81071;18322;Mpp-Betrieb;Mpp;-------
09.12.2009;12:47:24;3200;81072;18322;Mpp-Betrieb;Mpp;-------
09.12.2009;13:02:26;3127;81073;18322;Mpp-Betrieb;Mpp;-------
09.12.2009;13:17:25;2992;81073;18322;Mpp-Betrieb;Mpp;-------
09.12.2009;13:32:25;2874;81074;18323;Mpp-Betrieb;Mpp;-------
09.12.2009;13:47:25;2744;81075;18323;Mpp-Betrieb;Mpp;-------
09.12.2009;14:02:26;2575;81076;18323;Mpp-Betrieb;Mpp;-------
09.12.2009;14:17:26;2372;81076;18323;Mpp-Betrieb;Mpp;-------
09.12.2009;14:32:25;2163;81077;18324;Mpp-Betrieb;Mpp;-------
09.12.2009;14:47:24;1875;81077;18324;Mpp-Betrieb;Mpp;-------
09.12.2009;15:02:25;1614;81078;18324;Mpp-Betrieb;Mpp;-------
09.12.2009;15:17:24;1264;81078;18324;Mpp-Betrieb;Mpp;-------
09.12.2009;15:32:25;707;81078;18325;Mpp-Betrieb;Mpp;-------
09.12.2009;15:47:24;479;81078;18325;Mpp-Betrieb;Mpp;-------
09.12.2009;16:02:25;63;81079;18325;Mpp-Betrieb;Mpp;-------
09.12.2009;16:17:25;38;81079;18325;Mpp-Betrieb;Mpp;-------
09.12.2009;16:32:24;20;81079;18326;Mpp-Betrieb;Mpp;-------
09.12.2009;16:47:25;0;81079;18326;Mpp-Betrieb;Warten;-------
10.12.2009;09:09:19;41;81079;18327;Mpp-Betrieb;Mpp;-------
10.12.2009;09:14:06;63;81079;18326;Mpp-Betrieb;Mpp;-------
10.12.2009;09:24:08;0;81079;18326;Mpp-Betrieb;Warten;-------
10.12.2009;09:32:25;202;81079;18327;Mpp-Betrieb;Mpp;-------
10.12.2009;09:47:25;58;81079;18327;Mpp-Betrieb;Mpp;-------
10.12.2009;10:02:27;163;81079;18328;Mpp-Betrieb;Mpp;-------
10.12.2009;10:17:25;234;81079;18328;Mpp-Betrieb;Mpp;-------
10.12.2009;10:32:25;1568;81079;18328;Mpp-Betrieb;Mpp;-------
10.12.2009;10:47:26;440;81079;18328;Mpp-Betrieb;Mpp;-------
10.12.2009;11:02:25;509;81079;18329;Mpp-Betrieb;Mpp;-------
10.12.2009;11:17:28;491;81080;18329;Mpp-Betrieb;Mpp;-------
10.12.2009;11:32:25;412;81080;18329;Mpp-Betrieb;Mpp;-------
10.12.2009;11:47:26;368;81080;18329;Mpp-Betrieb;Mpp;-------
10.12.2009;12:02:27;380;81080;18330;Mpp-Betrieb;Mpp;-------
10.12.2009;12:17:25;658;81080;18330;Mpp-Betrieb;Mpp;-------
10.12.2009;12:32:25;522;81080;18330;Mpp-Betrieb;Mpp;-------
10.12.2009;12:47:25;361;81080;18330;Mpp-Betrieb;Mpp;-------
10.12.2009;13:02:27;272;81080;18331;Mpp-Betrieb;Mpp;-------
10.12.2009;13:17:25;412;81080;18331;Mpp-Betrieb;Mpp;-------
10.12.2009;13:32:24;257;81081;18331;Mpp-Betrieb;Mpp;-------
10.12.2009;13:47:25;306;81081;18331;Mpp-Betrieb;Mpp;-------
10.12.2009;14:02:25;216;81081;18332;Mpp-Betrieb;Mpp;-------
10.12.2009;14:17:24;230;81081;18332;Mpp-Betrieb;Mpp;-------
10.12.2009;14:32:25;159;81081;18332;Mpp-Betrieb;Mpp;-------
10.12.2009;14:47:24;334;81081;18332;Mpp-Betrieb;Mpp;-------
10.12.2009;15:02:25;187;81081;18333;Mpp-Betrieb;Mpp;-------
10.12.2009;15:17:24;131;81081;18333;Mpp-Betrieb;Mpp;-------
10.12.2009;15:32:24;336;81081;18333;Mpp-Betrieb;Mpp;-------
10.12.2009;15:47:24;115;81081;18333;Mpp-Betrieb;Mpp;-------
10.12.2009;16:02:25;32;81081;18334;Mpp-Betrieb;Mpp;-------
10.12.2009;16:17:24;25;81081;18334;Mpp-Betrieb;Mpp;-------
10.12.2009;16:32:29;18;81081;18334;Mpp-Betrieb;Mpp;-------
10.12.2009;16:47:25;0;81081;18334;Mpp-Betrieb;Warten;-------
11.12.2009;08:17:25;11;81081;18334;Mpp-Betrieb;Mpp;-------
11.12.2009;08:32:25;13;81081;18335;Mpp-Betrieb;Mpp;-------
11.12.2009;08:47:25;25;81081;18335;Mpp-Betrieb;Mpp;-------
11.12.2009;09:02:25;24;81081;18335;Mpp-Betrieb;Mpp;-------
11.12.2009;09:17:26;55;81081;18335;Mpp-Betrieb;Mpp;-------
11.12.2009;09:32:26;47;81081;18336;Mpp-Betrieb;Mpp;-------
11.12.2009;09:47:26;83;81081;18336;Mpp-Betrieb;Mpp;-------
