Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
11.12.2009;10:02:25;47;81081;18336;Mpp-Betrieb;Mpp;-------
11.12.2009;10:17:26;68;81081;18336;Mpp-Betrieb;Mpp;-------
11.12.2009;10:32:26;135;81081;18337;Mpp-Betrieb;Mpp;-------
11.12.2009;10:47:24;150;81081;18337;Mpp-Betrieb;Mpp;-------
11.12.2009;11:02:25;172;81081;18337;Mpp-Betrieb;Mpp;-------
11.12.2009;11:17:26;116;81081;18337;Mpp-Betrieb;Mpp;-------
11.12.2009;11:32:26;149;81081;18338;Mpp-Betrieb;Mpp;-------
11.12.2009;11:47:26;262;81081;18338;Mpp-Betrieb;Mpp;-------
11.12.2009;12:02:25;137;81081;18338;Mpp-Betrieb;Mpp;-------
11.12.2009;12:17:24;234;81082;18338;Mpp-Betrieb;Mpp;-------
11.12.2009;12:32:25;224;81082;18339;Mpp-Betrieb;Mpp;-------
11.12.2009;12:47:25;221;81082;18339;Mpp-Betrieb;Mpp;-------
11.12.2009;13:02:25;286;81082;18339;Mpp-Betrieb;Mpp;-------
11.12.2009;13:17:29;251;81082;18339;Mpp-Betrieb;Mpp;-------
11.12.2009;13:32:24;154;81082;18340;Mpp-Betrieb;Mpp;-------
11.12.2009;13:47:25;117;81082;18340;Mpp-Betrieb;Mpp;-------
11.12.2009;14:02:25;95;81082;18340;Mpp-Betrieb;Mpp;-------
11.12.2009;14:17:25;79;81082;18340;Mpp-Betrieb;Mpp;-------
11.12.2009;14:32:28;102;81082;18341;Mpp-Betrieb;Mpp;-------
11.12.2009;14:47:25;59;81082;18341;Mpp-Betrieb;Mpp;-------
11.12.2009;15:02:25;55;81082;18341;Mpp-Betrieb;Mpp;-------
11.12.2009;15:17:24;22;81082;18341;Mpp-Betrieb;Mpp;-------
11.12.2009;15:32:25;13;81082;18342;Mpp-Betrieb;Mpp;-------
11.12.2009;15:47:25;14;81082;18342;Mpp-Betrieb;Mpp;-------
11.12.2009;16:02:25;11;81082;18342;Mpp-Betrieb;Mpp;-------
11.12.2009;16:17:25;0;81082;18342;Mpp-Betrieb;Warten;-------
11.12.2009;16:32:24;0;81082;18342;Mpp-Betrieb;Warten;-------
12.12.2009;09:02:26;0;81082;18342;Mpp-Betrieb;Warten;-------
12.12.2009;09:17:25;0;81082;18342;Mpp-Betrieb;Warten;-------
12.12.2009;09:32:25;0;81082;18342;Mpp-Betrieb;Warten;-------
12.12.2009;09:47:25;0;81082;18342;Mpp-Betrieb;Warten;-------
12.12.2009;10:02:25;12;81082;18342;Mpp-Betrieb;Mpp;-------
12.12.2009;10:17:25;13;81082;18343;Mpp-Betrieb;Mpp;-------
12.12.2009;10:32:25;14;81082;18343;Mpp-Betrieb;Mpp;-------
12.12.2009;10:47:24;20;81082;18343;Mpp-Betrieb;Mpp;-------
12.12.2009;11:02:26;28;81082;18343;Mpp-Betrieb;Mpp;-------
12.12.2009;11:17:25;22;81082;18344;Mpp-Betrieb;Mpp;-------
12.12.2009;11:32:26;25;81082;18344;Mpp-Betrieb;Mpp;-------
12.12.2009;11:47:24;27;81082;18344;Mpp-Betrieb;Mpp;-------
12.12.2009;12:02:25;24;81082;18344;Mpp-Betrieb;Mpp;-------
12.12.2009;12:17:24;25;81082;18345;Mpp-Betrieb;Mpp;-------
12.12.2009;12:32:24;20;81082;18345;Mpp-Betrieb;Mpp;-------
12.12.2009;12:47:24;21;81082;18345;Mpp-Betrieb;Mpp;-------
12.12.2009;13:02:26;19;81082;18345;Mpp-Betrieb;Mpp;-------
12.12.2009;13:17:24;29;81082;18346;Mpp-Betrieb;Mpp;-------
12.12.2009;13:32:24;25;81082;18346;Mpp-Betrieb;Mpp-Such;-------
12.12.2009;13:47:26;20;81082;18346;Mpp-Betrieb;Mpp;-------
12.12.2009;14:02:25;21;81082;18346;Mpp-Betrieb;Mpp;-------
12.12.2009;14:17:25;22;81082;18347;Mpp-Betrieb;Mpp;-------
12.12.2009;14:32:24;23;81082;18347;Mpp-Betrieb;Mpp;-------
12.12.2009;14:47:25;25;81082;18347;Mpp-Betrieb;Mpp;-------
12.12.2009;15:02:26;15;81082;18347;Mpp-Betrieb;Mpp;-------
12.12.2009;15:17:24;0;81082;18347;Mpp-Betrieb;Warten;-------
12.12.2009;15:32:25;0;81082;18347;Mpp-Betrieb;Warten;-------
12.12.2009;15:47:24;0;81082;18348;Mpp-Betrieb;Netzueb.;-------
12.12.2009;16:02:25;0;81082;18348;Mpp-Betrieb;Warten;-------
13.12.2009;09:17:25;0;81082;18348;Mpp-Betrieb;Stop;-------
13.12.2009;09:32:26;15;81082;18348;Mpp-Betrieb;Mpp;-------
13.12.2009;09:47:25;20;81082;18348;Mpp-Betrieb;Mpp;-------
13.12.2009;10:02:26;21;81082;18348;Mpp-Betrieb;Mpp;-------
13.12.2009;10:17:25;20;81082;18349;Mpp-Betrieb;Mpp;-------
13.12.2009;10:32:25;22;81082;18349;Mpp-Betrieb;Mpp;-------
13.12.2009;10:47:26;16;81082;18349;Mpp-Betrieb;Mpp;-------
13.12.2009;11:02:27;11;81082;18349;Mpp-Betrieb;Mpp;-------
13.12.2009;11:17:25;12;81082;18350;Mpp-Betrieb;Mpp;-------
13.12.2009;11:32:26;13;81082;18350;Mpp-Betrieb;Mpp;-------
13.12.2009;11:47:26;18;81082;18350;Mpp-Betrieb;Mpp;-------
13.12.2009;12:02:25;17;81082;18350;Mpp-Betrieb;Mpp;-------
13.12.2009;12:17:26;29;81082;18351;Mpp-Betrieb;Mpp-Such;-------
13.12.2009;12:32:25;23;81082;18351;Mpp-Betrieb;Mpp;-------
13.12.2009;12:47:26;23;81082;18351;Mpp-Betrieb;Mpp;-------
13.12.2009;13:02:26;25;81082;18351;Mpp-Betrieb;Mpp;-------
13.12.2009;13:17:25;21;81082;18352;Mpp-Betrieb;Mpp;-------
13.12.2009;13:32:24;18;81082;18352;Mpp-Betrieb;Mpp;-------
13.12.2009;13:47:25;16;81082;18352;Mpp-Betrieb;Mpp;-------
13.12.2009;14:02:25;12;81082;18352;Mpp-Betrieb;Mpp;-------
13.12.2009;14:17:26;11;81082;18353;Mpp-Betrieb;Mpp;-------
13.12.2009;14:32:26;12;81082;18353;Mpp-Betrieb;Mpp;-------
13.12.2009;14:47:24;12;81082;18353;Mpp-Betrieb;Mpp;-------
13.12.2009;15:02:25;0;81082;18353;Mpp-Betrieb;Netzueb.;-------
13.12.2009;15:17:24;0;81082;18353;Mpp-Betrieb;Warten;-------
13.12.2009;15:32:24;0;81082;18353;Mpp-Betrieb;Warten;-------
13.12.2009;15:47:25;0;81082;18353;Mpp-Betrieb;Warten;-------
14.12.2009;09:02:25;0;81082;18353;Mpp-Betrieb;Warten;-------
14.12.2009;09:17:25;0;81082;18353;Mpp-Betrieb;Warten;-------
14.12.2009;09:32:26;0;81082;18353;Mpp-Betrieb;Warten;-------
14.12.2009;09:47:24;12;81082;18353;Mpp-Betrieb;Mpp;-------
14.12.2009;10:02:26;14;81082;18354;Mpp-Betrieb;Mpp;-------
14.12.2009;10:17:24;13;81082;18354;Mpp-Betrieb;Mpp;-------
14.12.2009;10:32:26;20;81082;18354;Mpp-Betrieb;Mpp;-------
14.12.2009;10:47:25;23;81082;18354;Mpp-Betrieb;Mpp;-------
14.12.2009;11:02:25;25;81082;18355;Mpp-Betrieb;Mpp;-------
14.12.2009;11:17:24;29;81082;18355;Mpp-Betrieb;Mpp;-------
14.12.2009;11:32:30;27;81082;18355;Mpp-Betrieb;Mpp;-------
14.12.2009;11:47:25;28;81082;18355;Mpp-Betrieb;Mpp;-------
14.12.2009;12:02:26;31;81082;18356;Mpp-Betrieb;Mpp;-------
14.12.2009;12:17:24;31;81082;18356;Mpp-Betrieb;Mpp;-------
14.12.2009;12:32:26;28;81082;18356;Mpp-Betrieb;Mpp;-------
14.12.2009;12:47:25;28;81082;18356;Mpp-Betrieb;Mpp;-------
14.12.2009;13:02:26;28;81082;18357;Mpp-Betrieb;Mpp;-------
14.12.2009;13:17:26;28;81082;18357;Mpp-Betrieb;Mpp;-------
14.12.2009;13:32:25;27;81082;18357;Mpp-Betrieb;Mpp;-------
14.12.2009;13:47:24;27;81082;18357;Mpp-Betrieb;Mpp;-------
14.12.2009;14:02:25;24;81082;18358;Mpp-Betrieb;Mpp;-------
14.12.2009;14:17:24;25;81082;18358;Mpp-Betrieb;Mpp;-------
14.12.2009;14:32:26;19;81082;18358;Mpp-Betrieb;Mpp;-------
14.12.2009;14:47:24;16;81082;18358;Mpp-Betrieb;Mpp;-------
14.12.2009;15:02:26;0;81082;18359;Mpp-Betrieb;Netzueb.;-------
14.12.2009;15:17:25;0;81082;18359;Mpp-Betrieb;Netzueb.;-------
14.12.2009;15:32:24;0;81082;18359;Mpp-Betrieb;Warten;-------
14.12.2009;15:47:24;0;81082;18359;Mpp-Betrieb;Warten;-------
15.12.2009;09:32:25;0;81082;18359;Mpp-Betrieb;Warten;-------
15.12.2009;09:47:24;0;81082;18359;Mpp-Betrieb;Warten;-------
15.12.2009;10:02:25;13;81082;18359;Mpp-Betrieb;Mpp;-------
15.12.2009;10:17:25;12;81082;18359;Mpp-Betrieb;Mpp;-------
15.12.2009;10:32:25;11;81082;18359;Mpp-Betrieb;Mpp;-------
15.12.2009;10:47:25;17;81082;18360;Mpp-Betrieb;Mpp;-------
15.12.2009;11:02:25;18;81082;18360;Mpp-Betrieb;Mpp;-------
15.12.2009;11:17:26;22;81082;18360;Mpp-Betrieb;Mpp;-------
15.12.2009;11:32:24;26;81082;18360;Mpp-Betrieb;Mpp;-------
15.12.2009;11:47:28;26;81082;18361;Mpp-Betrieb;Mpp;-------
15.12.2009;12:02:26;27;81082;18361;Mpp-Betrieb;Mpp;-------
15.12.2009;12:17:24;26;81082;18361;Mpp-Betrieb;Mpp;-------
15.12.2009;12:32:25;27;81082;18361;Mpp-Betrieb;Mpp;-------
15.12.2009;12:47:24;22;81082;18362;Mpp-Betrieb;Mpp;-------
15.12.2009;13:02:26;23;81082;18362;Mpp-Betrieb;Mpp;-------
15.12.2009;13:17:26;23;81082;18362;Mpp-Betrieb;Mpp;-------
15.12.2009;13:28:11;18;81082;18362;Mpp-Betrieb;Mpp;-------
15.12.2009;13:47:26;18;81082;18363;Mpp-Betrieb;Mpp;-------
15.12.2009;14:02:26;17;81082;18363;Mpp-Betrieb;Mpp;-------
15.12.2009;14:17:25;12;81082;18363;Mpp-Betrieb;Mpp;-------
15.12.2009;14:32:24;12;81082;18363;Mpp-Betrieb;Mpp;-------
15.12.2009;14:47:26;0;81082;18363;Mpp-Betrieb;Netzueb.;-------
15.12.2009;15:02:26;0;81082;18363;Mpp-Betrieb;Netzueb.;-------
15.12.2009;15:17:24;0;81082;18363;Mpp-Betrieb;Netzueb.;-------
15.12.2009;15:32:26;0;81082;18363;Mpp-Betrieb;Warten;-------
15.12.2009;15:47:25;0;81082;18363;Mpp-Betrieb;Warten;-------
16.12.2009;09:02:27;0;81082;18363;Mpp-Betrieb;Warten;-------
16.12.2009;09:17:25;0;81082;18363;Mpp-Betrieb;Warten;-------
16.12.2009;09:32:25;11;81082;18364;Mpp-Betrieb;Mpp;-------
16.12.2009;09:47:25;12;81082;18364;Mpp-Betrieb;Mpp;-------
16.12.2009;10:02:29;21;81082;18364;Mpp-Betrieb;Mpp;-------
16.12.2009;10:17:26;41;81082;18364;Mpp-Betrieb;Mpp;-------
16.12.2009;10:32:24;52;81082;18365;Mpp-Betrieb;Mpp;-------
16.12.2009;10:47:25;49;81082;18365;Mpp-Betrieb;Mpp;-------
16.12.2009;11:02:26;66;81082;18365;Mpp-Betrieb;Mpp;-------
16.12.2009;11:17:24;40;81083;18365;Mpp-Betrieb;Mpp-Such;-------
16.12.2009;11:32:26;47;81083;18366;Mpp-Betrieb;Mpp;-------
16.12.2009;11:47:26;52;81083;18366;Mpp-Betrieb;Mpp;-------
16.12.2009;12:02:25;57;81083;18366;Mpp-Betrieb;Mpp;-------
16.12.2009;12:17:26;59;81083;18366;Mpp-Betrieb;Mpp;-------
16.12.2009;12:32:25;85;81083;18367;Mpp-Betrieb;Mpp;-------
16.12.2009;12:47:25;64;81083;18367;Mpp-Betrieb;Mpp;-------
16.12.2009;13:02:25;50;81083;18367;Mpp-Betrieb;Mpp;-------
16.12.2009;13:17:27;91;81083;18367;Mpp-Betrieb;Mpp;-------
16.12.2009;13:32:25;60;81083;18368;Mpp-Betrieb;Mpp;-------
16.12.2009;13:47:24;57;81083;18368;Mpp-Betrieb;Mpp;-------
16.12.2009;14:02:26;75;81083;18368;Mpp-Betrieb;Mpp;-------
16.12.2009;14:17:26;69;81083;18368;Mpp-Betrieb;Mpp;-------
16.12.2009;14:32:25;44;81083;18369;Mpp-Betrieb;Mpp;-------
16.12.2009;14:47:25;46;81083;18369;Mpp-Betrieb;Mpp;-------
16.12.2009;15:02:24;29;81083;18369;Mpp-Betrieb;Mpp;-------
16.12.2009;15:17:24;16;81083;18369;Mpp-Betrieb;Mpp;-------
16.12.2009;15:32:26;15;81083;18370;Mpp-Betrieb;Mpp;-------
16.12.2009;15:47:25;0;81083;18370;Mpp-Betrieb;Netzueb.;-------
16.12.2009;16:02:26;0;81083;18370;Mpp-Betrieb;Warten;-------
17.12.2009;08:32:25;0;81083;18370;Mpp-Betrieb;Warten;-------
17.12.2009;08:47:25;17;81083;18370;Mpp-Betrieb;Mpp;-------
17.12.2009;09:02:27;22;81083;18370;Mpp-Betrieb;Mpp;-------
17.12.2009;09:17:26;26;81083;18370;Mpp-Betrieb;Mpp;-------
17.12.2009;09:32:24;40;81083;18371;Mpp-Betrieb;Mpp;-------
17.12.2009;09:47:26;46;81083;18371;Mpp-Betrieb;Mpp;-------
17.12.2009;10:02:26;43;81083;18371;Mpp-Betrieb;Mpp;-------
17.12.2009;10:17:25;68;81083;18371;Mpp-Betrieb;Mpp;-------
17.12.2009;10:32:25;78;81083;18372;Mpp-Betrieb;Mpp-Such;-------
17.12.2009;10:47:26;61;81083;18372;Mpp-Betrieb;Mpp;-------
17.12.2009;11:02:25;81;81083;18372;Mpp-Betrieb;Mpp;-------
17.12.2009;11:17:24;91;81083;18372;Mpp-Betrieb;Mpp;-------
17.12.2009;11:32:25;86;81083;18373;Mpp-Betrieb;Mpp;-------
17.12.2009;11:47:25;63;81083;18373;Mpp-Betrieb;Mpp;-------
17.12.2009;12:02:25;58;81083;18373;Mpp-Betrieb;Mpp;-------
17.12.2009;12:17:25;73;81083;18373;Mpp-Betrieb;Mpp;-------
17.12.2009;12:32:25;81;81083;18374;Mpp-Betrieb;Mpp;-------
17.12.2009;12:47:25;86;81083;18374;Mpp-Betrieb;Mpp;-------
17.12.2009;13:02:26;89;81083;18374;Mpp-Betrieb;Mpp;-------
17.12.2009;13:17:25;105;81083;18374;Mpp-Betrieb;Mpp;-------
17.12.2009;13:32:26;77;81083;18375;Mpp-Betrieb;Mpp;-------
17.12.2009;13:47:25;80;81083;18375;Mpp-Betrieb;Mpp;-------
17.12.2009;14:02:25;58;81083;18375;Mpp-Betrieb;Mpp;-------
17.12.2009;14:17:24;53;81083;18375;Mpp-Betrieb;Mpp;-------
17.12.2009;14:32:29;52;81083;18376;Mpp-Betrieb;Mpp;-------
17.12.2009;14:47:26;42;81083;18376;Mpp-Betrieb;Mpp;-------
17.12.2009;15:02:26;38;81083;18376;Mpp-Betrieb;Mpp;-------
17.12.2009;15:17:24;27;81083;18376;Mpp-Betrieb;Mpp;-------
17.12.2009;15:32:25;26;81083;18377;Mpp-Betrieb;Mpp;-------
17.12.2009;15:47:24;18;81083;18377;Mpp-Betrieb;Mpp;-------
17.12.2009;16:02:25;0;81083;18377;Mpp-Betrieb;Offset;-------
17.12.2009;16:17:25;0;81083;18377;Mpp-Betrieb;Warten;-------
18.12.2009;08:32:59;0;81083;18377;Mpp-Betrieb;Warten;-------
18.12.2009;08:47:25;0;81083;18377;Mpp-Betrieb;Warten;-------
18.12.2009;09:02:26;12;81083;18377;Mpp-Betrieb;Mpp;-------
18.12.2009;09:17:25;24;81083;18377;Mpp-Betrieb;Mpp;-------
18.12.2009;09:32:25;31;81083;18378;Mpp-Betrieb;Mpp;-------
18.12.2009;09:47:26;47;81083;18378;Mpp-Betrieb;Mpp;-------
18.12.2009;10:02:26;49;81083;18378;Mpp-Betrieb;Mpp;-------
18.12.2009;10:17:25;71;81083;18378;Mpp-Betrieb;Mpp;-------
18.12.2009;10:32:24;130;81083;18379;Mpp-Betrieb;Mpp;-------
18.12.2009;10:47:25;317;81083;18379;Mpp-Betrieb;Mpp;-------
18.12.2009;11:02:26;106;81083;18379;Mpp-Betrieb;Mpp;-------
18.12.2009;11:17:26;438;81083;18379;Mpp-Betrieb;Mpp;-------
18.12.2009;11:32:24;428;81084;18380;Mpp-Betrieb;Mpp;-------
18.12.2009;11:47:26;114;81084;18380;Mpp-Betrieb;Mpp;-------
18.12.2009;12:02:25;107;81084;18380;Mpp-Betrieb;Mpp;-------
18.12.2009;12:17:26;79;81084;18380;Mpp-Betrieb;Mpp;-------
18.12.2009;12:32:24;107;81084;18381;Mpp-Betrieb;Mpp;-------
18.12.2009;12:47:26;165;81084;18381;Mpp-Betrieb;Mpp;-------
18.12.2009;13:02:25;157;81084;18381;Mpp-Betrieb;Mpp;-------
18.12.2009;13:17:26;197;81084;18381;Mpp-Betrieb;Mpp;-------
18.12.2009;13:32:25;120;81084;18382;Mpp-Betrieb;Mpp;-------
18.12.2009;13:47:24;84;81084;18382;Mpp-Betrieb;Mpp;-------
18.12.2009;14:02:25;82;81084;18382;Mpp-Betrieb;Mpp;-------
18.12.2009;14:17:26;85;81084;18382;Mpp-Betrieb;Mpp;-------
18.12.2009;14:32:24;68;81084;18383;Mpp-Betrieb;Mpp;-------
18.12.2009;14:47:25;89;81084;18383;Mpp-Betrieb;Mpp;-------
18.12.2009;15:02:25;48;81084;18383;Mpp-Betrieb;Mpp;-------
18.12.2009;15:17:25;75;81084;18383;Mpp-Betrieb;Mpp;-------
18.12.2009;15:32:24;42;81084;18384;Mpp-Betrieb;Mpp;-------
18.12.2009;15:47:26;33;81084;18384;Mpp-Betrieb;Mpp;-------
18.12.2009;16:02:25;21;81084;18384;Mpp-Betrieb;Mpp;-------
18.12.2009;16:17:26;0;81084;18384;Mpp-Betrieb;Warten;-------
18.12.2009;16:32:24;0;81084;18384;Mpp-Betrieb;Warten;-------
19.12.2009;08:47:27;0;81084;18384;Mpp-Betrieb;Netzueb.;-------
19.12.2009;09:02:25;0;81084;18384;Mpp-Betrieb;Warten;-------
19.12.2009;09:17:25;15;81084;18385;Mpp-Betrieb;Mpp;-------
19.12.2009;09:32:26;21;81084;18385;Mpp-Betrieb;Mpp;-------
19.12.2009;09:47:26;23;81084;18385;Mpp-Betrieb;Mpp;-------
19.12.2009;10:02:25;31;81084;18385;Mpp-Betrieb;Mpp;-------
19.12.2009;10:17:25;46;81084;18386;Mpp-Betrieb;Mpp;-------
19.12.2009;10:32:25;26;81084;18386;Mpp-Betrieb;Mpp;-------
19.12.2009;10:47:24;40;81084;18386;Mpp-Betrieb;Mpp;-------
19.12.2009;11:02:26;45;81084;18386;Mpp-Betrieb;Mpp;-------
19.12.2009;11:17:26;25;81084;18387;Mpp-Betrieb;Mpp;-------
19.12.2009;11:32:24;61;81084;18387;Mpp-Betrieb;Mpp;-------
19.12.2009;11:47:24;38;81084;18387;Mpp-Betrieb;Mpp;-------
19.12.2009;12:02:25;44;81084;18387;Mpp-Betrieb;Mpp;-------
19.12.2009;12:17:25;75;81084;18388;Mpp-Betrieb;Mpp;-------
19.12.2009;12:32:25;34;81084;18388;Mpp-Betrieb;Mpp;-------
19.12.2009;12:47:24;33;81084;18388;Mpp-Betrieb;Mpp;-------
19.12.2009;13:02:25;41;81084;18388;Mpp-Betrieb;Mpp;-------
19.12.2009;13:17:24;39;81084;18389;Mpp-Betrieb;Mpp;-------
19.12.2009;13:32:26;39;81084;18389;Mpp-Betrieb;Mpp;-------
19.12.2009;13:47:25;46;81084;18389;Mpp-Betrieb;Mpp;-------
19.12.2009;14:02:30;35;81084;18389;Mpp-Betrieb;Mpp;-------
19.12.2009;14:17:24;31;81084;18390;Mpp-Betrieb;Mpp;-------
19.12.2009;14:32:25;25;81084;18390;Mpp-Betrieb;Mpp;-------
19.12.2009;14:47:26;22;81084;18390;Mpp-Betrieb;Mpp;-------
19.12.2009;15:02:27;18;81084;18390;Mpp-Betrieb;Mpp;-------
19.12.2009;15:17:24;11;81084;18391;Mpp-Betrieb;Mpp;-------
19.12.2009;15:32:25;0;81084;18391;Mpp-Betrieb;Warten;-------
19.12.2009;15:47:25;0;81084;18391;Mpp-Betrieb;Netzueb.;-------
19.12.2009;16:02:25;0;81084;18391;Mpp-Betrieb;Warten;-------
20.12.2009;08:47:25;0;81084;18391;Mpp-Betrieb;Netzueb.;-------
20.12.2009;09:02:27;13;81084;18391;Mpp-Betrieb;Mpp;-------
20.12.2009;09:17:25;23;81084;18391;Mpp-Betrieb;Mpp;-------
20.12.2009;09:32:24;39;81084;18391;Mpp-Betrieb;Mpp;-------
20.12.2009;09:47:25;65;81084;18392;Mpp-Betrieb;Mpp;-------
20.12.2009;10:02:25;70;81084;18392;Mpp-Betrieb;Mpp;-------
20.12.2009;10:17:24;80;81084;18392;Mpp-Betrieb;Mpp;-------
20.12.2009;10:32:25;99;81084;18392;Mpp-Betrieb;Mpp-Such;-------
20.12.2009;10:47:25;95;81084;18393;Mpp-Betrieb;Mpp;-------
20.12.2009;11:02:25;106;81084;18393;Mpp-Betrieb;Mpp;-------
20.12.2009;11:17:26;115;81084;18393;Mpp-Betrieb;Mpp;-------
20.12.2009;11:32:25;123;81084;18393;Mpp-Betrieb;Mpp;-------
20.12.2009;11:47:25;129;81084;18394;Mpp-Betrieb;Mpp;-------
20.12.2009;12:02:25;133;81085;18394;Mpp-Betrieb;Mpp;-------
20.12.2009;12:17:25;134;81085;18394;Mpp-Betrieb;Mpp;-------
20.12.2009;12:32:25;138;81085;18394;Mpp-Betrieb;Mpp;-------
20.12.2009;12:47:24;137;81085;18395;Mpp-Betrieb;Mpp;-------
20.12.2009;13:02:25;130;81085;18395;Mpp-Betrieb;Mpp;-------
20.12.2009;13:17:26;130;81085;18395;Mpp-Betrieb;Mpp;-------
20.12.2009;13:32:24;171;81085;18395;Mpp-Betrieb;Mpp;-------
20.12.2009;13:47:25;32;81085;18396;Mpp-Betrieb;Mpp;-------
20.12.2009;14:02:25;23;81085;18396;Mpp-Betrieb;Mpp;-------
20.12.2009;14:17:25;19;81085;18396;Mpp-Betrieb;Mpp;-------
20.12.2009;14:32:24;28;81085;18396;Mpp-Betrieb;Mpp;-------
20.12.2009;14:47:25;12;81085;18397;Mpp-Betrieb;Mpp;-------
20.12.2009;15:02:25;19;81085;18397;Mpp-Betrieb;Mpp;-------
20.12.2009;15:17:24;16;81085;18397;Mpp-Betrieb;Mpp;-------
20.12.2009;15:32:29;11;81085;18397;Mpp-Betrieb;Mpp;-------
20.12.2009;15:47:25;0;81085;18397;Mpp-Betrieb;Netzueb.;-------
20.12.2009;16:02:25;0;81085;18397;Mpp-Betrieb;Warten;-------
21.12.2009;09:17:25;0;81085;18397;Mpp-Betrieb;Warten;-------
21.12.2009;09:32:24;0;81085;18397;Mpp-Betrieb;Netzueb.;-------
21.12.2009;09:47:25;12;81085;18398;Mpp-Betrieb;Mpp;-------
21.12.2009;10:02:25;11;81085;18398;Mpp-Betrieb;Mpp;-------
21.12.2009;10:17:24;25;81085;18398;Mpp-Betrieb;Mpp;-------
21.12.2009;10:32:26;16;81085;18398;Mpp-Betrieb;Mpp;-------
21.12.2009;10:47:25;23;81085;18399;Mpp-Betrieb;Mpp;-------
21.12.2009;11:02:25;13;81085;18399;Mpp-Betrieb;Mpp;-------
21.12.2009;11:17:25;20;81085;18399;Mpp-Betrieb;Mpp;-------
21.12.2009;11:32:25;19;81085;18399;Mpp-Betrieb;Mpp-Such;-------
21.12.2009;11:47:25;13;81085;18400;Mpp-Betrieb;Mpp;-------
21.12.2009;12:02:26;12;81085;18400;Mpp-Betrieb;Mpp;-------
21.12.2009;12:17:23;21;81085;18400;Mpp-Betrieb;Mpp;-------
21.12.2009;12:32:25;16;81085;18400;Mpp-Betrieb;Mpp;-------
21.12.2009;12:47:25;17;81085;18401;Mpp-Betrieb;Mpp;-------
21.12.2009;13:02:25;18;81085;18401;Mpp-Betrieb;Mpp;-------
21.12.2009;13:17:26;20;81085;18401;Mpp-Betrieb;Mpp;-------
21.12.2009;13:32:26;18;81085;18401;Mpp-Betrieb;Mpp;-------
21.12.2009;13:47:24;16;81085;18402;Mpp-Betrieb;Mpp;-------
21.12.2009;14:02:24;12;81085;18402;Mpp-Betrieb;Mpp;-------
21.12.2009;14:17:24;13;81085;18402;Mpp-Betrieb;Mpp;-------
21.12.2009;14:32:29;0;81085;18402;Mpp-Betrieb;Warten;-------
21.12.2009;14:47:26;12;81085;18402;Mpp-Betrieb;Mpp-Such;-------
21.12.2009;15:02:26;0;81085;18402;Mpp-Betrieb;Warten;-------
21.12.2009;15:17:24;0;81085;18402;Mpp-Betrieb;Warten;-------
21.12.2009;15:32:25;0;81085;18402;Mpp-Betrieb;Warten;-------
22.12.2009;08:47:25;0;81085;18402;Mpp-Betrieb;Netzueb.;-------
22.12.2009;09:02:25;0;81085;18402;Mpp-Betrieb;Warten;-------
22.12.2009;09:17:24;24;81085;18403;Mpp-Betrieb;Mpp;-------
22.12.2009;09:32:26;28;81085;18403;Mpp-Betrieb;Mpp;-------
22.12.2009;09:47:28;35;81085;18403;Mpp-Betrieb;Mpp-Such;-------
22.12.2009;10:02:35;28;81085;18403;Mpp-Betrieb;Mpp;-------
22.12.2009;10:17:29;27;81085;18404;Mpp-Betrieb;Mpp;-------
22.12.2009;10:32:29;26;81085;18404;Mpp-Betrieb;Mpp;-------
22.12.2009;10:47:26;24;81085;18404;Mpp-Betrieb;Mpp;-------
22.12.2009;11:17:24;24;81085;18405;Mpp-Betrieb;Mpp;-------
22.12.2009;11:32:24;30;81085;18405;Mpp-Betrieb;Mpp-Such;-------
22.12.2009;11:47:26;50;81085;18405;Mpp-Betrieb;Mpp;-------
22.12.2009;12:02:26;58;81085;18405;Mpp-Betrieb;Mpp;-------
22.12.2009;12:17:25;292;81085;18406;Mpp-Betrieb;Mpp;Riso
22.12.2009;12:32:25;306;81085;18406;Mpp-Betrieb;Mpp;Riso
22.12.2009;12:47:25;302;81085;18406;Mpp-Betrieb;Mpp;-------
22.12.2009;13:17:27;640;81085;18407;Mpp-Betrieb;Mpp;-------
22.12.2009;13:32:25;1155;81086;18407;Mpp-Betrieb;Mpp;-------
22.12.2009;13:47:25;1362;81086;18407;Mpp-Betrieb;Mpp;-------
22.12.2009;14:02:29;590;81086;18407;Mpp-Betrieb;Mpp;-------
22.12.2009;14:17:28;711;81086;18408;Mpp-Betrieb;Mpp;-------
22.12.2009;14:24:35;601;81087;18408;Mpp-Betrieb;Mpp;-------
22.12.2009;14:47:30;293;81087;18408;Mpp-Betrieb;Mpp;-------
22.12.2009;15:17:26;251;81087;18409;Mpp-Betrieb;Mpp;-------
22.12.2009;15:32:26;138;81087;18409;Mpp-Betrieb;Mpp;-------
22.12.2009;15:47:25;25;81087;18409;Mpp-Betrieb;Mpp-Such;-------
22.12.2009;16:02:26;43;81087;18409;Mpp-Betrieb;Mpp;-------
22.12.2009;16:17:25;23;81087;18410;Mpp-Betrieb;Mpp;-------
22.12.2009;16:32:24;0;81087;18410;Mpp-Betrieb;Warten;-------
23.12.2009;08:17:26;0;81087;18410;Mpp-Betrieb;Netzueb.;-------
23.12.2009;08:32:24;22;81087;18410;Mpp-Betrieb;Mpp;-------
23.12.2009;08:47:25;55;81087;18410;Mpp-Betrieb;Mpp;-------
23.12.2009;09:02:25;93;81087;18410;Mpp-Betrieb;Mpp;-------
23.12.2009;09:17:24;386;81087;18411;Mpp-Betrieb;Mpp;-------
23.12.2009;09:32:26;414;81087;18411;Mpp-Betrieb;Mpp;-------
23.12.2009;09:47:25;628;81087;18411;Mpp-Betrieb;Mpp;-------
23.12.2009;10:02:26;1069;81087;18411;Mpp-Betrieb;Mpp;-------
23.12.2009;10:17:28;1872;81088;18412;Mpp-Betrieb;Mpp;-------
23.12.2009;10:32:26;1166;81088;18412;Mpp-Betrieb;Mpp;-------
23.12.2009;10:47:25;473;81089;18412;Mpp-Betrieb;Mpp;-------
23.12.2009;11:02:27;560;81089;18412;Mpp-Betrieb;Mpp;-------
23.12.2009;11:17:27;542;81089;18413;Mpp-Betrieb;Mpp;-------
23.12.2009;11:32:25;780;81089;18413;Mpp-Betrieb;Mpp;-------
23.12.2009;11:47:24;384;81089;18413;Mpp-Betrieb;Mpp;-------
23.12.2009;12:02:26;791;81089;18413;Mpp-Betrieb;Mpp;-------
23.12.2009;12:17:25;1164;81089;18414;Mpp-Betrieb;Mpp;-------
23.12.2009;12:32:25;1271;81090;18414;Mpp-Betrieb;Mpp;-------
23.12.2009;12:47:25;2041;81090;18414;Mpp-Betrieb;Mpp;-------
23.12.2009;13:02:25;1624;81091;18414;Mpp-Betrieb;Mpp;-------
23.12.2009;13:17:25;2228;81091;18415;Mpp-Betrieb;Mpp;-------
23.12.2009;13:32:25;1407;81092;18415;Mpp-Betrieb;Mpp;-------
23.12.2009;13:47:26;1105;81092;18415;Mpp-Betrieb;Mpp;-------
23.12.2009;14:02:25;807;81092;18415;Mpp-Betrieb;Mpp;-------
23.12.2009;14:17:26;334;81092;18416;Mpp-Betrieb;Mpp;-------
23.12.2009;14:32:24;185;81092;18416;Mpp-Betrieb;Mpp;-------
23.12.2009;14:47:25;290;81092;18416;Mpp-Betrieb;Mpp;-------
23.12.2009;15:02:26;440;81093;18416;Mpp-Betrieb;Mpp;-------
23.12.2009;15:17:24;305;81093;18417;Mpp-Betrieb;Mpp;-------
23.12.2009;15:32:25;207;81093;18417;Mpp-Betrieb;Mpp;-------
23.12.2009;15:47:24;64;81093;18417;Mpp-Betrieb;Mpp;-------
23.12.2009;16:02:25;43;81093;18417;Mpp-Betrieb;Mpp;-------
23.12.2009;16:17:29;23;81093;18418;Mpp-Betrieb;Mpp;-------
23.12.2009;16:32:25;0;81093;18418;Mpp-Betrieb;Warten;-------
24.12.2009;08:32:24;0;81093;18418;Mpp-Betrieb;Netzueb.;-------
24.12.2009;08:47:24;14;81093;18418;Mpp-Betrieb;Mpp;-------
24.12.2009;09:02:25;25;81093;18418;Mpp-Betrieb;Mpp;-------
24.12.2009;09:17:24;80;81093;18419;Mpp-Betrieb;Mpp;-------
24.12.2009;09:32:26;216;81093;18419;Mpp-Betrieb;Mpp;-------
24.12.2009;09:47:26;341;81093;18419;Mpp-Betrieb;Mpp;-------
24.12.2009;10:02:26;169;81093;18419;Mpp-Betrieb;Mpp;-------
24.12.2009;10:17:27;388;81093;18420;Mpp-Betrieb;Mpp;-------
24.12.2009;10:32:26;226;81093;18420;Mpp-Betrieb;Mpp;-------
24.12.2009;10:47:26;660;81093;18420;Mpp-Betrieb;Mpp;-------
24.12.2009;11:02:26;471;81093;18420;Mpp-Betrieb;Mpp;-------
24.12.2009;11:17:25;276;81093;18421;Mpp-Betrieb;Mpp;-------
24.12.2009;11:32:25;537;81094;18421;Mpp-Betrieb;Mpp;-------
24.12.2009;11:47:26;235;81094;18421;Mpp-Betrieb;Mpp;-------
24.12.2009;12:02:26;364;81094;18421;Mpp-Betrieb;Mpp;-------
24.12.2009;12:17:24;417;81094;18422;Mpp-Betrieb;Mpp;-------
24.12.2009;12:32:25;494;81094;18422;Mpp-Betrieb;Mpp;-------
24.12.2009;12:47:26;404;81094;18422;Mpp-Betrieb;Mpp;-------
24.12.2009;13:02:24;435;81094;18422;Mpp-Betrieb;Mpp;-------
24.12.2009;13:17:26;314;81094;18423;Mpp-Betrieb;Mpp;-------
24.12.2009;13:32:26;317;81094;18423;Mpp-Betrieb;Mpp;-------
24.12.2009;13:47:25;248;81094;18423;Mpp-Betrieb;Mpp;-------
24.12.2009;14:02:27;205;81094;18423;Mpp-Betrieb;Mpp;-------
24.12.2009;14:17:26;211;81095;18424;Mpp-Betrieb;Mpp;-------
24.12.2009;14:32:25;215;81095;18424;Mpp-Betrieb;Mpp;-------
24.12.2009;14:47:24;177;81095;18424;Mpp-Betrieb;Mpp;-------
24.12.2009;15:02:26;115;81095;18424;Mpp-Betrieb;Mpp;-------
24.12.2009;15:17:26;108;81095;18425;Mpp-Betrieb;Mpp;-------
24.12.2009;15:32:25;82;81095;18425;Mpp-Betrieb;Mpp-Such;-------
24.12.2009;15:47:26;55;81095;18425;Mpp-Betrieb;Mpp;-------
24.12.2009;16:02:27;32;81095;18425;Mpp-Betrieb;Mpp;-------
24.12.2009;16:17:24;14;81095;18426;Mpp-Betrieb;Mpp;-------
24.12.2009;16:32:25;0;81095;18426;Mpp-Betrieb;Warten;-------
25.12.2009;08:17:25;0;81095;18426;Mpp-Betrieb;Warten;-------
25.12.2009;08:32:25;12;81095;18426;Mpp-Betrieb;Mpp;-------
25.12.2009;08:47:26;15;81095;18426;Mpp-Betrieb;Mpp;-------
25.12.2009;09:02:25;12;81095;18426;Mpp-Betrieb;Mpp;-------
25.12.2009;09:17:26;24;81095;18427;Mpp-Betrieb;Mpp;-------
25.12.2009;09:32:25;136;81095;18427;Mpp-Betrieb;Mpp;-------
25.12.2009;09:47:24;177;81095;18427;Mpp-Betrieb;Mpp;-------
25.12.2009;10:02:25;251;81095;18427;Mpp-Betrieb;Mpp;-------
25.12.2009;10:17:25;150;81095;18428;Mpp-Betrieb;Mpp;-------
25.12.2009;10:32:25;305;81095;18428;Mpp-Betrieb;Mpp;-------
25.12.2009;10:47:25;464;81095;18428;Mpp-Betrieb;Mpp;-------
25.12.2009;11:02:25;490;81095;18428;Mpp-Betrieb;Mpp;-------
25.12.2009;11:17:24;449;81095;18429;Mpp-Betrieb;Mpp;-------
25.12.2009;11:32:26;186;81095;18429;Mpp-Betrieb;Mpp;-------
25.12.2009;11:47:25;579;81095;18429;Mpp-Betrieb;Mpp;-------
25.12.2009;12:02:25;439;81096;18429;Mpp-Betrieb;Mpp;-------
25.12.2009;12:17:26;113;81096;18430;Mpp-Betrieb;Mpp;-------
25.12.2009;12:32:24;76;81096;18430;Mpp-Betrieb;Mpp;-------
25.12.2009;12:47:25;47;81096;18430;Mpp-Betrieb;Mpp;-------
25.12.2009;13:02:26;277;81096;18430;Mpp-Betrieb;Mpp;-------
25.12.2009;13:17:25;299;81096;18431;Mpp-Betrieb;Mpp;-------
25.12.2009;13:32:24;84;81096;18431;Mpp-Betrieb;Mpp;-------
25.12.2009;13:47:25;76;81096;18431;Mpp-Betrieb;Mpp;-------
25.12.2009;14:02:25;28;81096;18431;Mpp-Betrieb;Mpp;-------
25.12.2009;14:17:26;34;81096;18432;Mpp-Betrieb;Mpp;-------
25.12.2009;14:32:24;90;81096;18432;Mpp-Betrieb;Mpp;-------
25.12.2009;14:47:25;391;81096;18432;Mpp-Betrieb;Mpp;-------
25.12.2009;15:02:26;45;81096;18432;Mpp-Betrieb;Mpp;-------
25.12.2009;15:17:25;280;81096;18433;Mpp-Betrieb;Mpp;-------
25.12.2009;15:32:25;153;81096;18433;Mpp-Betrieb;Mpp;-------
25.12.2009;15:47:26;76;81096;18433;Mpp-Betrieb;Mpp;-------
25.12.2009;16:02:25;96;81096;18433;Mpp-Betrieb;Mpp;-------
25.12.2009;16:17:26;58;81096;18434;Mpp-Betrieb;Mpp;-------
25.12.2009;16:32:25;23;81096;18434;Mpp-Betrieb;Mpp;-------
25.12.2009;16:47:26;0;81096;18434;Mpp-Betrieb;Warten;-------
26.12.2009;08:02:25;0;81096;18434;Mpp-Betrieb;Warten;-------
26.12.2009;08:17:25;21;81096;18434;Mpp-Betrieb;Mpp;-------
26.12.2009;08:32:25;42;81096;18434;Mpp-Betrieb;Mpp;-------
26.12.2009;08:47:28;140;81096;18435;Mpp-Betrieb;Mpp;-------
26.12.2009;09:02:26;371;81096;18435;Mpp-Betrieb;Mpp;-------
26.12.2009;09:17:26;876;81096;18435;Mpp-Betrieb;Mpp;-------
26.12.2009;09:32:24;1420;81097;18435;Mpp-Betrieb;Mpp;-------
26.12.2009;09:47:26;1659;81097;18436;Mpp-Betrieb;Mpp;-------
26.12.2009;10:02:25;2058;81098;18436;Mpp-Betrieb;Mpp;-------
26.12.2009;10:17:25;2389;81098;18436;Mpp-Betrieb;Mpp;-------
26.12.2009;10:32:24;2706;81099;18436;Mpp-Betrieb;Mpp;-------
26.12.2009;10:47:25;2822;81099;18437;Mpp-Betrieb;Mpp;-------
26.12.2009;11:02:26;2726;81100;18437;Mpp-Betrieb;Mpp;-------
26.12.2009;11:17:24;3016;81101;18437;Mpp-Betrieb;Mpp;-------
26.12.2009;11:32:25;2997;81102;18437;Mpp-Betrieb;Mpp;-------
26.12.2009;11:47:25;3029;81102;18438;Mpp-Betrieb;Mpp;-------
26.12.2009;12:02:25;3285;81103;18438;Mpp-Betrieb;Mpp;-------
26.12.2009;12:17:24;2844;81104;18438;Mpp-Betrieb;Mpp;-------
26.12.2009;12:32:26;2684;81105;18438;Mpp-Betrieb;Mpp;-------
26.12.2009;12:47:25;2390;81105;18439;Mpp-Betrieb;Mpp;-------
26.12.2009;13:02:26;2350;81106;18439;Mpp-Betrieb;Mpp;-------
26.12.2009;13:17:26;3028;81106;18439;Mpp-Betrieb;Mpp;-------
26.12.2009;13:32:24;2054;81107;18439;Mpp-Betrieb;Mpp;-------
26.12.2009;13:47:25;971;81108;18440;Mpp-Betrieb;Mpp;-------
26.12.2009;14:02:27;1547;81108;18440;Mpp-Betrieb;Mpp;-------
26.12.2009;14:17:25;752;81108;18440;Mpp-Betrieb;Mpp;-------
26.12.2009;14:32:24;841;81108;18440;Mpp-Betrieb;Mpp;-------
26.12.2009;14:47:24;1113;81109;18441;Mpp-Betrieb;Mpp;-------
26.12.2009;15:02:26;862;81109;18441;Mpp-Betrieb;Mpp;-------
26.12.2009;15:17:26;542;81109;18441;Mpp-Betrieb;Mpp;-------
26.12.2009;15:32:25;407;81109;18441;Mpp-Betrieb;Mpp;-------
26.12.2009;15:47:25;250;81109;18442;Mpp-Betrieb;Mpp;-------
26.12.2009;16:02:25;110;81109;18442;Mpp-Betrieb;Mpp;-------
26.12.2009;16:17:25;52;81109;18442;Mpp-Betrieb;Mpp;-------
26.12.2009;16:32:25;21;81109;18442;Mpp-Betrieb;Mpp;-------
26.12.2009;16:47:24;0;81109;18443;Mpp-Betrieb;Warten;-------
27.12.2009;08:17:25;10;81109;18443;Mpp-Betrieb;Mpp;-------
27.12.2009;08:32:25;19;81109;18443;Mpp-Betrieb;Mpp;-------
27.12.2009;08:47:25;86;81109;18443;Mpp-Betrieb;Mpp;-------
27.12.2009;09:02:26;178;81109;18443;Mpp-Betrieb;Mpp;-------
27.12.2009;09:17:25;310;81109;18444;Mpp-Betrieb;Mpp;-------
27.12.2009;09:32:25;557;81109;18444;Mpp-Betrieb;Mpp;-------
27.12.2009;09:47:24;725;81110;18444;Mpp-Betrieb;Mpp;-------
27.12.2009;10:02:24;900;81110;18444;Mpp-Betrieb;Mpp;-------
27.12.2009;10:17:25;634;81110;18445;Mpp-Betrieb;Mpp;-------
27.12.2009;10:32:25;880;81110;18445;Mpp-Betrieb;Mpp;-------
27.12.2009;10:47:26;1302;81110;18445;Mpp-Betrieb;Mpp;-------
27.12.2009;11:02:25;3011;81111;18445;Mpp-Betrieb;Mpp;-------
27.12.2009;11:17:24;3331;81112;18446;Mpp-Betrieb;Mpp;-------
27.12.2009;11:32:25;3131;81113;18446;Mpp-Betrieb;Mpp;-------
27.12.2009;11:47:24;3446;81113;18446;Mpp-Betrieb;Mpp;-------
27.12.2009;12:02:26;3472;81114;18446;Mpp-Betrieb;Mpp;-------
27.12.2009;12:17:25;3479;81115;18447;Mpp-Betrieb;Mpp;-------
27.12.2009;12:32:25;3471;81116;18447;Mpp-Betrieb;Mpp;-------
27.12.2009;12:47:24;3373;81117;18447;Mpp-Betrieb;Mpp;-------
27.12.2009;13:02:27;3344;81118;18447;Mpp-Betrieb;Mpp;-------
27.12.2009;13:17:24;798;81118;18448;Mpp-Betrieb;Mpp;-------
27.12.2009;13:32:25;3191;81119;18448;Mpp-Betrieb;Mpp;-------
27.12.2009;13:47:25;3437;81120;18448;Mpp-Betrieb;Mpp;-------
27.12.2009;14:02:25;1447;81120;18448;Mpp-Betrieb;Mpp;-------
27.12.2009;14:17:25;557;81121;18449;Mpp-Betrieb;Mpp;-------
27.12.2009;14:32:24;451;81121;18449;Mpp-Betrieb;Mpp;-------
27.12.2009;14:47:25;457;81121;18449;Mpp-Betrieb;Mpp;-------
27.12.2009;15:02:28;382;81121;18449;Mpp-Betrieb;Mpp;-------
27.12.2009;15:17:25;324;81121;18450;Mpp-Betrieb;Mpp;-------
27.12.2009;15:32:26;205;81121;18450;Mpp-Betrieb;Mpp;-------
27.12.2009;15:47:25;67;81121;18450;Mpp-Betrieb;Mpp;-------
27.12.2009;16:02:25;83;81121;18450;Mpp-Betrieb;Mpp;-------
27.12.2009;16:17:25;44;81121;18451;Mpp-Betrieb;Mpp;-------
27.12.2009;16:32:26;18;81121;18451;Mpp-Betrieb;Mpp;-------
28.12.2009;08:02:26;11;81121;18451;Mpp-Betrieb;Mpp;-------
28.12.2009;08:17:25;20;81121;18451;Mpp-Betrieb;Mpp;-------
28.12.2009;08:32:26;119;81121;18451;Mpp-Betrieb;Mpp;-------
28.12.2009;08:47:25;341;81121;18452;Mpp-Betrieb;Mpp;-------
28.12.2009;09:02:26;227;81121;18452;Mpp-Betrieb;Mpp;-------
28.12.2009;09:17:25;458;81122;18452;Mpp-Betrieb;Mpp;-------
28.12.2009;09:32:24;474;81122;18452;Mpp-Betrieb;Mpp;-------
28.12.2009;09:47:25;1584;81122;18453;Mpp-Betrieb;Mpp;-------
28.12.2009;10:02:26;1320;81122;18453;Mpp-Betrieb;Mpp;-------
28.12.2009;10:17:27;2085;81123;18453;Mpp-Betrieb;Mpp;-------
28.12.2009;10:32:25;2432;81123;18453;Mpp-Betrieb;Mpp;-------
28.12.2009;10:47:26;2730;81124;18454;Mpp-Betrieb;Mpp;-------
28.12.2009;11:02:29;1420;81124;18454;Mpp-Betrieb;Mpp;-------
28.12.2009;11:17:24;1009;81125;18454;Mpp-Betrieb;Mpp;-------
28.12.2009;11:32:25;742;81125;18454;Mpp-Betrieb;Mpp;-------
28.12.2009;11:47:25;832;81125;18455;Mpp-Betrieb;Mpp;-------
28.12.2009;12:02:27;656;81125;18455;Mpp-Betrieb;Mpp;-------
28.12.2009;12:17:26;688;81125;18455;Mpp-Betrieb;Mpp;-------
28.12.2009;12:32:26;563;81126;18455;Mpp-Betrieb;Mpp;-------
28.12.2009;12:47:25;567;81126;18456;Mpp-Betrieb;Mpp;-------
28.12.2009;13:02:25;415;81126;18456;Mpp-Betrieb;Mpp;-------
28.12.2009;13:17:26;370;81126;18456;Mpp-Betrieb;Mpp;-------
28.12.2009;13:32:25;390;81126;18456;Mpp-Betrieb;Mpp;-------
28.12.2009;13:47:24;524;81126;18457;Mpp-Betrieb;Mpp;-------
28.12.2009;14:02:25;516;81126;18457;Mpp-Betrieb;Mpp;-------
28.12.2009;14:17:24;531;81126;18457;Mpp-Betrieb;Mpp;-------
28.12.2009;14:32:25;501;81126;18457;Mpp-Betrieb;Mpp;-------
28.12.2009;14:47:24;417;81127;18458;Mpp-Betrieb;Mpp;-------
28.12.2009;15:02:25;385;81127;18458;Mpp-Betrieb;Mpp;-------
28.12.2009;15:17:24;190;81127;18458;Mpp-Betrieb;Mpp;-------
28.12.2009;15:32:25;137;81127;18458;Mpp-Betrieb;Mpp;-------
28.12.2009;15:47:26;129;81127;18459;Mpp-Betrieb;Mpp;-------
28.12.2009;16:02:25;72;81127;18459;Mpp-Betrieb;Mpp;-------
28.12.2009;16:17:25;43;81127;18459;Mpp-Betrieb;Mpp;-------
28.12.2009;16:32:24;12;81127;18459;Mpp-Betrieb;Mpp;-------
28.12.2009;16:47:25;0;81127;18459;Mpp-Betrieb;Warten;-------
29.12.2009;08:17:24;0;81127;18459;Mpp-Betrieb;Netzueb.;-------
29.12.2009;08:32:25;34;81127;18460;Mpp-Betrieb;Mpp;-------
29.12.2009;08:47:26;259;81127;18460;Mpp-Betrieb;Mpp;-------
29.12.2009;09:02:26;628;81127;18460;Mpp-Betrieb;Mpp;-------
29.12.2009;09:17:23;212;81127;18460;Mpp-Betrieb;Mpp;-------
29.12.2009;09:32:25;210;81127;18461;Mpp-Betrieb;Mpp;-------
29.12.2009;09:47:26;197;81127;18461;Mpp-Betrieb;Mpp;-------
29.12.2009;10:02:25;347;81127;18461;Mpp-Betrieb;Mpp;-------
29.12.2009;10:17:26;262;81127;18461;Mpp-Betrieb;Mpp;-------
29.12.2009;10:32:26;338;81127;18462;Mpp-Betrieb;Mpp;-------
29.12.2009;10:47:26;387;81128;18462;Mpp-Betrieb;Mpp;-------
29.12.2009;11:02:25;444;81128;18462;Mpp-Betrieb;Mpp;-------
29.12.2009;11:17:29;360;81128;18462;Mpp-Betrieb;Mpp;-------
29.12.2009;11:32:26;261;81128;18463;Mpp-Betrieb;Mpp;-------
29.12.2009;11:47:26;308;81128;18463;Mpp-Betrieb;Mpp;-------
29.12.2009;12:02:27;260;81128;18463;Mpp-Betrieb;Mpp;-------
29.12.2009;12:17:26;891;81128;18463;Mpp-Betrieb;Mpp;-------
29.12.2009;12:32:26;711;81128;18464;Mpp-Betrieb;Mpp;-------
29.12.2009;12:47:26;997;81129;18464;Mpp-Betrieb;Mpp;-------
29.12.2009;13:02:26;1015;81129;18464;Mpp-Betrieb;Mpp;-------
29.12.2009;13:17:24;650;81129;18464;Mpp-Betrieb;Mpp;-------
29.12.2009;13:32:25;165;81129;18465;Mpp-Betrieb;Mpp;-------
29.12.2009;13:47:26;160;81129;18465;Mpp-Betrieb;Mpp;-------
29.12.2009;14:02:25;33;81129;18465;Mpp-Betrieb;Mpp;-------
29.12.2009;14:17:26;660;81129;18465;Mpp-Betrieb;Mpp;-------
29.12.2009;14:32:24;242;81129;18466;Mpp-Betrieb;Mpp;-------
29.12.2009;14:47:26;468;81129;18466;Mpp-Betrieb;Mpp;-------
30.12.2009;08:17:25;0;81130;18468;Mpp-Betrieb;Warten;-------
30.12.2009;08:32:25;21;81130;18468;Mpp-Betrieb;Mpp;-------
30.12.2009;08:47:25;42;81130;18468;Mpp-Betrieb;Mpp;-------
30.12.2009;09:02:25;107;81130;18468;Mpp-Betrieb;Mpp;-------
30.12.2009;09:17:26;37;81130;18468;Mpp-Betrieb;Mpp;-------
30.12.2009;09:32:25;122;81130;18469;Mpp-Betrieb;Mpp;-------
30.12.2009;09:47:26;67;81130;18469;Mpp-Betrieb;Mpp-Such;-------
30.12.2009;10:02:26;233;81130;18469;Mpp-Betrieb;Mpp;-------
30.12.2009;10:17:24;333;81130;18469;Mpp-Betrieb;Mpp;-------
30.12.2009;10:32:25;137;81130;18470;Mpp-Betrieb;Mpp;-------
30.12.2009;10:47:24;336;81130;18470;Mpp-Betrieb;Mpp;-------
30.12.2009;11:02:25;506;81130;18470;Mpp-Betrieb;Mpp;-------
30.12.2009;11:17:26;183;81130;18470;Mpp-Betrieb;Mpp;-------
30.12.2009;11:32:25;173;81130;18471;Mpp-Betrieb;Mpp;-------
30.12.2009;11:47:25;107;81130;18471;Mpp-Betrieb;Mpp;-------
30.12.2009;12:02:26;109;81130;18471;Mpp-Betrieb;Mpp;-------
30.12.2009;12:17:26;223;81130;18471;Mpp-Betrieb;Mpp;-------
30.12.2009;12:32:25;211;81130;18472;Mpp-Betrieb;Mpp;-------
30.12.2009;12:47:26;167;81130;18472;Mpp-Betrieb;Mpp;-------
30.12.2009;13:02:25;134;81130;18472;Mpp-Betrieb;Mpp;-------
30.12.2009;13:17:25;121;81130;18472;Mpp-Betrieb;Mpp;-------
30.12.2009;13:32:26;91;81131;18473;Mpp-Betrieb;Mpp;-------
30.12.2009;13:47:24;114;81131;18473;Mpp-Betrieb;Mpp;-------
30.12.2009;14:02:27;125;81131;18473;Mpp-Betrieb;Mpp;-------
30.12.2009;14:17:25;108;81131;18473;Mpp-Betrieb;Mpp;-------
30.12.2009;14:32:25;95;81131;18474;Mpp-Betrieb;Mpp;-------
30.12.2009;14:47:25;71;81131;18474;Mpp-Betrieb;Mpp;-------
30.12.2009;15:02:25;41;81131;18474;Mpp-Betrieb;Mpp;-------
30.12.2009;15:17:25;46;81131;18474;Mpp-Betrieb;Mpp;-------
30.12.2009;15:32:24;66;81131;18475;Mpp-Betrieb;Mpp;-------
30.12.2009;15:47:25;19;81131;18475;Mpp-Betrieb;Mpp;-------
30.12.2009;16:02:26;11;81131;18475;Mpp-Betrieb;Mpp;-------
30.12.2009;16:17:25;12;81131;18475;Mpp-Betrieb;Mpp-Such;-------
30.12.2009;16:32:25;31;81131;18476;Mpp-Betrieb;Mpp;-------
31.12.2009;08:32:25;0;81131;18476;Mpp-Betrieb;Warten;-------
31.12.2009;08:47:25;0;81131;18476;Mpp-Betrieb;Netzueb.;-------
31.12.2009;09:02:25;39;81131;18476;Mpp-Betrieb;Mpp;-------
31.12.2009;09:17:26;135;81131;18476;Mpp-Betrieb;Mpp;-------
31.12.2009;09:32:25;170;81131;18476;Mpp-Betrieb;Mpp;-------
31.12.2009;09:47:25;148;81131;18477;Mpp-Betrieb;Mpp;-------
31.12.2009;10:02:26;312;81131;18477;Mpp-Betrieb;Mpp;-------
31.12.2009;10:17:26;365;81131;18477;Mpp-Betrieb;Mpp;-------
31.12.2009;10:32:26;163;81131;18477;Mpp-Betrieb;Mpp;-------
31.12.2009;10:47:24;406;81131;18478;Mpp-Betrieb;Mpp;-------
31.12.2009;11:02:26;418;81131;18478;Mpp-Betrieb;Mpp;-------
31.12.2009;11:17:24;647;81131;18478;Mpp-Betrieb;Mpp;-------
31.12.2009;11:32:24;368;81132;18478;Mpp-Betrieb;Mpp;-------
31.12.2009;11:47:25;365;81132;18479;Mpp-Betrieb;Mpp;-------
31.12.2009;12:02:28;139;81132;18479;Mpp-Betrieb;Mpp;-------
31.12.2009;12:17:24;420;81132;18479;Mpp-Betrieb;Mpp;-------
31.12.2009;12:32:26;295;81132;18479;Mpp-Betrieb;Mpp;-------
31.12.2009;12:47:24;900;81132;18480;Mpp-Betrieb;Mpp;-------
31.12.2009;13:02:26;390;81132;18480;Mpp-Betrieb;Mpp;-------
31.12.2009;13:17:26;384;81132;18480;Mpp-Betrieb;Mpp;-------
31.12.2009;13:32:25;252;81132;18480;Mpp-Betrieb;Mpp;-------
31.12.2009;13:47:26;252;81132;18481;Mpp-Betrieb;Mpp;-------
31.12.2009;14:02:25;227;81132;18481;Mpp-Betrieb;Mpp;-------
31.12.2009;14:17:24;280;81132;18481;Mpp-Betrieb;Mpp;-------
31.12.2009;14:32:25;267;81133;18481;Mpp-Betrieb;Mpp;-------
31.12.2009;14:47:26;151;81133;18482;Mpp-Betrieb;Mpp;-------
31.12.2009;15:02:25;208;81133;18482;Mpp-Betrieb;Mpp;-------
31.12.2009;15:17:24;148;81133;18482;Mpp-Betrieb;Mpp;-------
31.12.2009;15:32:24;58;81133;18482;Mpp-Betrieb;Mpp;-------
31.12.2009;15:47:25;92;81133;18483;Mpp-Betrieb;Mpp;-------
31.12.2009;16:02:26;22;81133;18483;Mpp-Betrieb;Mpp;-------
31.12.2009;16:17:25;18;81133;18483;Mpp-Betrieb;Mpp;-------
31.12.2009;16:32:26;10;81133;18483;Mpp-Betrieb;Mpp;-------
31.12.2009;16:47:26;0;81133;18483;Mpp-Betrieb;Warten;-------
